Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/08  06:00:00,1.01623698441002,4.00903476227677,0.000000000000000E+000,3.98208992195072,0.000000000000000E+000,9.960957436518379E-002,9.960957436518379E-002,9.960957436518379E-002,6.417484765829316E-002,1.382496603892098E-002,8.007824464053613E-002,0.391189550167829,0.350715788224062 
 01/08  07:00:00,1.65192421508736,4.46353666310250,0.000000000000000E+000,4.43240454980614,0.000000000000000E+000,0.110809644816986,0.110809644816986,0.110809644816986,0.147602159173913,3.179742000169565E-002,0.140383655227083,0.451981056440445,0.752706266112042 
 01/08  08:00:00,2.07775294783983,4.19557002481536,0.000000000000000E+000,4.16248982195525,0.000000000000000E+000,0.103464598833700,0.103464598833700,0.103464598833700,0.301621758501075,6.497734398695361E-002,0.228567473812190,0.480263735829312,0.867214011561404 
 01/08  09:00:00,2.01467421501327,3.89642092405688,0.000000000000000E+000,3.86845352330851,0.000000000000000E+000,9.580593934699655E-002,9.580593934699655E-002,9.580593934699655E-002,0.288786798529254,6.221235318185273E-002,0.301128191032485,0.406035247778074,0.844061671829406 
 01/08  10:00:00,1.74970509586723,3.10442156011065,0.000000000000000E+000,3.08061904049854,0.000000000000000E+000,7.589292303334930E-002,7.589292303334930E-002,7.589292303334930E-002,0.147602159173913,3.179742000169565E-002,0.375064854196324,0.345568829774295,0.757134896372455 
 01/08  11:00:00,1.64331628888087,3.14923297756992,0.000000000000000E+000,3.12487066210614,0.000000000000000E+000,7.767783051514580E-002,7.767783051514580E-002,7.767783051514580E-002,0.121932239230273,2.626743839149390E-002,0.395793165817765,0.353696036495233,0.651305565115760 
 01/08  12:00:00,1.52793838802917,1.65874257309762,0.000000000000000E+000,1.63437279368917,0.000000000000000E+000,4.035045694903223E-002,4.035045694903223E-002,4.035045694903223E-002,0.121932239230273,2.626743839149390E-002,0.413608816278677,0.353804399251512,0.555331024612986 
 01/08  13:00:00,1.42823225701319,1.39002027150592,0.000000000000000E+000,1.36606100905535,0.000000000000000E+000,3.405574711039450E-002,3.405574711039450E-002,3.405574711039450E-002,0.121932239230273,2.626743839149390E-002,0.399656799716067,0.347844447656158,0.481831571593610 
 01/08  14:00:00,1.34755009844344,1.02197042299526,0.000000000000000E+000,0.997182662684256,0.000000000000000E+000,2.503670949995780E-002,2.503670949995780E-002,2.503670949995780E-002,0.121932239230273,2.626743839149390E-002,0.361436104744461,0.359872713603146,0.436360879658908 
 01/08  15:00:00,1.30599967352337,1.14362113171464,0.000000000000000E+000,1.11743761374685,0.000000000000000E+000,2.808821720749301E-002,2.808821720749301E-002,2.808821720749301E-002,0.128349679383521,2.764992521303248E-002,0.331768008611008,0.380136549027352,0.393363280765759 
 01/08  16:00:00,1.38280098877932,1.27683247571037,0.000000000000000E+000,1.24919348852830,0.000000000000000E+000,3.175109579205992E-002,3.175109579205992E-002,3.175109579205992E-002,0.160437119145733,3.456241080679652E-002,0.339922860635529,0.401267286501792,0.398216202582207 
 01/08  17:00:00,1.69567362048748,1.35536983784021,0.000000000000000E+000,1.32267776010392,0.000000000000000E+000,3.363707477362524E-002,3.363707477362524E-002,3.363707477362524E-002,0.269534318738862,5.806485839318955E-002,0.389638974367272,0.474628872502794,0.453525508396539 
 01/08  18:00:00,2.30893987396022,2.51715525949959,0.000000000000000E+000,2.47743960981127,0.000000000000000E+000,6.320387434431374E-002,6.320387434431374E-002,6.320387434431374E-002,0.500563757562266,0.107834727209053,0.480422251988538,0.576598226161501,0.563673023379352 
 01/08  19:00:00,2.73069881441364,1.95708590975298,0.000000000000000E+000,1.91396670128664,0.000000000000000E+000,4.821129818869992E-002,4.821129818869992E-002,4.821129818869992E-002,0.744428156357487,0.160369603992041,0.432594366092666,0.626011643024805,0.672439709442743 
 01/08  20:00:00,2.72062525976648,2.17017709580891,0.000000000000000E+000,2.12566959363048,0.000000000000000E+000,5.336049313040980E-002,5.336049313040980E-002,5.336049313040980E-002,0.789350556091520,0.170047080390905,0.349590930400065,0.646167115692732,0.695465070745650 
 01/08  21:00:00,2.52190732295361,2.56062762100226,0.000000000000000E+000,2.51459001016266,0.000000000000000E+000,6.301617970396732E-002,6.301617970396732E-002,6.301617970396732E-002,0.680253356498389,0.146544632804512,0.310730546875078,0.668381480729962,0.636337113026500 
 01/08  22:00:00,2.28759512172929,2.95481122478392,0.000000000000000E+000,2.90984842197949,0.000000000000000E+000,7.271205061793784E-002,7.271205061793784E-002,7.271205061793784E-002,0.571156156905260,0.123042202380143,0.293949375651685,0.652777243825761,0.557314079033307 
 01/08  23:00:00,1.87046154245908,3.86225689553460,0.000000000000000E+000,3.82334735187266,0.000000000000000E+000,9.552746733078106E-002,9.552746733078106E-002,9.552746733078106E-002,0.429971437884595,9.262726919998608E-002,0.234174255411816,0.564895048483349,0.436622050833350 
 01/08  24:00:00,1.43771008983236,4.75992565401409,0.000000000000000E+000,4.72611398457450,0.000000000000000E+000,0.117603692123816,0.117603692123816,0.117603692123816,0.295204238682502,6.359484000339130E-002,0.151455748256992,0.490883285944670,0.302324271505788 
 01/09  01:00:00,0.981885194014849,5.52314396643583,0.000000000000000E+000,5.49517656568746,0.000000000000000E+000,0.135978094674147,0.135978094674147,0.135978094674147,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.149659004167419 
 01/09  02:00:00,0.813256905610212,6.04154509148490,0.000000000000000E+000,6.01579448230904,0.000000000000000E+000,0.148089051079212,0.148089051079212,0.148089051079212,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.323376650968382E-002 
 01/09  03:00:00,0.756858913025132,6.34836299193691,0.000000000000000E+000,6.32291094054862,0.000000000000000E+000,0.155120181177646,0.155120181177646,0.155120181177646,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.786260310364987E-002 
 01/09  04:00:00,0.756814347678305,6.68769266138827,0.000000000000000E+000,6.66259887934503,0.000000000000000E+000,0.162957529248191,0.162957529248191,0.162957529248191,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.228633635610974E-002 
 01/09  05:00:00,0.804028893463820,6.91828786383711,0.000000000000000E+000,6.89414200276933,0.000000000000000E+000,0.168359441213953,0.168359441213953,0.168359441213953,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.127320349460221 
 01/09  06:00:00,1.05761876986006,7.05106160312996,0.000000000000000E+000,7.02411676280391,0.000000000000000E+000,0.171334137964816,0.171334137964816,0.171334137964816,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.324469705951993 
 01/09  07:00:00,1.65679723090516,7.67233610980550,0.000000000000000E+000,7.64120399650914,0.000000000000000E+000,0.186496341222037,0.186496341222037,0.186496341222037,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.692518106242703 
 01/09  08:00:00,2.05501656498302,7.21047095918118,0.000000000000000E+000,7.17739075632107,0.000000000000000E+000,0.175176169763666,0.175176169763666,0.175176169763666,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.793927436623288 
 01/09  09:00:00,1.96037254708006,6.20464440681036,0.000000000000000E+000,6.17667700606199,0.000000000000000E+000,0.150631997595612,0.150631997595612,0.150631997595612,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.767371272489610 
 01/09  10:00:00,1.67477576916063,4.80954868233681,0.000000000000000E+000,4.78574616272470,0.000000000000000E+000,0.116711057380733,0.116711057380733,0.116711057380733,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.686418529809198 
 01/09  11:00:00,1.55153964499843,4.02466876389702,0.000000000000000E+000,4.00030644843326,0.000000000000000E+000,9.758030706420347E-002,9.758030706420347E-002,9.758030706420347E-002,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.590542714706547 
 01/09  12:00:00,1.43264985245736,1.99228364255140,0.000000000000000E+000,1.96791386314296,0.000000000000000E+000,4.799414140966268E-002,4.799414140966268E-002,4.799414140966268E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.504887606090559 
 01/09  13:00:00,1.32398171420718,0.895322012048956,0.000000000000000E+000,0.871362749598386,0.000000000000000E+000,2.136691901925832E-002,2.136691901925832E-002,2.136691901925832E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.438080401218224 
 01/09  14:00:00,1.24310074729608,0.111336587974241,0.000000000000000E+000,8.654882766323145E-002,0.000000000000000E+000,2.118727875973592E-003,2.118727875973592E-003,2.118727875973592E-003,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.398417577520674 
 01/09  15:00:00,1.20427563335164,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.358853061277192 
 01/09  16:00:00,1.27954876705613,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.363774079153522 
 01/09  17:00:00,1.58391831830815,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.411325228972895 
 01/09  18:00:00,2.17113413765127,0.488954175020583,0.000000000000000E+000,0.449238525332272,0.000000000000000E+000,1.115899604233303E-002,1.115899604233303E-002,1.115899604233303E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.513264123869104 
 01/09  19:00:00,2.59385825343360,0.480511655865684,0.000000000000000E+000,0.437392447399347,0.000000000000000E+000,1.098795258223409E-002,1.098795258223409E-002,1.098795258223409E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.607132837056964 
 01/09  20:00:00,2.57781818342652,0.752527515934351,0.000000000000000E+000,0.708020013755927,0.000000000000000E+000,1.790789302780732E-002,1.790789302780732E-002,1.790789302780732E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.622355376097641 
 01/09  21:00:00,2.37919345629141,1.02592876471152,0.000000000000000E+000,0.979891153871921,0.000000000000000E+000,2.480454826275673E-002,2.480454826275673E-002,2.480454826275673E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.566690276017394 
 01/09  22:00:00,2.15362103399656,1.34047399410806,0.000000000000000E+000,1.29551119130363,0.000000000000000E+000,3.276011261090384E-002,3.276011261090384E-002,3.276011261090384E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.498898815261394 
 01/09  23:00:00,1.74556509082659,1.81511009385876,0.000000000000000E+000,1.77620055019682,0.000000000000000E+000,4.484525171534767E-002,4.484525171534767E-002,4.484525171534767E-002,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.390701049375134 
 01/09  24:00:00,1.34596363373464,2.80399567436391,0.000000000000000E+000,2.77018400492433,0.000000000000000E+000,6.998631991535975E-002,6.998631991535975E-002,6.998631991535975E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.273730045380171 
 01/10  01:00:00,0.927305893138532,3.26125121236913,0.000000000000000E+000,3.23328381162076,0.000000000000000E+000,8.122518739967875E-002,8.122518739967875E-002,8.122518739967875E-002,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.149832610565570 
 01/10  02:00:00,0.763617075560608,3.95743866172665,0.000000000000000E+000,3.93168805255079,0.000000000000000E+000,9.836268758921850E-002,9.836268758921850E-002,9.836268758921850E-002,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.332029995007246E-002 
 01/10  03:00:00,0.713204481846918,4.49636103744079,0.000000000000000E+000,4.47090898605249,0.000000000000000E+000,0.111404781279618,0.111404781279618,0.111404781279618,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.792357182346175E-002 
 01/10  04:00:00,0.715349981440305,4.91873183825157,0.000000000000000E+000,4.89363805620834,0.000000000000000E+000,0.121425121778060,0.121425121778060,0.121425121778060,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.235437758823852E-002 
 01/10  05:00:00,0.761280410485397,5.09748019806184,0.000000000000000E+000,5.07333433699406,0.000000000000000E+000,0.125472211417668,0.125472211417668,0.125472211417668,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.127459096278085 
 01/10  06:00:00,1.01629676324007,5.28159514689688,0.000000000000000E+000,5.25465030657085,0.000000000000000E+000,0.129573682040340,0.129573682040340,0.129573682040340,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.324908155256480 
 01/10  07:00:00,1.59688318700929,5.12765834782362,0.000000000000000E+000,5.09652623452725,0.000000000000000E+000,0.125580944760975,0.125580944760975,0.125580944760975,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.693519458807887 
 01/10  08:00:00,2.01706144226345,5.57283394485826,0.000000000000000E+000,5.53975374199814,0.000000000000000E+000,0.136051565278052,0.136051565278052,0.136051565278052,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.795096918389326 
 01/10  09:00:00,1.92480520112103,4.69106263120135,0.000000000000000E+000,4.66309523045298,0.000000000000000E+000,0.113926407721179,0.113926407721179,0.113926407721179,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.768509516405016 
 01/10  10:00:00,1.64360495999781,3.48946934753722,0.000000000000000E+000,3.46566682792513,0.000000000000000E+000,8.451798868207991E-002,8.451798868207991E-002,8.451798868207991E-002,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.687440789345033 
 01/10  11:00:00,1.52803883658935,2.99599899815564,0.000000000000000E+000,2.97163668269189,0.000000000000000E+000,7.320176579486078E-002,7.320176579486078E-002,7.320176579486078E-002,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.591420447566810 
 01/10  12:00:00,1.43300076437575,1.94398092307914,0.000000000000000E+000,1.91961114367070,0.000000000000000E+000,4.760117881206758E-002,4.760117881206758E-002,4.760117881206758E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.505631480606541 
 01/10  13:00:00,1.32890492230103,1.05171042830793,0.000000000000000E+000,1.02775116585736,0.000000000000000E+000,2.565072528064795E-002,2.565072528064795E-002,2.565072528064795E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.438719803050692 
 01/10  14:00:00,1.24848390212078,0.301860984335214,0.000000000000000E+000,0.277073224024204,0.000000000000000E+000,6.928722419038973E-003,6.928722419038973E-003,6.928722419038973E-003,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.398990737802307 
 01/10  15:00:00,1.20463769808710,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.359215126012654 
 01/10  16:00:00,1.27991437129760,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.364139683394991 
 01/10  17:00:00,1.58451655477874,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.411923465443475 
 01/10  18:00:00,2.16054742387020,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.513836406130368 
 01/10  19:00:00,2.58329278805731,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.607555324262909 
 01/10  20:00:00,2.56026917108204,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.622714256780965 
 01/10  21:00:00,2.35477653607901,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.567077904067749 
 01/10  22:00:00,2.12125570130110,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.499293595176834 
 01/10  23:00:00,1.70227267374190,8.634740428545483E-002,0.000000000000000E+000,4.743786062351786E-002,0.000000000000000E+000,1.186029300231556E-003,1.186029300231556E-003,1.186029300231556E-003,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.391067854705570 
 01/10  24:00:00,1.28647771020766,0.436828862083157,0.000000000000000E+000,0.403017192643571,0.000000000000000E+000,1.014054456912914E-002,1.014054456912914E-002,1.014054456912914E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.274089897199416 
 01/11  01:00:00,0.866596141208142,0.830498682282684,0.000000000000000E+000,0.802531281534309,0.000000000000000E+000,2.034931872448584E-002,2.034931872448584E-002,2.034931872448584E-002,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.149998727310372 
 01/11  02:00:00,0.693148323023148,1.11907688560865,0.000000000000000E+000,1.09332627643280,0.000000000000000E+000,2.781117138204959E-002,2.781117138204959E-002,2.781117138204959E-002,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.340306361978333E-002 
 01/11  03:00:00,0.637253451925126,1.41614658845295,0.000000000000000E+000,1.39069453706465,0.000000000000000E+000,3.539544361990363E-002,3.539544361990363E-002,3.539544361990363E-002,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.798187956138707E-002 
 01/11  04:00:00,0.636020453162708,1.67856592165558,0.000000000000000E+000,1.65347213961234,0.000000000000000E+000,4.203052640270061E-002,4.203052640270061E-002,4.203052640270061E-002,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.241944468600104E-002 
 01/11  05:00:00,0.682983517846958,1.87874222435380,0.000000000000000E+000,1.85459636328602,0.000000000000000E+000,4.704265982170441E-002,4.704265982170441E-002,4.704265982170441E-002,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.127591755235608 
 01/11  06:00:00,0.935121223018538,1.92258686129413,0.000000000000000E+000,1.89564202096810,0.000000000000000E+000,4.797889493296691E-002,4.797889493296691E-002,4.797889493296691E-002,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.325327402142319 
 01/11  07:00:00,1.51563082328011,1.74752350783976,0.000000000000000E+000,1.71639139454340,0.000000000000000E+000,4.337106659734079E-002,4.337106659734079E-002,4.337106659734079E-002,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.694476973242342 
 01/11  08:00:00,1.92873040384442,1.88334073960813,0.000000000000000E+000,1.85026053674803,0.000000000000000E+000,4.660217678404993E-002,4.660217678404993E-002,4.660217678404993E-002,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.796215268464297 
 01/11  09:00:00,1.85071520759140,1.56810213318136,0.000000000000000E+000,1.54013473243298,0.000000000000000E+000,3.874798871024533E-002,3.874798871024533E-002,3.874798871024533E-002,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.769597941886319 
 01/11  10:00:00,1.59068380110936,1.24211633656538,0.000000000000000E+000,1.21831381695327,0.000000000000000E+000,3.061931921855328E-002,3.061931921855328E-002,3.061931921855328E-002,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.688418299920113 
 01/11  11:00:00,1.46243385372269,0.295548815735069,0.000000000000000E+000,0.271186500271314,0.000000000000000E+000,6.757463175246799E-003,6.757463175246799E-003,6.757463175246799E-003,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.592259767319765 
 01/11  12:00:00,1.38570241171408,2.436977940844507E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.505934306756947 
 01/11  13:00:00,1.30325426199377,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.438719868024078 
 01/11  14:00:00,1.24146920038327,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.398904758483835 
 01/11  15:00:00,1.20468468157859,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.359262109504138 
 01/11  16:00:00,1.27958719434603,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.363812506443417 
 01/11  17:00:00,1.58411312424152,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.411520034906256 
 01/11  18:00:00,2.16033115907146,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.513620141331626 
 01/11  19:00:00,2.58314628331541,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.607408819521009 
 01/11  20:00:00,2.56019528387597,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.622640369574894 
 01/11  21:00:00,2.35476575978418,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.567067127772920 
 01/11  22:00:00,2.12134429452563,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.499382188401364 
 01/11  23:00:00,1.70114756349107,3.890954366193698E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.391128773754966 
 01/11  24:00:00,1.27823774575382,0.107730060894578,0.000000000000000E+000,7.391839145498891E-002,0.000000000000000E+000,1.834132010397440E-003,1.834132010397440E-003,1.834132010397440E-003,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.274156345304311 
 01/12  01:00:00,0.861489016193484,0.628340659645703,0.000000000000000E+000,0.600373258897328,0.000000000000000E+000,1.508389455553018E-002,1.508389455553018E-002,1.508389455553018E-002,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.150157026464671 
 01/12  02:00:00,0.688173659854918,0.928072797889264,0.000000000000000E+000,0.902322188713418,0.000000000000000E+000,2.275753664554767E-002,2.275753664554767E-002,2.275753664554767E-002,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.348203518805498E-002 
 01/12  03:00:00,0.632133655204295,1.21865237354742,0.000000000000000E+000,1.19320032215912,0.000000000000000E+000,3.022001914350958E-002,3.022001914350958E-002,3.022001914350958E-002,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.803750731694813E-002 
 01/12  04:00:00,0.633922512904602,1.59852550711790,0.000000000000000E+000,1.57343172507466,0.000000000000000E+000,3.987051290343814E-002,3.987051290343814E-002,3.987051290343814E-002,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.248151792715849E-002 
 01/12  05:00:00,0.684673250121601,1.94690269916555,0.000000000000000E+000,1.92275683809776,0.000000000000000E+000,4.860581379996631E-002,4.860581379996631E-002,4.860581379996631E-002,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.127718333531990 
 01/12  06:00:00,0.934553229906111,1.89380639599578,0.000000000000000E+000,1.86686155566975,0.000000000000000E+000,4.701095746135060E-002,4.701095746135060E-002,4.701095746135060E-002,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.325727346501508 
 01/12  07:00:00,1.51697234617891,1.77701586000440,0.000000000000000E+000,1.74588374670804,0.000000000000000E+000,4.379919669742544E-002,4.379919669742544E-002,4.379919669742544E-002,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.695390366041067 
 01/12  08:00:00,1.93137074357246,1.95863334036184,0.000000000000000E+000,1.92555313750174,0.000000000000000E+000,4.817569933450891E-002,4.817569933450891E-002,4.817569933450891E-002,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.797282085641889 
 01/12  09:00:00,1.85418040137558,1.67361762845992,0.000000000000000E+000,1.64565022771154,0.000000000000000E+000,4.117491100431078E-002,4.117491100431078E-002,4.117491100431078E-002,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.770636213376436 
 01/12  10:00:00,1.60149334707586,1.64057984768098,0.000000000000000E+000,1.61677732806888,0.000000000000000E+000,4.049640157102256E-002,4.049640157102256E-002,4.049640157102256E-002,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.689350763534136 
 01/12  11:00:00,1.49409971710573,1.52238053117021,0.000000000000000E+000,1.49801821570646,0.000000000000000E+000,3.762268770176247E-002,3.762268770176247E-002,3.762268770176247E-002,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.593060406176287 
 01/12  12:00:00,1.41019605107377,0.955968301380665,0.000000000000000E+000,0.931598521972218,0.000000000000000E+000,2.340660050357020E-002,2.340660050357020E-002,2.340660050357020E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.507021345613066 
 01/12  13:00:00,1.32043437357261,0.657648285314916,0.000000000000000E+000,0.633689022864346,0.000000000000000E+000,1.598551995168470E-002,1.598551995168470E-002,1.598551995168470E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.439914459651233 
 01/12  14:00:00,1.24978387592918,0.307692695657946,0.000000000000000E+000,0.282904935346937,0.000000000000000E+000,7.157813578800170E-003,7.157813578800170E-003,7.157813578800170E-003,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.400061620450946 
 01/12  15:00:00,1.20750340478021,8.936684986016130E-002,0.000000000000000E+000,6.318333189237396E-002,0.000000000000000E+000,1.601357464500361E-003,1.601357464500361E-003,1.601357464500361E-003,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.360479475241263 
 01/12  16:00:00,1.28123360244143,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.365458914538823 
 01/12  17:00:00,1.58563595282878,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.413042863493518 
 01/12  18:00:00,2.16190231255718,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.515191294817345 
 01/12  19:00:00,2.58485991628209,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.609122452487697 
 01/12  20:00:00,2.56185340397644,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.624298489675370 
 01/12  21:00:00,2.35615050950892,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.568451877497660 
 01/12  22:00:00,2.12253202369548,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.500569917571214 
 01/12  23:00:00,1.70205115443785,3.890954366193698E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.392032364701741 
 01/12  24:00:00,1.28262707768403,0.257378726193368,0.000000000000000E+000,0.223567056753780,0.000000000000000E+000,5.678200740990653E-003,5.678200740990653E-003,5.678200740990653E-003,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.274701608503928 
 01/13  01:00:00,0.862500676516456,0.654223065432398,0.000000000000000E+000,0.626255664684023,0.000000000000000E+000,1.594412093986685E-002,1.594412093986685E-002,1.594412093986685E-002,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.150308460403305 
 01/13  02:00:00,0.689285574814630,0.960448121827177,0.000000000000000E+000,0.934697512651331,0.000000000000000E+000,2.379429748099015E-002,2.379429748099015E-002,2.379429748099015E-002,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.355718931232462E-002 
 01/13  03:00:00,0.634016615927554,1.28744354256592,0.000000000000000E+000,1.26199149117762,0.000000000000000E+000,3.205004798652204E-002,3.205004798652204E-002,3.205004798652204E-002,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.809043919719472E-002 
 01/13  04:00:00,0.633353447830511,1.57409701497458,0.000000000000000E+000,1.54900323293133,0.000000000000000E+000,3.924239370927652E-002,3.924239370927652E-002,3.924239370927652E-002,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.254057204723007E-002 
 01/13  05:00:00,0.679081669204981,1.71900511520456,0.000000000000000E+000,1.69485925413678,0.000000000000000E+000,4.289380851536963E-002,4.289380851536963E-002,4.289380851536963E-002,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.127838757899968 
 01/13  06:00:00,0.931980773495625,1.77376927567353,0.000000000000000E+000,1.74682443534750,0.000000000000000E+000,4.405799610963813E-002,4.405799610963813E-002,4.405799610963813E-002,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.326107851442734 
 01/13  07:00:00,1.51450629356295,1.63857189471194,0.000000000000000E+000,1.60743978141558,0.000000000000000E+000,4.046414344507775E-002,4.046414344507775E-002,4.046414344507775E-002,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.696259366677450 
 01/13  08:00:00,1.93176075779831,1.92189768462075,0.000000000000000E+000,1.88881748176064,0.000000000000000E+000,4.755074520923740E-002,4.755074520923740E-002,4.755074520923740E-002,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.798297053992999 
 01/13  09:00:00,1.86570513647864,2.08346912752257,0.000000000000000E+000,2.05550172677420,0.000000000000000E+000,5.171183608272743E-002,5.171183608272743E-002,5.171183608272743E-002,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.771624023401075 
 01/13  10:00:00,1.60515422919936,1.75094985679505,0.000000000000000E+000,1.72714733718294,0.000000000000000E+000,4.327012926294016E-002,4.327012926294016E-002,4.327012926294016E-002,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.690237917965720 
 01/13  11:00:00,1.50957788109032,2.11035062460801,0.000000000000000E+000,2.08598830914425,0.000000000000000E+000,5.233912415612999E-002,5.233912415612999E-002,5.233912415612999E-002,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.593822133706505 
 01/13  12:00:00,1.42547101755176,1.54272720613277,0.000000000000000E+000,1.51835742672433,0.000000000000000E+000,3.803599738042634E-002,3.803599738042634E-002,3.803599738042634E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.507666915214196 
 01/13  13:00:00,1.34719420228321,1.70973466827521,0.000000000000000E+000,1.68577540582464,0.000000000000000E+000,4.219045120917952E-002,4.219045120917952E-002,4.219045120917952E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.440469357104337 
 01/13  14:00:00,1.28289776010976,1.60434035878275,0.000000000000000E+000,1.57955259847174,0.000000000000000E+000,3.977429146694577E-002,3.977429146694577E-002,3.977429146694577E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.400559026743384 
 01/13  15:00:00,1.25350019038595,1.89521647534898,0.000000000000000E+000,1.86903295738119,0.000000000000000E+000,4.715497375893161E-002,4.715497375893161E-002,4.715497375893161E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.360922644552568 
 01/13  16:00:00,1.33013623847426,1.94338232739059,0.000000000000000E+000,1.91574334020852,0.000000000000000E+000,4.836866999769920E-002,4.836866999769920E-002,4.836866999769920E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.365992880573951 
 01/13  17:00:00,1.63721536343567,2.05158919950501,0.000000000000000E+000,2.01889712176872,0.000000000000000E+000,5.079997864299984E-002,5.079997864299984E-002,5.079997864299984E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.413822295457408 
 01/13  18:00:00,2.24365230003841,3.24397162654609,0.000000000000000E+000,3.20425597685779,0.000000000000000E+000,8.086259357064310E-002,8.086259357064310E-002,8.086259357064310E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.516078688727932 
 01/13  19:00:00,2.65020402240346,2.61756555250099,0.000000000000000E+000,2.57444634403466,0.000000000000000E+000,6.407431322976569E-002,6.407431322976569E-002,6.407431322976569E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.610392245379297 
 01/13  20:00:00,2.62941009263349,2.71030160297409,0.000000000000000E+000,2.66579410079567,0.000000000000000E+000,6.617613892988712E-002,6.617613892988712E-002,6.617613892988712E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.625679039402528 
 01/13  21:00:00,2.43076508771499,3.00121839905024,0.000000000000000E+000,2.95518078821066,0.000000000000000E+000,7.334911317027776E-002,7.334911317027776E-002,7.334911317027776E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.569717342533448 
 01/13  22:00:00,2.21928746121506,3.89464017338567,0.000000000000000E+000,3.84967737058124,0.000000000000000E+000,9.576615817263552E-002,9.576615817263552E-002,9.576615817263552E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.501559196918162 
 01/13  23:00:00,1.80828822840808,4.29781899105694,0.000000000000000E+000,4.25890944739500,0.000000000000000E+000,0.105536812893679,0.105536812893679,0.105536812893679,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.392732625778302 
 01/13  24:00:00,1.39309801735138,4.72457833314195,0.000000000000000E+000,4.69076666370236,0.000000000000000E+000,0.115775427737085,0.115775427737085,0.115775427737085,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.275075321175181 
 01/14  01:00:00,0.990884015398542,5.16346789628301,0.000000000000000E+000,5.13550049553464,0.000000000000000E+000,0.126654610694849,0.126654610694849,0.126654610694849,0.154019599327161,3.317992398525795E-002,9.294299910333617E-002,0.406035247778074,0.161407621194663 
 01/14  02:00:00,0.809984276662897,5.49494213171199,0.000000000000000E+000,5.46919152253616,0.000000000000000E+000,0.134674433776719,0.134674433776719,0.134674433776719,8.984479946806206E-002,1.935495279772985E-002,7.618584051012475E-002,0.373851509163160,9.942872763190096E-002 
 01/14  03:00:00,0.748253762086631,5.69349907861548,0.000000000000000E+000,5.66804702722719,0.000000000000000E+000,0.139372844627783,0.139372844627783,0.139372844627783,6.417484765829316E-002,1.382496603892098E-002,6.232654333565033E-002,0.369516998911993,8.239354819879083E-002 
 01/14  04:00:00,0.745019330668488,5.92906521143204,0.000000000000000E+000,5.90397142938881,0.000000000000000E+000,0.144915793148144,0.144915793148144,0.144915793148144,6.417484765829316E-002,1.382496603892098E-002,5.397647371529803E-002,0.364315586610592,8.716765018203908E-002 
 01/14  05:00:00,0.800343045127310,6.22047451918458,0.000000000000000E+000,6.19632865811679,0.000000000000000E+000,0.152018851688405,0.152018851688405,0.152018851688405,6.417484765829316E-002,1.382496603892098E-002,6.582291696649339E-002,0.350553516563136,0.137303932896861 
 01/14  06:00:00,1.07459301391590,6.36583988022186,0.000000000000000E+000,6.33889503989581,0.000000000000000E+000,0.155273708502396,0.155273708502396,0.155273708502396,6.417484765829316E-002,1.382496603892098E-002,8.007824464053613E-002,0.391189550167829,0.353407683592729 
 01/14  07:00:00,1.71897201996740,7.04372292158619,0.000000000000000E+000,7.01259080828983,0.000000000000000E+000,0.171709472552216,0.171709472552216,0.171709472552216,0.147602159173913,3.179742000169565E-002,0.140383655227083,0.451981056440445,0.758854243256848 
 01/14  08:00:00,2.15436833396549,7.08412055074543,0.000000000000000E+000,7.05104034788532,0.000000000000000E+000,0.172856538127096,0.172856538127096,0.172856538127096,0.301621758501075,6.497734398695361E-002,0.228567473812190,0.480263735829312,0.874437458393662 
 01/14  09:00:00,2.08437240712543,6.52162833462338,0.000000000000000E+000,6.49366093387501,0.000000000000000E+000,0.158410363603652,0.158410363603652,0.158410363603652,0.288786798529254,6.221235318185273E-002,0.301128191032485,0.406035247778074,0.851155439684907 
 01/14  10:00:00,1.83665875046965,6.43882920473088,0.000000000000000E+000,6.41502668511877,0.000000000000000E+000,0.156444684295493,0.156444684295493,0.156444684295493,0.147602159173913,3.179742000169565E-002,0.375064854196324,0.345568829774295,0.763536789712732 
 01/14  11:00:00,1.75491378181175,7.50602589276372,0.000000000000000E+000,7.48166357729996,0.000000000000000E+000,0.183769843617853,0.183769843617853,0.183769843617853,0.121932239230273,2.626743839149390E-002,0.395793165817765,0.353696036495233,0.656811044943930 
 01/14  12:00:00,1.63788424335172,5.98767368773548,0.000000000000000E+000,5.96330390832703,0.000000000000000E+000,0.145636511190294,0.145636511190294,0.145636511190294,0.121932239230273,2.626743839149390E-002,0.413608816278677,0.353804399251512,0.559990825694274 
 01/14  13:00:00,1.53269545133576,5.51482824397107,0.000000000000000E+000,5.49086898152048,0.000000000000000E+000,0.134507834564632,0.134507834564632,0.134507834564632,0.121932239230273,2.626743839149390E-002,0.399656799716067,0.347844447656158,0.485842678461937 
 01/14  14:00:00,1.45214533348768,5.14627947512884,0.000000000000000E+000,5.12149171481782,0.000000000000000E+000,0.126048604157189,0.126048604157189,0.126048604157189,0.121932239230273,2.626743839149390E-002,0.361436104744461,0.359872713603146,0.439944220045922 
 01/14  15:00:00,1.39414743316401,4.61157264431453,0.000000000000000E+000,4.58538912634675,0.000000000000000E+000,0.113039167342467,0.113039167342467,0.113039167342467,0.128349679383521,2.764992521303248E-002,0.331768008611008,0.380136549027352,0.396560090271427 
 01/14  16:00:00,1.46210472347970,4.38522012857107,0.000000000000000E+000,4.35758114138899,0.000000000000000E+000,0.107830782121830,0.107830782121830,0.107830782121830,0.160437119145733,3.456241080679652E-002,0.339922860635529,0.401267286501792,0.401440250952816 
 01/14  17:00:00,1.76778972283907,4.14906722813502,0.000000000000000E+000,4.11637515039874,0.000000000000000E+000,0.102052605248674,0.102052605248674,0.102052605248674,0.269534318738862,5.806485839318955E-002,0.389638974367272,0.474628872502794,0.457226080273074 
 01/14  18:00:00,2.37679504387759,5.10500498778381,0.000000000000000E+000,5.06528933809548,0.000000000000000E+000,0.126446953241805,0.126446953241805,0.126446953241805,0.500563757562266,0.107834727209053,0.480422251988538,0.576598226161501,0.568285114399231 
 01/14  19:00:00,2.78058080310350,3.79153670441769,0.000000000000000E+000,3.74841749595135,0.000000000000000E+000,9.261104742239339E-002,9.261104742239339E-002,9.261104742239339E-002,0.744428156357487,0.160369603992041,0.432594366092666,0.626011643024805,0.677921948898903 
 01/14  20:00:00,2.76132293149778,3.62989093260803,0.000000000000000E+000,3.58538343042962,0.000000000000000E+000,8.841531999159524E-002,8.841531999159524E-002,8.841531999159524E-002,0.789350556091520,0.170047080390905,0.349590930400065,0.646167115692732,0.701107915615762 
 01/14  21:00:00,2.55502222193267,3.72671718961573,0.000000000000000E+000,3.68067957877614,0.000000000000000E+000,9.096116852175133E-002,9.096116852175133E-002,9.096116852175133E-002,0.680253356498389,0.146544632804512,0.310730546875078,0.668381480729962,0.641507023187777 
 01/14  22:00:00,2.31512244110215,3.91696073628911,0.000000000000000E+000,3.87199793348467,0.000000000000000E+000,9.571497567723150E-002,9.571497567723150E-002,9.571497567723150E-002,0.571156156905260,0.123042202380143,0.293949375651685,0.652777243825761,0.561838473346869 
 01/14  23:00:00,1.88154428158648,4.21171836404855,0.000000000000000E+000,4.17280882038661,0.000000000000000E+000,0.103146503025329,0.103146503025329,0.103146503025329,0.429971437884595,9.262726919998608E-002,0.234174255411816,0.564895048483349,0.440085754266202 
 01/14  24:00:00,1.43400204313128,4.54894771615421,0.000000000000000E+000,4.51513604671461,0.000000000000000E+000,0.111621172098429,0.111621172098429,0.111621172098429,0.295204238682502,6.359484000339130E-002,0.151455748256992,0.490883285944670,0.304598744830093 
 01/15  01:00:00,0.984757799833996,4.89857633766185,0.000000000000000E+000,4.87060893691348,0.000000000000000E+000,0.120378784048929,0.120378784048929,0.120378784048929,0.154019599327161,3.317992398525795E-002,9.294299910333617E-002,0.406035247778074,0.161557232276035 
 01/15  02:00:00,0.801269533911837,5.12079328602318,0.000000000000000E+000,5.09504267684735,0.000000000000000E+000,0.125884728303579,0.125884728303579,0.125884728303579,8.984479946806206E-002,1.935495279772985E-002,7.618584051012475E-002,0.373851509163160,9.950369035398109E-002 
 01/15  03:00:00,0.738561269449126,5.27783039244113,0.000000000000000E+000,5.25237834105284,0.000000000000000E+000,0.129627546537043,0.129627546537043,0.129627546537043,6.417484765829316E-002,1.382496603892098E-002,6.232654333565033E-002,0.369516998911993,8.244635365202459E-002 
 01/15  04:00:00,0.733239712030848,5.42114889061806,0.000000000000000E+000,5.39605510857483,0.000000000000000E+000,0.133077478198799,0.133077478198799,0.133077478198799,6.417484765829316E-002,1.382496603892098E-002,5.397647371529803E-002,0.364315586610592,8.722634649374443E-002 
 01/15  05:00:00,0.783839027803051,5.51528719659751,0.000000000000000E+000,5.49114133552972,0.000000000000000E+000,0.135395084778954,0.135395084778954,0.135395084778954,6.417484765829316E-002,1.382496603892098E-002,6.582291696649339E-002,0.350553516563136,0.137423682482051 
 01/15  06:00:00,1.05462418603958,5.50365265774463,0.000000000000000E+000,5.47670781741858,0.000000000000000E+000,0.134930897238467,0.134930897238467,0.134930897238467,6.417484765829316E-002,1.382496603892098E-002,8.007824464053613E-002,0.391189550167829,0.353781666980332 
 01/15  07:00:00,1.67802442593267,5.31052616773706,0.000000000000000E+000,5.27939405444070,0.000000000000000E+000,0.129907915512291,0.129907915512291,0.129907915512291,0.147602159173913,3.179742000169565E-002,0.140383655227083,0.451981056440445,0.759708206262037 
 01/15  08:00:00,2.12557588331769,5.85626239175969,0.000000000000000E+000,5.82318218889958,0.000000000000000E+000,0.143060575323629,0.143060575323629,0.143060575323629,0.301621758501075,6.497734398695361E-002,0.228567473812190,0.480263735829312,0.875440970549333 
