Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/15  09:00:00,2.05804300355241,5.33746697580036,0.000000000000000E+000,5.30949957505198,0.000000000000000E+000,0.131095439119923,0.131095439119923,0.131095439119923,0.288786798529254,6.221235318185273E-002,0.301128191032485,0.406035247778074,0.852140960595623 
 01/15  10:00:00,1.80078769085201,4.90660561029615,0.000000000000000E+000,4.88280309068404,0.000000000000000E+000,0.119684221300658,0.119684221300658,0.119684221300658,0.147602159173913,3.179742000169565E-002,0.375064854196324,0.345568829774295,0.764426193089921 
 01/15  11:00:00,1.71068580106263,5.62529037296811,0.000000000000000E+000,5.60092805750436,0.000000000000000E+000,0.138776982711261,0.138776982711261,0.138776982711261,0.121932239230273,2.626743839149390E-002,0.395793165817765,0.353696036495233,0.657575925101400 
 01/15  12:00:00,1.59614258036296,4.21644451342950,0.000000000000000E+000,4.19207473402105,0.000000000000000E+000,0.103247503125920,0.103247503125920,0.103247503125920,0.121932239230273,2.626743839149390E-002,0.413608816278677,0.353804399251512,0.560638170769881 
 01/15  13:00:00,1.48861810735262,3.65087802501731,0.000000000000000E+000,3.62691876256672,0.000000000000000E+000,8.987324126375772E-002,8.987324126375772E-002,8.987324126375772E-002,0.121932239230273,2.626743839149390E-002,0.399656799716067,0.347844447656158,0.486399927779673 
 01/15  14:00:00,1.41071424186767,3.39872230154953,0.000000000000000E+000,3.37393454123850,0.000000000000000E+000,8.411968033382682E-002,8.411968033382682E-002,8.411968033382682E-002,0.121932239230273,2.626743839149390E-002,0.361436104744461,0.359872713603146,0.440442052249271 
 01/15  15:00:00,1.36277965402125,3.27649588908423,0.000000000000000E+000,3.25031237111643,0.000000000000000E+000,8.122726123714005E-002,8.122726123714005E-002,8.122726123714005E-002,0.128349679383521,2.764992521303248E-002,0.331768008611008,0.380136549027352,0.397004217233997 
 01/15  16:00:00,1.43343671693896,3.16687437082436,0.000000000000000E+000,3.13923538364230,0.000000000000000E+000,7.871486437034139E-002,7.871486437034139E-002,7.871486437034139E-002,0.160437119145733,3.456241080679652E-002,0.339922860635529,0.401267286501792,0.401888162163567 
 01/15  17:00:00,1.74366607909497,3.11766356539591,0.000000000000000E+000,3.08497148765960,0.000000000000000E+000,7.741484806511501E-002,7.741484806511501E-002,7.741484806511501E-002,0.269534318738862,5.806485839318955E-002,0.389638974367272,0.474628872502794,0.457740193712531 
 01/15  18:00:00,2.35322403235295,4.09859491679162,0.000000000000000E+000,4.05887926710332,0.000000000000000E+000,0.102235192305456,0.102235192305456,0.102235192305456,0.500563757562266,0.107834727209053,0.480422251988538,0.576598226161501,0.568925863810938 
 01/15  19:00:00,2.77090519930155,3.34283490930745,0.000000000000000E+000,3.29971570084112,0.000000000000000E+000,8.217379292768842E-002,8.217379292768842E-002,8.217379292768842E-002,0.744428156357487,0.160369603992041,0.432594366092666,0.626011643024805,0.678683599591665 
 01/15  20:00:00,2.75982245659226,3.50802570222882,0.000000000000000E+000,3.46351820005040,0.000000000000000E+000,8.613088551119327E-002,8.613088551119327E-002,8.613088551119327E-002,0.789350556091520,0.170047080390905,0.349590930400065,0.646167115692732,0.701891875190645 
 01/15  21:00:00,2.56131869467372,3.93230624129761,0.000000000000000E+000,3.88626863045803,0.000000000000000E+000,9.653938859807132E-002,9.653938859807132E-002,9.653938859807132E-002,0.680253356498389,0.146544632804512,0.310730546875078,0.668381480729962,0.642225275852510 
 01/15  22:00:00,2.32674457687596,4.35333035941108,0.000000000000000E+000,4.30836755660668,0.000000000000000E+000,0.106708543840255,0.106708543840255,0.106708543840255,0.571156156905260,0.123042202380143,0.293949375651685,0.652777243825761,0.562467040957656 
 01/15  23:00:00,1.90346899060313,5.07563924013189,0.000000000000000E+000,5.03672969646998,0.000000000000000E+000,0.124590058924051,0.124590058924051,0.124590058924051,0.429971437884595,9.262726919998608E-002,0.234174255411816,0.564895048483349,0.440566907384136 
 01/15  24:00:00,1.46032594663796,5.61583602967787,0.000000000000000E+000,5.58202436023828,0.000000000000000E+000,0.137629092265213,0.137629092265213,0.137629092265213,0.295204238682502,6.359484000339130E-002,0.151455748256992,0.490883285944670,0.304914728169987 
 01/16  01:00:00,0.999786353482462,6.24359537320441,0.000000000000000E+000,6.21562797245604,0.000000000000000E+000,0.152822326891561,0.152822326891561,0.152822326891561,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.150715931417620 
 01/16  02:00:00,0.828603292686601,6.66588879705552,0.000000000000000E+000,6.64013818787966,0.000000000000000E+000,0.162909651153008,0.162909651153008,0.162909651153008,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.375955351227586E-002 
 01/16  03:00:00,0.775905727658227,7.12562205219728,0.000000000000000E+000,7.10017000080898,0.000000000000000E+000,0.173796691333659,0.173796691333659,0.173796691333659,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.823290758073044E-002 
 01/16  04:00:00,0.779359533814961,7.59878801702080,0.000000000000000E+000,7.57369423497754,0.000000000000000E+000,0.185089470311325,0.185089470311325,0.185089470311325,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.269958142963027E-002 
 01/16  05:00:00,0.827212755330308,7.83804151264961,0.000000000000000E+000,7.81389565158183,0.000000000000000E+000,0.190700835198582,0.190700835198582,0.190700835198582,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128162817342082 
 01/16  06:00:00,1.08406533080100,8.02780213476540,0.000000000000000E+000,8.00085729443938,0.000000000000000E+000,0.195118688504518,0.195118688504518,0.195118688504518,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.327131716353230 
 01/16  07:00:00,1.69442132699951,8.97093843321881,0.000000000000000E+000,8.93980631992244,0.000000000000000E+000,0.218041006527182,0.218041006527182,0.218041006527182,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.698597537031905 
 01/16  08:00:00,2.10580719663521,9.00652518053702,0.000000000000000E+000,8.97344497767691,0.000000000000000E+000,0.218866300331862,0.218866300331862,0.218866300331862,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.801027937707276 
 01/16  09:00:00,2.00643733945865,7.81016672331335,0.000000000000000E+000,7.78219932256498,0.000000000000000E+000,0.189786227852728,0.189786227852728,0.189786227852728,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.774281834611092 
 01/16  10:00:00,1.72590387807624,6.65156890800306,0.000000000000000E+000,6.62776638839095,0.000000000000000E+000,0.161632814812976,0.161632814812976,0.161632814812976,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.692624881292564 
 01/16  11:00:00,1.61443897578314,6.38430607654908,0.000000000000000E+000,6.35994376108530,0.000000000000000E+000,0.155150693151634,0.155150693151634,0.155150693151634,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.595871659403829 
 01/16  12:00:00,1.48498889030176,3.95309802360739,0.000000000000000E+000,3.92872824419894,0.000000000000000E+000,9.581689027596590E-002,9.581689027596590E-002,9.581689027596590E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.509403895068662 
 01/16  13:00:00,1.36957342167086,2.59631039663223,0.000000000000000E+000,2.57235113418167,0.000000000000000E+000,6.307665821641287E-002,6.307665821641287E-002,6.307665821641287E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.441962369484749 
 01/16  14:00:00,1.28853546276441,1.80190493903570,0.000000000000000E+000,1.77711717872469,0.000000000000000E+000,4.407366809332405E-002,4.407366809332405E-002,4.407366809332405E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.401897352771656 
 01/16  15:00:00,1.25002587935201,1.72042883401916,0.000000000000000E+000,1.69424531605138,0.000000000000000E+000,4.248826653911076E-002,4.248826653911076E-002,4.248826653911076E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.362115040738448 
 01/16  16:00:00,1.31815669373779,1.42400805153405,0.000000000000000E+000,1.39636906435198,0.000000000000000E+000,3.518351126509927E-002,3.518351126509927E-002,3.518351126509927E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.367198494570077 
 01/16  17:00:00,1.61900808886353,1.26765632010563,0.000000000000000E+000,1.23496424236934,0.000000000000000E+000,3.121683180280435E-002,3.121683180280435E-002,3.121683180280435E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.415198167725466 
 01/16  18:00:00,2.22716382452012,2.49664012321857,0.000000000000000E+000,2.45692447353026,0.000000000000000E+000,6.264778726906944E-002,6.264778726906944E-002,6.264778726906944E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.517805019511217 
 01/16  19:00:00,2.64541766902481,2.30573185858340,0.000000000000000E+000,2.26261265011706,0.000000000000000E+000,5.725099611066274E-002,5.725099611066274E-002,5.725099611066274E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.612429209119750 
 01/16  20:00:00,2.63381276396985,2.76798557210209,0.000000000000000E+000,2.72347806992366,0.000000000000000E+000,6.850165420205868E-002,6.850165420205868E-002,6.850165420205868E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.627756195466719 
 01/16  21:00:00,2.44789890420620,3.58350212376343,0.000000000000000E+000,3.53746451292382,0.000000000000000E+000,8.859112805053546E-002,8.859112805053546E-002,8.859112805053546E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.571609144144397 
 01/16  22:00:00,2.23433051294505,4.43050787938047,0.000000000000000E+000,4.38554507657603,0.000000000000000E+000,0.109146567801272,0.109146567801272,0.109146567801272,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.503221839019519 
 01/16  23:00:00,1.83018585929623,5.14162855132058,0.000000000000000E+000,5.10271900765866,0.000000000000000E+000,0.126164786411528,0.126164786411528,0.126164786411528,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.394002283148599 
 01/16  24:00:00,1.42745984931410,6.09199405694496,0.000000000000000E+000,6.05818238750537,0.000000000000000E+000,0.149296639318876,0.149296639318876,0.149296639318876,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.275915941556111 
 01/17  01:00:00,1.01253066887380,6.77165774429636,0.000000000000000E+000,6.74369034354799,0.000000000000000E+000,0.165446266133674,0.165446266133674,0.165446266133674,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.150836307566845 
 01/17  02:00:00,0.840997952795271,7.18334981808240,0.000000000000000E+000,7.15759920890656,0.000000000000000E+000,0.175244655763645,0.175244655763645,0.175244655763645,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.381920901031215E-002 
 01/17  03:00:00,0.781326842143990,7.37257020672811,0.000000000000000E+000,7.34711815533982,0.000000000000000E+000,0.179175806541878,0.179175806541878,0.179175806541878,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.827490685827622E-002 
 01/17  04:00:00,0.771823336014025,7.30376135712483,0.000000000000000E+000,7.27866757508160,0.000000000000000E+000,0.177506486998253,0.177506486998253,0.177506486998253,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.274636694176504E-002 
 01/17  05:00:00,0.812161788890750,7.22276728557334,0.000000000000000E+000,7.19862142450556,0.000000000000000E+000,0.175554383699137,0.175554383699137,0.175554383699137,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128258302401970 
 01/17  06:00:00,1.05988153264634,7.02377431017837,0.000000000000000E+000,6.99682946985235,0.000000000000000E+000,0.170633238365116,0.170633238365116,0.170633238365116,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.327433368337971 
 01/17  07:00:00,1.65600917872852,7.35116515673331,0.000000000000000E+000,7.32003304343694,0.000000000000000E+000,0.178939876873469,0.178939876873469,0.178939876873469,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.699286518414631 
 01/17  08:00:00,2.04156737765036,6.33299467594997,0.000000000000000E+000,6.29991447308988,0.000000000000000E+000,0.153821758815187,0.153821758815187,0.153821758815187,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.801832660239109 
 01/17  09:00:00,1.96665467142668,6.12619192624565,0.000000000000000E+000,6.09822452549727,0.000000000000000E+000,0.149220363826250,0.149220363826250,0.149220363826250,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.775065030605595 
 01/17  10:00:00,1.70181251333937,5.60669004227297,0.000000000000000E+000,5.58288752266086,0.000000000000000E+000,0.136838085909469,0.136838085909469,0.136838085909469,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.693328245459203 
 01/17  11:00:00,1.60272995614530,5.79877639302585,0.000000000000000E+000,5.77441407756209,0.000000000000000E+000,0.142837752122106,0.142837752122106,0.142837752122106,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.596475580795516 
 01/17  12:00:00,1.48720986219602,3.98750507968118,0.000000000000000E+000,3.96313530027273,0.000000000000000E+000,9.752603728310935E-002,9.752603728310935E-002,9.752603728310935E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.509915719955780 
 01/17  13:00:00,1.38785100811043,3.28019821233416,0.000000000000000E+000,3.25623894988360,0.000000000000000E+000,8.091430192484253E-002,8.091430192484253E-002,8.091430192484253E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.442402312215892 
 01/17  14:00:00,1.31610664682985,2.86390280506286,0.000000000000000E+000,2.83911504475186,0.000000000000000E+000,7.125048641357130E-002,7.125048641357130E-002,7.125048641357130E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.402291718516851 
 01/17  15:00:00,1.27225000141103,2.57974370965308,0.000000000000000E+000,2.55356019168529,0.000000000000000E+000,6.436102149510017E-002,6.436102149510017E-002,6.436102149510017E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.362466407841480 
 01/17  16:00:00,1.35328549075301,2.78569593007552,0.000000000000000E+000,2.75805694289345,0.000000000000000E+000,6.995704440765797E-002,6.995704440765797E-002,6.995704440765797E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.367553758442741 
 01/17  17:00:00,1.66064504124465,2.89427316251598,0.000000000000000E+000,2.86158108477967,0.000000000000000E+000,7.244835339644412E-002,7.244835339644412E-002,7.244835339644412E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.415603598512946 
 01/17  18:00:00,2.26171504328769,3.86070399299422,0.000000000000000E+000,3.82098834330592,0.000000000000000E+000,9.669030881560961E-002,9.669030881560961E-002,9.669030881560961E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.518313716732244 
 01/17  19:00:00,2.66028098425304,2.90089434840226,0.000000000000000E+000,2.85777513993595,0.000000000000000E+000,7.151407441102542E-002,7.151407441102542E-002,7.151407441102542E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.613029446047612 
 01/17  20:00:00,2.63928165750928,2.98474842969222,0.000000000000000E+000,2.94024092751380,0.000000000000000E+000,7.335848593588125E-002,7.335848593588125E-002,7.335848593588125E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.628368257272326 
 01/17  21:00:00,2.43224581787418,2.94594212338851,0.000000000000000E+000,2.89990451254889,0.000000000000000E+000,7.238058937819017E-002,7.238058937819017E-002,7.238058937819017E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.572166596484725 
 01/17  22:00:00,2.20199982935504,3.10453419511045,0.000000000000000E+000,3.05957139230602,0.000000000000000E+000,7.632598058057116E-002,7.632598058057116E-002,7.632598058057116E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.503711742650205 
 01/17  23:00:00,1.78717113812161,3.35560284273502,0.000000000000000E+000,3.31669329907307,0.000000000000000E+000,8.277593353094440E-002,8.277593353094440E-002,8.277593353094440E-002,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.394376414854557 
 01/17  24:00:00,1.36892954717280,3.65968547993418,0.000000000000000E+000,3.62587381049459,0.000000000000000E+000,9.051860523815321E-002,9.051860523815321E-002,9.051860523815321E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.276163673495537 
 01/18  01:00:00,0.948186899746266,4.07347878627198,0.000000000000000E+000,4.04551138552360,0.000000000000000E+000,0.100989844053105,0.100989844053105,0.100989844053105,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.150948960519880 
 01/18  02:00:00,0.770097354069890,4.20151562341195,0.000000000000000E+000,4.17576501423612,0.000000000000000E+000,0.104288298142295,0.104288298142295,0.104288298142295,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.387496790627840E-002 
 01/18  03:00:00,0.712379474527774,4.44537104979691,0.000000000000000E+000,4.41991899840862,0.000000000000000E+000,0.110189205194027,0.110189205194027,0.110189205194027,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.831414058991151E-002 
 01/18  04:00:00,0.706959474121893,4.53936558056798,0.000000000000000E+000,4.51427179852474,0.000000000000000E+000,0.112598868472786,0.112598868472786,0.112598868472786,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.279012357510254E-002 
 01/18  05:00:00,0.750149756490717,4.57531485472323,0.000000000000000E+000,4.55116899365545,0.000000000000000E+000,0.113453194045426,0.113453194045426,0.113453194045426,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128347459655646 
 01/18  06:00:00,1.00077733733522,4.49023676833140,0.000000000000000E+000,4.46329192800538,0.000000000000000E+000,0.111247329656406,0.111247329656406,0.111247329656406,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.327715081735564 
 01/18  07:00:00,1.58286889314283,4.25334829089027,0.000000000000000E+000,4.22221617759391,0.000000000000000E+000,0.105156165046676,0.105156165046676,0.105156165046676,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.699929944655733 
 01/18  08:00:00,2.00084833735998,4.54743796948696,0.000000000000000E+000,4.51435776662688,0.000000000000000E+000,0.112351193209615,0.112351193209615,0.112351193209615,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.802584185554296 
 01/18  09:00:00,1.92070151226881,4.13316066525008,0.000000000000000E+000,4.10519326450171,0.000000000000000E+000,0.102535794546736,0.102535794546736,0.102535794546736,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.775796440727239 
 01/18  10:00:00,1.66672811989369,4.08730565413249,0.000000000000000E+000,4.06350313452038,0.000000000000000E+000,0.101096814021139,0.101096814021139,0.101096814021139,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.693985123901855 
 01/18  11:00:00,1.57504275519021,4.60497286631182,0.000000000000000E+000,4.58061055084806,0.000000000000000E+000,0.114586543087706,0.114586543087706,0.114586543087706,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.597039588874819 
 01/18  12:00:00,1.47716026237963,3.51959800490537,0.000000000000000E+000,3.49522822549693,0.000000000000000E+000,8.699844453399022E-002,8.699844453399022E-002,8.699844453399022E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.510393712888508 
 01/18  13:00:00,1.38848442722347,3.27331112030763,0.000000000000000E+000,3.24935185785705,0.000000000000000E+000,8.113685558708060E-002,8.113685558708060E-002,8.113685558708060E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.442813177666695 
 01/18  14:00:00,1.32202644692840,3.08305713412079,0.000000000000000E+000,3.05826937380979,0.000000000000000E+000,7.680202450219460E-002,7.680202450219460E-002,7.680202450219460E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.402659980526777 
 01/18  15:00:00,1.28378383521527,3.03152742110544,0.000000000000000E+000,3.00534390313767,0.000000000000000E+000,7.556677369647448E-002,7.556677369647448E-002,7.556677369647448E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.362794489444348 
 01/18  16:00:00,1.35941860860299,3.04054454361544,0.000000000000000E+000,3.01290555643338,0.000000000000000E+000,7.575838813041758E-002,7.575838813041758E-002,7.575838813041758E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.367885532569968 
 01/18  17:00:00,1.66084771332972,2.90865488140615,0.000000000000000E+000,2.87596280366987,0.000000000000000E+000,7.227238857493572E-002,7.227238857493572E-002,7.227238857493572E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.415982235419528 
 01/18  18:00:00,2.22747550035986,2.50982999244510,0.000000000000000E+000,2.47011434275679,0.000000000000000E+000,6.197567948828642E-002,6.197567948828642E-002,6.197567948828642E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.518788803131744 
 01/18  19:00:00,2.66261267282353,2.97085062542513,0.000000000000000E+000,2.92773141695879,0.000000000000000E+000,7.328519240726729E-002,7.328519240726729E-002,7.328519240726729E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.613590016621860 
 01/18  20:00:00,2.61938133574777,2.14463800668855,0.000000000000000E+000,2.10013050451013,0.000000000000000E+000,5.288652436600203E-002,5.288652436600203E-002,5.288652436600203E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.628939897080696 
 01/18  21:00:00,2.41014088590459,2.03730529985273,0.000000000000000E+000,1.99126768901313,0.000000000000000E+000,4.975503513003126E-002,4.975503513003126E-002,4.975503513003126E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.572687218763300 
 01/18  22:00:00,2.17942711514358,2.17493948735286,0.000000000000000E+000,2.12997668454843,0.000000000000000E+000,5.329569262585415E-002,5.329569262585415E-002,5.329569262585415E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.504169316393464 
 01/18  23:00:00,1.76354516484592,2.38272562029229,0.000000000000000E+000,2.34381607663035,0.000000000000000E+000,5.880055518730457E-002,5.880055518730457E-002,5.880055518730457E-002,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.394725819922512 
 01/18  24:00:00,1.34402795010214,2.63635686698700,0.000000000000000E+000,2.60254519754741,0.000000000000000E+000,6.538565241168369E-002,6.538565241168369E-002,6.538565241168369E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.276395029251348 
 01/19  01:00:00,0.919335658768311,2.89250630463683,0.000000000000000E+000,2.86453890388846,0.000000000000000E+000,7.203374376797697E-002,7.203374376797697E-002,7.203374376797697E-002,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151053819827050 
 01/19  02:00:00,0.742634185223581,3.07779862886252,0.000000000000000E+000,3.05204801968666,0.000000000000000E+000,7.677330353143007E-002,7.677330353143007E-002,7.677330353143007E-002,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.392679367083676E-002 
 01/19  03:00:00,0.682098316967178,3.20403288111748,0.000000000000000E+000,3.17858082972918,0.000000000000000E+000,7.987159161141411E-002,7.987159161141411E-002,7.987159161141411E-002,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.835059661192659E-002 
 01/19  04:00:00,0.675974473410724,3.27565377303634,0.000000000000000E+000,3.25055999099308,0.000000000000000E+000,8.157321452263941E-002,8.157321452263941E-002,8.157321452263941E-002,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.283077681407844E-002 
 01/19  05:00:00,0.719546776865811,3.32616180673529,0.000000000000000E+000,3.30201594566750,0.000000000000000E+000,8.276736357358205E-002,8.276736357358205E-002,8.276736357358205E-002,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128430310502586 
 01/19  06:00:00,0.974511810001133,3.40913415052600,0.000000000000000E+000,3.38218931019998,0.000000000000000E+000,8.472007872960932E-002,8.472007872960932E-002,8.472007872960932E-002,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.327976805328273 
 01/19  07:00:00,1.55554765100555,3.11498551456822,0.000000000000000E+000,3.08385340127186,0.000000000000000E+000,7.723721424800753E-002,7.723721424800753E-002,7.723721424800753E-002,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.700527653317122 
 01/19  08:00:00,1.97204871696810,3.35101345226409,0.000000000000000E+000,3.31793324940400,0.000000000000000E+000,8.285346608026956E-002,8.285346608026956E-002,8.285346608026956E-002,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.803282292291764 
 01/19  09:00:00,1.89583919199150,3.10088261688789,0.000000000000000E+000,3.07291521613951,0.000000000000000E+000,7.699404733669804E-002,7.699404733669804E-002,7.699404733669804E-002,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.776475867659967 
 01/19  10:00:00,1.64369473362618,3.12112705404765,0.000000000000000E+000,3.09732453443553,0.000000000000000E+000,7.745323966776937E-002,7.745323966776937E-002,7.745323966776937E-002,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.694595311987713 
 01/19  11:00:00,1.55491547091035,3.76883609458191,0.000000000000000E+000,3.74447377911815,0.000000000000000E+000,9.393536339910087E-002,9.393536339910087E-002,9.393536339910087E-002,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.597563484283569 
 01/19  12:00:00,1.46615805919921,3.04232316760756,0.000000000000000E+000,3.01795338819911,0.000000000000000E+000,7.555222597419743E-002,7.555222597419743E-002,7.555222597419743E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.510837728267875 
 01/19  13:00:00,1.36883982837966,2.46942317948310,0.000000000000000E+000,2.44546391703253,0.000000000000000E+000,6.111059440249336E-002,6.111059440249336E-002,6.111059440249336E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.443194840007474 
 01/19  14:00:00,1.29549441741052,2.01569091601525,0.000000000000000E+000,1.99090315570424,0.000000000000000E+000,4.992784653203444E-002,4.992784653203444E-002,4.992784653203444E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.403002128979056 
 01/19  15:00:00,1.25615982279621,1.91747351417543,0.000000000000000E+000,1.89128999620764,0.000000000000000E+000,4.763788987670586E-002,4.763788987670586E-002,4.763788987670586E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.363099360845054 
 01/19  16:00:00,1.32918613888402,1.81355054476117,0.000000000000000E+000,1.78591155757909,0.000000000000000E+000,4.521774543350935E-002,4.521774543350935E-002,4.521774543350935E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.368193705547904 
 01/19  17:00:00,1.63073536422866,1.68238809543419,0.000000000000000E+000,1.64969601769790,0.000000000000000E+000,4.180837262900023E-002,4.180837262900023E-002,4.180837262900023E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.416333902264397 
 01/19  18:00:00,2.20077635777839,1.41490105377165,0.000000000000000E+000,1.37518540408334,0.000000000000000E+000,3.483523064733778E-002,3.483523064733778E-002,3.483523064733778E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.519230109391219 
 01/19  19:00:00,2.62940272231576,1.60823226718916,0.000000000000000E+000,1.56511305872283,0.000000000000000E+000,3.955451993479702E-002,3.955451993479702E-002,3.955451993479702E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.614110738586562 
 01/19  20:00:00,2.59472104546478,1.14068047499663,0.000000000000000E+000,1.09617297281820,0.000000000000000E+000,2.769524257708572E-002,2.769524257708572E-002,2.769524257708572E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.629470888586622 
 01/19  21:00:00,2.38672138552718,1.07231925287712,0.000000000000000E+000,1.02628164203752,0.000000000000000E+000,2.585192686707683E-002,2.585192686707683E-002,2.585192686707683E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.573170826648839 
 01/19  22:00:00,2.15376323075867,1.12434535104913,0.000000000000000E+000,1.07938254824469,0.000000000000000E+000,2.720678233134129E-002,2.720678233134129E-002,2.720678233134129E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.504594342303070 
 01/19  23:00:00,1.73706130123498,1.30585209421818,0.000000000000000E+000,1.26694255055625,0.000000000000000E+000,3.199212438236376E-002,3.199212438236376E-002,3.199212438236376E-002,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.395050387116507 
 01/19  24:00:00,1.32233101230345,1.74961188242826,0.000000000000000E+000,1.71580021298867,0.000000000000000E+000,4.347380389275474E-002,4.347380389275474E-002,4.347380389275474E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.276609939971582 
 01/20  01:00:00,0.901303340859935,2.15656126697023,0.000000000000000E+000,2.12859386622186,0.000000000000000E+000,5.390440257575228E-002,5.390440257575228E-002,5.390440257575228E-002,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151150843110899 
 01/20  02:00:00,0.726458430520091,2.42140912101569,0.000000000000000E+000,2.39565851183984,0.000000000000000E+000,6.054967734109840E-002,6.054967734109840E-002,6.054967734109840E-002,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.397466515767504E-002 
 01/20  03:00:00,0.665800346087587,2.54326607105248,0.000000000000000E+000,2.51781401966418,0.000000000000000E+000,6.353995321502746E-002,6.353995321502746E-002,6.353995321502746E-002,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.838426412872335E-002 
 01/20  04:00:00,0.659860816743417,2.62281232002339,0.000000000000000E+000,2.59771853798014,0.000000000000000E+000,6.542202003846194E-002,6.542202003846194E-002,6.542202003846194E-002,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.286831463094867E-002 
 01/20  05:00:00,0.702569516963206,2.63547646122810,0.000000000000000E+000,2.61133060016032,0.000000000000000E+000,6.571361090720028E-002,6.571361090720028E-002,6.571361090720028E-002,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128506803266360 
 01/20  06:00:00,0.952314196088450,2.50308187742898,0.000000000000000E+000,2.47613703710294,0.000000000000000E+000,6.228084334321982E-002,6.228084334321982E-002,6.228084334321982E-002,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.328218426801979 
 01/20  07:00:00,1.53542995942152,2.28109535425175,0.000000000000000E+000,2.24996324095538,0.000000000000000E+000,5.656772751619692E-002,5.656772751619692E-002,5.656772751619692E-002,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.701079448464893 
 01/20  08:00:00,1.93435899646202,1.80417744981314,0.000000000000000E+000,1.77109724695304,0.000000000000000E+000,4.451926456740066E-002,4.451926456740066E-002,4.451926456740066E-002,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.803926773298554 
 01/20  09:00:00,1.85565673250755,1.46671513887998,0.000000000000000E+000,1.43874773813161,0.000000000000000E+000,3.618435174379435E-002,3.618435174379435E-002,3.618435174379435E-002,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.777103103768916 
 01/20  10:00:00,1.60318883163444,1.46527957803741,0.000000000000000E+000,1.44147705842530,0.000000000000000E+000,3.638402176630190E-002,3.638402176630190E-002,3.638402176630190E-002,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.695158627897441 
 01/20  11:00:00,1.49742274680634,1.44657044735998,0.000000000000000E+000,1.42220813189622,0.000000000000000E+000,3.595893356249383E-002,3.595893356249383E-002,3.595893356249383E-002,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.598047190016161 
 01/20  12:00:00,1.43190264232463,1.63720234236954,0.000000000000000E+000,1.61283256296109,0.000000000000000E+000,4.088688167349833E-002,4.088688167349833E-002,4.088688167349833E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.511247655693989 
 01/20  13:00:00,1.33244409693962,0.986951762244795,0.000000000000000E+000,0.962992499794225,0.000000000000000E+000,2.436251825989738E-002,2.436251825989738E-002,2.436251825989738E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.443547184710031 
 01/20  14:00:00,1.26750596196763,0.877380811749260,0.000000000000000E+000,0.852593051438251,0.000000000000000E+000,2.162354143698986E-002,2.162354143698986E-002,2.162354143698986E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.403317978631214 
 01/20  15:00:00,1.22989714146434,0.855675603115268,0.000000000000000E+000,0.829492085147482,0.000000000000000E+000,2.109380185060428E-002,2.109380185060428E-002,2.109380185060428E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.363380767539287 
 01/20  16:00:00,1.30565538299981,0.867310966776432,0.000000000000000E+000,0.839671979594360,0.000000000000000E+000,2.140244010887406E-002,2.140244010887406E-002,2.140244010887406E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.368478254988335 
 01/20  17:00:00,1.60919869095886,0.815379688670815,0.000000000000000E+000,0.782687610934527,0.000000000000000E+000,1.994694416011801E-002,1.994694416011801E-002,1.994694416011801E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.416658657463479 
 01/20  18:00:00,2.20237948742478,1.45191058936551,0.000000000000000E+000,1.41219493967720,0.000000000000000E+000,3.603094838417509E-002,3.603094838417509E-002,3.603094838417509E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.519637521300771 
 01/20  19:00:00,2.62143992735477,1.26975495432814,0.000000000000000E+000,1.22663574586181,0.000000000000000E+000,3.111100892419750E-002,3.111100892419750E-002,3.111100892419750E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.614591454636170 
 01/20  20:00:00,2.59413579661692,1.09911963217102,0.000000000000000E+000,1.05461212999259,0.000000000000000E+000,2.661979296408803E-002,2.661979296408803E-002,2.661979296408803E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.629961089351763 
 01/20  21:00:00,2.39181676413578,1.25647278433651,0.000000000000000E+000,1.21043517349691,0.000000000000000E+000,3.050084829214717E-002,3.050084829214717E-002,3.050084829214717E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.573617283832371 
 01/20  22:00:00,2.16275424687594,1.46647010888963,0.000000000000000E+000,1.42150730608519,0.000000000000000E+000,3.580543314653638E-002,3.580543314653638E-002,3.580543314653638E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.504986707605140 
 01/20  23:00:00,1.74968911175505,1.79918445589209,0.000000000000000E+000,1.76027491223016,0.000000000000000E+000,4.432030572149426E-002,4.432030572149426E-002,4.432030572149426E-002,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.395350016297452 
 01/20  24:00:00,1.33661210724391,2.32017725081879,0.000000000000000E+000,2.28636558137920,0.000000000000000E+000,5.755649901370848E-002,5.755649901370848E-002,5.755649901370848E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.276808339791094 
 01/21  01:00:00,0.938539347857733,2.94734580773693,0.000000000000000E+000,2.91937840698855,0.000000000000000E+000,7.344208090072271E-002,7.344208090072271E-002,7.344208090072271E-002,0.154019599327161,3.317992398525795E-002,9.294299910333617E-002,0.406035247778074,0.162275483447981 
 01/21  02:00:00,0.759907100034555,3.38183744724693,0.000000000000000E+000,3.35608683807110,0.000000000000000E+000,8.416386067011745E-002,8.416386067011745E-002,8.416386067011745E-002,8.984479946806206E-002,1.935495279772985E-002,7.618584051012475E-002,0.373851509163160,9.986212411016010E-002 
 01/21  03:00:00,0.706263260673545,3.90797550767335,0.000000000000000E+000,3.88252345628506,0.000000000000000E+000,9.707722344012551E-002,9.707722344012551E-002,9.707722344012551E-002,6.417484765829316E-002,1.382496603892098E-002,6.232654333565033E-002,0.369516998911993,8.269866797336256E-002 
 01/21  04:00:00,0.709772693789051,4.41201341315227,0.000000000000000E+000,4.38691963110901,0.000000000000000E+000,0.109330062204514,0.109330062204514,0.109330062204514,6.417484765829316E-002,1.382496603892098E-002,5.397647371529803E-002,0.364315586610592,8.750674424623217E-002 
 01/21  05:00:00,0.768838897375306,4.85008432117524,0.000000000000000E+000,4.82593846010746,0.000000000000000E+000,0.119823061338451,0.119823061338451,0.119823061338451,6.417484765829316E-002,1.382496603892098E-002,6.582291696649339E-002,0.350553516563136,0.137995575494812 
 01/21  06:00:00,1.05803015937247,5.53972921617613,0.000000000000000E+000,5.51278437585011,0.000000000000000E+000,0.136551013874073,0.136551013874073,0.136551013874073,6.417484765829316E-002,1.382496603892098E-002,8.007824464053613E-002,0.391189550167829,0.355567523677622 
 01/21  07:00:00,1.71067263352843,6.44389016462212,0.000000000000000E+000,6.41275805132575,0.000000000000000E+000,0.158477671563248,0.158477671563248,0.158477671563248,0.147602159173913,3.179742000169565E-002,0.140383655227083,0.451981056440445,0.763786657806840 
 01/21  08:00:00,2.14676748288946,6.53036044490179,0.000000000000000E+000,6.49728024204167,0.000000000000000E+000,0.159460188401053,0.159460188401053,0.159460188401053,0.301621758501075,6.497734398695361E-002,0.228567473812190,0.480263735829312,0.880232957043677 
 01/21  09:00:00,2.09404873732599,6.65860942436539,0.000000000000000E+000,6.63064202361701,0.000000000000000E+000,0.162395197277757,0.162395197277757,0.162395197277757,0.288786798529254,6.221235318185273E-002,0.301128191032485,0.406035247778074,0.856846936211367 
 01/21  10:00:00,1.82558731020859,5.77235801230127,0.000000000000000E+000,5.74855549268916,0.000000000000000E+000,0.140236846635868,0.140236846635868,0.140236846635868,0.147602159173913,3.179742000169565E-002,0.375064854196324,0.345568829774295,0.768673187111294 
 01/21  11:00:00,1.72599483197961,6.15740967480472,0.000000000000000E+000,6.13304735934096,0.000000000000000E+000,0.150433673564566,0.150433673564566,0.150433673564566,0.121932239230273,2.626743839149390E-002,0.395793165817765,0.353696036495233,0.661228265165081 
 01/21  12:00:00,1.59883253170897,4.23672726563416,0.000000000000000E+000,4.21235748622571,0.000000000000000E+000,0.102846161293420,0.102846161293420,0.102846161293420,0.121932239230273,2.626743839149390E-002,0.413608816278677,0.353804399251512,0.563729463948388 
 01/21  13:00:00,1.47887313520127,3.19103998767442,0.000000000000000E+000,3.16708072522386,0.000000000000000E+000,7.746731319259569E-002,7.746731319259569E-002,7.746731319259569E-002,0.121932239230273,2.626743839149390E-002,0.399656799716067,0.347844447656158,0.489060883699483 
 01/21  14:00:00,1.39240659050456,2.59402771998074,0.000000000000000E+000,2.56923995966973,0.000000000000000E+000,6.343484195291102E-002,6.343484195291102E-002,6.343484195291102E-002,0.121932239230273,2.626743839149390E-002,0.361436104744461,0.359872713603146,0.442819239267072 
 01/21  15:00:00,1.33632872129162,2.14405455879618,0.000000000000000E+000,2.11787104082840,0.000000000000000E+000,5.265557264696053E-002,5.265557264696053E-002,5.265557264696053E-002,0.128349679383521,2.764992521303248E-002,0.331768008611008,0.380136549027352,0.399124973094548 
 01/21  16:00:00,1.40475093835831,1.95101327191558,0.000000000000000E+000,1.92337428473350,0.000000000000000E+000,4.789026314840875E-002,4.789026314840875E-002,4.789026314840875E-002,0.160437119145733,3.456241080679652E-002,0.339922860635529,0.401267286501792,0.404026984804849 
 01/21  17:00:00,1.71861203160738,2.01935045015820,0.000000000000000E+000,1.98665837242190,0.000000000000000E+000,4.990585540497044E-002,4.990585540497044E-002,4.990585540497044E-002,0.269534318738862,5.806485839318955E-002,0.389638974367272,0.474628872502794,0.460195138885089 
 01/21  18:00:00,2.34123511899085,3.48588722215782,0.000000000000000E+000,3.44617157246952,0.000000000000000E+000,8.718663382544653E-002,8.718663382544653E-002,8.718663382544653E-002,0.500563757562266,0.107834727209053,0.480422251988538,0.576598226161501,0.571985508928847 
 01/21  19:00:00,2.76228235533474,2.84665486779427,0.000000000000000E+000,2.80353565932796,0.000000000000000E+000,6.991404123937797E-002,6.991404123937797E-002,6.991404123937797E-002,0.744428156357487,0.160369603992041,0.432594366092666,0.626011643024805,0.682320507313158 
 01/21  20:00:00,2.75340489456243,3.10460876541508,0.000000000000000E+000,3.06010126323664,0.000000000000000E+000,7.596987100857262E-002,7.596987100857262E-002,7.596987100857262E-002,0.789350556091520,0.170047080390905,0.349590930400065,0.646167115692732,0.705635327663438 
 01/21  21:00:00,2.55872929372430,3.69460308492969,0.000000000000000E+000,3.64856547409007,0.000000000000000E+000,9.052027647967520E-002,9.052027647967520E-002,9.052027647967520E-002,0.680253356498389,0.146544632804512,0.310730546875078,0.668381480729962,0.645654987021487 
 01/21  22:00:00,2.33125576400390,4.41760270100319,0.000000000000000E+000,4.37263989819876,0.000000000000000E+000,0.108218242689965,0.108218242689965,0.108218242689965,0.571156156905260,0.123042202380143,0.293949375651685,0.652777243825761,0.565468529235889 
 01/21  23:00:00,1.90317866926923,4.98866906124439,0.000000000000000E+000,4.94975951758245,0.000000000000000E+000,0.122001951610543,0.122001951610543,0.122001951610543,0.429971437884595,9.262726919998608E-002,0.234174255411816,0.564895048483349,0.442864693363741 
 01/21  24:00:00,1.46198835226670,5.64080273800075,0.000000000000000E+000,5.60699106856115,0.000000000000000E+000,0.137782566513025,0.137782566513025,0.137782566513025,0.295204238682502,6.359484000339130E-002,0.151455748256992,0.490883285944670,0.306423659550920 
 01/22  01:00:00,1.01728394867404,6.22858757554713,0.000000000000000E+000,6.20062017479875,0.000000000000000E+000,0.152097177018729,0.152097177018729,0.152097177018729,0.154019599327161,3.317992398525795E-002,9.294299910333617E-002,0.406035247778074,0.162364988146276 
 01/22  02:00:00,0.843084142920083,6.85960973474926,0.000000000000000E+000,6.83385912557340,0.000000000000000E+000,0.167296552514925,0.167296552514925,0.167296552514925,8.984479946806206E-002,1.935495279772985E-002,7.618584051012475E-002,0.373851509163160,9.990647515088034E-002 
 01/22  03:00:00,0.789243999390508,7.39794962632135,0.000000000000000E+000,7.37249757493306,0.000000000000000E+000,0.180026778934282,0.180026778934282,0.180026778934282,6.417484765829316E-002,1.382496603892098E-002,6.232654333565033E-002,0.369516998911993,8.272985119616801E-002 
 01/22  04:00:00,0.790732365580372,7.82500926032565,0.000000000000000E+000,7.79991547828242,0.000000000000000E+000,0.190255122961009,0.190255122961009,0.190255122961009,6.417484765829316E-002,1.382496603892098E-002,5.397647371529803E-002,0.364315586610592,8.754135528105902E-002 
 01/22  05:00:00,0.845610159488609,8.08261221602913,0.000000000000000E+000,8.05846635496134,0.000000000000000E+000,0.196523613492099,0.196523613492099,0.196523613492099,6.417484765829316E-002,1.382496603892098E-002,6.582291696649339E-002,0.350553516563136,0.138066285454465 
 01/22  06:00:00,1.12169267829689,8.22767493971371,0.000000000000000E+000,8.20073009938769,0.000000000000000E+000,0.199993031107321,0.199993031107321,0.199993031107321,6.417484765829316E-002,1.382496603892098E-002,8.007824464053613E-002,0.391189550167829,0.355788025368787 
 01/22  07:00:00,1.74986358132810,8.11590376018368,0.000000000000000E+000,8.08477164688731,0.000000000000000E+000,0.197165126504072,0.197165126504072,0.197165126504072,0.147602159173913,3.179742000169565E-002,0.140383655227083,0.451981056440445,0.764290150665692 
 01/22  08:00:00,2.20062469707627,8.75591919617745,0.000000000000000E+000,8.72283899331736,0.000000000000000E+000,0.212725816969020,0.212725816969020,0.212725816969020,0.301621758501075,6.497734398695361E-002,0.228567473812190,0.480263735829312,0.880824542662518 
 01/22  09:00:00,2.11554474059960,7.54461805103631,0.000000000000000E+000,7.51665065028793,0.000000000000000E+000,0.183310233248397,0.183310233248397,0.183310233248397,0.288786798529254,6.221235318185273E-002,0.301128191032485,0.406035247778074,0.857427903514332 
 01/22  10:00:00,1.83347856350796,6.07630714363330,0.000000000000000E+000,6.05250462402119,0.000000000000000E+000,0.147603778063548,0.147603778063548,0.147603778063548,0.147602159173913,3.179742000169565E-002,0.375064854196324,0.345568829774295,0.769197508982987 
 01/22  11:00:00,1.71485326134002,5.71735994257143,0.000000000000000E+000,5.69299762710768,0.000000000000000E+000,0.138841223345578,0.138841223345578,0.138841223345578,0.121932239230273,2.626743839149390E-002,0.395793165817765,0.353696036495233,0.661679144744476 
 01/22  12:00:00,1.58181306408541,3.52805301218615,0.000000000000000E+000,3.50368323277770,0.000000000000000E+000,8.544510321287538E-002,8.544510321287538E-002,8.544510321287538E-002,0.121932239230273,2.626743839149390E-002,0.413608816278677,0.353804399251512,0.564111054405382 
 01/22  13:00:00,1.45433004389300,2.16511385640773,0.000000000000000E+000,2.14115459395716,0.000000000000000E+000,5.259573922829133E-002,5.259573922829133E-002,5.259573922829133E-002,0.121932239230273,2.626743839149390E-002,0.399656799716067,0.347844447656158,0.489389366355513 
