Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/22  14:00:00,1.36008874691364,1.26662929013109,0.000000000000000E+000,1.24184152982007,0.000000000000000E+000,3.082354152194627E-002,3.082354152194627E-002,3.082354152194627E-002,0.121932239230273,2.626743839149390E-002,0.361436104744461,0.359872713603146,0.443112696107121 
 01/22  15:00:00,1.30012916745556,0.673373972439186,0.000000000000000E+000,0.647190454471399,0.000000000000000E+000,1.619420673437308E-002,1.619420673437308E-002,1.619420673437308E-002,0.128349679383521,2.764992521303248E-002,0.331768008611008,0.380136549027352,0.399386785171075 
 01/22  16:00:00,1.36656416346173,0.402812134019994,0.000000000000000E+000,0.375173146837922,0.000000000000000E+000,9.439443288498729E-003,9.439443288498729E-003,9.439443288498729E-003,0.160437119145733,3.456241080679652E-002,0.339922860635529,0.401267286501792,0.404291029768179 
 01/22  17:00:00,1.67939267242812,0.442356722360350,0.000000000000000E+000,0.409664644624059,0.000000000000000E+000,1.038342562106674E-002,1.038342562106674E-002,1.038342562106674E-002,0.269534318738862,5.806485839318955E-002,0.389638974367272,0.474628872502794,0.460498209489737 
 01/22  18:00:00,2.28852851007394,1.37354030986557,0.000000000000000E+000,1.33382466017726,0.000000000000000E+000,3.410230221888384E-002,3.410230221888384E-002,3.410230221888384E-002,0.500563757562266,0.107834727209053,0.480422251988538,0.576598226161501,0.572363231618502 
 01/22  19:00:00,2.72059245050476,1.13460396212967,0.000000000000000E+000,1.09148475366333,0.000000000000000E+000,2.777516980599495E-002,2.777516980599495E-002,2.777516980599495E-002,0.744428156357487,0.160369603992041,0.432594366092666,0.626011643024805,0.682769473916567 
 01/22  20:00:00,2.71788238587768,1.62148534409898,0.000000000000000E+000,1.57697784192055,0.000000000000000E+000,3.998524076232841E-002,3.998524076232841E-002,3.998524076232841E-002,0.789350556091520,0.170047080390905,0.349590930400065,0.646167115692732,0.706097449224930 
 01/22  21:00:00,2.52487491686806,2.27529286714747,0.000000000000000E+000,2.22925525630787,0.000000000000000E+000,5.624250883074745E-002,5.624250883074745E-002,5.624250883074745E-002,0.680253356498389,0.146544632804512,0.310730546875078,0.668381480729962,0.646078377814178 
 01/22  22:00:00,2.29964623171700,3.08349646872734,0.000000000000000E+000,3.03853366592293,0.000000000000000E+000,7.623818900482991E-002,7.623818900482991E-002,7.623818900482991E-002,0.571156156905260,0.123042202380143,0.293949375651685,0.652777243825761,0.565839050634126 
 01/22  23:00:00,1.87730344960361,3.88323296158383,0.000000000000000E+000,3.84432341792188,0.000000000000000E+000,9.584306725718135E-002,9.584306725718135E-002,9.584306725718135E-002,0.429971437884595,9.262726919998608E-002,0.234174255411816,0.564895048483349,0.443148358051489 
 01/22  24:00:00,1.43991205766944,4.69194399697450,0.000000000000000E+000,4.65813232753491,0.000000000000000E+000,0.115520049701816,0.115520049701816,0.115520049701816,0.295204238682502,6.359484000339130E-002,0.151455748256992,0.490883285944670,0.306609881764870 
 01/23  01:00:00,0.981818958638291,5.46222385867562,0.000000000000000E+000,5.43425645792724,0.000000000000000E+000,0.134176130640299,0.134176130640299,0.134176130640299,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151394732824710 
 01/23  02:00:00,0.815487557687674,6.10264029043338,0.000000000000000E+000,6.07688968125755,0.000000000000000E+000,0.149458993258227,0.149458993258227,0.149458993258227,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.409447640813062E-002 
 01/23  03:00:00,0.761033117539040,6.49960522680722,0.000000000000000E+000,6.47415317541892,0.000000000000000E+000,0.158688548427449,0.158688548427449,0.158688548427449,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.846844036775401E-002 
 01/23  04:00:00,0.759568138686858,6.77988442131645,0.000000000000000E+000,6.75479063927319,0.000000000000000E+000,0.165035474345223,0.165035474345223,0.165035474345223,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.296218226762993E-002 
 01/23  05:00:00,0.804490185833339,6.88551059070995,0.000000000000000E+000,6.86136472964217,0.000000000000000E+000,0.167443158562072,0.167443158562072,0.167443158562072,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128697924481622 
 01/23  06:00:00,1.05284337591105,6.67823346435261,0.000000000000000E+000,6.65128862402659,0.000000000000000E+000,0.162206456811454,0.162206456811454,0.162206456811454,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.328821993156342 
 01/23  07:00:00,1.65089883777606,7.01919384094922,0.000000000000000E+000,6.98806172765285,0.000000000000000E+000,0.170658267317885,0.170658267317885,0.170658267317885,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.702457787017749 
 01/23  08:00:00,2.04149575346486,6.18001697576496,0.000000000000000E+000,6.14693677290485,0.000000000000000E+000,0.150046161765044,0.150046161765044,0.150046161765044,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.805536633103746 
 01/23  09:00:00,1.95903257694831,5.68639823080711,0.000000000000000E+000,5.65843083005874,0.000000000000000E+000,0.137993412696152,0.137993412696152,0.137993412696152,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.778669887257317 
 01/23  10:00:00,1.69358965426274,5.15267555355406,0.000000000000000E+000,5.12887303394195,0.000000000000000E+000,0.125377726400855,0.125377726400855,0.125377726400855,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.696565745891187 
 01/23  11:00:00,1.59357159881405,5.32308179441150,0.000000000000000E+000,5.29871947894775,0.000000000000000E+000,0.130899597552210,0.130899597552210,0.130899597552210,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.599255378034163 
 01/23  12:00:00,1.46281742264519,2.91945354750141,0.000000000000000E+000,2.89508376809297,0.000000000000000E+000,7.077772512172896E-002,7.077772512172896E-002,7.077772512172896E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.512271592566321 
 01/23  13:00:00,1.34588333700911,1.52812444837481,0.000000000000000E+000,1.50416518592424,0.000000000000000E+000,3.692163340322143E-002,3.692163340322143E-002,3.692163340322143E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.444427309636194 
 01/23  14:00:00,1.26513565887815,0.767769926389116,0.000000000000000E+000,0.742982166078107,0.000000000000000E+000,1.846429774116396E-002,1.846429774116396E-002,1.846429774116396E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.404106919237552 
 01/23  15:00:00,1.21946514476160,0.422650849584159,0.000000000000000E+000,0.396467331616373,0.000000000000000E+000,9.958887983534902E-003,9.958887983534902E-003,9.958887983534902E-003,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.364083684703615 
 01/23  16:00:00,1.29365971263344,0.373136525347881,0.000000000000000E+000,0.345497538165807,0.000000000000000E+000,8.696058576847852E-003,8.696058576847852E-003,8.696058576847852E-003,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.369188966153989 
 01/23  17:00:00,1.59491567490132,0.223455212221105,0.000000000000000E+000,0.190763134484814,0.000000000000000E+000,4.852849443410532E-003,4.852849443410532E-003,4.852849443410532E-003,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.417469736122649 
 01/23  18:00:00,2.19148515828877,0.981395700371624,0.000000000000000E+000,0.941680050683313,0.000000000000000E+000,2.411894479574909E-002,2.411894479574909E-002,2.411894479574909E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.520655195753190 
 01/23  19:00:00,2.60140139525811,0.430038696877154,0.000000000000000E+000,0.386919488410818,0.000000000000000E+000,9.871669328388894E-003,9.871669328388894E-003,9.871669328388894E-003,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.615792262135327 
 01/23  20:00:00,2.60095830244020,1.30375878942270,0.000000000000000E+000,1.25925128724427,0.000000000000000E+000,3.221781552897236E-002,3.221781552897236E-002,3.221781552897236E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.631185572610157 
 01/23  21:00:00,2.42556780444428,2.52032220413450,0.000000000000000E+000,2.47428459329490,0.000000000000000E+000,6.313667088973686E-002,6.313667088973686E-002,6.313667088973686E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.574732501543278 
 01/23  22:00:00,2.22433763644091,3.85933511560929,0.000000000000000E+000,3.81437231280485,0.000000000000000E+000,9.640867284860656E-002,9.640867284860656E-002,9.640867284860656E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.505966857468040 
 01/23  23:00:00,1.81951302959276,4.58942941812860,0.000000000000000E+000,4.55051987446665,0.000000000000000E+000,0.113395732809021,0.113395732809021,0.113395732809021,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.396098507047638 
 01/23  24:00:00,1.42088366654896,5.73334971123165,0.000000000000000E+000,5.69953804179206,0.000000000000000E+000,0.141332438267321,0.141332438267321,0.141332438267321,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.277303959842527 
 01/24  01:00:00,1.01241806658526,6.71133536004727,0.000000000000000E+000,6.68336795929890,0.000000000000000E+000,0.164709762515465,0.164709762515465,0.164709762515465,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151460208896516 
 01/24  02:00:00,0.849560088965633,7.50871287086635,0.000000000000000E+000,7.48296226169052,0.000000000000000E+000,0.183499570825963,0.183499570825963,0.183499570825963,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.412643011835330E-002 
 01/24  03:00:00,0.799004561321179,8.07984656833728,0.000000000000000E+000,8.05439451694896,0.000000000000000E+000,0.196637505185631,0.196637505185631,0.196637505185631,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.849092739171223E-002 
 01/24  04:00:00,0.806729839164619,8.72523289889187,0.000000000000000E+000,8.70013911684861,0.000000000000000E+000,0.212172230026671,0.212172230026671,0.212172230026671,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.298712706394104E-002 
 01/24  05:00:00,0.864071794639066,9.33122953953296,0.000000000000000E+000,9.30708367846518,0.000000000000000E+000,0.226973922207818,0.226973922207818,0.226973922207818,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128748769641604 
 01/24  06:00:00,1.12234711885020,9.52165629416444,0.000000000000000E+000,9.49471145383842,0.000000000000000E+000,0.231549642547598,0.231549642547598,0.231549642547598,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.328982550359349 
 01/24  07:00:00,1.73805813654641,10.5879276020500,0.000000000000000E+000,10.5567954887536,0.000000000000000E+000,0.257450922416478,0.257450922416478,0.257450922416478,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.702824430689509 
 01/24  08:00:00,2.13753961035646,10.1064613621537,0.000000000000000E+000,10.0733811592936,0.000000000000000E+000,0.245661789515172,0.245661789515172,0.245661789515172,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.805964862245218 
 01/24  09:00:00,2.05671967359262,9.67497566065300,0.000000000000000E+000,9.64700825990463,0.000000000000000E+000,0.235263738671237,0.235263738671237,0.235263738671237,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.779086657926556 
 01/24  10:00:00,1.78138190916693,8.74950644128547,0.000000000000000E+000,8.72570392167336,0.000000000000000E+000,0.212795684614812,0.212795684614812,0.212795684614812,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.696940042581419 
 01/24  11:00:00,1.69169923476721,9.40246207081408,0.000000000000000E+000,9.37809975535033,0.000000000000000E+000,0.228705807088979,0.228705807088979,0.228705807088979,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.599576804450554 
 01/24  12:00:00,1.55816455256278,6.82516104820191,0.000000000000000E+000,6.80079126879347,0.000000000000000E+000,0.165852411101270,0.165852411101270,0.165852411101270,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.512544036504368 
 01/24  13:00:00,1.44009160665664,5.39134983227053,0.000000000000000E+000,5.36739056981996,0.000000000000000E+000,0.130895749059623,0.130895749059623,0.130895749059623,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.444661463627317 
 01/24  14:00:00,1.35457888146297,4.41573188084435,0.000000000000000E+000,4.39094412053332,0.000000000000000E+000,0.107697637286055,0.107697637286055,0.107697637286055,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.404316802277480 
 01/24  15:00:00,1.29777378503321,3.59228451892501,0.000000000000000E+000,3.56610100095721,0.000000000000000E+000,8.808053313261402E-002,8.808053313261402E-002,8.808053313261402E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.364270679826147 
 01/24  16:00:00,1.36584135569177,3.29026942158790,0.000000000000000E+000,3.26263043440581,0.000000000000000E+000,8.068864962489805E-002,8.068864962489805E-002,8.068864962489805E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.369378018164264 
 01/24  17:00:00,1.67034611706666,3.23166369349722,0.000000000000000E+000,3.19897161576094,0.000000000000000E+000,8.006754144410440E-002,8.006754144410440E-002,8.006754144410440E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.417685486287294 
 01/24  18:00:00,2.29033000391797,4.90306355544126,0.000000000000000E+000,4.86334790575293,0.000000000000000E+000,0.122693084953674,0.122693084953674,0.122693084953674,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.520925901224457 
 01/24  19:00:00,2.69644237498184,4.25323843836486,0.000000000000000E+000,4.21011922989852,0.000000000000000E+000,0.104593210915619,0.104593210915619,0.104593210915619,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.616111700271816 
 01/24  20:00:00,2.68375736086349,4.67869453855658,0.000000000000000E+000,4.63418703637816,0.000000000000000E+000,0.114691136263758,0.114691136263758,0.114691136263758,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.631511310298655 
 01/24  21:00:00,2.48976232522300,5.19856199794202,0.000000000000000E+000,5.15252438710241,0.000000000000000E+000,0.127034524501158,0.127034524501158,0.127034524501158,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.575029168710578 
 01/24  22:00:00,2.27119080102637,5.86307463807246,0.000000000000000E+000,5.81811183526802,0.000000000000000E+000,0.143001130066807,0.143001130066807,0.143001130066807,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.506227564835300 
 01/24  23:00:00,1.87036187568300,6.72857590091230,0.000000000000000E+000,6.68966635725036,0.000000000000000E+000,0.164045488638712,0.164045488638712,0.164045488638712,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.396297597308183 
 01/24  24:00:00,1.45716169359366,7.29282900913223,0.000000000000000E+000,7.25901733969264,0.000000000000000E+000,0.177478652521663,0.177478652521663,0.177478652521663,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.277435772632882 
 01/25  01:00:00,1.04426542143042,8.08544897234995,0.000000000000000E+000,8.05748157160157,0.000000000000000E+000,0.196499597361009,0.196499597361009,0.196499597361009,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151517728896130 
 01/25  02:00:00,0.876609761898751,8.65819059546941,0.000000000000000E+000,8.63243998629357,0.000000000000000E+000,0.210521236254294,0.210521236254294,0.210521236254294,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.415443762314234E-002 
 01/25  03:00:00,0.824616863819213,9.13802091377435,0.000000000000000E+000,9.11256886238606,0.000000000000000E+000,0.222230246072707,0.222230246072707,0.222230246072707,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.851048900266956E-002 
 01/25  04:00:00,0.823899052000062,9.42836070722853,0.000000000000000E+000,9.40326692518530,0.000000000000000E+000,0.229319564464077,0.229319564464077,0.229319564464077,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.300900546197958E-002 
 01/25  05:00:00,0.876864813118956,9.85398053164954,0.000000000000000E+000,9.82983467058175,0.000000000000000E+000,0.239722367060985,0.239722367060985,0.239722367060985,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128793343268328 
 01/25  06:00:00,1.13592014391918,10.0724658492853,0.000000000000000E+000,10.0455210089593,0.000000000000000E+000,0.244982357824952,0.244982357824952,0.244982357824952,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.329122860150975 
 01/25  07:00:00,1.72371274295204,9.98656860508646,0.000000000000000E+000,9.95543649179010,0.000000000000000E+000,0.242785446644342,0.242785446644342,0.242785446644342,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.703144512867269 
 01/25  08:00:00,2.15771911761019,10.9185954276889,0.000000000000000E+000,10.8855152248288,0.000000000000000E+000,0.265467483820856,0.265467483820856,0.265467483820856,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.806338675193263 
 01/25  09:00:00,2.05075232876259,9.41536628695262,0.000000000000000E+000,9.38739888620424,0.000000000000000E+000,0.228932587063883,0.228932587063883,0.228932587063883,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.779450464703873 
 01/25  10:00:00,1.75681694326915,7.72881986886778,0.000000000000000E+000,7.70501734925567,0.000000000000000E+000,0.187903973882423,0.187903973882423,0.187903973882423,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.697266787416028 
 01/25  11:00:00,1.64593408387021,7.51435578983804,0.000000000000000E+000,7.48999347437429,0.000000000000000E+000,0.182660138763257,0.182660138763257,0.182660138763257,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.599857321879268 
 01/25  12:00:00,1.51969173211333,5.23783259982287,0.000000000000000E+000,5.21346282041442,0.000000000000000E+000,0.127141878757582,0.127141878757582,0.127141878757582,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.512781748398612 
 01/25  13:00:00,1.40634231766381,3.96703633194086,0.000000000000000E+000,3.94307706949030,0.000000000000000E+000,9.694211776800134E-002,9.694211776800134E-002,9.694211776800134E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.444865805926116 
 01/25  14:00:00,1.32636901313209,3.21524509806558,0.000000000000000E+000,3.19045733775458,0.000000000000000E+000,7.930459029102786E-002,7.930459029102786E-002,7.930459029102786E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.404499980941634 
 01/25  15:00:00,1.27243097097865,2.52645932676907,0.000000000000000E+000,2.50027580880129,0.000000000000000E+000,6.257451094017703E-002,6.257451094017703E-002,6.257451094017703E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.364433887964024 
 01/25  16:00:00,1.34923837139678,2.56765920968458,0.000000000000000E+000,2.54002022250251,0.000000000000000E+000,6.392063557695672E-002,6.392063557695672E-002,6.392063557695672E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.369543047917213 
 01/25  17:00:00,1.65561326244349,2.60658587495721,0.000000000000000E+000,2.57389379722092,0.000000000000000E+000,6.514635456325751E-002,6.514635456325751E-002,6.514635456325751E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.417873818544971 
 01/25  18:00:00,2.26490629218356,3.85990380902977,0.000000000000000E+000,3.82018815934147,0.000000000000000E+000,9.703306949799793E-002,9.703306949799793E-002,9.703306949799793E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.521162204945725 
 01/25  19:00:00,2.67206133771472,3.23794755554711,0.000000000000000E+000,3.19482834708077,0.000000000000000E+000,7.993335989358702E-002,7.993335989358702E-002,7.993335989358702E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.616390514026733 
 01/25  20:00:00,2.65670940436312,3.54406104498037,0.000000000000000E+000,3.49955354280193,0.000000000000000E+000,8.735886950035329E-002,8.735886950035329E-002,8.735886950035329E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.631795620561695 
 01/25  21:00:00,2.44939587616274,3.51939569092961,0.000000000000000E+000,3.47335808008999,0.000000000000000E+000,8.640913547193557E-002,8.640913547193557E-002,8.640913547193557E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.575288108679538 
 01/25  22:00:00,2.22043050425140,3.75540921624864,0.000000000000000E+000,3.71044641344420,0.000000000000000E+000,9.201324730450951E-002,9.201324730450951E-002,9.201324730450951E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.506455150822624 
 01/25  23:00:00,1.80894762855601,4.16678459295498,0.000000000000000E+000,4.12787504929304,0.000000000000000E+000,0.102457457511349,0.102457457511349,0.102457457511349,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.396471381308562 
 01/25  24:00:00,1.39134788642900,4.52640235267562,0.000000000000000E+000,4.49259068323606,0.000000000000000E+000,0.111549777260587,0.111549777260587,0.111549777260587,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.277550840729307 
 01/26  01:00:00,0.968708648225265,4.90193197006091,0.000000000000000E+000,4.87396456931254,0.000000000000000E+000,0.120893261791928,0.120893261791928,0.120893261791928,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151567291260053 
 01/26  02:00:00,0.795447363938443,5.24087516135033,0.000000000000000E+000,5.21512455217450,0.000000000000000E+000,0.129334969315404,0.129334969315404,0.129334969315404,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.417830660172360E-002 
 01/26  03:00:00,0.740447774960135,5.59173553104774,0.000000000000000E+000,5.56628347965944,0.000000000000000E+000,0.138044434601962,0.138044434601962,0.138044434601962,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.852721161433598E-002 
 01/26  04:00:00,0.740270672371547,5.89490820467140,0.000000000000000E+000,5.86981442262817,0.000000000000000E+000,0.145672629485379,0.145672629485379,0.145672629485379,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.302756081216357E-002 
 01/26  05:00:00,0.788144171744172,6.10718593252650,0.000000000000000E+000,6.08304007145872,0.000000000000000E+000,0.150963964005253,0.150963964005253,0.150963964005253,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128831104949274 
 01/26  06:00:00,1.04272413727154,6.14847191265512,0.000000000000000E+000,6.12152707232910,0.000000000000000E+000,0.151666787466597,0.151666787466597,0.151666787466597,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.329242423861689 
 01/26  07:00:00,1.62816509206115,5.97416584208577,0.000000000000000E+000,5.94303372878940,0.000000000000000E+000,0.146964466399430,0.146964466399430,0.146964466399430,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.703417842221293 
 01/26  08:00:00,2.04817287322826,6.33619568050807,0.000000000000000E+000,6.30311547764796,0.000000000000000E+000,0.155601965248877,0.155601965248877,0.155601965248877,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.806657949383313 
 01/26  09:00:00,1.96180147887732,5.68662985891389,0.000000000000000E+000,5.65866245816551,0.000000000000000E+000,0.139671002309117,0.139671002309117,0.139671002309117,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.779761199573363 
 01/26  10:00:00,1.70014952849055,5.33697204902336,0.000000000000000E+000,5.31316952941125,0.000000000000000E+000,0.130957503290161,0.130957503290161,0.130957503290161,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.697545843229692 
 01/26  11:00:00,1.61982580922443,6.30300542960639,0.000000000000000E+000,6.27864311414264,0.000000000000000E+000,0.156312283274907,0.156312283274907,0.156312283274907,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.600096902721835 
 01/26  12:00:00,1.52397008791204,5.30364184282233,0.000000000000000E+000,5.27927206341388,0.000000000000000E+000,0.131217190055999,0.131217190055999,0.131217190055999,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.512984792898903 
 01/26  13:00:00,1.43264842340406,4.98709473873804,0.000000000000000E+000,4.96313547628746,0.000000000000000E+000,0.123073708730722,0.123073708730722,0.123073708730722,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.445040320703641 
 01/26  14:00:00,1.36986818926290,4.95917535334680,0.000000000000000E+000,4.93438759303578,0.000000000000000E+000,0.122647359211842,0.122647359211842,0.122647359211842,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.404656388151629 
 01/26  15:00:00,1.33583676323469,5.08542306573025,0.000000000000000E+000,5.05923954776248,0.000000000000000E+000,0.125840948912521,0.125840948912521,0.125840948912521,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.364573242247722 
 01/26  16:00:00,1.41510988225014,5.24075010658443,0.000000000000000E+000,5.21311111940236,0.000000000000000E+000,0.129651238390972,0.129651238390972,0.129651238390972,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.369683955956559 
 01/26  17:00:00,1.71894984809590,5.19425265785455,0.000000000000000E+000,5.16156058011827,0.000000000000000E+000,0.128322087108385,0.128322087108385,0.128322087108385,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.418034671652256 
 01/26  18:00:00,2.28372474905707,4.70324165799407,0.000000000000000E+000,4.66352600830577,0.000000000000000E+000,0.115649694787592,0.115649694787592,0.115649694787592,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.521364036529645 
 01/26  19:00:00,2.73099325835501,5.65466994742387,0.000000000000000E+000,5.61155073895753,0.000000000000000E+000,0.138627132932890,0.138627132932890,0.138627132932890,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.616628661627726 
 01/26  20:00:00,2.67944409724144,4.48088434535211,0.000000000000000E+000,4.43637684317369,0.000000000000000E+000,0.109850713854725,0.109850713854725,0.109850713854725,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.632038469085635 
 01/26  21:00:00,2.46822225489647,4.30768633671076,0.000000000000000E+000,4.26164872587117,0.000000000000000E+000,0.105014365190091,0.105014365190091,0.105014365190091,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.575509257695113 
 01/26  22:00:00,2.23492376146126,4.34814161066439,0.000000000000000E+000,4.30317880785999,0.000000000000000E+000,0.106312126489712,0.106312126489712,0.106312126489712,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.506649528847290 
 01/26  23:00:00,1.81854533154952,4.55959253578658,0.000000000000000E+000,4.52068299212464,0.000000000000000E+000,0.111906727914769,0.111906727914769,0.111906727914769,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.396619813898644 
 01/26  24:00:00,1.39905089382868,4.84169834750855,0.000000000000000E+000,4.80788667806896,0.000000000000000E+000,0.119154496353568,0.119154496353568,0.119154496353568,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.277649129035995 
 01/27  01:00:00,0.974814160015590,5.14922676085070,0.000000000000000E+000,5.12125936010232,0.000000000000000E+000,0.126957188385358,0.126957188385358,0.126957188385358,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151608876456950 
 01/27  02:00:00,0.797876434425834,5.33972903677476,0.000000000000000E+000,5.31397842759890,0.000000000000000E+000,0.131744132195148,0.131744132195148,0.131744132195148,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.419821420937136E-002 
 01/27  03:00:00,0.735808422685345,5.41017562831640,0.000000000000000E+000,5.38472357692808,0.000000000000000E+000,0.133391166422256,0.133391166422256,0.133391166422256,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.854112751925370E-002 
 01/27  04:00:00,0.729595582043718,5.47796462134633,0.000000000000000E+000,5.45287083930307,0.000000000000000E+000,0.134982068166781,0.134982068166781,0.134982068166781,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.304303180293202E-002 
 01/27  05:00:00,0.769374829415129,5.36156800310553,0.000000000000000E+000,5.33742214203774,0.000000000000000E+000,0.132163203407302,0.132163203407302,0.132163203407302,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128862523218182 
 01/27  06:00:00,1.01906978441660,5.19205049763013,0.000000000000000E+000,5.16510565730411,0.000000000000000E+000,0.127913200657734,0.127913200657734,0.127913200657734,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.329341657815610 
 01/27  07:00:00,1.61493657491640,5.41245120448406,0.000000000000000E+000,5.38131909118769,0.000000000000000E+000,0.133509357340607,0.133509357340607,0.133509357340607,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.703644434135369 
 01/27  08:00:00,2.02785607363375,5.46721897535163,0.000000000000000E+000,5.43413877249154,0.000000000000000E+000,0.135020512910691,0.135020512910691,0.135020512910691,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.806922602126987 
 01/27  09:00:00,1.94993607276896,5.15867681351568,0.000000000000000E+000,5.13070941276730,0.000000000000000E+000,0.127548024982435,0.127548024982435,0.127548024982435,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.780018770791687 
 01/27  10:00:00,1.69029988391691,4.90302337260120,0.000000000000000E+000,4.87922085298912,0.000000000000000E+000,0.120876535992638,0.120876535992638,0.120876535992638,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.697777165953572 
 01/27  11:00:00,1.58735124929303,5.00085510141002,0.000000000000000E+000,4.97649278594627,0.000000000000000E+000,0.123639090969888,0.123639090969888,0.123639090969888,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.600295535095455 
 01/27  12:00:00,1.49173044349586,4.01032659995457,0.000000000000000E+000,3.98595682054613,0.000000000000000E+000,9.880920851969802E-002,9.880920851969802E-002,9.880920851969802E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.513153130019028 
 01/27  13:00:00,1.38603755145639,3.10363911048280,0.000000000000000E+000,3.07967984803224,0.000000000000000E+000,7.631812119397867E-002,7.631812119397867E-002,7.631812119397867E-002,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.445185036292711 
 01/27  14:00:00,1.31294488567791,2.65810075293239,0.000000000000000E+000,2.63331299262138,0.000000000000000E+000,6.559430178826195E-002,6.559430178826195E-002,6.559430178826195E-002,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.404786141990218 
 01/27  15:00:00,1.26714722437758,2.30588302459513,0.000000000000000E+000,2.27969950662735,0.000000000000000E+000,5.703580609928171E-002,5.703580609928171E-002,5.703580609928171E-002,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.364688846203852 
 01/27  16:00:00,1.34021027782765,2.20832749368189,0.000000000000000E+000,2.18068850649982,0.000000000000000E+000,5.463475455220562E-002,5.463475455220562E-002,5.463475455220562E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.369800835372829 
 01/27  17:00:00,1.64856275455788,2.32377611660896,0.000000000000000E+000,2.29108403887267,0.000000000000000E+000,5.780165096732989E-002,5.780165096732989E-002,5.780165096732989E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.418168014255297 
 01/27  18:00:00,2.25883755940357,3.61172482892033,0.000000000000000E+000,3.57200917923203,0.000000000000000E+000,9.059520423397485E-002,9.059520423397485E-002,9.059520423397485E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.521531337429764 
 01/27  19:00:00,2.66935614908083,3.11034299724171,0.000000000000000E+000,3.06722378877537,0.000000000000000E+000,7.679260478255440E-002,7.679260478255440E-002,7.679260478255440E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.616826080503881 
 01/27  20:00:00,2.65299616698645,3.38225246447367,0.000000000000000E+000,3.33774496229525,0.000000000000000E+000,8.320147297960735E-002,8.320147297960735E-002,8.320147297960735E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.632239779705766 
 01/27  21:00:00,2.45879523304476,3.87920771936550,0.000000000000000E+000,3.83317010852591,0.000000000000000E+000,9.540397636697419E-002,9.540397636697419E-002,9.540397636697419E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.575692624666520 
 01/27  22:00:00,2.23552497691717,4.34647592658904,0.000000000000000E+000,4.30151312378461,0.000000000000000E+000,0.106752211226075,0.106752211226075,0.106752211226075,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.506810659566831 
 01/27  23:00:00,1.83262928685779,5.11580518206598,0.000000000000000E+000,5.07689563840407,0.000000000000000E+000,0.125867637566136,0.125867637566136,0.125867637566136,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.396742859555550 
 01/27  24:00:00,1.41979520689020,5.68539658606024,0.000000000000000E+000,5.65158491662068,0.000000000000000E+000,0.139817335631797,0.139817335631797,0.139817335631797,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.277730602819290 
 01/28  01:00:00,1.02171773278215,6.35917846145523,0.000000000000000E+000,6.33121106070685,0.000000000000000E+000,0.156177963374501,0.156177963374501,0.156177963374501,0.154019599327161,3.317992398525795E-002,9.294299910333617E-002,0.406035247778074,0.162717985898622 
 01/28  02:00:00,0.844562899210454,6.87622751993345,0.000000000000000E+000,6.85047691075762,0.000000000000000E+000,0.168602688586780,0.168602688586780,0.168602688586780,8.984479946806206E-002,1.935495279772985E-002,7.618584051012475E-002,0.373851509163160,0.100079095369397 
 01/28  03:00:00,0.785646471509010,7.20603469610312,0.000000000000000E+000,7.18058264471480,0.000000000000000E+000,0.176308181444545,0.176308181444545,0.176308181444545,6.417484765829316E-002,1.382496603892098E-002,6.232654333565033E-002,0.369516998911993,8.285092080440723E-002 
 01/28  04:00:00,0.786692565888630,7.61690648219870,0.000000000000000E+000,7.59181270015547,0.000000000000000E+000,0.186080974422472,0.186080974422472,0.186080974422472,6.417484765829316E-002,1.382496603892098E-002,5.397647371529803E-002,0.364315586610592,8.767570412785441E-002 
 01/28  05:00:00,0.841910185691568,7.89206629386310,0.000000000000000E+000,7.86792043279531,0.000000000000000E+000,0.192550102523971,0.192550102523971,0.192550102523971,6.417484765829316E-002,1.382496603892098E-002,6.582291696649339E-002,0.350553516563136,0.138339822625552 
 01/28  06:00:00,1.11934814134920,8.08493497192125,0.000000000000000E+000,8.05799013159523,0.000000000000000E+000,0.196794623433172,0.196794623433172,0.196794623433172,6.417484765829316E-002,1.382496603892098E-002,8.007824464053613E-002,0.391189550167829,0.356641896095247 
 01/28  07:00:00,1.77014233861523,8.85281469083195,0.000000000000000E+000,8.82168257753558,0.000000000000000E+000,0.215493909518754,0.215493909518754,0.215493909518754,0.147602159173913,3.179742000169565E-002,0.140383655227083,0.451981056440445,0.766240124938135 
 01/28  08:00:00,2.20808281460068,8.94434000048453,0.000000000000000E+000,8.91125979762444,0.000000000000000E+000,0.217892826527865,0.217892826527865,0.217892826527865,0.301621758501075,6.497734398695361E-002,0.228567473812190,0.480263735829312,0.883115650628086 
 01/28  09:00:00,2.13372571182157,8.19786940789009,0.000000000000000E+000,8.16990200714171,0.000000000000000E+000,0.199241219556788,0.199241219556788,0.199241219556788,0.288786798529254,6.221235318185273E-002,0.301128191032485,0.406035247778074,0.859677888427913 
 01/28  10:00:00,1.86716886198829,7.37451875269725,0.000000000000000E+000,7.35071623308514,0.000000000000000E+000,0.179263553665088,0.179263553665088,0.179263553665088,0.147602159173913,3.179742000169565E-002,0.375064854196324,0.345568829774295,0.771228031861774 
 01/28  11:00:00,1.76507983986461,7.67402512215405,0.000000000000000E+000,7.64966280669029,0.000000000000000E+000,0.187321591981669,0.187321591981669,0.187321591981669,0.121932239230273,2.626743839149390E-002,0.395793165817765,0.353696036495233,0.663425354632976 
 01/28  12:00:00,1.63029127915281,5.45086296574369,0.000000000000000E+000,5.42649318633524,0.000000000000000E+000,0.132445345470339,0.132445345470339,0.132445345470339,0.121932239230273,2.626743839149390E-002,0.413608816278677,0.353804399251512,0.565589027215313 
 01/28  13:00:00,1.51056450093231,4.40941629350835,0.000000000000000E+000,4.38545703105779,0.000000000000000E+000,0.107557962714899,0.107557962714899,0.107557962714899,0.121932239230273,2.626743839149390E-002,0.399656799716067,0.347844447656158,0.490661599908216 
 01/28  14:00:00,1.41393882153957,3.41151296947944,0.000000000000000E+000,3.38672520916844,0.000000000000000E+000,8.353705180801799E-002,8.353705180801799E-002,8.353705180801799E-002,0.121932239230273,2.626743839149390E-002,0.361436104744461,0.359872713603146,0.444249260446982 
 01/28  15:00:00,1.35331738701495,2.77623090141641,0.000000000000000E+000,2.75004738344862,0.000000000000000E+000,6.836846179057818E-002,6.836846179057818E-002,6.836846179057818E-002,0.128349679383521,2.764992521303248E-002,0.331768008611008,0.380136549027352,0.400400749674263 
 01/28  16:00:00,1.41950107068414,2.48314178672815,0.000000000000000E+000,2.45550279954608,0.000000000000000E+000,6.135374926205570E-002,6.135374926205570E-002,6.135374926205570E-002,0.160437119145733,3.456241080679652E-002,0.339922860635529,0.401267286501792,0.405313631017034 
 01/28  17:00:00,1.73100886450886,2.45017087236536,0.000000000000000E+000,2.41747879462907,0.000000000000000E+000,6.082587812117607E-002,6.082587812117607E-002,6.082587812117607E-002,0.269534318738862,5.806485839318955E-002,0.389638974367272,0.474628872502794,0.461671949070364 
 01/28  18:00:00,2.35438116498124,3.92119478944296,0.000000000000000E+000,3.88147913975466,0.000000000000000E+000,9.849210310926028E-002,9.849210310926028E-002,9.849210310926028E-002,0.500563757562266,0.107834727209053,0.480422251988538,0.576598226161501,0.573826085635429 
 01/28  19:00:00,2.77458799452291,3.24103788282726,0.000000000000000E+000,3.19791867436092,0.000000000000000E+000,8.003186122164775E-002,8.003186122164775E-002,8.003186122164775E-002,0.744428156357487,0.160369603992041,0.432594366092666,0.626011643024805,0.684508326519068 
 01/28  20:00:00,2.76518353466511,3.47644861732203,0.000000000000000E+000,3.43194111514361,0.000000000000000E+000,8.549660016381763E-002,8.549660016381763E-002,8.549660016381763E-002,0.789350556091520,0.170047080390905,0.349590930400065,0.646167115692732,0.707887238610866 
 01/28  21:00:00,2.57393929362042,4.20755808764036,0.000000000000000E+000,4.16152047680077,0.000000000000000E+000,0.103667100509702,0.103667100509702,0.103667100509702,0.680253356498389,0.146544632804512,0.310730546875078,0.668381480729962,0.647718162887580 
 01/28  22:00:00,2.34415142879506,4.85545067386801,0.000000000000000E+000,4.81048787106358,0.000000000000000E+000,0.119308349735931,0.119308349735931,0.119308349735931,0.571156156905260,0.123042202380143,0.293949375651685,0.652777243825761,0.567274086981084 
 01/28  23:00:00,1.91923466896711,5.56948681089202,0.000000000000000E+000,5.53057726723011,0.000000000000000E+000,0.136675695268905,0.136675695268905,0.136675695268905,0.429971437884595,9.262726919998608E-002,0.234174255411816,0.564895048483349,0.444246949403264 
 01/28  24:00:00,1.48068013963248,6.34584435592984,0.000000000000000E+000,6.31203268649025,0.000000000000000E+000,0.155566706444387,0.155566706444387,0.155566706444387,0.295204238682502,6.359484000339130E-002,0.151455748256992,0.490883285944670,0.307331306985332 
 01/29  01:00:00,1.03466286417084,6.90815166329630,0.000000000000000E+000,6.88018426254792,0.000000000000000E+000,0.169095049716691,0.169095049716691,0.169095049716691,0.154019599327161,3.317992398525795E-002,9.294299910333617E-002,0.406035247778074,0.162746030945117 
 01/29  02:00:00,0.850861487487695,7.15800631659919,0.000000000000000E+000,7.13225570742333,0.000000000000000E+000,0.174888224791560,0.174888224791560,0.174888224791560,8.984479946806206E-002,1.935495279772985E-002,7.618584051012475E-002,0.373851509163160,0.100092147441858 
 01/29  03:00:00,0.791542855315653,7.48269206464145,0.000000000000000E+000,7.45724001325313,0.000000000000000E+000,0.182195479510659,0.182195479510659,0.182195479510659,6.417484765829316E-002,1.382496603892098E-002,6.232654333565033E-002,0.369516998911993,8.286000654493497E-002 
 01/29  04:00:00,0.787564728919107,7.67182635220350,0.000000000000000E+000,7.64673257016027,0.000000000000000E+000,0.186943127102551,0.186943127102551,0.186943127102551,6.417484765829316E-002,1.382496603892098E-002,5.397647371529803E-002,0.364315586610592,8.768571447825212E-002 
 01/29  05:00:00,0.836322751691144,7.67716875203067,0.000000000000000E+000,7.65302289096289,0.000000000000000E+000,0.186942230307319,0.186942230307319,0.186942230307319,6.417484765829316E-002,1.382496603892098E-002,6.582291696649339E-002,0.350553516563136,0.138360260841781 
 01/29  06:00:00,1.10694623688346,7.57661447787998,0.000000000000000E+000,7.54966963755396,0.000000000000000E+000,0.184328959074949,0.184328959074949,0.184328959074949,6.417484765829316E-002,1.382496603892098E-002,8.007824464053613E-002,0.391189550167829,0.356705655987735 
 01/29  07:00:00,1.75011328300861,8.01099687875321,0.000000000000000E+000,7.97986476545684,0.000000000000000E+000,0.195319226096486,0.195319226096486,0.195319226096486,0.147602159173913,3.179742000169565E-002,0.140383655227083,0.451981056440445,0.766385752753787 
 01/29  08:00:00,2.16250692465793,7.07022987138387,0.000000000000000E+000,7.03714966852379,0.000000000000000E+000,0.172145806787966,0.172145806787966,0.172145806787966,0.301621758501075,6.497734398695361E-002,0.228567473812190,0.480263735829312,0.883286780425237 
 01/29  09:00:00,2.10114444855717,6.83845714711009,0.000000000000000E+000,6.81048974636172,0.000000000000000E+000,0.166491938894557,0.166491938894557,0.166491938894557,0.288786798529254,6.221235318185273E-002,0.301128191032485,0.406035247778074,0.859845905825741 
 01/29  10:00:00,1.85396403330078,6.78670004549814,0.000000000000000E+000,6.76289752588605,0.000000000000000E+000,0.165907096283580,0.165907096283580,0.165907096283580,0.147602159173913,3.179742000169565E-002,0.375064854196324,0.345568829774295,0.771379660555771 
 01/29  11:00:00,1.76718029714561,7.68172736522528,0.000000000000000E+000,7.65736504976150,0.000000000000000E+000,0.189291688000771,0.189291688000771,0.189291688000771,0.121932239230273,2.626743839149390E-002,0.395793165817765,0.353696036495233,0.663555715894870 
 01/29  12:00:00,1.64755992549925,6.12543777184174,0.000000000000000E+000,6.10106799243329,0.000000000000000E+000,0.149603659446494,0.149603659446494,0.149603659446494,0.121932239230273,2.626743839149390E-002,0.413608816278677,0.353804399251512,0.565699359585595 
 01/29  13:00:00,1.53944071620034,5.55132747071248,0.000000000000000E+000,5.52736820826189,0.000000000000000E+000,0.136339202031421,0.136339202031421,0.136339202031421,0.121932239230273,2.626743839149390E-002,0.399656799716067,0.347844447656158,0.490756575859727 
 01/29  14:00:00,1.45773243141471,5.15858245236844,0.000000000000000E+000,5.13379469205744,0.000000000000000E+000,0.127245813610575,0.127245813610575,0.127245813610575,0.121932239230273,2.626743839149390E-002,0.361436104744461,0.359872713603146,0.444334108519561 
 01/29  15:00:00,1.40554414206488,4.87209389093761,0.000000000000000E+000,4.84591037296981,0.000000000000000E+000,0.120519507030901,0.120519507030901,0.120519507030901,0.128349679383521,2.764992521303248E-002,0.331768008611008,0.380136549027352,0.400476459483870 
 01/29  16:00:00,1.47256038657179,4.61594307982093,0.000000000000000E+000,4.58830409263884,0.000000000000000E+000,0.114336712274339,0.114336712274339,0.114336712274339,0.160437119145733,3.456241080679652E-002,0.339922860635529,0.401267286501792,0.405389983892397 
 01/29  17:00:00,1.77856093793293,4.37365403154373,0.000000000000000E+000,4.34096195380745,0.000000000000000E+000,0.108290316404694,0.108290316404694,0.108290316404694,0.269534318738862,5.806485839318955E-002,0.389638974367272,0.474628872502794,0.461759584210925 
 01/29  18:00:00,2.38840002382343,5.31665573188752,0.000000000000000E+000,5.27694008219919,0.000000000000000E+000,0.132401740584142,0.132401740584142,0.132401740584142,0.500563757562266,0.107834727209053,0.480422251988538,0.576598226161501,0.573935307002737 
 01/29  19:00:00,2.79773344186727,4.18968830630907,0.000000000000000E+000,4.14656909784276,0.000000000000000E+000,0.103047490242660,0.103047490242660,0.103047490242660,0.744428156357487,0.160369603992041,0.432594366092666,0.626011643024805,0.684638144842397 
 01/29  20:00:00,2.77795058680269,3.99953155201254,0.000000000000000E+000,3.95502404983413,0.000000000000000E+000,9.813002703383854E-002,9.813002703383854E-002,9.813002703383854E-002,0.789350556091520,0.170047080390905,0.349590930400065,0.646167115692732,0.708020863878427 
 01/29  21:00:00,2.57074785406846,4.08717607866444,0.000000000000000E+000,4.04113846782485,0.000000000000000E+000,0.100353233704846,0.100353233704846,0.100353233704846,0.680253356498389,0.146544632804512,0.310730546875078,0.668381480729962,0.647840590140474 
