Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 01/29  22:00:00,2.33041008965754,4.29141102149657,0.000000000000000E+000,4.24644821869213,0.000000000000000E+000,0.105459866874214,0.105459866874214,0.105459866874214,0.571156156905260,0.123042202380143,0.293949375651685,0.652777243825761,0.567381230705277 
 01/29  23:00:00,1.89552151039576,4.58508620610797,0.000000000000000E+000,4.54617666244606,0.000000000000000E+000,0.112880519683613,0.112880519683613,0.112880519683613,0.429971437884595,9.262726919998608E-002,0.234174255411816,0.564895048483349,0.444328966417203 
 01/29  24:00:00,1.45345576224030,5.19689060430894,0.000000000000000E+000,5.16307893486934,0.000000000000000E+000,0.128288492295901,0.128288492295901,0.128288492295901,0.295204238682502,6.359484000339130E-002,0.151455748256992,0.490883285944670,0.307385143741649 
 01/30  01:00:00,0.987449740615152,5.63818932719316,0.000000000000000E+000,5.61022192644478,0.000000000000000E+000,0.139515990860980,0.139515990860980,0.139515990860980,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151685654580891 
 01/30  02:00:00,0.813788369732689,5.97355932597211,0.000000000000000E+000,5.94780871679625,0.000000000000000E+000,0.147620534400051,0.147620534400051,0.147620534400051,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.423374731132143E-002 
 01/30  03:00:00,0.755549722768995,6.20270677435912,0.000000000000000E+000,6.17725472297082,0.000000000000000E+000,0.153107799814588,0.153107799814588,0.153107799814588,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.856579421057092E-002 
 01/30  04:00:00,0.755547604895842,6.52014123767590,0.000000000000000E+000,6.49504745563267,0.000000000000000E+000,0.160906760703491,0.160906760703491,0.160906760703491,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.307036211834513E-002 
 01/30  05:00:00,0.803100082707408,6.72183718399600,0.000000000000000E+000,6.69769132292822,0.000000000000000E+000,0.165833020821881,0.165833020821881,0.165833020821881,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128917959095882 
 01/30  06:00:00,1.05687149064397,6.71892521109942,0.000000000000000E+000,6.69198037077340,0.000000000000000E+000,0.165540314306894,0.165540314306894,0.165540314306894,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.329516250393823 
 01/30  07:00:00,1.64219823447645,6.52742611673008,0.000000000000000E+000,6.49629400343374,0.000000000000000E+000,0.160372458986673,0.160372458986673,0.160372458986673,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.704042992049354 
 01/30  08:00:00,2.06630573060555,7.05247472501479,0.000000000000000E+000,7.01939452215471,0.000000000000000E+000,0.173004666813893,0.173004666813893,0.173004666813893,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.807388105195587 
 01/30  09:00:00,1.98075648715559,6.42824382380539,0.000000000000000E+000,6.40027642305701,0.000000000000000E+000,0.157915392100365,0.157915392100365,0.157915392100365,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.780471818060388 
 01/30  10:00:00,1.72563793107915,6.36021124954546,0.000000000000000E+000,6.33640872993335,0.000000000000000E+000,0.155807704896584,0.155807704896584,0.155807704896584,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.698184044211872 
 01/30  11:00:00,1.64647931009839,7.38952420814372,0.000000000000000E+000,7.36516189267997,0.000000000000000E+000,0.182417795489288,0.182417795489288,0.182417795489288,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.600644891381423 
 01/30  12:00:00,1.54275508641118,6.09414859283703,0.000000000000000E+000,6.06977881342858,0.000000000000000E+000,0.149537771692032,0.149537771692032,0.149537771692032,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.513449209762009 
 01/30  13:00:00,1.44906118983978,5.66785046858003,0.000000000000000E+000,5.64389120612944,0.000000000000000E+000,0.139087264059246,0.139087264059246,0.139087264059246,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.445439531810843 
 01/30  14:00:00,1.36783301718377,4.89458965364440,0.000000000000000E+000,4.86980189333340,0.000000000000000E+000,0.120254304568229,0.120254304568229,0.120254304568229,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.405014270716107 
 01/30  15:00:00,1.31737511489541,4.33679516093463,0.000000000000000E+000,4.31061164296683,0.000000000000000E+000,0.107060457475315,0.107060457475315,0.107060457475315,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.364892085345649 
 01/30  16:00:00,1.37907023731612,3.75881781828702,0.000000000000000E+000,3.73117883110495,0.000000000000000E+000,9.328922510158065E-002,9.328922510158065E-002,9.328922510158065E-002,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.370006324311931 
 01/30  17:00:00,1.67135769746989,3.23344282269236,0.000000000000000E+000,3.20075074495607,0.000000000000000E+000,8.036207078756825E-002,8.036207078756825E-002,8.036207078756825E-002,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.418402537347059 
 01/30  18:00:00,2.26471237996567,3.84302288930055,0.000000000000000E+000,3.80330723961225,0.000000000000000E+000,9.617579494255134E-002,9.617579494255134E-002,9.617579494255134E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.521825567283281 
 01/30  19:00:00,2.66146610901276,2.76990550558992,0.000000000000000E+000,2.72678629712358,0.000000000000000E+000,6.855536579229098E-002,6.855536579229098E-002,6.855536579229098E-002,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.617173279426073 
 01/30  20:00:00,2.62847550166906,2.37181786316895,0.000000000000000E+000,2.32731036099052,0.000000000000000E+000,5.832674977896694E-002,5.832674977896694E-002,5.832674977896694E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.632593837589015 
 01/30  21:00:00,2.42291988156250,2.40546544408592,0.000000000000000E+000,2.35942783324633,0.000000000000000E+000,5.920618417970278E-002,5.920618417970278E-002,5.920618417970278E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.576015065371528 
 01/30  22:00:00,2.18944775257671,2.45009125583160,0.000000000000000E+000,2.40512845302717,0.000000000000000E+000,6.039157632734713E-002,6.039157632734713E-002,6.039157632734713E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.507094070125104 
 01/30  23:00:00,1.76272392565577,2.26470369359453,0.000000000000000E+000,2.22579414993260,0.000000000000000E+000,5.574585419393573E-002,5.574585419393573E-002,5.574585419393573E-002,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.396959281725724 
 01/30  24:00:00,1.33596289238562,2.25507551291856,0.000000000000000E+000,2.22126384347897,0.000000000000000E+000,5.584173228454203E-002,5.584173228454203E-002,5.584173228454203E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.277873891661969 
 01/31  01:00:00,0.907139778738148,2.37190331047820,0.000000000000000E+000,2.34393590972982,0.000000000000000E+000,5.919645457626883E-002,5.919645457626883E-002,5.919645457626883E-002,0.154019599327161,3.317992398525795E-002,8.636931076758889E-002,0.406035247778074,0.151695228988596 
 01/31  02:00:00,0.723812122589063,2.30202119179916,0.000000000000000E+000,2.27627058262331,0.000000000000000E+000,5.764053540854477E-002,5.764053540854477E-002,5.764053540854477E-002,8.984479946806206E-002,1.935495279772985E-002,7.223881327716383E-002,0.373851509163160,9.423749915920178E-002 
 01/31  03:00:00,0.658149074170588,2.22052850298222,0.000000000000000E+000,2.19507645159392,0.000000000000000E+000,5.570463682823047E-002,5.570463682823047E-002,5.570463682823047E-002,6.417484765829316E-002,1.382496603892098E-002,5.971530281942931E-002,0.369516998911993,7.856830859852131E-002 
 01/31  04:00:00,0.648213453229384,2.13284217621579,0.000000000000000E+000,2.10774839417254,0.000000000000000E+000,5.356986885190385E-002,5.356986885190385E-002,5.356986885190385E-002,6.417484765829316E-002,1.382496603892098E-002,5.261106845099969E-002,0.364315586610592,8.307310230347562E-002 
 01/31  05:00:00,0.698623895158138,2.43111509564459,0.000000000000000E+000,2.40696923457680,0.000000000000000E+000,6.135131876878214E-002,6.135131876878214E-002,6.135131876878214E-002,6.417484765829316E-002,1.382496603892098E-002,6.315175921409334E-002,0.350553516563136,0.128923473599712 
 01/31  06:00:00,0.950472166112813,2.35020875678299,0.000000000000000E+000,2.32326391645696,0.000000000000000E+000,5.912388534582044E-002,5.912388534582044E-002,5.912388534582044E-002,6.417484765829316E-002,1.382496603892098E-002,7.598154876300982E-002,0.391189550167829,0.329533354823740 
 01/31  07:00:00,1.54171948753033,2.38958216230671,0.000000000000000E+000,2.35845004901035,0.000000000000000E+000,5.985478996995533E-002,5.985478996995533E-002,5.985478996995533E-002,0.147602159173913,3.179742000169565E-002,0.129758134509170,0.451981056440445,0.704081914119950 
 01/31  08:00:00,1.95007192429447,2.26969634548708,0.000000000000000E+000,2.23661614262699,0.000000000000000E+000,5.672533497780279E-002,5.672533497780279E-002,5.672533497780279E-002,0.301621758501075,6.497734398695361E-002,0.207406094963531,0.480263735829312,0.807433630720599 
 01/31  09:00:00,1.87435186246003,2.06098715940026,0.000000000000000E+000,2.03301975865189,0.000000000000000E+000,5.146645633396463E-002,5.146645633396463E-002,5.146645633396463E-002,0.288786798529254,6.221235318185273E-002,0.268690864190452,0.406035247778074,0.780516129131237 
 01/31  10:00:00,1.61695092318548,1.88721000629439,0.000000000000000E+000,1.86340748668228,0.000000000000000E+000,4.708090143994880E-002,4.708090143994880E-002,4.708090143994880E-002,0.147602159173913,3.179742000169565E-002,0.330033759705594,0.345568829774295,0.698223839774839 
 01/31  11:00:00,1.51369456196957,1.98303553289085,0.000000000000000E+000,1.95867321742709,0.000000000000000E+000,4.959887784967609E-002,4.959887784967609E-002,4.959887784967609E-002,0.121932239230273,2.626743839149390E-002,0.344876895795482,0.353696036495233,0.600679060892211 
 01/31  12:00:00,1.41525322079006,0.898233222052308,0.000000000000000E+000,0.873863442643864,0.000000000000000E+000,2.200695291968789E-002,2.200695291968789E-002,2.200695291968789E-002,0.121932239230273,2.626743839149390E-002,0.361120014768658,0.353804399251512,0.513478162913235 
 01/31  13:00:00,1.31718604883227,0.309683087094074,0.000000000000000E+000,0.285723824643505,0.000000000000000E+000,7.187233037614219E-003,7.187233037614219E-003,7.187233037614219E-003,0.121932239230273,2.626743839149390E-002,0.351846255376571,0.347844447656158,0.445464421824961 
 01/31  14:00:00,1.24752406601123,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121932239230273,2.626743839149390E-002,0.317848037359318,0.359872713603146,0.404959624111798 
 01/31  15:00:00,1.21015256694477,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128349679383521,2.764992521303248E-002,0.292642405135342,0.380136549027352,0.364729994870318 
 01/31  16:00:00,1.28554224515761,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160437119145733,3.456241080679652E-002,0.302863858133087,0.401267286501792,0.369767557255004 
 01/31  17:00:00,1.59086394680630,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269534318738862,5.806485839318955E-002,0.353721026385214,0.474628872502794,0.418270857471040 
 01/31  18:00:00,2.18459294349090,0.671114038931318,0.000000000000000E+000,0.631398389243007,0.000000000000000E+000,1.603170089724590E-002,1.603170089724590E-002,1.603170089724590E-002,0.500563757562266,0.107834727209053,0.445070293491817,0.576598226161501,0.521850224853824 
 01/31  19:00:00,2.60183562110431,0.393046543169064,0.000000000000000E+000,0.349927334702727,0.000000000000000E+000,8.890909718206445E-003,8.890909718206445E-003,8.890909718206445E-003,0.744428156357487,0.160369603992041,0.398284023104866,0.626011643024805,0.617207247591709 
 01/31  20:00:00,2.58699493317881,0.705001365547472,0.000000000000000E+000,0.660493863369046,0.000000000000000E+000,1.681155347890680E-002,1.681155347890680E-002,1.681155347890680E-002,0.789350556091520,0.170047080390905,0.315346148810717,0.646167115692732,0.632628465398828 
 01/31  21:00:00,2.39506804813531,1.27665235948157,0.000000000000000E+000,1.23061474864197,0.000000000000000E+000,3.132278253546043E-002,3.132278253546043E-002,3.132278253546043E-002,0.680253356498389,0.146544632804512,0.275875148663200,0.668381480729962,0.576046633588580 
 01/31  22:00:00,2.17721079176077,1.94355254311047,0.000000000000000E+000,1.89858974030604,0.000000000000000E+000,4.812689813572937E-002,4.812689813572937E-002,4.812689813572937E-002,0.571156156905260,0.123042202380143,0.258342489697899,0.652777243825761,0.507121787500775 
 01/31  23:00:00,1.77211719079260,2.62243163267680,0.000000000000000E+000,2.58352208901486,0.000000000000000E+000,6.511795199986826E-002,6.511795199986826E-002,6.511795199986826E-002,0.429971437884595,9.262726919998608E-002,0.205881020852975,0.564895048483349,0.396980449056627 
 01/31  24:00:00,1.36223763592461,3.30581335399018,0.000000000000000E+000,3.27200168455059,0.000000000000000E+000,8.210244530414425E-002,8.210244530414425E-002,8.210244530414425E-002,0.295204238682502,6.359484000339130E-002,0.135920890493347,0.490883285944670,0.277887922181360 
 02/01  01:00:00,0.950594233683142,4.14332477189325,0.000000000000000E+000,4.11521208594617,0.000000000000000E+000,0.102904519446325,0.102904519446325,0.102904519446325,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151696792080022 
 02/01  02:00:00,0.786668625970542,4.77540341824565,0.000000000000000E+000,4.74951903967150,0.000000000000000E+000,0.118256920444890,0.118256920444890,0.118256920444890,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.423726325264056E-002 
 02/01  03:00:00,0.732792927443081,5.31469392305476,0.000000000000000E+000,5.28910965321770,0.000000000000000E+000,0.131174118082891,0.131174118082891,0.131174118082891,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.856801117016643E-002 
 02/01  04:00:00,0.736752285709288,5.80694810954271,0.000000000000000E+000,5.78172397019014,0.000000000000000E+000,0.142958965339390,0.142958965339390,0.142958965339390,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.307269264532122E-002 
 02/01  05:00:00,0.790935054289943,6.29206416345419,0.000000000000000E+000,6.26779286934189,0.000000000000000E+000,0.154583544945668,0.154583544945668,0.154583544945668,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128922492866439 
 02/01  06:00:00,1.06281732574797,6.74808662440354,0.000000000000000E+000,6.72100181088101,0.000000000000000E+000,0.165332441175659,0.165332441175659,0.165332441175659,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.329529943701563 
 02/01  07:00:00,1.65382334558961,7.81826135415663,0.000000000000000E+000,7.78696751559639,0.000000000000000E+000,0.191574672263091,0.191574672263091,0.191574672263091,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.704074002243234 
 02/01  08:00:00,2.03744539226915,7.88605584138782,0.000000000000000E+000,7.85280379331806,0.000000000000000E+000,0.193246274586747,0.193246274586747,0.193246274586747,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.807424309111169 
 02/01  09:00:00,1.92786682279053,7.12810760164844,0.000000000000000E+000,7.09999491570136,0.000000000000000E+000,0.173161179944523,0.173161179944523,0.173161179944523,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.780507053195865 
 02/01  10:00:00,1.68157144166915,6.27412393698141,0.000000000000000E+000,6.25019776791680,0.000000000000000E+000,0.152424964786882,0.152424964786882,0.152424964786882,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.698215688613090 
 02/01  11:00:00,1.58802152938226,6.57746692246541,0.000000000000000E+000,6.55297804951872,0.000000000000000E+000,0.160798990341499,0.160798990341499,0.160798990341499,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.600672090683949 
 02/01  12:00:00,1.46944070228566,4.65505491232809,0.000000000000000E+000,4.63055853666298,0.000000000000000E+000,0.113065927195526,0.113065927195526,0.113065927195526,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.513472282080464 
 02/01  13:00:00,1.35951181422405,3.54735634409092,0.000000000000000E+000,3.52327261793928,0.000000000000000E+000,8.641901985728169E-002,8.641901985728169E-002,8.641901985728169E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.445459347579376 
 02/01  14:00:00,1.28210516684193,2.90590047002215,0.000000000000000E+000,2.88098394212512,0.000000000000000E+000,7.134715995355147E-002,7.134715995355147E-002,7.134715995355147E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.405032027672835 
 02/01  15:00:00,1.23344356424026,2.46521070697371,0.000000000000000E+000,2.43889117073076,0.000000000000000E+000,6.079598040903208E-002,6.079598040903208E-002,6.079598040903208E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.364907911925138 
 02/01  16:00:00,1.28481981911454,2.23235239333233,0.000000000000000E+000,2.20456982699606,0.000000000000000E+000,5.505004433986441E-002,5.505004433986441E-002,5.505004433986441E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.370022325935585 
 02/01  17:00:00,1.53670314397106,2.35961724887279,0.000000000000000E+000,2.32675534216125,0.000000000000000E+000,5.860115661263890E-002,5.860115661263890E-002,5.860115661263890E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.418420783984170 
 02/01  18:00:00,2.07130246044871,3.87878887389681,0.000000000000000E+000,3.83886690914518,0.000000000000000E+000,9.731287550588423E-002,9.731287550588423E-002,9.731287550588423E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.521848491989946 
 02/01  19:00:00,2.47752594851758,3.27711253475790,0.000000000000000E+000,3.23376933040345,0.000000000000000E+000,8.079693538557604E-002,8.079693538557604E-002,8.079693538557604E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.617200311958643 
 02/01  20:00:00,2.60366830509330,3.48593979567313,0.000000000000000E+000,3.44120108569119,0.000000000000000E+000,8.557181261704033E-002,8.557181261704033E-002,8.557181261704033E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.632621389208129 
 02/01  21:00:00,2.48025993960774,3.97247251570144,0.000000000000000E+000,3.92619574844189,0.000000000000000E+000,9.752382014870202E-002,9.752382014870202E-002,9.752382014870202E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.576040178785363 
 02/01  22:00:00,2.24906318605417,4.57445818160242,0.000000000000000E+000,4.52926180579641,0.000000000000000E+000,0.112296098428992,0.112296098428992,0.112296098428992,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.507116112098818 
 02/01  23:00:00,1.83688450876298,5.25919932102498,0.000000000000000E+000,5.22008764986350,0.000000000000000E+000,0.129127132176553,0.129127132176553,0.129127132176553,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.396976137646470 
 02/01  24:00:00,1.43335365391941,5.97167523788423,0.000000000000000E+000,5.93768792340859,0.000000000000000E+000,0.146564409497497,0.146564409497497,0.146564409497497,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277885059784384 
 02/02  01:00:00,1.01145872702606,6.67867921588913,0.000000000000000E+000,6.65056652994205,0.000000000000000E+000,0.163775433097269,0.163775433097269,0.163775433097269,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151690371771993 
 02/02  02:00:00,0.844774993441585,7.20419805301486,0.000000000000000E+000,7.17831367444068,0.000000000000000E+000,0.176367596182286,0.176367596182286,0.176367596182286,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.423295498628728E-002 
 02/02  03:00:00,0.788375016575636,7.65010006730344,0.000000000000000E+000,7.62451579746637,0.000000000000000E+000,0.186759420362163,0.186759420362163,0.186759420362163,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.856479802344758E-002 
 02/02  04:00:00,0.789259056650782,8.02226442014299,0.000000000000000E+000,7.99704028079044,0.000000000000000E+000,0.195469353479170,0.195469353479170,0.195469353479170,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.306907544703662E-002 
 02/02  05:00:00,0.833581913136575,8.09879502924437,0.000000000000000E+000,8.07452373513207,0.000000000000000E+000,0.197237977647966,0.197237977647966,0.197237977647966,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128914919010771 
 02/02  06:00:00,1.09124129043118,7.97306897067857,0.000000000000000E+000,7.94598415715605,0.000000000000000E+000,0.193780485086205,0.193780485086205,0.193780485086205,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.329505864474231 
 02/02  07:00:00,1.66517941675025,8.35175114961952,0.000000000000000E+000,8.32045731105927,0.000000000000000E+000,0.202985671653858,0.202985671653858,0.202985671653858,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.704019074013098 
 02/02  08:00:00,2.02192869466584,7.32244483052582,0.000000000000000E+000,7.28919278245606,0.000000000000000E+000,0.177793746012582,0.177793746012582,0.177793746012582,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.807360140082012 
 02/02  09:00:00,1.92024551196847,6.81864934752767,0.000000000000000E+000,6.79053666158059,0.000000000000000E+000,0.165602329711631,0.165602329711631,0.165602329711631,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.780444592606697 
 02/02  10:00:00,1.68257600404052,6.31043106718948,0.000000000000000E+000,6.28650489812487,0.000000000000000E+000,0.153485622638035,0.153485622638035,0.153485622638035,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.698159593133300 
 02/02  11:00:00,1.58885959175968,6.58084178667011,0.000000000000000E+000,6.55635291372341,0.000000000000000E+000,0.161685229906956,0.161685229906956,0.161685229906956,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.600623913495916 
 02/02  12:00:00,1.46522543144995,4.47417506324583,0.000000000000000E+000,4.44967868758071,0.000000000000000E+000,0.108891493195144,0.108891493195144,0.108891493195144,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.513431445245133 
 02/02  13:00:00,1.35045071242219,3.16666277783572,0.000000000000000E+000,3.14257905168412,0.000000000000000E+000,7.739301524327571E-002,7.739301524327571E-002,7.739301524327571E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.445424250391529 
 02/02  14:00:00,1.27009226112136,2.40665750164082,0.000000000000000E+000,2.38174097374378,0.000000000000000E+000,5.936571418772530E-002,5.936571418772530E-002,5.936571418772530E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.405000567718092 
 02/02  15:00:00,1.22532364602052,2.11925944900908,0.000000000000000E+000,2.09293991276613,0.000000000000000E+000,5.270408657086802E-002,5.270408657086802E-002,5.270408657086802E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.364879887543557 
 02/02  16:00:00,1.27040322811066,1.63612931815836,0.000000000000000E+000,1.60834675182209,0.000000000000000E+000,4.066178621944017E-002,4.066178621944017E-002,4.066178621944017E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.369993993052124 
 02/02  17:00:00,1.52377100168370,1.82883876274731,0.000000000000000E+000,1.79597685603577,0.000000000000000E+000,4.570134843427172E-002,4.570134843427172E-002,4.570134843427172E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.418388449875181 
 02/02  18:00:00,2.05479999085321,3.20314403926546,0.000000000000000E+000,3.16322207451383,0.000000000000000E+000,8.085097323012183E-002,8.085097323012183E-002,8.085097323012183E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.521807924670209 
 02/02  19:00:00,2.46273686903288,2.66237595037681,0.000000000000000E+000,2.61903274602234,0.000000000000000E+000,6.605573624344505E-002,6.605573624344505E-002,6.605573624344505E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.617152431616075 
 02/02  20:00:00,2.58652124907345,2.77700424764717,0.000000000000000E+000,2.73226553766522,0.000000000000000E+000,6.847358228214978E-002,6.847358228214978E-002,6.847358228214978E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.632572563523165 
 02/02  21:00:00,2.46013583072621,3.14209125886819,0.000000000000000E+000,3.09581449160864,0.000000000000000E+000,7.744417230061744E-002,7.744417230061744E-002,7.744417230061744E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.575995717751917 
 02/02  22:00:00,2.22497376161867,3.57875603235815,0.000000000000000E+000,3.53355965655213,0.000000000000000E+000,8.824574726538272E-002,8.824574726538272E-002,8.824574726538272E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.507077038826929 
 02/02  23:00:00,1.80922277221389,4.10867678620819,0.000000000000000E+000,4.06956511504671,0.000000000000000E+000,0.101495257403508,0.101495257403508,0.101495257403508,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.396946275870425 
 02/02  24:00:00,1.40136606080249,4.63563328455588,0.000000000000000E+000,4.60164597008025,0.000000000000000E+000,0.114596565408948,0.114596565408948,0.114596565408948,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277865310756010 
 02/03  01:00:00,0.975343521820515,5.16232883188571,0.000000000000000E+000,5.13421614593863,0.000000000000000E+000,0.127674705315935,0.127674705315935,0.127674705315935,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151675894347786 
 02/03  02:00:00,0.804774950754720,5.51356457038285,0.000000000000000E+000,5.48768019180870,0.000000000000000E+000,0.136375918892575,0.136375918892575,0.136375918892575,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.422458958913386E-002 
 02/03  03:00:00,0.744875353089986,5.80361992911473,0.000000000000000E+000,5.77803565927766,0.000000000000000E+000,0.143265793867323,0.143265793867323,0.143265793867323,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.855876103263883E-002 
 02/03  04:00:00,0.742416404897079,6.02740683609894,0.000000000000000E+000,6.00218269674637,0.000000000000000E+000,0.148633574653044,0.148633574653044,0.148633574653044,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.306220251946053E-002 
 02/03  05:00:00,0.788529298163264,6.17671440342771,0.000000000000000E+000,6.15244310931541,0.000000000000000E+000,0.152199394552775,0.152199394552775,0.152199394552775,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128900887132654 
 02/03  06:00:00,1.05043023937176,6.21856293861637,0.000000000000000E+000,6.19147812509384,0.000000000000000E+000,0.153014015055580,0.153014015055580,0.153014015055580,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.329461283445438 
 02/03  07:00:00,1.61174662803448,6.09303433253243,0.000000000000000E+000,6.06174049397218,0.000000000000000E+000,0.149654808678546,0.149654808678546,0.149654808678546,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.703917148272640 
 02/03  08:00:00,2.00450247968501,6.54229112815710,0.000000000000000E+000,6.50903908008732,0.000000000000000E+000,0.160486551288190,0.160486551288190,0.160486551288190,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.807241119825576 
 02/03  09:00:00,1.90145505867686,5.98277906935032,0.000000000000000E+000,5.95466638340327,0.000000000000000E+000,0.146927703373145,0.146927703373145,0.146927703373145,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.780328765653577 
 02/03  10:00:00,1.67094199203562,5.78037749539138,0.000000000000000E+000,5.75645132632674,0.000000000000000E+000,0.141955633819421,0.141955633819421,0.141955633819421,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.698055569947020 
 02/03  11:00:00,1.59532989495384,6.79025508900759,0.000000000000000E+000,6.76576621606089,0.000000000000000E+000,0.168244851725503,0.168244851725503,0.168244851725503,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.600534594871533 
 02/03  12:00:00,1.49315285091988,5.56390300672573,0.000000000000000E+000,5.53940663106062,0.000000000000000E+000,0.136894634000267,0.136894634000267,0.136894634000267,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.513355723909945 
 02/03  13:00:00,1.40863704657652,5.50120525436165,0.000000000000000E+000,5.47712152821005,0.000000000000000E+000,0.135644426397082,0.135644426397082,0.135644426397082,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.445359173392051 
 02/03  14:00:00,1.33795369721794,5.14117433303876,0.000000000000000E+000,5.11625780514172,0.000000000000000E+000,0.127285480307215,0.127285480307215,0.127285480307215,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.404942237695181 
 02/03  15:00:00,1.29847077257844,5.09470543779103,0.000000000000000E+000,5.06838590154809,0.000000000000000E+000,0.125903179031670,0.125903179031670,0.125903179031670,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.364827921640673 
 02/03  16:00:00,1.35509664645506,5.06848760520970,0.000000000000000E+000,5.04070503887344,0.000000000000000E+000,0.125407744977777,0.125407744977777,0.125407744977777,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.369941452638189 
 02/03  17:00:00,1.60027559989363,4.94188695130979,0.000000000000000E+000,4.90902504459826,0.000000000000000E+000,0.122265906857824,0.122265906857824,0.122265906857824,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.418328489661557 
 02/03  18:00:00,2.12248076921016,5.98043153554537,0.000000000000000E+000,5.94050957079374,0.000000000000000E+000,0.148606987553697,0.148606987553697,0.148606987553697,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.521732688703586 
 02/03  19:00:00,2.51457425090215,4.79934326828752,0.000000000000000E+000,4.75600006393306,0.000000000000000E+000,0.117981894648936,0.117981894648936,0.117981894648936,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.617063655079857 
 02/03  20:00:00,2.63018871556705,4.58128775276085,0.000000000000000E+000,4.53654904277889,0.000000000000000E+000,0.112231573344324,0.112231573344324,0.112231573344324,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.632482038954593 
 02/03  21:00:00,2.49739092483075,4.67920504643651,0.000000000000000E+000,4.63292827917699,0.000000000000000E+000,0.114781711234113,0.114781711234113,0.114781711234113,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.575913272922958 
 02/03  22:00:00,2.25773908573427,4.93179178460147,0.000000000000000E+000,4.88659540879545,0.000000000000000E+000,0.121083537253529,0.121083537253529,0.121083537253529,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.507004572954378 
 02/03  23:00:00,1.83885395881577,5.33384617479028,0.000000000000000E+000,5.29473450362880,0.000000000000000E+000,0.131181779927577,0.131181779927577,0.131181779927577,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.396890939948234 
 02/03  24:00:00,1.42956203845738,5.80122514256115,0.000000000000000E+000,5.76723782808552,0.000000000000000E+000,0.142829211355448,0.142829211355448,0.142829211355448,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277828642464394 
 02/04  01:00:00,1.02035434301515,6.29458940533233,0.000000000000000E+000,6.26647671938528,0.000000000000000E+000,0.155059072679020,0.155059072679020,0.155059072679020,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.162728659843585 
 02/04  02:00:00,0.840928005036585,6.60569039790712,0.000000000000000E+000,6.57980601933297,0.000000000000000E+000,0.162730166944649,0.162730166944649,0.162730166944649,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,0.100076368585964 
 02/04  03:00:00,0.776458869642729,6.83116048027726,0.000000000000000E+000,6.80557621044020,0.000000000000000E+000,0.167948797898749,0.167948797898749,0.167948797898749,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.284803303773340E-002 
 02/04  04:00:00,0.771517801559909,6.99405542303170,0.000000000000000E+000,6.96883128367912,0.000000000000000E+000,0.171759791559531,0.171759791559531,0.171759791559531,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.767197701150439E-002 
 02/04  05:00:00,0.821737775217733,7.06147980563432,0.000000000000000E+000,7.03720851152203,0.000000000000000E+000,0.173305968716617,0.173305968716617,0.173305968716617,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.138331632270879 
 02/04  06:00:00,1.10067271791229,7.01842614844165,0.000000000000000E+000,6.99134133491912,0.000000000000000E+000,0.172005881907521,0.172005881907521,0.172005881907521,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.356615199256503 
 02/04  07:00:00,1.70483283753907,6.94103758939007,0.000000000000000E+000,6.90974375082986,0.000000000000000E+000,0.169853745477753,0.169853745477753,0.169853745477753,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.766178900260116 
 02/04  08:00:00,2.10137243345505,6.56453921642103,0.000000000000000E+000,6.53128716835128,0.000000000000000E+000,0.160392511881540,0.160392511881540,0.160392511881540,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.883043734153611 
 02/04  09:00:00,2.02379380343830,6.44045771729527,0.000000000000000E+000,6.41234503134820,0.000000000000000E+000,0.157550656917450,0.157550656917450,0.157550656917450,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.859607230028675 
 02/04  10:00:00,1.80145701414544,6.29140744215618,0.000000000000000E+000,6.26748127309153,0.000000000000000E+000,0.154330846067253,0.154330846067253,0.154330846067253,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.771164285318279 
 02/04  11:00:00,1.72014976931929,7.25108512159201,0.000000000000000E+000,7.22659624864535,0.000000000000000E+000,0.179312529680198,0.179312529680198,0.179312529680198,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.663370521260006 
 02/04  12:00:00,1.60558462820605,5.89431683056011,0.000000000000000E+000,5.86982045489500,0.000000000000000E+000,0.144650731111658,0.144650731111658,0.144650731111658,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.565542602574706 
 02/04  13:00:00,1.49608514422566,5.28069773341036,0.000000000000000E+000,5.25661400725876,0.000000000000000E+000,0.130019503331727,0.130019503331727,0.130019503331727,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.490621649767056 
 02/04  14:00:00,1.41501710853689,4.91172542593817,0.000000000000000E+000,4.88680889804113,0.000000000000000E+000,0.121489488132970,0.121489488132970,0.121489488132970,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.444213573803228 
 02/04  15:00:00,1.36150097391529,4.61030976047797,0.000000000000000E+000,4.58399022423502,0.000000000000000E+000,0.114266784854326,0.114266784854326,0.114266784854326,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.400368913679205 
 02/04  16:00:00,1.41252728159866,4.45124961729321,0.000000000000000E+000,4.42346705095695,0.000000000000000E+000,0.110439302275629,0.110439302275629,0.110439302275629,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.405281527981491 
 02/04  17:00:00,1.66340190506198,4.27485313788594,0.000000000000000E+000,4.24199123117438,0.000000000000000E+000,0.106167647496629,0.106167647496629,0.106167647496629,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.461635106209051 
 02/04  18:00:00,2.19211000514311,5.24570855823196,0.000000000000000E+000,5.20578659348033,0.000000000000000E+000,0.130836785950297,0.130836785950297,0.130836785950297,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.573780167743211 
 02/04  19:00:00,2.60053466499941,4.14700474836887,0.000000000000000E+000,4.10366154401441,0.000000000000000E+000,0.102241884870352,0.102241884870352,0.102241884870352,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.684453735967895 
 02/04  20:00:00,2.72311260539892,3.89388425498752,0.000000000000000E+000,3.84914554500556,0.000000000000000E+000,9.556166783279783E-002,9.556166783279783E-002,9.556166783279783E-002,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.707831052708642 
 02/04  21:00:00,2.58577485005201,3.93085665838828,0.000000000000000E+000,3.88457989112873,0.000000000000000E+000,9.655682392623874E-002,9.655682392623874E-002,9.655682392623874E-002,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.647666687240219 
 02/04  22:00:00,2.33305025575211,4.08942392216116,0.000000000000000E+000,4.04422754635514,0.000000000000000E+000,0.100563352939157,0.100563352939157,0.100563352939157,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.567229041332803 
 02/04  23:00:00,1.89034807433067,4.34451203310937,0.000000000000000E+000,4.30540036194790,0.000000000000000E+000,0.107061135544563,0.107061135544563,0.107061135544563,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.444212465287316 
 02/04  24:00:00,1.44581964103930,4.62059066852960,0.000000000000000E+000,4.58660335405397,0.000000000000000E+000,0.114071949748114,0.114071949748114,0.114071949748114,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.307308648890011 
 02/05  01:00:00,0.986699117533624,4.91134041929164,0.000000000000000E+000,4.88322773334456,0.000000000000000E+000,0.121437627097456,0.121437627097456,0.121437627097456,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.162694879943623 
 02/05  02:00:00,0.803904374399643,5.08233372604323,0.000000000000000E+000,5.05644934746908,0.000000000000000E+000,0.125724878801493,0.125724878801493,0.125724878801493,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,0.100058026092177 
 02/05  03:00:00,0.736663975231125,5.18478484891078,0.000000000000000E+000,5.15920057907372,0.000000000000000E+000,0.128166998193460,0.128166998193460,0.128166998193460,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.283493833141958E-002 
 02/05  04:00:00,0.728673321791394,5.21757496962780,0.000000000000000E+000,5.19235083027523,0.000000000000000E+000,0.128929953067276,0.128929953067276,0.128929953067276,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.765733573524415E-002 
 02/05  05:00:00,0.771679779803549,4.99640420660853,0.000000000000000E+000,4.97213291249623,0.000000000000000E+000,0.123277963911824,0.123277963911824,0.123277963911824,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.138301641661490 
 02/05  06:00:00,1.04246793406455,4.62102984743106,0.000000000000000E+000,4.59394503390853,0.000000000000000E+000,0.113894963830751,0.113894963830751,0.113894963830751,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.356521333485530 
 02/05  07:00:00,1.64395399037119,4.41871958249600,0.000000000000000E+000,4.38742574393576,0.000000000000000E+000,0.109189325165145,0.109189325165145,0.109189325165145,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.765964473404841 
 02/05  08:00:00,2.02914875912174,3.58314987432933,0.000000000000000E+000,3.54989782625954,0.000000000000000E+000,8.842077958091261E-002,8.842077958091261E-002,8.842077958091261E-002,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.882791792120930 
 02/05  09:00:00,1.94259771712132,3.09140797343023,0.000000000000000E+000,3.06329528748316,0.000000000000000E+000,7.660195750628615E-002,7.660195750628615E-002,7.660195750628615E-002,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.859359843122863 
 02/05  10:00:00,1.71452100847900,2.71477822243877,0.000000000000000E+000,2.69085205337413,0.000000000000000E+000,6.761813696990741E-002,6.761813696990741E-002,6.761813696990741E-002,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.770940988749178 
 02/05  11:00:00,1.60952983012183,2.74830180252409,0.000000000000000E+000,2.72381292957740,0.000000000000000E+000,6.888463778228225E-002,6.888463778228225E-002,6.888463778228225E-002,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.663178473960457 
 02/05  12:00:00,1.50897735953677,1.92833341526711,0.000000000000000E+000,1.90383703960200,0.000000000000000E+000,4.820601695284077E-002,4.820601695284077E-002,4.820601695284077E-002,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.565380048064243 
 02/05  13:00:00,1.40247257879297,1.46165749960246,0.000000000000000E+000,1.43757377345085,0.000000000000000E+000,3.654685394662060E-002,3.654685394662060E-002,3.654685394662060E-002,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.490481733719468 
 02/05  14:00:00,1.31292688755837,0.790987174296575,0.000000000000000E+000,0.766070646399535,0.000000000000000E+000,1.952425460628435E-002,1.952425460628435E-002,1.952425460628435E-002,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.444088586351390 
 02/05  15:00:00,1.25849955161189,0.471377573311399,0.000000000000000E+000,0.445058037068456,0.000000000000000E+000,1.137686404334112E-002,1.137686404334112E-002,1.137686404334112E-002,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.400257412186787 
 02/05  16:00:00,1.30192978061049,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.405123329268949 
 02/05  17:00:00,1.55718611393136,3.716770703527406E-002,0.000000000000000E+000,4.305800323729809E-003,0.000000000000000E+000,1.102104639294487E-004,1.102104639294487E-004,1.102104639294487E-004,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.461476752111129 
 02/05  18:00:00,2.07905585738954,0.738504599207234,0.000000000000000E+000,0.698582634455608,0.000000000000000E+000,1.794564436298492E-002,1.794564436298492E-002,1.794564436298492E-002,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.573617161576948 
 02/05  19:00:00,2.51189102038691,0.580622925741983,0.000000000000000E+000,0.537279721387511,0.000000000000000E+000,1.378945613237497E-002,1.378945613237497E-002,1.378945613237497E-002,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.684262520093375 
 02/05  20:00:00,2.64576620173819,0.764203013810680,0.000000000000000E+000,0.719464303828730,0.000000000000000E+000,1.841208230069845E-002,1.841208230069845E-002,1.841208230069845E-002,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.707634234580007 
 02/05  21:00:00,2.51808602454750,1.18505198262661,0.000000000000000E+000,1.13877521536706,0.000000000000000E+000,2.904832098421320E-002,2.904832098421320E-002,2.904832098421320E-002,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.647486364677727 
 02/05  22:00:00,2.27512578646482,1.73022836520627,0.000000000000000E+000,1.68503198940025,0.000000000000000E+000,4.279669238815707E-002,4.279669238815707E-002,4.279669238815707E-002,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.567071232596518 
 02/05  23:00:00,1.83937034336857,2.26257337890526,0.000000000000000E+000,2.22346170774378,0.000000000000000E+000,5.620421301957972E-002,5.620421301957972E-002,5.620421301957972E-002,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.444091656850194 
 02/05  24:00:00,1.40083186461786,2.78117864552805,0.000000000000000E+000,2.74719133105240,0.000000000000000E+000,6.916350360119028E-002,6.916350360119028E-002,6.916350360119028E-002,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.307229318615486 
 02/06  01:00:00,0.929226246731025,3.28004011645822,0.000000000000000E+000,3.25192743051114,0.000000000000000E+000,8.164890101290161E-002,8.164890101290161E-002,8.164890101290161E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151584423561328 
 02/06  02:00:00,0.766458772623478,3.94124053836041,0.000000000000000E+000,3.91535615978626,0.000000000000000E+000,9.810899531438262E-002,9.810899531438262E-002,9.810899531438262E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.417533503608191E-002 
 02/06  03:00:00,0.716474047206776,4.62300604405671,0.000000000000000E+000,4.59742177421964,0.000000000000000E+000,0.114899686442578,0.114899686442578,0.114899686442578,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.852356257417424E-002 
