Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/06  04:00:00,0.726092568685151,5.33998545583595,0.000000000000000E+000,5.31476131648340,0.000000000000000E+000,0.132349284534050,0.132349284534050,0.132349284534050,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.302265642652699E-002 
 02/06  05:00:00,0.780507795557059,5.84871110412592,0.000000000000000E+000,5.82443981001362,0.000000000000000E+000,0.144258941449896,0.144258941449896,0.144258941449896,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128819837629327 
 02/06  06:00:00,1.05038388388649,6.24075581516577,0.000000000000000E+000,6.21367100164324,0.000000000000000E+000,0.153224568825749,0.153224568825749,0.153224568825749,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.329204374189994 
 02/06  07:00:00,1.63675827430849,7.14399427016965,0.000000000000000E+000,7.11270043160943,0.000000000000000E+000,0.175253441749564,0.175253441749564,0.175253441749564,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.703330161475637 
 02/06  08:00:00,1.99439541244328,6.20641906627336,0.000000000000000E+000,6.17316701820361,0.000000000000000E+000,0.151065080276989,0.151065080276989,0.151065080276989,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.806555523595053 
 02/06  09:00:00,1.88519167293627,5.41337424551052,0.000000000000000E+000,5.38526155956344,0.000000000000000E+000,0.131331572866086,0.131331572866086,0.131331572866086,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.779661510420048 
 02/06  10:00:00,1.63086213711155,4.22592323554325,0.000000000000000E+000,4.20199706647860,0.000000000000000E+000,0.102475038178842,0.102475038178842,0.102475038178842,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.697456310663527 
 02/06  11:00:00,1.51699425968932,3.69593886927145,0.000000000000000E+000,3.67144999632476,0.000000000000000E+000,9.042377226593966E-002,9.042377226593966E-002,9.042377226593966E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.600020039066578 
 02/06  12:00:00,1.40282270089120,1.93296987735968,0.000000000000000E+000,1.90847350169457,0.000000000000000E+000,4.700055877380138E-002,4.700055877380138E-002,4.700055877380138E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.512919649107733 
 02/06  13:00:00,1.29112697406536,0.772677804984491,0.000000000000000E+000,0.748594078832881,0.000000000000000E+000,1.850917906735168E-002,1.850917906735168E-002,1.850917906735168E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.444984348210619 
 02/06  14:00:00,1.21251880808646,0.113242867366699,0.000000000000000E+000,8.832633946965894E-002,0.000000000000000E+000,2.186582783492974E-003,2.186582783492974E-003,2.186582783492974E-003,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.404606246087418 
 02/06  15:00:00,1.17192633149932,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.364186659593228 
 02/06  16:00:00,1.22884676811362,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.369099319274522 
 02/06  17:00:00,1.47707030946559,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.417389106091340 
 02/06  18:00:00,1.97787315889684,0.223363179437228,0.000000000000000E+000,0.183441214685600,0.000000000000000E+000,4.571618767407533E-003,4.571618767407533E-003,4.571618767407533E-003,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.521160447176552 
 02/06  19:00:00,2.39607361380267,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.616544912629308 
 02/06  20:00:00,2.52543687098716,0.362841079587879,0.000000000000000E+000,0.318102369605931,0.000000000000000E+000,8.001228971783250E-003,8.001228971783250E-003,8.001228971783250E-003,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.631960538747240 
 02/06  21:00:00,2.40547143658568,0.966022596502795,0.000000000000000E+000,0.919745829243252,0.000000000000000E+000,2.333716862898005E-002,2.333716862898005E-002,2.333716862898005E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.575438327283024 
 02/06  22:00:00,2.17986881281856,1.76298221675822,0.000000000000000E+000,1.71778584095220,0.000000000000000E+000,4.363066906275288E-002,4.363066906275288E-002,4.363066906275288E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.506587168229446 
 02/06  23:00:00,1.77055533674610,2.54213316596613,0.000000000000000E+000,2.50302149480465,0.000000000000000E+000,6.320190761644648E-002,6.320190761644648E-002,6.320190761644648E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.396572190189698 
 02/06  24:00:00,1.36931369462633,3.33337473528377,0.000000000000000E+000,3.29938742080813,0.000000000000000E+000,8.279191414489388E-002,8.279191414489388E-002,8.279191414489388E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277617595843900 
 02/07  01:00:00,0.949041355000235,4.09592752752951,0.000000000000000E+000,4.06781484158244,0.000000000000000E+000,0.101510471335358,0.101510471335358,0.101510471335358,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151537961508082 
 02/07  02:00:00,0.782774401720734,4.63473752904558,0.000000000000000E+000,4.60885315047143,0.000000000000000E+000,0.114449092691732,0.114449092691732,0.114449092691732,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.415086675599092E-002 
 02/07  03:00:00,0.724829867527830,4.99932951321288,0.000000000000000E+000,4.97374524337582,0.000000000000000E+000,0.123272923884910,0.123272923884910,0.123272923884910,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.850614545289500E-002 
 02/07  04:00:00,0.723415429583836,5.28153846717267,0.000000000000000E+000,5.25631432782013,0.000000000000000E+000,0.129691680470201,0.129691680470201,0.129691680470201,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.300312138905816E-002 
 02/07  05:00:00,0.763338155046338,5.18828649375248,0.000000000000000E+000,5.16401519964022,0.000000000000000E+000,0.127129276995029,0.127129276995029,0.127129276995029,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128779861573473 
 02/07  06:00:00,1.01580921219014,4.85240691985951,0.000000000000000E+000,4.82532210633699,0.000000000000000E+000,0.118776504433406,0.118776504433406,0.118776504433406,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.329077766885989 
 02/07  07:00:00,1.57703222568045,4.71921971462561,0.000000000000000E+000,4.68792587606537,0.000000000000000E+000,0.115816649185312,0.115816649185312,0.115816649185312,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.703040905411844 
 02/07  08:00:00,1.94065549996904,3.98770469775454,0.000000000000000E+000,3.95445264968476,0.000000000000000E+000,9.766300206737775E-002,9.766300206737775E-002,9.766300206737775E-002,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.806217689330422 
 02/07  09:00:00,1.84632397052244,3.77013418652385,0.000000000000000E+000,3.74202150057681,0.000000000000000E+000,9.279268022209812E-002,9.279268022209812E-002,9.279268022209812E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.779332700650198 
 02/07  10:00:00,1.62062627892622,3.73870884966069,0.000000000000000E+000,3.71478268059604,0.000000000000000E+000,9.253449087663930E-002,9.253449087663930E-002,9.253449087663930E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.697160999780398 
 02/07  11:00:00,1.53432450846278,4.33442075172052,0.000000000000000E+000,4.30993187877386,0.000000000000000E+000,0.108007584530312,0.108007584530312,0.108007584530312,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.599766475575660 
 02/07  12:00:00,1.44318578060917,3.52787091042694,0.000000000000000E+000,3.50337453476183,0.000000000000000E+000,8.757854527564961E-002,8.757854527564961E-002,8.757854527564961E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.512704742323846 
 02/07  13:00:00,1.36086734954283,3.55011005563658,0.000000000000000E+000,3.52602632948497,0.000000000000000E+000,8.843427261535733E-002,8.843427261535733E-002,8.843427261535733E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.444799630140086 
 02/07  14:00:00,1.29305538413471,3.32465415857628,0.000000000000000E+000,3.29973763067924,0.000000000000000E+000,8.288871896584823E-002,8.288871896584823E-002,8.288871896584823E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.404440685953315 
 02/07  15:00:00,1.25023457382324,3.14586951115596,0.000000000000000E+000,3.11954997491301,0.000000000000000E+000,7.811384412351113E-002,7.811384412351113E-002,7.811384412351113E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.364381057793632 
 02/07  16:00:00,1.30347309837430,2.98788292763043,0.000000000000000E+000,2.96010036129417,0.000000000000000E+000,7.423601479952294E-002,7.423601479952294E-002,7.423601479952294E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.369489634735677 
 02/07  17:00:00,1.54947007217310,2.90062440944792,0.000000000000000E+000,2.86776250273639,0.000000000000000E+000,7.197600331243964E-002,7.197600331243964E-002,7.197600331243964E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.417812865486414 
 02/07  18:00:00,2.06276306499813,3.58842534791420,0.000000000000000E+000,3.54850338316257,0.000000000000000E+000,8.953624593174471E-002,8.953624593174471E-002,8.953624593174471E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.521085726113508 
 02/07  19:00:00,2.46263240689218,2.71050537808797,0.000000000000000E+000,2.66716217373350,0.000000000000000E+000,6.680343669468826E-002,6.680343669468826E-002,6.680343669468826E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.616300269024137 
 02/07  20:00:00,2.57925676497979,2.52853217508965,0.000000000000000E+000,2.48379346510770,0.000000000000000E+000,6.207806168814851E-002,6.207806168814851E-002,6.207806168814851E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.631703600023501 
 02/07  21:00:00,2.44559433423481,2.59387411359843,0.000000000000000E+000,2.54759734633888,0.000000000000000E+000,6.369409397975663E-002,6.369409397975663E-002,6.369409397975663E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.575204299581372 
 02/07  22:00:00,2.20460202226873,2.78733620029851,0.000000000000000E+000,2.74213982449250,0.000000000000000E+000,6.856955681692573E-002,6.856955681692573E-002,6.856955681692573E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.506381489925446 
 02/07  23:00:00,1.78323385518052,3.08006026145677,0.000000000000000E+000,3.04094859029529,0.000000000000000E+000,7.603751940040492E-002,7.603751940040492E-002,7.603751940040492E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.396415096840165 
 02/07  24:00:00,1.37062899319509,3.40218561801182,0.000000000000000E+000,3.36819830353618,0.000000000000000E+000,8.421121508782289E-002,8.421121508782289E-002,8.421121508782289E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277513593469730 
 02/08  01:00:00,0.940421463874058,3.74788788591391,0.000000000000000E+000,3.71977519996683,0.000000000000000E+000,9.294501074263745E-002,9.294501074263745E-002,9.294501074263745E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151483530974625 
 02/08  02:00:00,0.767192797652105,3.98608339006344,0.000000000000000E+000,3.96019901148929,0.000000000000000E+000,9.889597093309234E-002,9.889597093309234E-002,9.889597093309234E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.412238444600232E-002 
 02/08  03:00:00,0.704493558162143,4.15367239026956,0.000000000000000E+000,4.12808812043249,0.000000000000000E+000,0.102956865919117,0.102956865919117,0.102956865919117,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.848589405299917E-002 
 02/08  04:00:00,0.701105211458137,4.33558833110272,0.000000000000000E+000,4.31036419175018,0.000000000000000E+000,0.107404161501935,0.107404161501935,0.107404161501935,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.298042223162662E-002 
 02/08  05:00:00,0.744038258963250,4.35398908772151,0.000000000000000E+000,4.32971779360921,0.000000000000000E+000,0.107875817850973,0.107875817850973,0.107875817850973,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128733424634442 
 02/08  06:00:00,1.00303090183913,4.29066285182984,0.000000000000000E+000,4.26357803830731,0.000000000000000E+000,0.106145229367404,0.106145229367404,0.106145229367404,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.328930731600978 
 02/08  07:00:00,1.56360721547254,4.15924998286435,0.000000000000000E+000,4.12795614430411,0.000000000000000E+000,0.102727540986070,0.102727540986070,0.102727540986070,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.702705003403175 
 02/08  08:00:00,1.95049949284980,4.37167687423123,0.000000000000000E+000,4.33842482616144,0.000000000000000E+000,0.107899320020650,0.107899320020650,0.107899320020650,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.805825364257915 
 02/08  09:00:00,1.85220515449457,4.00813892726055,0.000000000000000E+000,3.98002624131347,0.000000000000000E+000,9.905567224592300E-002,9.905567224592300E-002,9.905567224592300E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.778950892598510 
 02/08  10:00:00,1.62864699981096,4.08490962423170,0.000000000000000E+000,4.06098345516705,0.000000000000000E+000,0.100898098753922,0.100898098753922,0.100898098753922,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.696818112787861 
 02/08  11:00:00,1.54161462560034,4.64831076465700,0.000000000000000E+000,4.62382189171033,0.000000000000000E+000,0.115592110212973,0.115592110212973,0.115592110212973,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.599472067030567 
 02/08  12:00:00,1.44413303857746,3.59582701151350,0.000000000000000E+000,3.57133063584839,0.000000000000000E+000,8.877530541877918E-002,8.877530541877918E-002,8.877530541877918E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.512455240149014 
 02/08  13:00:00,1.34971812199130,3.12985655255485,0.000000000000000E+000,3.10577282640322,0.000000000000000E+000,7.749951478751334E-002,7.749951478751334E-002,7.749951478751334E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.444585160416402 
 02/08  14:00:00,1.28050932669982,2.83650987968337,0.000000000000000E+000,2.81159335178633,0.000000000000000E+000,7.053492903956364E-002,7.053492903956364E-002,7.053492903956364E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.404248418444707 
 02/08  15:00:00,1.23677833583810,2.60666315240142,0.000000000000000E+000,2.58034361615848,0.000000000000000E+000,6.482890833419989E-002,6.482890833419989E-002,6.482890833419989E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.364209755597805 
 02/08  16:00:00,1.29139902495292,2.50083654229962,0.000000000000000E+000,2.47305397596336,0.000000000000000E+000,6.233514267729007E-002,6.233514267729007E-002,6.233514267729007E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.369316433436530 
 02/08  17:00:00,1.54715857143460,2.79497039487556,0.000000000000000E+000,2.76210848816400,0.000000000000000E+000,6.986216357079976E-002,6.986216357079976E-002,6.986216357079976E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.417615204489557 
 02/08  18:00:00,2.07259767468516,3.97340714404431,0.000000000000000E+000,3.93348517929268,0.000000000000000E+000,9.961886074269873E-002,9.961886074269873E-002,9.961886074269873E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.520837720989582 
 02/08  19:00:00,2.48600267710690,3.66033590695499,0.000000000000000E+000,3.61699270260054,0.000000000000000E+000,9.046633017643319E-002,9.046633017643319E-002,9.046633017643319E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.616007645757103 
 02/08  20:00:00,2.61238594832501,3.88241449947573,0.000000000000000E+000,3.83767578949379,0.000000000000000E+000,9.550563988836161E-002,9.550563988836161E-002,9.550563988836161E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.631405205168516 
 02/08  21:00:00,2.48890432799151,4.36527254367246,0.000000000000000E+000,4.31899577641291,0.000000000000000E+000,0.107275851062387,0.107275851062387,0.107275851062387,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.574932536255444 
 02/08  22:00:00,2.25768874463569,4.96677354931444,0.000000000000000E+000,4.92157717350842,0.000000000000000E+000,0.121895114523117,0.121895114523117,0.121895114523117,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.506142654586214 
 02/08  23:00:00,1.84410831028223,5.59166369856385,0.000000000000000E+000,5.55255202740237,0.000000000000000E+000,0.137094340830698,0.137094340830698,0.137094340830698,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.396232730511581 
 02/08  24:00:00,1.43938836956390,6.24943406751767,0.000000000000000E+000,6.21544675304204,0.000000000000000E+000,0.153091365380687,0.153091365380687,0.153091365380687,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277392819545681 
 02/09  01:00:00,1.01601774672443,6.88849711833337,0.000000000000000E+000,6.86038443238632,0.000000000000000E+000,0.168603598471099,0.168603598471099,0.168603598471099,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151421226096538 
 02/09  02:00:00,0.850251008638590,7.44365342035681,0.000000000000000E+000,7.41776904178265,0.000000000000000E+000,0.181986627089344,0.181986627089344,0.181986627089344,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.408993927623509E-002 
 02/09  03:00:00,0.793986529074560,7.88797975665170,0.000000000000000E+000,7.86239548681464,0.000000000000000E+000,0.192472799099449,0.192472799099449,0.192472799099449,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.846293178508576E-002 
 02/09  04:00:00,0.795453805528624,8.28280222837137,0.000000000000000E+000,8.25757808901882,0.000000000000000E+000,0.201778378680105,0.201778378680105,0.201778378680105,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.295479912394342E-002 
 02/09  05:00:00,0.845678170620762,8.61206322436268,0.000000000000000E+000,8.58779193025038,0.000000000000000E+000,0.209568389986575,0.209568389986575,0.209568389986575,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128680764156351 
 02/09  06:00:00,1.11115508178416,8.82007455114616,0.000000000000000E+000,8.79298973762364,0.000000000000000E+000,0.214436598791884,0.214436598791884,0.214436598791884,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.328763542121534 
 02/09  07:00:00,1.69430704098501,9.61784876961647,0.000000000000000E+000,9.58655493105623,0.000000000000000E+000,0.233809585234070,0.233809585234070,0.233809585234070,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.702322784667653 
 02/09  08:00:00,2.05601673087421,8.80188560990141,0.000000000000000E+000,8.76863356183163,0.000000000000000E+000,0.213862981709528,0.213862981709528,0.213862981709528,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.805378940593440 
 02/09  09:00:00,1.95614716807661,8.36987137160730,0.000000000000000E+000,8.34175868566022,0.000000000000000E+000,0.203432326645597,0.203432326645597,0.203432326645597,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.778516251780870 
 02/09  10:00:00,1.70903874797959,7.47374094719678,0.000000000000000E+000,7.44981477813214,0.000000000000000E+000,0.181680291950836,0.181680291950836,0.181680291950836,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.696427667759575 
 02/09  11:00:00,1.61619258412933,7.81488593288772,0.000000000000000E+000,7.79039705994105,0.000000000000000E+000,0.190505277340037,0.190505277340037,0.190505277340037,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.599136858432487 
 02/09  12:00:00,1.49541517355589,5.77607296347098,0.000000000000000E+000,5.75157658780587,0.000000000000000E+000,0.140341503047062,0.140341503047062,0.140341503047062,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.512171177499159 
 02/09  13:00:00,1.38345109158936,4.58892512275344,0.000000000000000E+000,4.56484139660183,0.000000000000000E+000,0.111476665782092,0.111476665782092,0.111476665782092,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.444340979019879 
 02/09  14:00:00,1.30686842682844,3.96785271707230,0.000000000000000E+000,3.94293618917526,0.000000000000000E+000,9.711293722514430E-002,9.711293722514430E-002,9.711293722514430E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.404029510387747 
 02/09  15:00:00,1.25993148982721,3.58487575142631,0.000000000000000E+000,3.55855621518336,0.000000000000000E+000,8.817710804874945E-002,8.817710804874945E-002,8.817710804874945E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.364014709872366 
 02/09  16:00:00,1.31234837120498,3.38998533112365,0.000000000000000E+000,3.36220276478739,0.000000000000000E+000,8.348169706856616E-002,8.348169706856616E-002,8.348169706856616E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.369119225297322 
 02/09  17:00:00,1.56501673028310,3.55283123778622,0.000000000000000E+000,3.51996933107466,0.000000000000000E+000,8.794538053132175E-002,8.794538053132175E-002,8.794538053132175E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.417390146377525 
 02/09  18:00:00,2.10198792840469,5.18104721254334,0.000000000000000E+000,5.14112524779171,0.000000000000000E+000,0.129291502331392,0.129291502331392,0.129291502331392,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.520555333120422 
 02/09  19:00:00,2.50533667101531,4.48807425914045,0.000000000000000E+000,4.44473105478597,0.000000000000000E+000,0.110133510092230,0.110133510092230,0.110133510092230,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.615674459749718 
 02/09  20:00:00,2.63194969524707,4.71529241531389,0.000000000000000E+000,4.67055370533195,0.000000000000000E+000,0.115409147772135,0.115409147772135,0.115409147772135,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.631065444206799 
 02/09  21:00:00,2.50998759112873,5.25671158052645,0.000000000000000E+000,5.21043481326693,0.000000000000000E+000,0.128668576610554,0.128668576610554,0.128668576610554,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.574623073844494 
 02/09  22:00:00,2.28053523427835,5.92901509212942,0.000000000000000E+000,5.88381871632340,0.000000000000000E+000,0.145013570421697,0.145013570421697,0.145013570421697,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.505870688330291 
 02/09  23:00:00,1.86926159852370,6.64663132774872,0.000000000000000E+000,6.60751965658725,0.000000000000000E+000,0.162455313069359,0.162455313069359,0.162455313069359,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.396025046514389 
 02/09  24:00:00,1.46606693592181,7.36842024105167,0.000000000000000E+000,7.33443292657604,0.000000000000000E+000,0.179907448604243,0.179907448604243,0.179907448604243,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277255302680028 
 02/10  01:00:00,1.04471979651950,8.09265794921387,0.000000000000000E+000,8.06454526326680,0.000000000000000E+000,0.197375972635238,0.197375972635238,0.197375972635238,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151350901727470 
 02/10  02:00:00,0.878826567900511,8.65302207915149,0.000000000000000E+000,8.62713770057733,0.000000000000000E+000,0.210598598654193,0.210598598654193,0.210598598654193,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.405352697330638E-002 
 02/10  03:00:00,0.823373191176220,9.12385835128090,0.000000000000000E+000,9.09827408144383,0.000000000000000E+000,0.221885368978599,0.221885368978599,0.221885368978599,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.843702400759706E-002 
 02/10  04:00:00,0.825129750594775,9.51722163313960,0.000000000000000E+000,9.49199749378706,0.000000000000000E+000,0.231483456599469,0.231483456599469,0.231483456599469,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.292566627073050E-002 
 02/10  05:00:00,0.876530279973727,9.88516968008436,0.000000000000000E+000,9.86089838597207,0.000000000000000E+000,0.240479924805609,0.240479924805609,0.240479924805609,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128621338690281 
 02/10  06:00:00,1.14376677681366,10.1650233340782,0.000000000000000E+000,10.1379385205557,0.000000000000000E+000,0.247236164260179,0.247236164260179,0.247236164260179,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.328575671682735 
 02/10  07:00:00,1.73277984563197,11.2138472368362,0.000000000000000E+000,11.1825533982760,0.000000000000000E+000,0.272711419902440,0.272711419902440,0.272711419902440,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.701893754646243 
 02/10  08:00:00,2.08830981333945,10.1474484386293,0.000000000000000E+000,10.1141963905596,0.000000000000000E+000,0.246657159648964,0.246657159648964,0.246657159648964,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.804877845119244 
 02/10  09:00:00,1.98451445285119,9.55306931853873,0.000000000000000E+000,9.52495663259166,0.000000000000000E+000,0.232287238456979,0.232287238456979,0.232287238456979,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.778028624744074 
 02/10  10:00:00,1.73515308576237,8.56251602981759,0.000000000000000E+000,8.53858986075295,0.000000000000000E+000,0.208232492343788,0.208232492343788,0.208232492343788,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.695989805149396 
 02/10  11:00:00,1.64200236319237,8.89101188017804,0.000000000000000E+000,8.86652300723134,0.000000000000000E+000,0.216691026970122,0.216691026970122,0.216691026970122,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.598760887865441 
 02/10  12:00:00,1.51322170597983,6.51967411260437,0.000000000000000E+000,6.49517773693925,0.000000000000000E+000,0.158466676547833,0.158466676547833,0.158466676547833,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.511852536422327 
 02/10  13:00:00,1.39659315594823,5.12013323428067,0.000000000000000E+000,5.09604950812907,0.000000000000000E+000,0.124892615259223,0.124892615259223,0.124892615259223,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.444067093901619 
 02/10  14:00:00,1.31285993820725,4.19961671334388,0.000000000000000E+000,4.17470018544684,0.000000000000000E+000,0.103349942912506,0.103349942912506,0.103349942912506,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.403784016079199 
 02/10  15:00:00,1.25783154348459,3.48404848345736,0.000000000000000E+000,3.45772894721442,0.000000000000000E+000,8.629588213957631E-002,8.629588213957631E-002,8.629588213957631E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.363795989438914 
 02/10  16:00:00,1.30307631279235,2.99312080724987,0.000000000000000E+000,2.96533824091358,0.000000000000000E+000,7.443079231554955E-002,7.443079231554955E-002,7.443079231554955E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.368898071637707 
 02/10  17:00:00,1.55454855473881,3.10863659756473,0.000000000000000E+000,3.07577469085317,0.000000000000000E+000,7.772959354656454E-002,7.772959354656454E-002,7.772959354656454E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.417137757817995 
 02/10  18:00:00,2.08872165884643,4.61921035286796,0.000000000000000E+000,4.57928838811633,0.000000000000000E+000,0.116341909097079,0.116341909097079,0.116341909097079,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.520238656796473 
 02/10  19:00:00,2.49276626952080,3.95287621167472,0.000000000000000E+000,3.90953300732024,0.000000000000000E+000,9.793678529375222E-002,9.793678529375222E-002,9.793678529375222E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.615300783053688 
 02/10  20:00:00,2.61982837919346,4.20944808968650,0.000000000000000E+000,4.16470937970456,0.000000000000000E+000,0.103668877697634,0.103668877697634,0.103668877697634,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.630684398227690 
 02/10  21:00:00,2.49903608676513,4.80148037983951,0.000000000000000E+000,4.75520361257996,0.000000000000000E+000,0.118064101775105,0.118064101775105,0.118064101775105,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.574276044316346 
 02/10  22:00:00,2.27121800220675,5.54024041264067,0.000000000000000E+000,5.49504403683466,0.000000000000000E+000,0.136001344843239,0.136001344843239,0.136001344843239,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.505565681837152 
 02/10  23:00:00,1.86151637570561,6.32302127572306,0.000000000000000E+000,6.28390960456158,0.000000000000000E+000,0.154942998841155,0.154942998841155,0.154942998841155,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.395792137924501 
 02/10  24:00:00,1.46034610166719,7.12833860000543,0.000000000000000E+000,7.09435128552979,0.000000000000000E+000,0.174340831019631,0.174340831019631,0.174340831019631,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.277101086010018 
 02/11  01:00:00,1.05807782475621,7.91553711734477,0.000000000000000E+000,7.88742443139769,0.000000000000000E+000,0.193203788241070,0.193203788241070,0.193203788241070,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.162307426022598 
 02/11  02:00:00,0.884398243589387,8.47495456474253,0.000000000000000E+000,8.44907018616838,0.000000000000000E+000,0.206422631873006,0.206422631873006,0.206422631873006,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,9.985414221040874E-002 
 02/11  03:00:00,0.824671037179074,8.89575553980015,0.000000000000000E+000,8.87017126996309,0.000000000000000E+000,0.216318842008159,0.216318842008159,0.216318842008159,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.269015646466975E-002 
 02/11  04:00:00,0.822736719675155,9.17570882322802,0.000000000000000E+000,9.15048468387545,0.000000000000000E+000,0.223154907654626,0.223154907654626,0.223154907654626,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.749577903165501E-002 
 02/11  05:00:00,0.877088861615442,9.41515183477866,0.000000000000000E+000,9.39088054066639,0.000000000000000E+000,0.229017494946561,0.229017494946561,0.229017494946561,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.137971192438643 
 02/11  06:00:00,1.15853407135795,9.49903399457367,0.000000000000000E+000,9.47194918105114,0.000000000000000E+000,0.230994533932335,0.230994533932335,0.230994533932335,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.355487900677349 
 02/11  07:00:00,1.76096291677601,9.40336566558987,0.000000000000000E+000,9.37207182702963,0.000000000000000E+000,0.228558802658697,0.228558802658697,0.228558802658697,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.763603922316110 
 02/11  08:00:00,2.15110069346856,8.77333114479163,0.000000000000000E+000,8.74007909672188,0.000000000000000E+000,0.213146255209846,0.213146255209846,0.213146255209846,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.880018250838812 
 02/11  09:00:00,2.05931923599316,8.06704513134572,0.000000000000000E+000,8.03893244539867,0.000000000000000E+000,0.196047235689699,0.196047235689699,0.196047235689699,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.856636083811291 
 02/11  10:00:00,1.81012550910882,6.81767738695757,0.000000000000000E+000,6.79375121789293,0.000000000000000E+000,0.165680723812251,0.165680723812251,0.165680723812251,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.768482902536661 
 02/11  11:00:00,1.69777660790185,6.51273917406423,0.000000000000000E+000,6.48825030111756,0.000000000000000E+000,0.159245301259059,0.159245301259059,0.159245301259059,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.661064588263700 
 02/11  12:00:00,1.56360816062851,4.29104615324631,0.000000000000000E+000,4.26654977758120,0.000000000000000E+000,0.104625961506374,0.104625961506374,0.104625961506374,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.563590904602446 
 02/11  13:00:00,1.43465990381575,2.85889711422919,0.000000000000000E+000,2.83481338807759,0.000000000000000E+000,7.027427888029562E-002,7.027427888029562E-002,7.027427888029562E-002,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.488941633808580 
 02/11  14:00:00,1.34236744543821,2.02643508629440,0.000000000000000E+000,2.00151855839736,0.000000000000000E+000,5.034068383506012E-002,5.034068383506012E-002,5.034068383506012E-002,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.442712715002455 
 02/11  15:00:00,1.28115120393995,1.41434219498696,0.000000000000000E+000,1.38802265874401,0.000000000000000E+000,3.525597922881971E-002,3.525597922881971E-002,3.525597922881971E-002,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.399029949329371 
 02/11  16:00:00,1.32658501567770,1.04329899896116,0.000000000000000E+000,1.01551643262489,0.000000000000000E+000,2.584741000815727E-002,2.584741000815727E-002,2.584741000815727E-002,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.403931154328007 
 02/11  17:00:00,1.58536013226711,1.18821765481782,0.000000000000000E+000,1.15535574810628,0.000000000000000E+000,2.967583645066211E-002,2.967583645066211E-002,2.967583645066211E-002,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.460085144460135 
 02/11  18:00:00,2.11822358750207,2.32762613583383,0.000000000000000E+000,2.28770417108220,0.000000000000000E+000,5.888211696664839E-002,5.888211696664839E-002,5.888211696664839E-002,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.571848419085822 
 02/11  19:00:00,2.54336051836653,1.90214587172189,0.000000000000000E+000,1.85880266736742,0.000000000000000E+000,4.736394233782300E-002,4.736394233782300E-002,4.736394233782300E-002,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.682157531867547 
 02/11  20:00:00,2.68159719347669,2.27217417388695,0.000000000000000E+000,2.22743546390500,0.000000000000000E+000,5.640972977636744E-002,5.640972977636744E-002,5.640972977636744E-002,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.705467578842834 
 02/11  21:00:00,2.56147218736810,2.99615661901652,0.000000000000000E+000,2.94987985175697,0.000000000000000E+000,7.441955115400885E-002,7.441955115400885E-002,7.441955115400885E-002,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.645501297328530 
 02/11  22:00:00,2.32715890963292,3.89215862869450,0.000000000000000E+000,3.84696225288851,0.000000000000000E+000,9.656702590753420E-002,9.656702590753420E-002,9.656702590753420E-002,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.565334022245242 
 02/11  23:00:00,1.89821838548960,4.70774972140696,0.000000000000000E+000,4.66863805024548,0.000000000000000E+000,0.116382181764941,0.116382181764941,0.116382181764941,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.442761730225862 
 02/11  24:00:00,1.46615281087937,5.49318414449905,0.000000000000000E+000,5.45919683002341,0.000000000000000E+000,0.135357769439023,0.135357769439023,0.135357769439023,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.306355999039173 
 02/12  01:00:00,1.01866543738620,6.25869940255279,0.000000000000000E+000,6.23058671660572,0.000000000000000E+000,0.153886581424598,0.153886581424598,0.153886581424598,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.162212245469057 
 02/12  02:00:00,0.845849652992950,6.84912839078513,0.000000000000000E+000,6.82324401221098,0.000000000000000E+000,0.167923570340490,0.167923570340490,0.167923570340490,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,9.980461314648607E-002 
 02/12  03:00:00,0.786532198413383,7.29153798735558,0.000000000000000E+000,7.26595371751849,0.000000000000000E+000,0.178215148879776,0.178215148879776,0.178215148879776,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.265501082736076E-002 
 02/12  04:00:00,0.785919327851365,7.64318920634453,0.000000000000000E+000,7.61796506699198,0.000000000000000E+000,0.186376666962151,0.186376666962151,0.186376666962151,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.745662790034052E-002 
 02/12  05:00:00,0.835922133315922,7.71155689550025,0.000000000000000E+000,7.68728560138798,0.000000000000000E+000,0.187930774476883,0.187930774476883,0.187930774476883,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.137891184608802 
 02/12  06:00:00,1.11162450978081,7.58576053976260,0.000000000000000E+000,7.55867572624008,0.000000000000000E+000,0.184335108133964,0.184335108133964,0.184335108133964,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.355237764898576 
 02/12  07:00:00,1.72346848064123,7.88397561321108,0.000000000000000E+000,7.85268177465084,0.000000000000000E+000,0.191635702517484,0.191635702517484,0.191635702517484,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.763032586322547 
 02/12  08:00:00,2.10664014872649,6.97637864899709,0.000000000000000E+000,6.94312660092734,0.000000000000000E+000,0.169357004402080,0.169357004402080,0.169357004402080,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.879346956904505 
 02/12  09:00:00,2.02363409094424,6.62795742081314,0.000000000000000E+000,6.59984473486606,0.000000000000000E+000,0.161021335597790,0.161021335597790,0.161021335597790,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.855976838854273 
 02/12  10:00:00,1.79926309353857,6.36281300194497,0.000000000000000E+000,6.33888683288033,0.000000000000000E+000,0.155413270923434,0.155413270923434,0.155413270923434,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.767887939855224 
 02/12  11:00:00,1.68974966134354,6.18566634644740,0.000000000000000E+000,6.16117747350073,0.000000000000000E+000,0.151730020470764,0.151730020470764,0.151730020470764,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.660552922493693 
 02/12  12:00:00,1.56005377109532,4.16343393967374,0.000000000000000E+000,4.13893756400862,0.000000000000000E+000,0.101504649773500,0.101504649773500,0.101504649773500,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.563157826802132 
 02/12  13:00:00,1.43319785343730,2.81857332945014,0.000000000000000E+000,2.79448960329853,0.000000000000000E+000,6.918500779120640E-002,6.918500779120640E-002,6.918500779120640E-002,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.488568854519210 
 02/12  14:00:00,1.34451553105379,2.12587844506767,0.000000000000000E+000,2.10096191717063,0.000000000000000E+000,5.282179073021739E-002,5.282179073021739E-002,5.282179073021739E-002,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.442379693722883 
 02/12  15:00:00,1.28464140494588,1.56287056597155,0.000000000000000E+000,1.53655102972860,0.000000000000000E+000,3.904327683296037E-002,3.904327683296037E-002,3.904327683296037E-002,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.398732852731160 
 02/12  16:00:00,1.33326850579537,1.31188898720341,0.000000000000000E+000,1.28410642086715,0.000000000000000E+000,3.283052318623476E-002,3.283052318623476E-002,3.283052318623476E-002,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.403631531267597 
 02/12  17:00:00,1.58310500689935,1.11393272430577,0.000000000000000E+000,1.08107081759423,0.000000000000000E+000,2.776462991361722E-002,2.776462991361722E-002,2.776462991361722E-002,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.459741225629425 
 02/12  18:00:00,2.09211508513777,1.33043499447361,0.000000000000000E+000,1.29051302972198,0.000000000000000E+000,3.320223215685586E-002,3.320223215685586E-002,3.320223215685586E-002,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.571419801531306 
 02/12  19:00:00,2.51569318645861,0.831144829447237,0.000000000000000E+000,0.787801625092763,0.000000000000000E+000,2.020609105386166E-002,2.020609105386166E-002,2.020609105386166E-002,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.681648051243594 
 02/12  20:00:00,2.64285338338968,0.755564795973520,0.000000000000000E+000,0.710826085991572,0.000000000000000E+000,1.819032931132756E-002,1.819032931132756E-002,1.819032931132756E-002,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.704943169220870 
 02/12  21:00:00,2.50825287010317,0.894423352690437,0.000000000000000E+000,0.848146585430895,0.000000000000000E+000,2.168069671813405E-002,2.168069671813405E-002,2.168069671813405E-002,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.645020834499474 
 02/12  22:00:00,2.25833090565407,1.14796939491038,0.000000000000000E+000,1.10277301910437,0.000000000000000E+000,2.815948742895969E-002,2.815948742895969E-002,2.815948742895969E-002,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.564913556744959 
 02/12  23:00:00,1.81818982806460,1.47750268043479,0.000000000000000E+000,1.43839100927331,0.000000000000000E+000,3.667550991543446E-002,3.667550991543446E-002,3.667550991543446E-002,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.442439844650368 
 02/12  24:00:00,1.37847860582461,1.91559639307622,0.000000000000000E+000,1.88160907860058,0.000000000000000E+000,4.789496793653063E-002,4.789496793653063E-002,4.789496793653063E-002,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.306144595486897 
 02/13  01:00:00,0.906889583741387,2.38134063543773,0.000000000000000E+000,2.35322794949066,0.000000000000000E+000,5.980419970779122E-002,5.980419970779122E-002,5.980419970779122E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.151092461876801 
 02/13  02:00:00,0.734197993077122,2.63366981298803,0.000000000000000E+000,2.60778543441386,0.000000000000000E+000,6.610350385687078E-002,6.610350385687078E-002,6.610350385687078E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.392004694723854E-002 
 02/13  03:00:00,0.672360064190807,2.82996217621043,0.000000000000000E+000,2.80437790637336,0.000000000000000E+000,7.096690684609978E-002,7.096690684609978E-002,7.096690684609978E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.834235915468163E-002 
 02/13  04:00:00,0.668053825215633,2.97478851773608,0.000000000000000E+000,2.94956437838353,0.000000000000000E+000,7.451349618263926E-002,7.451349618263926E-002,7.451349618263926E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.281970130841666E-002 
 02/13  05:00:00,0.721365630669404,3.41217544598826,0.000000000000000E+000,3.38790415187596,0.000000000000000E+000,8.553174559763063E-002,8.553174559763063E-002,8.553174559763063E-002,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128404868593935 
 02/13  06:00:00,0.993650960789327,3.90785338553054,0.000000000000000E+000,3.88076857200801,0.000000000000000E+000,9.780514925694599E-002,9.780514925694599E-002,9.780514925694599E-002,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.327890870661637 
 02/13  07:00:00,1.58029588576790,4.87292330655522,0.000000000000000E+000,4.84162946799500,0.000000000000000E+000,0.121791634242281,0.121791634242281,0.121791634242281,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.700329580442330 
 02/13  08:00:00,1.95750147727883,4.75381901528711,0.000000000000000E+000,4.72056696721736,0.000000000000000E+000,0.117675728447845,0.117675728447845,0.117675728447845,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.803050940259744 
 02/13  09:00:00,1.87511537225583,5.04574476780258,0.000000000000000E+000,5.01763208185551,0.000000000000000E+000,0.124666074095983,0.124666074095983,0.124666074095983,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.776250708509706 
