Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/13  10:00:00,1.65756110523263,5.35142508614245,0.000000000000000E+000,5.32749891707781,0.000000000000000E+000,0.132237218635803,0.132237218635803,0.132237218635803,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.694393098327643 
 02/13  11:00:00,1.55919877785176,5.47823429214418,0.000000000000000E+000,5.45374541919748,0.000000000000000E+000,0.135258443135161,0.135258443135161,0.135258443135161,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.597389886359793 
 02/13  12:00:00,1.48889666652778,5.49198645031637,0.000000000000000E+000,5.46749007465126,0.000000000000000E+000,0.135303583219675,0.135303583219675,0.135303583219675,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.510690590298431 
 02/13  13:00:00,1.40624774724528,5.49923596982678,0.000000000000000E+000,5.47515224367515,0.000000000000000E+000,0.135545898716645,0.135545898716645,0.135545898716645,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.443068401741249 
 02/13  14:00:00,1.34434730641832,5.50374462265393,0.000000000000000E+000,5.47882809475689,0.000000000000000E+000,0.135732560265592,0.135732560265592,0.135732560265592,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.402888766937178 
 02/13  15:00:00,1.30777912778136,5.55383622454740,0.000000000000000E+000,5.52751668830445,0.000000000000000E+000,0.137041104644737,0.137041104644737,0.137041104644737,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.362998351230524 
 02/13  16:00:00,1.36779002181109,5.66901560001802,0.000000000000000E+000,5.64123303368176,0.000000000000000E+000,0.139950974322221,0.139950974322221,0.139950974322221,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.368091598649774 
 02/13  17:00:00,1.62101957044913,5.88573263068939,0.000000000000000E+000,5.85287072397786,0.000000000000000E+000,0.145120970050596,0.145120970050596,0.145120970050596,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.416217397024285 
 02/13  18:00:00,2.15200433403565,7.30906310669645,0.000000000000000E+000,7.26914114194482,0.000000000000000E+000,0.180779376904082,0.180779376904082,0.180779376904082,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.519083864178690 
 02/13  19:00:00,2.55231059413211,6.50252083978987,0.000000000000000E+000,6.45917763543539,0.000000000000000E+000,0.158843719306245,0.158843719306245,0.158843719306245,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.613938173652504 
 02/13  20:00:00,2.66961982354017,6.36190968088137,0.000000000000000E+000,6.31717097089940,0.000000000000000E+000,0.154849777428925,0.154849777428925,0.154849777428925,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.629294942843104 
 02/13  21:00:00,2.53699002092272,6.46146779399610,0.000000000000000E+000,6.41519102673655,0.000000000000000E+000,0.157283511097905,0.157283511097905,0.157283511097905,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.573010569151136 
 02/13  22:00:00,2.29703799109103,6.69220273695227,0.000000000000000E+000,6.64700636114625,0.000000000000000E+000,0.162933524698983,0.162933524698983,0.162933524698983,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.504453490865681 
 02/13  23:00:00,1.87700931835221,7.02926586049438,0.000000000000000E+000,6.99015418933290,0.000000000000000E+000,0.171285185867565,0.171285185867565,0.171285185867565,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.394942893544695 
 02/13  24:00:00,1.46646032610707,7.42232806683629,0.000000000000000E+000,7.38834075236062,0.000000000000000E+000,0.181017411168406,0.181017411168406,0.181017411168406,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.276538730301124 
 02/14  01:00:00,1.03763082701095,7.81227491505940,0.000000000000000E+000,7.78416222911233,0.000000000000000E+000,0.190647254941423,0.190647254941423,0.190647254941423,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.150990649912734 
 02/14  02:00:00,0.867687303597637,8.18415104198432,0.000000000000000E+000,8.15826666341017,0.000000000000000E+000,0.199645118486066,0.199645118486066,0.199645118486066,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.386774283855975E-002 
 02/14  03:00:00,0.808710560653820,8.50748516728158,0.000000000000000E+000,8.48190089744451,0.000000000000000E+000,0.207354437484199,0.207354437484199,0.207354437484199,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.830532497959487E-002 
 02/14  04:00:00,0.807757857960972,8.80043306681068,0.000000000000000E+000,8.77520892745814,0.000000000000000E+000,0.214258913194905,0.214258913194905,0.214258913194905,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.277831704149120E-002 
 02/14  05:00:00,0.855103919014355,9.01598909105481,0.000000000000000E+000,8.99171779694251,0.000000000000000E+000,0.219354750959002,0.219354750959002,0.219354750959002,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128320151577517 
 02/14  06:00:00,1.11856657264016,9.17077092522959,0.000000000000000E+000,9.14368611170706,0.000000000000000E+000,0.222989109361221,0.222989109361221,0.222989109361221,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.327622522408197 
 02/14  07:00:00,1.70136335631003,10.0138897977170,0.000000000000000E+000,9.98259595915677,0.000000000000000E+000,0.243472321821157,0.243472321821157,0.243472321821157,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.699716363405579 
 02/14  08:00:00,2.05909787107791,9.05346311135025,0.000000000000000E+000,9.02021106328047,0.000000000000000E+000,0.219988347086334,0.219988347086334,0.219988347086334,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.802334715420339 
 02/14  09:00:00,1.95768102347035,8.55425126904676,0.000000000000000E+000,8.52613858309972,0.000000000000000E+000,0.207928840262955,0.207928840262955,0.207928840262955,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.775553593557251 
 02/14  10:00:00,1.71209422229113,7.70813057533603,0.000000000000000E+000,7.68420440627138,0.000000000000000E+000,0.187396404007150,0.187396404007150,0.187396404007150,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.693767030014802 
 02/14  11:00:00,1.61371808271806,7.78895993472205,0.000000000000000E+000,7.76447106177535,0.000000000000000E+000,0.190315292371242,0.190315292371242,0.190315292371242,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.596852341990014 
 02/14  12:00:00,1.48799282103828,5.54865332612847,0.000000000000000E+000,5.52415695046336,0.000000000000000E+000,0.134855301148453,0.134855301148453,0.134855301148453,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.510235026880153 
 02/14  13:00:00,1.37171952953163,4.14708262312256,0.000000000000000E+000,4.12299889697095,0.000000000000000E+000,0.101409314894685,0.101409314894685,0.101409314894685,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.442676767849564 
 02/14  14:00:00,1.28993646823575,3.30459350977386,0.000000000000000E+000,3.27967698187682,0.000000000000000E+000,8.167275357740003E-002,8.167275357740003E-002,8.167275357740003E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.402537735442808 
 02/14  15:00:00,1.23626582822969,2.64654773080565,0.000000000000000E+000,2.62022819456270,0.000000000000000E+000,6.584055678547356E-002,6.584055678547356E-002,6.584055678547356E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.362685599538122 
 02/14  16:00:00,1.28220383595833,2.19110785249692,0.000000000000000E+000,2.16332528616066,0.000000000000000E+000,5.468101167148211E-002,5.468101167148211E-002,5.468101167148211E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.367775375447748 
 02/14  17:00:00,1.53310372488772,2.29513975589679,0.000000000000000E+000,2.26227784918525,0.000000000000000E+000,5.756600691172174E-002,5.756600691172174E-002,5.756600691172174E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.415856514601745 
 02/14  18:00:00,2.06292458928087,3.64682559356853,0.000000000000000E+000,3.60690362881690,0.000000000000000E+000,9.215243709849624E-002,9.215243709849624E-002,9.215243709849624E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.518631059229490 
 02/14  19:00:00,2.46759561736125,3.00170009983405,0.000000000000000E+000,2.95835689547957,0.000000000000000E+000,7.466302618414372E-002,7.466302618414372E-002,7.466302618414372E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.613403890003744 
 02/14  20:00:00,2.59389217855299,3.22188601686078,0.000000000000000E+000,3.17714730687884,0.000000000000000E+000,7.966697965999885E-002,7.966697965999885E-002,7.966697965999885E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.628750095624852 
 02/14  21:00:00,2.47274516069925,3.78882099399423,0.000000000000000E+000,3.74254422673468,0.000000000000000E+000,9.353486735260123E-002,9.353486735260123E-002,9.353486735260123E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.572514352672966 
 02/14  22:00:00,2.24429141366896,4.48726821402428,0.000000000000000E+000,4.44207183821827,0.000000000000000E+000,0.110623046918957,0.110623046918957,0.110623046918957,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.504017391223638 
 02/14  23:00:00,1.83393508618543,5.22064251983298,0.000000000000000E+000,5.18153084867150,0.000000000000000E+000,0.128544043021771,0.128544043021771,0.128544043021771,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.394609804223705 
 02/14  24:00:00,1.43105058704679,5.93302065083722,0.000000000000000E+000,5.89903333636159,0.000000000000000E+000,0.145828192292237,0.145828192292237,0.145828192292237,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.276318210117019 
 02/15  01:00:00,1.00997974239744,6.64610769346898,0.000000000000000E+000,6.61799500752191,0.000000000000000E+000,0.163105802395680,0.163105802395680,0.163105802395680,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.150881017844970 
 02/15  02:00:00,0.843913713091628,7.18646578586858,0.000000000000000E+000,7.16058140729443,0.000000000000000E+000,0.175927806549837,0.175927806549837,0.175927806549837,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.381146426877665E-002 
 02/15  03:00:00,0.786723656274530,7.59637174811376,0.000000000000000E+000,7.57078747827669,0.000000000000000E+000,0.185407459220478,0.185407459220478,0.185407459220478,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.826539886402815E-002 
 02/15  04:00:00,0.786610608729056,7.93202347267773,0.000000000000000E+000,7.90679933332518,0.000000000000000E+000,0.193156398764395,0.193156398764395,0.193156398764395,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.273358224008534E-002 
 02/15  05:00:00,0.833933007752586,8.15055875516104,0.000000000000000E+000,8.12628746104874,0.000000000000000E+000,0.198275132248283,0.198275132248283,0.198275132248283,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128228859026468 
 02/15  06:00:00,1.09523873622569,8.22604538245610,0.000000000000000E+000,8.19896056893357,0.000000000000000E+000,0.199949877174090,0.199949877174090,0.199949877174090,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.327333918180853 
 02/15  07:00:00,1.65457905932641,8.12352438159925,0.000000000000000E+000,8.09223054303900,0.000000000000000E+000,0.197347028265502,0.197347028265502,0.197347028265502,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.699057359977616 
 02/15  08:00:00,2.01712726700657,7.36444549459849,0.000000000000000E+000,7.33119344652873,0.000000000000000E+000,0.178787447121920,0.178787447121920,0.178787447121920,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.801565011313413 
 02/15  09:00:00,1.90553265248304,6.44661827742669,0.000000000000000E+000,6.41850559147964,0.000000000000000E+000,0.156529525159613,0.156529525159613,0.156529525159613,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.774804537673281 
 02/15  10:00:00,1.64989840782870,5.18537138021645,0.000000000000000E+000,5.16144521115181,0.000000000000000E+000,0.125873313736992,0.125873313736992,0.125873313736992,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.693094305822529 
 02/15  11:00:00,1.53912876036819,4.73316873620446,0.000000000000000E+000,4.70867986325777,0.000000000000000E+000,0.116303602144029,0.116303602144029,0.116303602144029,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.596274709867356 
 02/15  12:00:00,1.42617164894944,2.99274562624711,0.000000000000000E+000,2.96824925058200,0.000000000000000E+000,7.352367644276214E-002,7.352367644276214E-002,7.352367644276214E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.509745479497005 
 02/15  13:00:00,1.31645632194033,1.88690520207777,0.000000000000000E+000,1.86282147592616,0.000000000000000E+000,4.656688992121019E-002,4.656688992121019E-002,4.656688992121019E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.442255985231736 
 02/15  14:00:00,1.23736573813254,1.19150763377891,0.000000000000000E+000,1.16659110588187,0.000000000000000E+000,2.947920729880225E-002,2.947920729880225E-002,2.947920729880225E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.402160551618195 
 02/15  15:00:00,1.18786696225720,0.724343851784507,0.000000000000000E+000,0.698024315541561,0.000000000000000E+000,1.777774682469978E-002,1.777774682469978E-002,1.777774682469978E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.362349543526403 
 02/15  16:00:00,1.23623093345005,0.381486444969492,0.000000000000000E+000,0.353703878633227,0.000000000000000E+000,9.047886014224158E-003,9.047886014224158E-003,9.047886014224158E-003,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.367435598596730 
 02/15  17:00:00,1.48732119883149,0.506257075261978,0.000000000000000E+000,0.473395168550435,0.000000000000000E+000,1.217123958647688E-002,1.217123958647688E-002,1.217123958647688E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.415468755870767 
 02/15  18:00:00,2.00246467231806,1.28759214575238,0.000000000000000E+000,1.24767018100075,0.000000000000000E+000,3.217905102099217E-002,3.217905102099217E-002,3.217905102099217E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.518144528344188 
 02/15  19:00:00,2.41659949115628,0.986797062554974,0.000000000000000E+000,0.943453858200502,0.000000000000000E+000,2.424098551051209E-002,2.424098551051209E-002,2.424098551051209E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.612829804472415 
 02/15  20:00:00,2.53824617142458,1.00810304095565,0.000000000000000E+000,0.963364330973695,0.000000000000000E+000,2.460637520992100E-002,2.460637520992100E-002,2.460637520992100E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.628164692946527 
 02/15  21:00:00,2.40815977863483,1.20483338487348,0.000000000000000E+000,1.15855661761393,0.000000000000000E+000,2.948264489935733E-002,2.948264489935733E-002,2.948264489935733E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.571981193061797 
 02/15  22:00:00,2.16945412437866,1.47273705253316,0.000000000000000E+000,1.42754067672715,0.000000000000000E+000,3.625433279278108E-002,3.625433279278108E-002,3.625433279278108E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.503548816059517 
 02/15  23:00:00,1.75124066721299,1.86113573402195,0.000000000000000E+000,1.82202406286048,0.000000000000000E+000,4.620744781735728E-002,4.620744781735728E-002,4.620744781735728E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.394251980455682 
 02/15  24:00:00,1.33985141277233,2.19846505545636,0.000000000000000E+000,2.16447774098072,0.000000000000000E+000,5.486594957351871E-002,5.486594957351871E-002,5.486594957351871E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.276081278561276 
 02/16  01:00:00,0.913413175365189,2.66136813121124,0.000000000000000E+000,2.63325544526417,0.000000000000000E+000,6.665665324471159E-002,6.665665324471159E-002,6.665665324471159E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.150763599963682 
 02/16  02:00:00,0.743928132998955,3.03074817751049,0.000000000000000E+000,3.00486379893634,0.000000000000000E+000,7.600242280647988E-002,7.600242280647988E-002,7.600242280647988E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.375126791946184E-002 
 02/16  03:00:00,0.685541618593520,3.36336466486608,0.000000000000000E+000,3.33778039502901,0.000000000000000E+000,8.426807483171954E-002,8.426807483171954E-002,8.426807483171954E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.822274557177668E-002 
 02/16  04:00:00,0.685213087063442,3.67057962959513,0.000000000000000E+000,3.64535549024259,0.000000000000000E+000,9.180661049176546E-002,9.180661049176546E-002,9.180661049176546E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.268584884710144E-002 
 02/16  05:00:00,0.736121830890755,4.02681999323781,0.000000000000000E+000,4.00254869912551,0.000000000000000E+000,0.100561441398530,0.100561441398530,0.100561441398530,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128131373014388 
 02/16  06:00:00,1.00286116106833,4.33419521353990,0.000000000000000E+000,4.30711040001737,0.000000000000000E+000,0.107880702446987,0.107880702446987,0.107880702446987,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.327025517750602 
 02/16  07:00:00,1.58344519688157,5.10360607235126,0.000000000000000E+000,5.07231223379101,0.000000000000000E+000,0.126917618454879,0.126917618454879,0.126917618454879,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.698352907343404 
 02/16  08:00:00,1.95904152553724,4.89068640257499,0.000000000000000E+000,4.85743435450524,0.000000000000000E+000,0.121524461107874,0.121524461107874,0.121524461107874,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.800742255858128 
 02/16  09:00:00,1.84854473462460,4.09954496399610,0.000000000000000E+000,4.07143227804905,0.000000000000000E+000,0.100342347947183,0.100342347947183,0.100342347947183,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.774003797027276 
 02/16  10:00:00,1.60335136888656,3.26656278134825,0.000000000000000E+000,3.24263661228360,0.000000000000000E+000,8.004542279494700E-002,8.004542279494700E-002,8.004542279494700E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.692375157822436 
 02/16  11:00:00,1.49599606441463,2.98078454062420,0.000000000000000E+000,2.95629566767750,0.000000000000000E+000,7.378839026910193E-002,7.378839026910193E-002,7.378839026910193E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.595657225788722 
 02/16  12:00:00,1.39088913967224,1.57415698874535,0.000000000000000E+000,1.54966061308023,0.000000000000000E+000,3.876448496784844E-002,3.876448496784844E-002,3.876448496784844E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.509222161694723 
 02/16  13:00:00,1.28576365095414,0.672697725655939,0.000000000000000E+000,0.648613999504329,0.000000000000000E+000,1.632403040126301E-002,1.632403040126301E-002,1.632403040126301E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.441806173765490 
 02/16  14:00:00,1.21003277683997,0.125696300755172,0.000000000000000E+000,0.100779772858131,0.000000000000000E+000,2.549452912741929E-003,2.549452912741929E-003,2.549452912741929E-003,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.401757344711680 
 02/16  15:00:00,1.16946212447998,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.361722452573878 
 02/16  16:00:00,1.22646035489131,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.366712906052212 
 02/16  17:00:00,1.47428292181879,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.414601718444540 
 02/16  18:00:00,1.97928398649144,0.416402097262325,0.000000000000000E+000,0.376480132510698,0.000000000000000E+000,9.601482752106002E-003,9.601482752106002E-003,9.601482752106002E-003,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.517541410786453 
 02/16  19:00:00,2.39493972566093,0.168356153745767,0.000000000000000E+000,0.125012949391295,0.000000000000000E+000,3.194921369371995E-003,3.194921369371995E-003,3.194921369371995E-003,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.612216103118196 
 02/16  20:00:00,2.52276028301008,0.425342329187541,0.000000000000000E+000,0.380603619205593,0.000000000000000E+000,9.746286348586897E-003,9.746286348586897E-003,9.746286348586897E-003,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.627538893393355 
 02/16  21:00:00,2.40146099296487,0.958462387364622,0.000000000000000E+000,0.912185620105076,0.000000000000000E+000,2.335381817964251E-002,2.335381817964251E-002,2.335381817964251E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.571411234111544 
 02/16  22:00:00,2.17460954318179,1.68925998021285,0.000000000000000E+000,1.64406360440683,0.000000000000000E+000,4.191067046028760E-002,4.191067046028760E-002,4.191067046028760E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.503047897195146 
 02/16  23:00:00,1.76658925881003,2.48609184953648,0.000000000000000E+000,2.44698017837500,0.000000000000000E+000,6.193856296594350E-002,6.193856296594350E-002,6.193856296594350E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.393869456904133 
 02/16  24:00:00,1.36753326581199,3.32657082641428,0.000000000000000E+000,3.29258351193865,0.000000000000000E+000,8.280108702256633E-002,8.280108702256633E-002,8.280108702256633E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.275827994151887 
 02/17  01:00:00,0.949856941761443,4.15462534611306,0.000000000000000E+000,4.12651266016602,0.000000000000000E+000,0.103225572659857,0.103225572659857,0.103225572659857,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.150638446944791 
 02/17  02:00:00,0.784604687038820,4.71157575011039,0.000000000000000E+000,4.68569137153621,0.000000000000000E+000,0.116743067067512,0.116743067067512,0.116743067067512,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.368717769829607E-002 
 02/17  03:00:00,0.727572031951527,5.11907868619420,0.000000000000000E+000,5.09349441635713,0.000000000000000E+000,0.126343887475045,0.126343887475045,0.126343887475045,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.817734628645588E-002 
 02/17  04:00:00,0.726635377063606,5.41349506572125,0.000000000000000E+000,5.38827092636868,0.000000000000000E+000,0.133279697554479,0.133279697554479,0.133279697554479,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.263505178455159E-002 
 02/17  05:00:00,0.771418924417349,5.52777038613885,0.000000000000000E+000,5.50349909202656,0.000000000000000E+000,0.135962278498728,0.135962278498728,0.135962278498728,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.128027629440783 
 02/17  06:00:00,1.02948936030250,5.50005737277593,0.000000000000000E+000,5.47297255925341,0.000000000000000E+000,0.134837094382061,0.134837094382061,0.134837094382061,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.326697325049695 
 02/17  07:00:00,1.59751742834837,5.78695656591944,0.000000000000000E+000,5.75566272735919,0.000000000000000E+000,0.141739526314053,0.141739526314053,0.141739526314053,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.697603230951024 
 02/17  08:00:00,1.95849084391749,4.99973354014758,0.000000000000000E+000,4.96648149207782,0.000000000000000E+000,0.121849408465313,0.121849408465313,0.121849408465313,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.799866626880931 
 02/17  09:00:00,1.86238060502069,4.70481190086887,0.000000000000000E+000,4.67669921492180,0.000000000000000E+000,0.115030434266535,0.115030434266535,0.115030434266535,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.773151581104017 
 02/17  10:00:00,1.63182798038835,4.44847812563921,0.000000000000000E+000,4.42455195657457,0.000000000000000E+000,0.109287384006928,0.109287384006928,0.109287384006928,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.691609808112243 
 02/17  11:00:00,1.52210330056136,4.07841734856471,0.000000000000000E+000,4.05392847561805,0.000000000000000E+000,0.100552776972620,0.100552776972620,0.100552776972620,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.595000075231935 
 02/17  12:00:00,1.40789929862802,2.30248159534054,0.000000000000000E+000,2.27798521967543,0.000000000000000E+000,5.633158841695662E-002,5.633158841695662E-002,5.633158841695662E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.508665217201390 
 02/17  13:00:00,1.29464041788594,1.05553847685139,0.000000000000000E+000,1.03145475069978,0.000000000000000E+000,2.567951596705989E-002,2.567951596705989E-002,2.567951596705989E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.441327455131496 
 02/17  14:00:00,1.21713242352580,0.425289173563444,0.000000000000000E+000,0.400372645666405,0.000000000000000E+000,1.007821951727719E-002,1.007821951727719E-002,1.007821951727719E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.401328224792979 
 02/17  15:00:00,1.16918245125432,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.361442779348228 
 02/17  16:00:00,1.22604468129176,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.366297232452665 
 02/17  17:00:00,1.47377744163560,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.414096238261356 
 02/17  18:00:00,1.96896724373701,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.516826150784129 
 02/17  19:00:00,2.39087096768237,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.611342266509016 
 02/17  20:00:00,2.51216276594741,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.626687662679274 
 02/17  21:00:00,2.38243015397202,0.240458948022507,0.000000000000000E+000,0.194182180762963,0.000000000000000E+000,4.932688136691936E-003,4.932688136691936E-003,4.932688136691936E-003,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.570801525161649 
 02/17  22:00:00,2.14943004423645,0.722074832958168,0.000000000000000E+000,0.676878457152155,0.000000000000000E+000,1.726427953744886E-002,1.726427953744886E-002,1.726427953744886E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.502514789172643 
 02/17  23:00:00,1.73968404687461,1.42847828460431,0.000000000000000E+000,1.38936661344283,0.000000000000000E+000,3.544045225554356E-002,3.544045225554356E-002,3.544045225554356E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.393462355679113 
 02/17  24:00:00,1.33967375689059,2.20788989310278,0.000000000000000E+000,2.17390257862715,0.000000000000000E+000,5.521114252888257E-002,5.521114252888257E-002,5.521114252888257E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.275558429724174 
 02/18  01:00:00,0.940058617461887,3.03831664865351,0.000000000000000E+000,3.01020396270644,0.000000000000000E+000,7.603176730426545E-002,7.603176730426545E-002,7.603176730426545E-002,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.161460239665079 
 02/18  02:00:00,0.768107324522187,3.63321667829466,0.000000000000000E+000,3.60733229972048,0.000000000000000E+000,9.057028758122210E-002,9.057028758122210E-002,9.057028758122210E-002,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,9.941556743499143E-002 
 02/18  03:00:00,0.709864741417919,4.10230972551693,0.000000000000000E+000,4.07672545567987,0.000000000000000E+000,0.101823243537561,0.101823243537561,0.101823243537561,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.237945917411127E-002 
 02/18  04:00:00,0.710477380997744,4.49537391341650,0.000000000000000E+000,4.47014977406393,0.000000000000000E+000,0.111241766356970,0.111241766356970,0.111241766356970,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.714958165190037E-002 
 02/18  05:00:00,0.767007988682497,4.84490578230602,0.000000000000000E+000,4.82063448819373,0.000000000000000E+000,0.119644111309309,0.119644111309309,0.119644111309309,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.137263703142950 
 02/18  06:00:00,1.05009785530905,5.06958592288580,0.000000000000000E+000,5.04250110936327,0.000000000000000E+000,0.124769914977074,0.124769914977074,0.124769914977074,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.353276303583711 
 02/18  07:00:00,1.66813008519614,5.72229875971765,0.000000000000000E+000,5.69100492115741,0.000000000000000E+000,0.140777411069274,0.140777411069274,0.140777411069274,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.758552482325667 
 02/18  08:00:00,2.04833904340734,4.78331334613614,0.000000000000000E+000,4.75006129806639,0.000000000000000E+000,0.116319808050370,0.116319808050370,0.116319808050370,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.874083047937073 
 02/18  09:00:00,1.95784687538526,4.12970189367379,0.000000000000000E+000,4.10158920772671,0.000000000000000E+000,0.100403544900546,0.100403544900546,0.100403544900546,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.850807413992539 
 02/18  10:00:00,1.71535638933752,3.12921515234429,0.000000000000000E+000,3.10528898327964,0.000000000000000E+000,7.617180284158268E-002,7.617180284158268E-002,7.617180284158268E-002,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.763222703736027 
 02/18  11:00:00,1.59438570535124,2.46060204810324,0.000000000000000E+000,2.43611317515655,0.000000000000000E+000,6.037805060778795E-002,6.037805060778795E-002,6.037805060778795E-002,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.656540936364357 
 02/18  12:00:00,1.48036279278911,1.03699142056968,0.000000000000000E+000,1.01249504490457,0.000000000000000E+000,2.520934231087930E-002,2.520934231087930E-002,2.520934231087930E-002,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.559762155958547 
 02/18  13:00:00,1.36112277032515,2.538296458388514E-002,0.000000000000000E+000,1.299238432273978E-003,0.000000000000000E+000,3.234238291843147E-005,3.234238291843147E-005,3.234238291843147E-005,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.485646436815353 
 02/18  14:00:00,1.28851852207225,2.491652789704076E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.439204475471560 
 02/18  15:00:00,1.24222484210171,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.395359566719945 
 02/18  16:00:00,1.29678009593136,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.399973644589824 
 02/18  17:00:00,1.55113809554394,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.455538944187633 
 02/18  18:00:00,2.05428273517005,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.566789683720445 
 02/18  19:00:00,2.49030555933713,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.676466515175974 
 02/18  20:00:00,2.61942516745564,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.699705282598153 
 02/18  21:00:00,2.48211903676679,4.627676725954447E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.640567697881237 
 02/18  22:00:00,2.22742632745240,7.213347318763211E-002,0.000000000000000E+000,2.693709738161789E-002,0.000000000000000E+000,6.714613083893475E-004,6.714613083893475E-004,6.714613083893475E-004,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.561497004663867 
 02/18  23:00:00,1.79563709751056,0.698610365386248,0.000000000000000E+000,0.659498694224769,0.000000000000000E+000,1.664695832645037E-002,1.664695832645037E-002,1.664695832645037E-002,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.439915665685315 
 02/18  24:00:00,1.36637327772800,1.50967098650126,0.000000000000000E+000,1.47568367202563,0.000000000000000E+000,3.744708517541000E-002,3.744708517541000E-002,3.744708517541000E-002,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.304487150151411 
 02/19  01:00:00,0.922376756325084,2.34141829926405,0.000000000000000E+000,2.31330561331698,0.000000000000000E+000,5.850505418604507E-002,5.850505418604507E-002,5.850505418604507E-002,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.161305091646496 
 02/19  02:00:00,0.752123334437281,2.99694151875732,0.000000000000000E+000,2.97105714018317,0.000000000000000E+000,7.466627567203664E-002,7.466627567203664E-002,7.466627567203664E-002,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,9.933558925926977E-002 
 02/19  03:00:00,0.694817799633278,3.49960605791480,0.000000000000000E+000,3.47402178807773,0.000000000000000E+000,8.683291160753703E-002,8.683291160753703E-002,8.683291160753703E-002,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.232284931949455E-002 
 02/19  04:00:00,0.695548580012522,3.89750990699513,0.000000000000000E+000,3.87228576764258,0.000000000000000E+000,9.637603345546535E-002,9.637603345546535E-002,9.637603345546535E-002,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.708651356818317E-002 
 02/19  05:00:00,0.751743662906307,4.23322881674898,0.000000000000000E+000,4.20895752263668,0.000000000000000E+000,0.104508650558199,0.104508650558199,0.104508650558199,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.137134838117872 
 02/19  06:00:00,1.03409354862308,4.43465377978730,0.000000000000000E+000,4.40756896626477,0.000000000000000E+000,0.109168392334337,0.109168392334337,0.109168392334337,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.352873519540470 
 02/19  07:00:00,1.64961289731063,5.00763525989384,0.000000000000000E+000,4.97634142133359,0.000000000000000E+000,0.123180198816483,0.123180198816483,0.123180198816483,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.757632506692940 
 02/19  08:00:00,2.03159400215733,4.13952555048335,0.000000000000000E+000,4.10627350241359,0.000000000000000E+000,0.100655685114356,0.100655685114356,0.100655685114356,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.873002129623081 
 02/19  09:00:00,1.94278311220024,3.54967529322146,0.000000000000000E+000,3.52156260727439,0.000000000000000E+000,8.640129678098268E-002,8.640129678098268E-002,8.640129678098268E-002,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.849745898927086 
 02/19  10:00:00,1.70145900160599,2.59698886917591,0.000000000000000E+000,2.57306270011127,0.000000000000000E+000,6.323239753212005E-002,6.323239753212005E-002,6.323239753212005E-002,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.762264721313959 
 02/19  11:00:00,1.58178674585856,1.98256255138393,0.000000000000000E+000,1.95807367843725,0.000000000000000E+000,4.860293317980044E-002,4.860293317980044E-002,4.860293317980044E-002,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.655717094299670 
 02/19  12:00:00,1.47637372849765,0.902082234888419,0.000000000000000E+000,0.877585859223306,0.000000000000000E+000,2.191756514808676E-002,2.191756514808676E-002,2.191756514808676E-002,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.559064868829876 
 02/19  13:00:00,1.36492530283983,0.201087670234461,0.000000000000000E+000,0.177003944082850,0.000000000000000E+000,4.435661374760066E-003,4.435661374760066E-003,4.435661374760066E-003,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.485045650338190 
 02/19  14:00:00,1.28830997095774,2.491652789704076E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.438995924357045 
 02/19  15:00:00,1.24246710277515,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.395601827393384 
 02/19  16:00:00,1.29728205731127,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.400475605969728 
 02/19  17:00:00,1.55156728037485,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.455968129018545 
 02/19  18:00:00,2.05436715668577,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.566874105236171 
 02/19  19:00:00,2.49002588439162,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.676186840230462 
 02/19  20:00:00,2.61902053618426,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.699300651326779 
 02/19  21:00:00,2.48150675476467,4.627676725954447E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.639955415879112 
 02/19  22:00:00,2.22586212823962,4.519637580601422E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.560604266759474 
 02/19  23:00:00,1.78141301627686,0.159876711613237,0.000000000000000E+000,0.120765040451758,0.000000000000000E+000,3.040508209328288E-003,3.040508209328288E-003,3.040508209328288E-003,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.439298034568733 
 02/19  24:00:00,1.34265731528795,0.589940047721166,0.000000000000000E+000,0.555952733245528,0.000000000000000E+000,1.408183970537753E-002,1.408183970537753E-002,1.408183970537753E-002,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.304136433181396 
 02/20  01:00:00,0.873363411693165,1.09604766871434,0.000000000000000E+000,1.06793498276727,0.000000000000000E+000,2.715360118544098E-002,2.715360118544098E-002,2.715360118544098E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.150216888350928 
 02/20  02:00:00,0.703568603478696,1.43618895815877,0.000000000000000E+000,1.41030457958461,0.000000000000000E+000,3.592243394677750E-002,3.592243394677750E-002,3.592243394677750E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.347172725890726E-002 
 02/20  03:00:00,0.642067958550995,1.63849055599728,0.000000000000000E+000,1.61290628616021,0.000000000000000E+000,4.099233497230841E-002,4.099233497230841E-002,4.099233497230841E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.802482538866147E-002 
 02/20  04:00:00,0.638329686846810,1.80567616075637,0.000000000000000E+000,1.78045202140381,0.000000000000000E+000,4.514460984239065E-002,4.514460984239065E-002,4.514460984239065E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.246444927984414E-002 
 02/20  05:00:00,0.684214748831078,1.96346696897707,0.000000000000000E+000,1.93919567486478,0.000000000000000E+000,4.910662323008188E-002,4.910662323008188E-002,4.910662323008188E-002,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.127679109123158 
 02/20  06:00:00,0.943009374678552,1.98145234592265,0.000000000000000E+000,1.95436753240013,0.000000000000000E+000,4.945964767116397E-002,4.945964767116397E-002,4.945964767116397E-002,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.325594786136643 
 02/20  07:00:00,1.50094231416309,1.91828646435756,0.000000000000000E+000,1.88699262579732,0.000000000000000E+000,4.768283992944475E-002,4.768283992944475E-002,4.768283992944475E-002,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.695084803150350 
 02/20  08:00:00,1.88297164526812,1.98595666496094,0.000000000000000E+000,1.95270461689118,0.000000000000000E+000,4.927166696895454E-002,4.927166696895454E-002,4.927166696895454E-002,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.796925169727923 
 02/20  09:00:00,1.78679793715213,1.70748568140536,0.000000000000000E+000,1.67937299545829,0.000000000000000E+000,4.231049975520661E-002,4.231049975520661E-002,4.231049975520661E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.770288847746777 
 02/20  10:00:00,1.55709229025394,1.49695998139765,0.000000000000000E+000,1.47303381233302,0.000000000000000E+000,3.712270484236650E-002,3.712270484236650E-002,3.712270484236650E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.689038797142394 
 02/20  11:00:00,1.45445281480748,1.41318862007211,0.000000000000000E+000,1.38869974712543,0.000000000000000E+000,3.510982275595351E-002,3.510982275595351E-002,3.510982275595351E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.592792543694725 
 02/20  12:00:00,1.36830673470245,0.760160197395207,0.000000000000000E+000,0.735663821730095,0.000000000000000E+000,1.860991022520130E-002,1.860991022520130E-002,1.860991022520130E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.506794331467580 
