Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/20  13:00:00,1.27574603581402,0.355168844834796,0.000000000000000E+000,0.331085118683186,0.000000000000000E+000,8.393258548963523E-003,8.393258548963523E-003,8.393258548963523E-003,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.439719330477669 
 02/20  14:00:00,1.20556348518719,2.491652789704076E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.399837505971646 
 02/20  15:00:00,1.16793441029859,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.360194738392496 
 02/20  16:00:00,1.22489288351317,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.365145434674072 
 02/20  17:00:00,1.47238764251816,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.412706439143912 
 02/20  18:00:00,1.96688458157265,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.514743488619767 
 02/20  19:00:00,2.38821905425863,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.608690353085276 
 02/20  20:00:00,2.50933183294494,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.623856729676807 
 02/20  21:00:00,2.37473183346539,4.627676725954447E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.568035892791706 
 02/20  22:00:00,2.12982768565822,4.519637580601422E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.500176710131859 
 02/20  23:00:00,1.70253462765418,3.911167116147939E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.391753388714221 
 02/20  24:00:00,1.28832418831167,0.221669764371821,0.000000000000000E+000,0.187682449896183,0.000000000000000E+000,4.771449588306116E-003,4.771449588306116E-003,4.771449588306116E-003,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.274648554085829 
 02/21  01:00:00,0.863746731260243,0.722355631831099,0.000000000000000E+000,0.694242945884032,0.000000000000000E+000,1.769401792804652E-002,1.769401792804652E-002,1.769401792804652E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.150059791175402 
 02/21  02:00:00,0.695667613272093,1.12853783509546,0.000000000000000E+000,1.10265345652130,0.000000000000000E+000,2.810092270548379E-002,2.810092270548379E-002,2.810092270548379E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.339224829359553E-002 
 02/21  03:00:00,0.637804144654366,1.47262436689886,0.000000000000000E+000,1.44704009706179,0.000000000000000E+000,3.678479026712812E-002,3.678479026712812E-002,3.678479026712812E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.796855619721228E-002 
 02/21  04:00:00,0.636377642124465,1.73186815264260,0.000000000000000E+000,1.70664401329004,0.000000000000000E+000,4.325551349588783E-002,4.325551349588783E-002,4.325551349588783E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.240150090400021E-002 
 02/21  05:00:00,0.681305317295829,1.85493011559907,0.000000000000000E+000,1.83065882148678,0.000000000000000E+000,4.632568592138047E-002,4.632568592138047E-002,4.632568592138047E-002,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.127550614896611 
 02/21  06:00:00,0.939375043945278,1.85876304702158,0.000000000000000E+000,1.83167823349906,0.000000000000000E+000,4.623177378902222E-002,4.623177378902222E-002,4.623177378902222E-002,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.325188329285511 
 02/21  07:00:00,1.49354639159943,1.66729679005946,0.000000000000000E+000,1.63600295149922,0.000000000000000E+000,4.121534131497778E-002,4.121534131497778E-002,4.121534131497778E-002,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.694156379201162 
 02/21  08:00:00,1.87587849179856,1.75419633002361,0.000000000000000E+000,1.72094428195384,0.000000000000000E+000,4.326288807602110E-002,4.326288807602110E-002,4.326288807602110E-002,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.795840795151299 
 02/21  09:00:00,1.78078788530220,1.51322303732298,0.000000000000000E+000,1.48511035137591,0.000000000000000E+000,3.735580699730308E-002,3.735580699730308E-002,3.735580699730308E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.769233488654751 
 02/21  10:00:00,1.55789415012560,1.56674727912493,0.000000000000000E+000,1.54282111006029,0.000000000000000E+000,3.887238536986342E-002,3.887238536986342E-002,3.887238536986342E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.688090976486557 
 02/21  11:00:00,1.46189491598754,1.73998582356046,0.000000000000000E+000,1.71549695061378,0.000000000000000E+000,4.336574039998346E-002,4.336574039998346E-002,4.336574039998346E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.591978727230753 
 02/21  12:00:00,1.37604221239198,1.09530078757800,0.000000000000000E+000,1.07080441191289,0.000000000000000E+000,2.703508909143805E-002,2.703508909143805E-002,2.703508909143805E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.506104630290869 
 02/21  13:00:00,1.28509718374600,0.748163082471443,0.000000000000000E+000,0.724079356319830,0.000000000000000E+000,1.833724564870039E-002,1.833724564870039E-002,1.833724564870039E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.439126491309915 
 02/21  14:00:00,1.21187476243086,0.292267278749561,0.000000000000000E+000,0.267350750852520,0.000000000000000E+000,6.793495023398198E-003,6.793495023398198E-003,6.793495023398198E-003,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.399355288191922 
 02/21  15:00:00,1.16750292593638,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.359763254030281 
 02/21  16:00:00,1.22452778638567,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.364780337546578 
 02/21  17:00:00,1.47197584699077,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.412294643616518 
 02/21  18:00:00,1.96636891903563,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.514227826082748 
 02/21  19:00:00,2.38751745279844,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.607988751625082 
 02/21  20:00:00,2.50858904808247,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.623113944814338 
 02/21  21:00:00,2.37411290321818,4.627676725954447E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.567416962544496 
 02/21  22:00:00,2.12927716218131,4.519637580601422E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.499626186654946 
 02/21  23:00:00,1.70215421643292,3.911167116147939E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.391372977492968 
 02/21  24:00:00,1.29188551580039,0.375348393152113,0.000000000000000E+000,0.341361078676475,0.000000000000000E+000,8.709331805989453E-003,8.709331805989453E-003,8.709331805989453E-003,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.274271999356867 
 02/22  01:00:00,0.866497170307309,0.835842256702279,0.000000000000000E+000,0.807729570755212,0.000000000000000E+000,2.060631905328166E-002,2.060631905328166E-002,2.060631905328166E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.149897929097233 
 02/22  02:00:00,0.694492390867424,1.08601131833435,0.000000000000000E+000,1.06012693976019,0.000000000000000E+000,2.700895610129643E-002,2.700895610129643E-002,2.700895610129643E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.330899249311567E-002 
 02/22  03:00:00,0.630539531360422,1.19215488308228,0.000000000000000E+000,1.16657061324521,0.000000000000000E+000,2.957907791214451E-002,2.957907791214451E-002,2.957907791214451E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.790965525825129E-002 
 02/22  04:00:00,0.623983022866847,1.24698721009657,0.000000000000000E+000,1.22176307074401,0.000000000000000E+000,3.092677370411583E-002,3.092677370411583E-002,3.092677370411583E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.233562143815529E-002 
 02/22  05:00:00,0.666671277069006,1.28185281244128,0.000000000000000E+000,1.25758151832898,0.000000000000000E+000,3.182627589319006E-002,3.182627589319006E-002,3.182627589319006E-002,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.127415984697980 
 02/22  06:00:00,0.922857646483340,1.21791118999506,0.000000000000000E+000,1.19082637647254,0.000000000000000E+000,3.014011075810182E-002,3.014011075810182E-002,3.014011075810182E-002,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.324762594854493 
 02/22  07:00:00,1.47577807171002,0.996282385160270,0.000000000000000E+000,0.964988546600031,0.000000000000000E+000,2.441947211909301E-002,2.441947211909301E-002,2.441947211909301E-002,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.693183928507641 
 02/22  08:00:00,1.84920937242997,0.735139102812253,0.000000000000000E+000,0.701887054742492,0.000000000000000E+000,1.772956528593885E-002,1.772956528593885E-002,1.772956528593885E-002,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.794704998572790 
 02/22  09:00:00,1.75626072945151,0.579472873686934,0.000000000000000E+000,0.551360187739867,0.000000000000000E+000,1.393405630047223E-002,1.393405630047223E-002,1.393405630047223E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.768128083500895 
 02/22  10:00:00,1.52760868880972,0.402457305340031,0.000000000000000E+000,0.378531136275392,0.000000000000000E+000,9.579669095025729E-003,9.579669095025729E-003,9.579669095025729E-003,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.687098231445509 
 02/22  11:00:00,1.42661438615298,0.376761482350942,0.000000000000000E+000,0.352272609404256,0.000000000000000E+000,8.937614428248183E-003,8.937614428248183E-003,8.937614428248183E-003,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.591126323367925 
 02/22  12:00:00,1.35169822234769,0.158795884597609,0.000000000000000E+000,0.134299508932496,0.000000000000000E+000,3.413516730312811E-003,3.413516730312811E-003,3.413516730312811E-003,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.505382212607705 
 02/22  13:00:00,1.27011335396353,0.180228557142206,0.000000000000000E+000,0.156144830990595,0.000000000000000E+000,3.974366044150875E-003,3.974366044150875E-003,3.974366044150875E-003,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.438505541131997 
 02/22  14:00:00,1.20452465032627,2.491652789704076E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.398798671110721 
 02/22  15:00:00,1.16699031828182,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.359250646375723 
 02/22  16:00:00,1.22399238884642,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.364244940007327 
 02/22  17:00:00,1.47142281459585,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.411741611221606 
 02/22  18:00:00,1.96569437160357,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.513553278650691 
 02/22  19:00:00,2.38679497565906,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.607266274485703 
 02/22  20:00:00,2.50793332138029,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.622458218112151 
 02/22  21:00:00,2.37361728078338,4.627676725954447E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.566921340109698 
 02/22  22:00:00,2.12981970371085,7.804471408286270E-002,0.000000000000000E+000,3.284833827684849E-002,0.000000000000000E+000,8.368741238115411E-004,8.368741238115411E-004,8.368741238115411E-004,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.499331854060675 
 02/22  23:00:00,1.71344103101493,0.494100186508783,0.000000000000000E+000,0.454988515347302,0.000000000000000E+000,1.160472217239764E-002,1.160472217239764E-002,1.160472217239764E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.391055069902578 
 02/22  24:00:00,1.30898815033959,1.06023986052584,0.000000000000000E+000,1.02625254605020,0.000000000000000E+000,2.611452682519330E-002,2.611452682519330E-002,2.611452682519330E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.273969438876865 
 02/23  01:00:00,0.886784029739064,1.64918414450309,0.000000000000000E+000,1.62107145855603,0.000000000000000E+000,4.106390467675774E-002,4.106390467675774E-002,4.106390467675774E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.149727202905512 
 02/23  02:00:00,0.720482063026375,2.13206659391018,0.000000000000000E+000,2.10618221533601,0.000000000000000E+000,5.308565461435055E-002,5.308565461435055E-002,5.308565461435055E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.322196613901157E-002 
 02/23  03:00:00,0.664205338221648,2.54896683165504,0.000000000000000E+000,2.52338256181797,0.000000000000000E+000,6.330644073460236E-002,6.330644073460236E-002,6.330644073460236E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.784809929702212E-002 
 02/23  04:00:00,0.664756369389573,2.89605993972624,0.000000000000000E+000,2.87083580037369,0.000000000000000E+000,7.176892030110670E-002,7.176892030110670E-002,7.176892030110670E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.226682136388999E-002 
 02/23  05:00:00,0.714853643460802,3.23857763621345,0.000000000000000E+000,3.21430634210116,0.000000000000000E+000,8.014919064684954E-002,8.014919064684954E-002,8.014919064684954E-002,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.127275436336116 
 02/23  06:00:00,0.978641003600485,3.49939417530366,0.000000000000000E+000,3.47230936178113,0.000000000000000E+000,8.636828501291578E-002,8.636828501291578E-002,8.636828501291578E-002,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.324317777716826 
 02/23  07:00:00,1.55038057192340,4.05651457661409,0.000000000000000E+000,4.02522073805387,0.000000000000000E+000,0.100038087977164,0.100038087977164,0.100038087977164,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.692167812862946 
 02/23  08:00:00,1.92754259011992,3.94575531401861,0.000000000000000E+000,3.91250326594886,0.000000000000000E+000,9.724966476501151E-002,9.724966476501151E-002,9.724966476501151E-002,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.793518116783672 
 02/23  09:00:00,1.82611873147836,3.47637991555821,0.000000000000000E+000,3.44826722961113,0.000000000000000E+000,8.494718218224359E-002,8.494718218224359E-002,8.494718218224359E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.766972959645971 
 02/23  10:00:00,1.58816208530749,2.91177013071346,0.000000000000000E+000,2.88784396164882,0.000000000000000E+000,7.117047341894374E-002,7.117047341894374E-002,7.117047341894374E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.686060823619367 
 02/23  11:00:00,1.48805899897307,2.89360085462742,0.000000000000000E+000,2.86911198168075,0.000000000000000E+000,7.127295538420063E-002,7.127295538420063E-002,7.127295538420063E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.590235595232062 
 02/23  12:00:00,1.39136648696612,1.79098719085481,0.000000000000000E+000,1.76649081518970,0.000000000000000E+000,4.383666060102431E-002,4.383666060102431E-002,4.383666060102431E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.504627333355424 
 02/23  13:00:00,1.29523017190678,1.21691825182585,0.000000000000000E+000,1.19283452567423,0.000000000000000E+000,2.974005308105093E-002,2.974005308105093E-002,2.974005308105093E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.437856672038343 
 02/23  14:00:00,1.22303272709847,0.786526376436331,0.000000000000000E+000,0.761609848539289,0.000000000000000E+000,1.908972580092387E-002,1.908972580092387E-002,1.908972580092387E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.398217022081996 
 02/23  15:00:00,1.17588612405199,0.396753678176902,0.000000000000000E+000,0.370434141933957,0.000000000000000E+000,9.310449889866065E-003,9.310449889866065E-003,9.310449889866065E-003,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.358836002256022 
 02/23  16:00:00,1.22639530042433,0.137678428004528,0.000000000000000E+000,0.109895861668261,0.000000000000000E+000,2.764747485798491E-003,2.764747485798491E-003,2.764747485798491E-003,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.363883104099437 
 02/23  17:00:00,1.47483909616992,0.181346050276988,0.000000000000000E+000,0.148484143565444,0.000000000000000E+000,3.743316711212778E-003,3.743316711212778E-003,3.743316711212778E-003,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.411414576084461 
 02/23  18:00:00,1.98222306337611,0.710568106908753,0.000000000000000E+000,0.670646142157126,0.000000000000000E+000,1.702429142423669E-002,1.702429142423669E-002,1.702429142423669E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.513057678998993 
 02/23  19:00:00,2.39449407113389,0.364170810841618,0.000000000000000E+000,0.320827606487144,0.000000000000000E+000,8.137786711155939E-003,8.137786711155939E-003,8.137786711155939E-003,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.606827583249375 
 02/23  20:00:00,2.52015766219789,0.542930456348998,0.000000000000000E+000,0.498191746367050,0.000000000000000E+000,1.263846098254697E-002,1.263846098254697E-002,1.263846098254697E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.622044097947211 
 02/23  21:00:00,2.39610111542281,0.952846899376876,0.000000000000000E+000,0.906570132117331,0.000000000000000E+000,2.299840064303307E-002,2.299840064303307E-002,2.299840064303307E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.566406774106093 
 02/23  22:00:00,2.16525979721354,1.50577396467318,0.000000000000000E+000,1.46057758886717,0.000000000000000E+000,3.695916358159193E-002,3.695916358159193E-002,3.695916358159193E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.498649658105585 
 02/23  23:00:00,1.75364502468772,2.11730881303017,0.000000000000000E+000,2.07819714186869,0.000000000000000E+000,5.235300592767151E-002,5.235300592767151E-002,5.235300592767151E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.390510779820096 
 02/23  24:00:00,1.35132387936795,2.77771596712998,0.000000000000000E+000,2.74372865265434,0.000000000000000E+000,6.881563619311130E-002,6.881563619311130E-002,6.881563619311130E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.273604058537304 
 02/24  01:00:00,0.930823116453378,3.44108681717881,0.000000000000000E+000,3.41297413123173,0.000000000000000E+000,8.528116755434891E-002,8.528116755434891E-002,8.528116755434891E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.149549026742233 
 02/24  02:00:00,0.764733089740860,3.94088960483036,0.000000000000000E+000,3.91500522625620,0.000000000000000E+000,9.742740365083501E-002,9.742740365083501E-002,9.742740365083501E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.313124381701406E-002 
 02/24  03:00:00,0.707706279684479,4.33487800119432,0.000000000000000E+000,4.30929373135726,0.000000000000000E+000,0.106871554653800,0.106871554653800,0.106871554653800,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.778392684065530E-002 
 02/24  04:00:00,0.708188689722612,4.68529369133654,0.000000000000000E+000,4.66006955198396,0.000000000000000E+000,0.115273028584467,0.115273028584467,0.115273028584467,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.219503341357023E-002 
 02/24  05:00:00,0.757292223615105,4.99748225537491,0.000000000000000E+000,4.97321096126261,0.000000000000000E+000,0.122734414619153,0.122734414619153,0.122734414619153,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.127128792518116 
 02/24  06:00:00,1.02002300959588,5.23495519158358,0.000000000000000E+000,5.20787037806105,0.000000000000000E+000,0.128214182224590,0.128214182224590,0.128214182224590,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.323853886500549 
 02/24  07:00:00,1.59411258725732,5.91447471267612,0.000000000000000E+000,5.88318087411588,0.000000000000000E+000,0.144829728823008,0.144829728823008,0.144829728823008,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.691108187351024 
 02/24  08:00:00,1.95282699064874,5.09204639533405,0.000000000000000E+000,5.05879434726430,0.000000000000000E+000,0.123771593018025,0.123771593018025,0.123771593018025,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.792280589059478 
 02/24  09:00:00,1.85118013296189,4.58803553200952,0.000000000000000E+000,4.55992284606247,0.000000000000000E+000,0.111213068732264,0.111213068732264,0.111213068732264,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.765768474579489 
 02/24  10:00:00,1.60645014266369,3.73103743493139,0.000000000000000E+000,3.70711126586675,0.000000000000000E+000,9.054027393103203E-002,9.054027393103203E-002,9.054027393103203E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.684979080463470 
 02/24  11:00:00,1.50082457269504,3.46387486098334,0.000000000000000E+000,3.43938598803665,0.000000000000000E+000,8.496735136491615E-002,8.496735136491615E-002,8.496735136491615E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.589306772973319 
 02/24  12:00:00,1.39313945981918,1.90088714953233,0.000000000000000E+000,1.87639077386722,0.000000000000000E+000,4.639682027392013E-002,4.639682027392013E-002,4.639682027392013E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.503840146535595 
 02/24  13:00:00,1.28677312801687,0.906597211379308,0.000000000000000E+000,0.882513485227698,0.000000000000000E+000,2.195963435961199E-002,2.195963435961199E-002,2.195963435961199E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.437180046869877 
 02/24  14:00:00,1.20969955095862,0.278996403946822,0.000000000000000E+000,0.254079876049781,0.000000000000000E+000,6.363072030251190E-003,6.363072030251190E-003,6.363072030251190E-003,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.397610499712817 
 02/24  15:00:00,1.16582636568136,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.358086693775267 
 02/24  16:00:00,1.22269154830462,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.362944099465522 
 02/24  17:00:00,1.46995178536755,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.410270581993303 
 02/24  18:00:00,1.96638190492408,0.124168487584951,0.000000000000000E+000,8.424652283332353E-002,0.000000000000000E+000,2.120892551485798E-003,2.120892551485798E-003,2.120892551485798E-003,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.512119919419713 
 02/24  19:00:00,2.38526571820619,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.605737017032829 
 02/24  20:00:00,2.50703625624208,6.566823472102019E-002,0.000000000000000E+000,2.092952473907070E-002,0.000000000000000E+000,5.272338942425835E-004,5.272338942425835E-004,5.272338942425835E-004,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.621033919079707 
 02/24  21:00:00,2.38418637658044,0.517345204446582,0.000000000000000E+000,0.471068437187040,0.000000000000000E+000,1.194105270768866E-002,1.194105270768866E-002,1.194105270768866E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.565549383199078 
 02/24  22:00:00,2.15643114605479,1.18179093853629,0.000000000000000E+000,1.13659456273028,0.000000000000000E+000,2.888401011379988E-002,2.888401011379988E-002,2.888401011379988E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.497896160414626 
 02/24  23:00:00,1.74798923808405,1.90700793712450,0.000000000000000E+000,1.86789626596302,0.000000000000000E+000,4.727261641489454E-002,4.727261641489454E-002,4.727261641489454E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.389935382729207 
 02/24  24:00:00,1.34807124897995,2.65538741701386,0.000000000000000E+000,2.62140010253822,0.000000000000000E+000,6.594400292361569E-002,6.594400292361569E-002,6.594400292361569E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.273223061418800 
 02/25  01:00:00,0.947383529212175,3.40967027318515,0.000000000000000E+000,3.38155758723807,0.000000000000000E+000,8.461748205868871E-002,8.461748205868871E-002,8.461748205868871E-002,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.160199436660944 
 02/25  02:00:00,0.777112728266207,4.05182084674864,0.000000000000000E+000,4.02593646817449,0.000000000000000E+000,0.100224207995496,0.100224207995496,0.100224207995496,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,9.876705076473880E-002 
 02/25  03:00:00,0.720892230917257,4.59670281941401,0.000000000000000E+000,4.57111854957694,0.000000000000000E+000,0.113309609150930,0.113309609150930,0.113309609150930,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.192058306008179E-002 
 02/25  04:00:00,0.723190607250537,5.06239291728495,0.000000000000000E+000,5.03716877793238,0.000000000000000E+000,0.124466112658001,0.124466112658001,0.124466112658001,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.663846160366161E-002 
 02/25  05:00:00,0.779740193277217,5.44057716774309,0.000000000000000E+000,5.41630587363079,0.000000000000000E+000,0.133420554354959,0.133420554354959,0.133420554354959,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.136219464692020 
 02/25  06:00:00,1.06074054859844,5.67324098572127,0.000000000000000E+000,5.64615617219874,0.000000000000000E+000,0.138676381372432,0.138676381372432,0.138676381372432,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.350012530477739 
 02/25  07:00:00,1.67604696353019,6.38922977705407,0.000000000000000E+000,6.35793593849382,0.000000000000000E+000,0.156148914329089,0.156148914329089,0.156148914329089,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.751097857399900 
 02/25  08:00:00,2.05358117529014,5.36652851935632,0.000000000000000E+000,5.33327647128657,0.000000000000000E+000,0.130320830125665,0.130320830125665,0.130320830125665,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.865324157744575 
 02/25  09:00:00,1.96167386163066,4.65480650382861,0.000000000000000E+000,4.62669381788154,0.000000000000000E+000,0.112832212428589,0.112832212428589,0.112832212428589,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.842205732709892 
 02/25  10:00:00,1.71935808156744,3.62975828001119,0.000000000000000E+000,3.60583211094655,0.000000000000000E+000,8.793623065172657E-002,8.793623065172657E-002,8.793623065172657E-002,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.755459968155802 
 02/25  11:00:00,1.60114855144663,3.02035510961977,0.000000000000000E+000,2.99586623667307,0.000000000000000E+000,7.381666537516754E-002,7.381666537516754E-002,7.381666537516754E-002,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.649865167692374 
 02/25  12:00:00,1.48497936039045,1.45864513424680,0.000000000000000E+000,1.43414875858168,0.000000000000000E+000,3.547616944436952E-002,3.547616944436952E-002,3.547616944436952E-002,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.554111896426393 
 02/25  13:00:00,1.36575722551303,0.407329495308152,0.000000000000000E+000,0.383245769156540,0.000000000000000E+000,9.531085794008645E-003,9.531085794008645E-003,9.531085794008645E-003,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.480782148592139 
 02/25  14:00:00,1.28461444246594,2.491652789704076E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.435300395865249 
 02/25  15:00:00,1.23874901995032,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.391883744568561 
 02/25  16:00:00,1.29346731584847,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.396660864506935 
 02/25  17:00:00,1.54727874292455,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.451679591568240 
 02/25  18:00:00,2.04934402274451,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.561850971294912 
 02/25  19:00:00,2.48430973636311,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.670470692201955 
 02/25  20:00:00,2.61319578802360,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.693475903166115 
 02/25  21:00:00,2.47654047718538,5.065520035119313E-002,0.000000000000000E+000,4.378433091648726E-003,0.000000000000000E+000,1.093303519762130E-004,1.093303519762130E-004,1.093303519762130E-004,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.634879807947848 
 02/25  22:00:00,2.23510096850228,0.588665616645989,0.000000000000000E+000,0.543469240839975,0.000000000000000E+000,1.371282497974171E-002,1.371282497974171E-002,1.371282497974171E-002,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.556130282042395 
 02/25  23:00:00,1.80707071437124,1.31187746724345,0.000000000000000E+000,1.27276579608197,0.000000000000000E+000,3.228038926634547E-002,3.228038926634547E-002,3.228038926634547E-002,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.435715851606097 
 02/25  24:00:00,1.37832804482686,2.09642504034783,0.000000000000000E+000,2.06243772587219,0.000000000000000E+000,5.215980660834218E-002,5.215980660834218E-002,5.215980660834218E-002,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.301729195817339 
 02/26  01:00:00,0.934590232278051,2.89268278293087,0.000000000000000E+000,2.86457009698380,0.000000000000000E+000,7.203707476177287E-002,7.203707476177287E-002,7.203707476177287E-002,0.152146508235569,3.277641048332741E-002,9.285515666593923E-002,0.408144521792506,0.159986547023736 
 02/26  02:00:00,0.763884287947955,3.51015285867193,0.000000000000000E+000,3.48426848009778,0.000000000000000E+000,8.710505844136683E-002,8.710505844136683E-002,8.710505844136683E-002,9.016091147263146E-002,1.942305170788894E-002,7.609989808520642E-002,0.375793594925046,9.865776000061430E-002 
 02/26  03:00:00,0.706108946786783,3.99018260403486,0.000000000000000E+000,3.96459833419780,0.000000000000000E+000,9.860364317301448E-002,9.860364317301448E-002,9.860364317301448E-002,6.198562862906712E-002,1.335335019442661E-002,6.224247883004267E-002,0.371436567737508,8.184326490752426E-002 
 02/26  04:00:00,0.706815673813476,4.38984871522286,0.000000000000000E+000,4.36462457587031,0.000000000000000E+000,0.108177268981371,0.108177268981371,0.108177268981371,6.198562862906712E-002,1.335335019442661E-002,5.389490573771482E-002,0.366208135112465,8.655237184322929E-002 
 02/26  05:00:00,0.760433837028736,4.65159519608260,0.000000000000000E+000,4.62732390197030,0.000000000000000E+000,0.114290070609043,0.114290070609043,0.114290070609043,6.198562862906712E-002,1.335335019442661E-002,6.574260829950677E-002,0.352374573792036,0.136043592189456 
 02/26  06:00:00,1.03821493084859,4.76387102784969,0.000000000000000E+000,4.73678621432716,0.000000000000000E+000,0.116700400785848,0.116700400785848,0.116700400785848,6.762069157100609E-002,1.456729221332145E-002,7.999793597354952E-002,0.393221703675195,0.349462893314469 
 02/26  07:00:00,1.63260394443331,4.66366191837705,0.000000000000000E+000,4.63236807981680,0.000000000000000E+000,0.113961184283342,0.113961184283342,0.113961184283342,0.129606320200073,2.792063897534331E-002,0.140300209330190,0.454329009980398,0.749842568348761 
 02/26  08:00:00,2.02711233823756,4.33565955472367,0.000000000000000E+000,4.30240750665389,0.000000000000000E+000,0.105326865852307,0.105326865852307,0.105326865852307,0.259212640400146,5.584127795068662E-002,0.228479631374793,0.482758612379073,0.863849284965353 
 02/26  09:00:00,1.94738239610835,4.10352144544014,0.000000000000000E+000,4.07540875949309,0.000000000000000E+000,9.998914678494149E-002,9.998914678494149E-002,9.998914678494149E-002,0.231037325690453,4.977158501823616E-002,0.301038470675778,0.408144521792506,0.840757332831231 
 02/26  10:00:00,1.72680168898794,3.94730474290091,0.000000000000000E+000,3.92337857383626,0.000000000000000E+000,9.668698070186767E-002,9.668698070186767E-002,9.668698070186767E-002,0.112701179173451,2.427882321587303E-002,0.374973874529018,0.347363992526369,0.754152825526164 
 02/26  11:00:00,1.63400552327949,4.35900391709826,0.000000000000000E+000,4.33451504415159,0.000000000000000E+000,0.107797754458442,0.107797754458442,0.107797754458442,9.016091147263146E-002,1.942305170788894E-002,0.395705323380369,0.355533418503002,0.648741050441953 
 02/26  12:00:00,1.52766457829805,3.21541850696139,0.000000000000000E+000,3.19092213129627,0.000000000000000E+000,7.911282838655986E-002,7.911282838655986E-002,7.911282838655986E-002,9.016091147263146E-002,1.942305170788894E-002,0.413520973841281,0.355642344182689,0.553160455391802 
 02/26  13:00:00,1.42654802122705,2.87252003786166,0.000000000000000E+000,2.84843631171006,0.000000000000000E+000,7.114086631086168E-002,7.114086631086168E-002,7.114086631086168E-002,9.016091147263146E-002,1.942305170788894E-002,0.399564582831336,0.349651431799824,0.479963163789310 
 02/26  14:00:00,1.34243649145093,2.35529279144844,0.000000000000000E+000,2.33037626355140,0.000000000000000E+000,5.843073027405932E-002,5.843073027405932E-002,5.843073027405932E-002,9.016091147263146E-002,1.942305170788894E-002,0.361343887859729,0.361742182245239,0.434691714576182 
 02/26  15:00:00,1.28631328345520,1.91766350336586,0.000000000000000E+000,1.89134396712291,0.000000000000000E+000,4.757383507851872E-002,4.757383507851872E-002,4.757383507851872E-002,9.579595848150547E-002,2.063699029437903E-002,0.331677028943703,0.382111284346975,0.391874172994924 
 02/26  16:00:00,1.33294719089590,1.58735000338512,0.000000000000000E+000,1.55956743704885,0.000000000000000E+000,3.942633708015693E-002,3.942633708015693E-002,3.942633708015693E-002,0.112701179173451,2.427882321587303E-002,0.339830643750797,0.403351791886217,0.396714402474201 
 02/26  17:00:00,1.58024209073999,1.33073432562621,0.000000000000000E+000,1.29787241891467,0.000000000000000E+000,3.284119166158787E-002,3.284119166158787E-002,3.284119166158787E-002,0.174686775936389,3.763216482928777E-002,0.389541720240152,0.477094477035276,0.451801747722095 
 02/26  18:00:00,2.08988302187043,1.64352606380127,0.000000000000000E+000,1.60360409904965,0.000000000000000E+000,4.086530541698235E-002,4.086530541698235E-002,4.086530541698235E-002,0.338103457855030,7.283645248559537E-002,0.480315586171698,0.579593541622079,0.561524665003845 
 02/26  19:00:00,2.50961555697460,1.06294661859096,0.000000000000000E+000,1.01960341423648,0.000000000000000E+000,2.589048516537506E-002,2.589048516537506E-002,2.589048516537506E-002,0.580410877563231,0.125035914676812,0.432484563045918,0.629263651559999,0.669886027648066 
 02/26  20:00:00,2.63158965328952,0.796947928283283,0.000000000000000E+000,0.752209218301332,0.000000000000000E+000,1.903318800621397E-002,1.903318800621397E-002,1.903318800621397E-002,0.743827559481871,0.160240219495143,0.349484264583227,0.649523827982044,0.692836580425818 
 02/26  21:00:00,2.49401559907894,0.779884261083626,0.000000000000000E+000,0.733607493824081,0.000000000000000E+000,1.853534307890952E-002,1.853534307890952E-002,1.853534307890952E-002,0.693111977071358,0.149314737892685,0.310627018288144,0.671853592318169,0.633928917114478 
 02/26  22:00:00,2.23949081160907,0.798059851817501,0.000000000000000E+000,0.752863476011485,0.000000000000000E+000,1.902638002304234E-002,1.902638002304234E-002,1.902638002304234E-002,0.574775830554358,0.123821976090322,0.293847747077229,0.656168294443038,0.555206570105884 
 02/26  23:00:00,1.79728718415034,0.956742354968222,0.000000000000000E+000,0.917630683806743,0.000000000000000E+000,2.320406648323859E-002,2.320406648323859E-002,2.320406648323859E-002,0.428264369327660,9.225952135550804E-002,0.234077001284697,0.567829568215730,0.435008644168301 
 02/26  24:00:00,1.35496722029555,1.18938363966473,0.000000000000000E+000,1.15539632518910,0.000000000000000E+000,2.926338253190257E-002,2.926338253190257E-002,2.926338253190257E-002,0.298658049127587,6.433888238016472E-002,0.151364768589688,0.493433328988539,0.301264795362471 
 02/27  01:00:00,0.880907365762840,1.44570563490849,0.000000000000000E+000,1.41759294896142,0.000000000000000E+000,3.594401266890685E-002,3.594401266890685E-002,3.594401266890685E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.148970430937138 
 02/27  02:00:00,0.706396124812017,1.57871649878733,0.000000000000000E+000,1.55283212021317,0.000000000000000E+000,3.938493940128548E-002,3.938493940128548E-002,3.938493940128548E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.283674313771953E-002 
 02/27  03:00:00,0.641022748912361,1.61962712127979,0.000000000000000E+000,1.59404285144272,0.000000000000000E+000,4.039639269977636E-002,4.039639269977636E-002,4.039639269977636E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.757555802256039E-002 
 02/27  04:00:00,0.633505014448523,1.63705711800300,0.000000000000000E+000,1.61183297865044,0.000000000000000E+000,4.082233606108911E-002,4.082233606108911E-002,4.082233606108911E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.196205066285890E-002 
 02/27  05:00:00,0.674611425364445,1.62463771869873,0.000000000000000E+000,1.60036642458644,0.000000000000000E+000,4.052932646473940E-002,4.052932646473940E-002,4.052932646473940E-002,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.126653082421868 
 02/27  06:00:00,0.928705849149732,1.54235740913178,0.000000000000000E+000,1.51527259560926,0.000000000000000E+000,3.840150587241790E-002,3.840150587241790E-002,3.840150587241790E-002,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.322349402406571 
 02/27  07:00:00,1.47911268440411,1.34382638511825,0.000000000000000E+000,1.31253254655801,0.000000000000000E+000,3.326620789550086E-002,3.326620789550086E-002,3.326620789550086E-002,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.687671805425321 
 02/27  08:00:00,1.85180906695447,1.09079787014762,0.000000000000000E+000,1.05754582207786,0.000000000000000E+000,2.676727300805822E-002,2.676727300805822E-002,2.676727300805822E-002,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.788266985375170 
 02/27  09:00:00,1.75955895249670,0.956458909258335,0.000000000000000E+000,0.928346223311268,0.000000000000000E+000,2.349802543540445E-002,2.349802543540445E-002,2.349802543540445E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.761862337411154 
 02/27  10:00:00,1.53355805469518,0.858185446614791,0.000000000000000E+000,0.834259277550155,0.000000000000000E+000,2.115625319752121E-002,2.115625319752121E-002,2.115625319752121E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.681471013228474 
 02/27  11:00:00,1.43230010963452,0.789617523899661,0.000000000000000E+000,0.765128650952978,0.000000000000000E+000,1.945501425633884E-002,1.945501425633884E-002,1.945501425633884E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.586294647021373 
 02/27  12:00:00,1.34522397505825,6.521329275649913E-002,0.000000000000000E+000,4.071691709138678E-002,0.000000000000000E+000,1.034116808693738E-003,1.034116808693738E-003,1.034116808693738E-003,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.501287365239891 
