Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 02/27  13:00:00,1.26218289631440,2.408372615161117E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.434549449527018 
 02/27  14:00:00,1.20059239240871,2.491652789704076E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.394866413193164 
 02/27  15:00:00,1.16324893060748,2.631953624294454E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.355509258701385 
 02/27  16:00:00,1.22000024792486,2.778256633626668E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.360252799085761 
 02/27  17:00:00,1.46691630744941,3.286190671154433E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.407235104075162 
 02/27  18:00:00,1.96032843644242,3.992196475162708E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.508187343489544 
 02/27  19:00:00,2.38074977859311,4.334320435447297E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.601221077419747 
 02/27  20:00:00,2.50190217329946,4.473870998194936E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.616427070031325 
 02/27  21:00:00,2.36818051128682,4.627676725954447E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.561484570613136 
 02/27  22:00:00,2.12431420068437,4.519637580601422E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.494663225158011 
 02/27  23:00:00,1.69867952214189,3.911167116147939E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.387898283201937 
 02/27  24:00:00,1.29817076086618,0.711422304628833,0.000000000000000E+000,0.677434990153192,0.000000000000000E+000,1.727928350824202E-002,1.727928350824202E-002,1.727928350824202E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.271987292720400 
 02/28  01:00:00,0.884905673016380,1.60711825198713,0.000000000000000E+000,1.57900556604006,0.000000000000000E+000,4.014967981281287E-002,4.014967981281287E-002,4.014967981281287E-002,0.152146508235569,3.277641048332741E-002,8.628146833019194E-002,0.408144521792506,0.148763071046772 
 02/28  02:00:00,0.727154497813555,2.41433211323834,0.000000000000000E+000,2.38844773466418,0.000000000000000E+000,6.024874636512464E-002,6.024874636512464E-002,6.024874636512464E-002,9.016091147263146E-002,1.942305170788894E-002,7.215287085224550E-002,0.375793594925046,9.273130917541855E-002 
 02/28  03:00:00,0.678534691783691,3.14015080927236,0.000000000000000E+000,3.11456653943529,0.000000000000000E+000,7.798290194302610E-002,7.798290194302610E-002,7.798290194302610E-002,6.198562862906712E-002,1.335335019442661E-002,5.963123831382165E-002,0.371436567737508,7.750099165064150E-002 
 02/28  04:00:00,0.686266067483526,3.78838596593974,0.000000000000000E+000,3.76316182658719,0.000000000000000E+000,9.366675821435468E-002,9.366675821435468E-002,9.366675821435468E-002,6.198562862906712E-002,1.335335019442661E-002,5.252950047341648E-002,0.366208135112465,8.187868154459478E-002 
 02/28  05:00:00,0.738583013384488,4.25174547348794,0.000000000000000E+000,4.22747417937564,0.000000000000000E+000,0.104671182846517,0.104671182846517,0.104671182846517,6.198562862906712E-002,1.335335019442661E-002,6.307145054710674E-002,0.352374573792036,0.126482814060134 
 02/28  06:00:00,1.00109291222758,4.54383923379467,0.000000000000000E+000,4.51675442027215,0.000000000000000E+000,0.111327113092263,0.111327113092263,0.111327113092263,6.762069157100609E-002,1.456729221332145E-002,7.590124009602323E-002,0.393221703675195,0.321810858264567 
 02/28  07:00:00,1.57203266816320,5.20668969061173,0.000000000000000E+000,5.17539585205148,0.000000000000000E+000,0.127416304797265,0.127416304797265,0.127416304797265,0.129606320200073,2.792063897534331E-002,0.129674688612276,0.454329009980398,0.686441692282645 
 02/28  08:00:00,1.93183146295837,4.46018001382999,0.000000000000000E+000,4.42692796576023,0.000000000000000E+000,0.108226408375327,0.108226408375327,0.108226408375327,0.259212640400146,5.584127795068662E-002,0.207318252526134,0.482758612379073,0.786830246011802 
 02/28  09:00:00,1.83353802729210,4.07388699313013,0.000000000000000E+000,4.04577430718305,0.000000000000000E+000,9.887539560105153E-002,9.887539560105153E-002,9.887539560105153E-002,0.231037325690453,4.977158501823616E-002,0.268601143833745,0.408144521792506,0.760464042040908 
 02/28  10:00:00,1.60175947767507,3.71419960093300,0.000000000000000E+000,3.69027343186836,0.000000000000000E+000,9.061346563956701E-002,9.061346563956701E-002,9.061346563956701E-002,0.112701179173451,2.427882321587303E-002,0.329942780038288,0.347363992526369,0.680215223766321 
 02/28  11:00:00,1.50591170629097,3.82490727743529,0.000000000000000E+000,3.80041840448860,0.000000000000000E+000,9.414485984279677E-002,9.414485984279677E-002,9.414485984279677E-002,9.016091147263146E-002,1.942305170788894E-002,0.344789053358086,0.355533418503002,0.585216398091361 
 02/28  12:00:00,1.40816771506930,2.64444866966460,0.000000000000000E+000,2.61995229399949,0.000000000000000E+000,6.489166679643329E-002,6.489166679643329E-002,6.489166679643329E-002,9.016091147263146E-002,1.942305170788894E-002,0.361032172331260,0.355642344182689,0.500373555263199 
 02/28  13:00:00,1.30966088351749,1.94196136312321,0.000000000000000E+000,1.91787763697160,0.000000000000000E+000,4.782709852738849E-002,4.782709852738849E-002,4.782709852738849E-002,9.016091147263146E-002,1.942305170788894E-002,0.351754038491839,0.349651431799824,0.434200338202712 
 02/28  14:00:00,1.24137503865986,1.64239387028388,0.000000000000000E+000,1.61747734238684,0.000000000000000E+000,4.070956031907275E-002,4.070956031907275E-002,4.070956031907275E-002,9.016091147263146E-002,1.942305170788894E-002,0.317755820474586,0.361742182245239,0.394939499125241 
 02/28  15:00:00,1.20149296936026,1.52645455188103,0.000000000000000E+000,1.50013501563809,0.000000000000000E+000,3.783744325162788E-002,3.783744325162788E-002,3.783744325162788E-002,9.579595848150547E-002,2.063699029437903E-002,0.292551425468039,0.382111284346975,0.355915854202536 
 02/28  16:00:00,1.26427890625327,1.74205866963452,0.000000000000000E+000,1.71427610329825,0.000000000000000E+000,4.360087384545645E-002,4.360087384545645E-002,4.360087384545645E-002,0.112701179173451,2.427882321587303E-002,0.302771641248355,0.403351791886217,0.360930583568714 
 02/28  17:00:00,1.50736446897407,1.59824102005474,0.000000000000000E+000,1.56537911334319,0.000000000000000E+000,3.963817087562772E-002,3.963817087562772E-002,3.963817087562772E-002,0.174686775936389,3.763216482928777E-002,0.353623772258094,0.477094477035276,0.408045094724195 
 02/28  18:00:00,2.01484221366995,2.16917751419654,0.000000000000000E+000,2.12925554944492,0.000000000000000E+000,5.387118588768312E-002,5.387118588768312E-002,5.387118588768312E-002,0.338103457855030,7.283645248559537E-002,0.444963627674976,0.579593541622079,0.508829934829381 
 02/28  19:00:00,2.41749018495596,1.47872689801270,0.000000000000000E+000,1.43538369365823,0.000000000000000E+000,3.612242577624500E-002,3.612242577624500E-002,3.612242577624500E-002,0.580410877563231,0.125035914676812,0.398174220058118,0.629263651559999,0.601839058006356 
 02/28  20:00:00,2.53648430701922,1.40165190596624,0.000000000000000E+000,1.35691319598429,0.000000000000000E+000,3.405201310977703E-002,3.405201310977703E-002,3.405201310977703E-002,0.743827559481871,0.160240219495143,0.315239482993876,0.649523827982044,0.616957190641308 
 02/28  21:00:00,2.40613869781068,1.54631639712261,0.000000000000000E+000,1.50003962986307,0.000000000000000E+000,3.766895762294504E-002,3.766895762294504E-002,3.766895762294504E-002,0.693111977071358,0.149314737892685,0.275771620076267,0.671853592318169,0.561773799514052 
 02/28  22:00:00,2.17003192757060,1.86821907038117,0.000000000000000E+000,1.82302269457515,0.000000000000000E+000,4.580305319082519E-002,4.580305319082519E-002,4.580305319082519E-002,0.574775830554358,0.123821976090322,0.258240861123445,0.656168294443038,0.494577898853414 
 02/28  23:00:00,1.75208123413723,2.18535372385260,0.000000000000000E+000,2.14624205269112,0.000000000000000E+000,5.389857380441260E-002,5.389857380441260E-002,5.389857380441260E-002,0.428264369327660,9.225952135550804E-002,0.205783766725856,0.567829568215730,0.387401421392861 
 02/28  24:00:00,1.34412692648565,2.57253966544230,0.000000000000000E+000,2.53855235096666,0.000000000000000E+000,6.367753375990459E-002,6.367753375990459E-002,6.367753375990459E-002,0.298658049127587,6.433888238016472E-002,0.135829910826043,0.493433328988539,0.271545208088213 
 03/01  01:00:00,0.879371382712529,3.00684219305161,0.000000000000000E+000,2.98231320867230,0.000000000000000E+000,7.473577444271449E-002,7.473577444271449E-002,7.473577444271449E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.148548548892250 
 03/01  02:00:00,0.712862405774941,3.29898617794753,0.000000000000000E+000,3.27640144453181,0.000000000000000E+000,8.196607789559791E-002,8.196607789559791E-002,8.196607789559791E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.262227074639119E-002 
 03/01  03:00:00,0.653605417250152,3.57499437894024,0.000000000000000E+000,3.55267149750617,0.000000000000000E+000,8.869051311924150E-002,8.869051311924150E-002,8.869051311924150E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.742388509796103E-002 
 03/01  04:00:00,0.650524346741608,3.76516305282442,0.000000000000000E+000,3.74315439376831,0.000000000000000E+000,9.327473995485282E-002,9.327473995485282E-002,9.327473995485282E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.179248606464677E-002 
 03/01  05:00:00,0.701316356343814,4.10959419224981,0.000000000000000E+000,4.08841691323539,0.000000000000000E+000,0.101782517838634,0.101782517838634,0.101782517838634,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.126306767082152 
 03/01  06:00:00,0.955908007789364,4.35904900040227,0.000000000000000E+000,4.33541685906005,0.000000000000000E+000,0.107687940332550,0.107687940332550,0.107687940332550,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.321254057427490 
 03/01  07:00:00,1.48672350411792,4.97645430236023,0.000000000000000E+000,4.94914968697564,0.000000000000000E+000,0.122828483721615,0.122828483721615,0.122828483721615,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.685169872508973 
 03/01  08:00:00,1.78108269006735,4.21151389137875,0.000000000000000E+000,4.18250069181402,0.000000000000000E+000,0.103177793971618,0.103177793971618,0.103177793971618,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.785344771709029 
 03/01  09:00:00,1.67806251395656,3.76078176630445,0.000000000000000E+000,3.73625278192514,0.000000000000000E+000,9.180094082920168E-002,9.180094082920168E-002,9.180094082920168E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.759018297768744 
 03/01  10:00:00,1.49419009868876,2.73354088750698,0.000000000000000E+000,2.71266473827143,0.000000000000000E+000,6.658519976784164E-002,6.658519976784164E-002,6.658519976784164E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.678916811356078 
 03/01  11:00:00,1.39657609215435,2.38920549403876,0.000000000000000E+000,2.36783837233765,0.000000000000000E+000,5.880201146281404E-002,5.880201146281404E-002,5.880201146281404E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.584101545550010 
 03/01  12:00:00,1.30370253171424,1.43222462082082,0.000000000000000E+000,1.41085095282016,0.000000000000000E+000,3.529194065667828E-002,3.529194065667828E-002,3.529194065667828E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.499428714897397 
 03/01  13:00:00,1.21117181604863,0.960342410632178,0.000000000000000E+000,0.939328789106269,0.000000000000000E+000,2.368718347184740E-002,2.368718347184740E-002,2.368718347184740E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.433388201279372 
 03/01  14:00:00,1.13445617580740,0.339932468651102,0.000000000000000E+000,0.318192207876165,0.000000000000000E+000,8.053036989389743E-003,8.053036989389743E-003,8.053036989389743E-003,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.394211504507557 
 03/01  15:00:00,1.07997528347542,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.355090496576114 
 03/01  16:00:00,1.12356270320024,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.360028338894682 
 03/01  17:00:00,1.32752558888911,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.406933453194994 
 03/01  18:00:00,1.73503475627645,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.507709683018944 
 03/01  19:00:00,2.10822048498488,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.600387562562002 
 03/01  20:00:00,2.29383603516163,0.170043120064703,0.000000000000000E+000,0.131007535903019,0.000000000000000E+000,3.325502996410491E-003,3.325502996410491E-003,3.325502996410491E-003,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.615725901355430 
 03/01  21:00:00,2.29256300229947,0.670422001069097,0.000000000000000E+000,0.630044425501554,0.000000000000000E+000,1.605454615470207E-002,1.605454615470207E-002,1.605454615470207E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.560744670315994 
 03/01  22:00:00,2.07234918331599,1.05657453267934,0.000000000000000E+000,1.01713962424567,0.000000000000000E+000,2.586938061730761E-002,2.586938061730761E-002,2.586938061730761E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.493673491769997 
 03/01  23:00:00,1.68727132643955,2.00690003660082,0.000000000000000E+000,1.97277417709472,0.000000000000000E+000,5.008127204959058E-002,5.008127204959058E-002,5.008127204959058E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.386710778878017 
 03/01  24:00:00,1.29835206322387,2.72407793507867,0.000000000000000E+000,2.69442319815892,0.000000000000000E+000,6.799548599013805E-002,6.799548599013805E-002,6.799548599013805E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.271087905513635 
 03/02  01:00:00,0.887491399812982,3.33650154362104,0.000000000000000E+000,3.31197255924173,0.000000000000000E+000,8.307736623012814E-002,8.307736623012814E-002,8.307736623012814E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.148326974205290 
 03/02  02:00:00,0.727413346194520,3.89216758924786,0.000000000000000E+000,3.86958285583217,0.000000000000000E+000,9.662961644818298E-002,9.662961644818298E-002,9.662961644818298E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.250967261338389E-002 
 03/02  03:00:00,0.676116913620829,4.49301880020533,0.000000000000000E+000,4.47069591877126,0.000000000000000E+000,0.111281636945419,0.111281636945419,0.111281636945419,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.734425764245965E-002 
 03/02  04:00:00,0.684991849194388,5.17151628411141,0.000000000000000E+000,5.14950762505530,0.000000000000000E+000,0.127831265374256,0.127831265374256,0.127831265374256,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.170346309802375E-002 
 03/02  05:00:00,0.734124689631943,5.47428331470620,0.000000000000000E+000,5.45310603569175,0.000000000000000E+000,0.134772629265458,0.134772629265458,0.134772629265458,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.126124988943455 
 03/02  06:00:00,0.988276803082243,5.73472892263922,0.000000000000000E+000,5.71109678129699,0.000000000000000E+000,0.140631629870242,0.140631629870242,0.140631629870242,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.320679163182678 
 03/02  07:00:00,1.52465500397638,6.60409485141893,0.000000000000000E+000,6.57679023603434,0.000000000000000E+000,0.162073224783829,0.162073224783829,0.162073224783829,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.683856631305220 
 03/02  08:00:00,1.84213283510957,6.75122871435526,0.000000000000000E+000,6.72221551479053,0.000000000000000E+000,0.165761764361458,0.165761764361458,0.165761764361458,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.783810946361414 
 03/02  09:00:00,1.73516894066306,6.18694547358609,0.000000000000000E+000,6.16241648920677,0.000000000000000E+000,0.150400133080327,0.150400133080327,0.150400133080327,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.757525532224121 
 03/02  10:00:00,1.55679509710506,5.37075711225339,0.000000000000000E+000,5.34988096301785,0.000000000000000E+000,0.130530819794388,0.130530819794388,0.130530819794388,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.677576189745826 
 03/02  11:00:00,1.47408069439082,5.59019262869344,0.000000000000000E+000,5.56882550699231,0.000000000000000E+000,0.137457690794689,0.137457690794689,0.137457690794689,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.582950468454607 
 03/02  12:00:00,1.36798812186330,4.09678650179211,0.000000000000000E+000,4.07541283379146,0.000000000000000E+000,0.100553063530292,0.100553063530292,0.100553063530292,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.498453182172843 
 03/02  13:00:00,1.27107464557601,3.41454256494956,0.000000000000000E+000,3.39352894342365,0.000000000000000E+000,8.442853884995814E-002,8.442853884995814E-002,8.442853884995814E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.432549675428633 
 03/02  14:00:00,1.20441849638342,3.16550226160039,0.000000000000000E+000,3.14376200082548,0.000000000000000E+000,7.876702045387124E-002,7.876702045387124E-002,7.876702045387124E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.393459841619091 
 03/02  15:00:00,1.14894881646783,2.78591568750499,0.000000000000000E+000,2.76295126871593,0.000000000000000E+000,6.946650198086934E-002,6.946650198086934E-002,6.946650198086934E-002,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.354597527587651 
 03/02  16:00:00,1.19185259925447,2.75109837274772,0.000000000000000E+000,2.72685742554820,0.000000000000000E+000,6.872052517528282E-002,6.872052517528282E-002,6.872052517528282E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.359597709773624 
 03/02  17:00:00,1.39974281031300,2.90462030488455,0.000000000000000E+000,2.87594751289592,0.000000000000000E+000,7.262674959296930E-002,7.262674959296930E-002,7.262674959296930E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.406523925025913 
 03/02  18:00:00,1.83568825078044,4.04439633217253,0.000000000000000E+000,4.00956347231602,0.000000000000000E+000,0.101441879117486,0.101441879117486,0.101441879117486,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.506921298405445 
 03/02  19:00:00,2.19375631994664,3.49336506687451,0.000000000000000E+000,3.45554709442741,0.000000000000000E+000,8.633641658666606E-002,8.633641658666606E-002,8.633641658666606E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.599586980937096 
 03/02  20:00:00,2.38170301260828,3.74344283052865,0.000000000000000E+000,3.70440724636695,0.000000000000000E+000,9.225769692574681E-002,9.225769692574681E-002,9.225769692574681E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.614660684872738 
 03/02  21:00:00,2.37762505944228,4.15356787531767,0.000000000000000E+000,4.11319029975014,0.000000000000000E+000,0.102179046668181,0.102179046668181,0.102179046668181,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.559682226945326 
 03/02  22:00:00,2.16337479599669,4.79221817830406,0.000000000000000E+000,4.75278326987038,0.000000000000000E+000,0.117828810728373,0.117828810728373,0.117828810728373,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.492739674339635 
 03/02  23:00:00,1.76508280554799,5.24220877558655,0.000000000000000E+000,5.20808291608047,0.000000000000000E+000,0.128605856126048,0.128605856126048,0.128605856126048,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.385997673910000 
 03/02  24:00:00,1.37552750936060,5.93900198724354,0.000000000000000E+000,5.90934725032380,0.000000000000000E+000,0.145643069542630,0.145643069542630,0.145643069542630,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.270615768097879 
 03/03  01:00:00,0.967251524889965,6.65446245465915,0.000000000000000E+000,6.62993347027984,0.000000000000000E+000,0.163066116296124,0.163066116296124,0.163066116296124,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.148098349216277 
 03/03  02:00:00,0.806282379846138,7.18649691630646,0.000000000000000E+000,7.16391218289074,0.000000000000000E+000,0.175614716133408,0.175614716133408,0.175614716133408,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.239360657977891E-002 
 03/03  03:00:00,0.752838502778334,7.71205561135814,0.000000000000000E+000,7.68973272992410,0.000000000000000E+000,0.188085238624814,0.188085238624814,0.188085238624814,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.726224512057027E-002 
 03/03  04:00:00,0.752484009901176,8.02519849264480,0.000000000000000E+000,8.00318983358869,0.000000000000000E+000,0.195415202584330,0.195415202584330,0.195415202584330,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.161168659473900E-002 
 03/03  05:00:00,0.801014739673315,8.29805454308980,0.000000000000000E+000,8.27687726407538,0.000000000000000E+000,0.201850048969335,0.201850048969335,0.201850048969335,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.125937619280952 
 03/03  06:00:00,1.05746172194781,8.65148775258466,0.000000000000000E+000,8.62785561124244,0.000000000000000E+000,0.210409436079054,0.210409436079054,0.210409436079054,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.320086275839438 
 03/03  07:00:00,1.59376642935342,9.56257902575654,0.000000000000000E+000,9.53527441037195,0.000000000000000E+000,0.232538860401313,0.232538860401313,0.232538860401313,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.682502421064778 
 03/03  08:00:00,1.87935000082714,8.41703666736264,0.000000000000000E+000,8.38802346779791,0.000000000000000E+000,0.204560596190027,0.204560596190027,0.204560596190027,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.782229280250415 
 03/03  09:00:00,1.76840641896351,7.61772473333624,0.000000000000000E+000,7.59319574895693,0.000000000000000E+000,0.185176955615027,0.185176955615027,0.185176955615027,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.755986187989869 
 03/03  10:00:00,1.58636072441808,6.64233232145666,0.000000000000000E+000,6.62145617222109,0.000000000000000E+000,0.161478926166056,0.161478926166056,0.161478926166056,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.676193710687175 
 03/03  11:00:00,1.50178982561406,6.77160055702528,0.000000000000000E+000,6.75023343532415,0.000000000000000E+000,0.166353861111882,0.166353861111882,0.166353861111882,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.581763429360649 
 03/03  12:00:00,1.38478710965406,4.82829628749222,0.000000000000000E+000,4.80692261949155,0.000000000000000E+000,0.118358069380557,0.118358069380557,0.118358069380557,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.497447164113335 
 03/03  13:00:00,1.27833257343479,3.74321432763568,0.000000000000000E+000,3.72220070610977,0.000000000000000E+000,9.255119060955103E-002,9.255119060955103E-002,9.255119060955103E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.431684951527829 
 03/03  14:00:00,1.20121920034052,3.06052402411340,0.000000000000000E+000,3.03878376333848,0.000000000000000E+000,7.634284950993823E-002,7.634284950993823E-002,7.634284950993823E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.392684716520127 
 03/03  15:00:00,1.14253443872059,2.54432890474270,0.000000000000000E+000,2.52136448595364,0.000000000000000E+000,6.374272988286561E-002,6.374272988286561E-002,6.374272988286561E-002,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.353906921938414 
 03/03  16:00:00,1.17895184433912,2.25616871515310,0.000000000000000E+000,2.23192776795358,0.000000000000000E+000,5.651810300750067E-002,5.651810300750067E-002,5.651810300750067E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.358899377026055 
 03/03  17:00:00,1.38287534579237,2.24804327411553,0.000000000000000E+000,2.21937048212691,0.000000000000000E+000,5.655617137027062E-002,5.655617137027062E-002,5.655617137027062E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.405727038727982 
 03/03  18:00:00,1.81357327833251,3.18079462743797,0.000000000000000E+000,3.14596176758148,0.000000000000000E+000,8.032677528388464E-002,8.032677528388464E-002,8.032677528388464E-002,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.505921429791120 
 03/03  19:00:00,2.17319303964349,2.68431783888185,0.000000000000000E+000,2.64649986643475,0.000000000000000E+000,6.695293241217058E-002,6.695293241217058E-002,6.695293241217058E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.598407184808434 
 03/03  20:00:00,2.37265541781025,3.38618841261429,0.000000000000000E+000,3.34715282845262,0.000000000000000E+000,8.441315489641905E-002,8.441315489641905E-002,8.441315489641905E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.613457632104032 
 03/03  21:00:00,2.36646746554575,3.72881234477335,0.000000000000000E+000,3.68843476920582,0.000000000000000E+000,9.211715145930832E-002,9.211715145930832E-002,9.211715145930832E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.558586528257668 
 03/03  22:00:00,2.15025047596321,4.28972010251467,0.000000000000000E+000,4.25028519408102,0.000000000000000E+000,0.105667453545709,0.105667453545709,0.105667453545709,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.491776711488821 
 03/03  23:00:00,1.75484997395881,4.83979050434994,0.000000000000000E+000,4.80566464484386,0.000000000000000E+000,0.119108380512167,0.119108380512167,0.119108380512167,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.385262317934702 
 03/03  24:00:00,1.37117706441199,5.75508975863073,0.000000000000000E+000,5.72543502171099,0.000000000000000E+000,0.141779579097700,0.141779579097700,0.141779579097700,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.270128813594196 
 03/04  01:00:00,0.981996016514543,6.54084210191374,0.000000000000000E+000,6.51631311753443,0.000000000000000E+000,0.160792006699726,0.160792006699726,0.160792006699726,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.158543262101507 
 03/04  02:00:00,0.817009731144801,7.21970312510302,0.000000000000000E+000,7.19711839168730,0.000000000000000E+000,0.176870672222508,0.176870672222508,0.176870672222508,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.791797455637864E-002 
 03/04  03:00:00,0.758238371885698,7.65812399566343,0.000000000000000E+000,7.63580111422937,0.000000000000000E+000,0.186816040235377,0.186816040235377,0.186816040235377,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,8.132007210115008E-002 
 03/04  04:00:00,0.762765908428736,8.21611247834797,0.000000000000000E+000,8.19410381929187,0.000000000000000E+000,0.199973583431784,0.199973583431784,0.199973583431784,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.596979901054445E-002 
 03/04  05:00:00,0.820466008740568,8.61926286076910,0.000000000000000E+000,8.59808558175468,0.000000000000000E+000,0.209714248518963,0.209714248518963,0.209714248518963,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.134853531046176 
 03/04  06:00:00,1.09081625294808,8.79911985548442,0.000000000000000E+000,8.77548771414219,0.000000000000000E+000,0.214009773047816,0.214009773047816,0.214009773047816,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.345743773993415 
 03/04  07:00:00,1.66712420522087,9.72194849241707,0.000000000000000E+000,9.69464387703248,0.000000000000000E+000,0.236425439073836,0.236425439073836,0.236425439073836,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.741348097541792 
 03/04  08:00:00,1.97566502677800,8.56114404723162,0.000000000000000E+000,8.53213084766688,0.000000000000000E+000,0.208074974953338,0.208074974953338,0.208074974953338,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.853868548589301 
 03/04  09:00:00,1.87891141818067,7.74476461610446,0.000000000000000E+000,7.72023563172515,0.000000000000000E+000,0.188275105525878,0.188275105525878,0.188275105525878,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.830955710454153 
 03/04  10:00:00,1.70915241224369,6.99690796552848,0.000000000000000E+000,6.97603181629293,0.000000000000000E+000,0.170126041356453,0.170126041356453,0.170126041356453,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.745307188831666 
 03/04  11:00:00,1.62715050628983,7.38684333431894,0.000000000000000E+000,7.36547621261784,0.000000000000000E+000,0.181427679206555,0.181427679206555,0.181427679206555,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.641134021919460 
 03/04  12:00:00,1.50637882688015,5.64470901953946,0.000000000000000E+000,5.62333535153879,0.000000000000000E+000,0.138186139879922,0.138186139879922,0.138186139879922,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.546722009330041 
 03/04  13:00:00,1.39521161128220,4.82344066619314,0.000000000000000E+000,4.80242704466723,0.000000000000000E+000,0.118883672269188,0.118883672269188,0.118883672269188,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.474420963376103 
 03/04  14:00:00,1.30883742313095,4.16671318188232,0.000000000000000E+000,4.14497292110738,0.000000000000000E+000,0.103317179966808,0.103317179966808,0.103317179966808,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.429740541468544 
 03/04  15:00:00,1.24477392711361,3.74278403480292,0.000000000000000E+000,3.71981961601387,0.000000000000000E+000,9.330647124749367E-002,9.330647124749367E-002,9.330647124749367E-002,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.387457065491141 
 03/04  16:00:00,1.28135235946960,3.54744717978395,0.000000000000000E+000,3.52320623258443,0.000000000000000E+000,8.849933202534287E-002,8.849933202534287E-002,8.849933202534287E-002,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.392259660636258 
 03/04  17:00:00,1.48650777841744,3.32929545417415,0.000000000000000E+000,3.30062266218552,0.000000000000000E+000,8.330911554157107E-002,8.330911554157107E-002,8.330911554157107E-002,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.446688579199691 
 03/04  18:00:00,1.92367166903467,4.21130397458532,0.000000000000000E+000,4.17647111472883,0.000000000000000E+000,0.105842611992348,0.105842611992348,0.105842611992348,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.555152025288095 
 03/04  19:00:00,2.29425212599967,3.61001544264732,0.000000000000000E+000,3.57219747020022,0.000000000000000E+000,8.979776866790802E-002,8.979776866790802E-002,8.979776866790802E-002,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.662311091921077 
 03/04  20:00:00,2.48179204870553,3.54864910495715,0.000000000000000E+000,3.50961352079546,0.000000000000000E+000,8.772290556684607E-002,8.772290556684607E-002,8.772290556684607E-002,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.685039730739543 
 03/04  21:00:00,2.47197682772316,3.82809373644146,0.000000000000000E+000,3.78771616087392,0.000000000000000E+000,9.457211845628952E-002,9.457211845628952E-002,9.457211845628952E-002,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.626785525226216 
 03/04  22:00:00,2.24266115726179,4.26377844244244,0.000000000000000E+000,4.22434353400876,0.000000000000000E+000,0.105292857807296,0.105292857807296,0.105292857807296,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.548955102572025 
 03/04  23:00:00,1.82243473534932,4.59547475635245,0.000000000000000E+000,4.56134889684636,0.000000000000000E+000,0.113439401589778,0.113439401589778,0.113439401589778,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.430222823688767 
 03/04  24:00:00,1.39667824030664,5.01681808100075,0.000000000000000E+000,4.98716334408101,0.000000000000000E+000,0.123752600536738,0.123752600536738,0.123752600536738,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.298122110286164 
 03/05  01:00:00,0.955476562669264,5.45064086767423,0.000000000000000E+000,5.42611188329492,0.000000000000000E+000,0.134540111976358,0.134540111976358,0.134540111976358,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.158275702979596 
 03/05  02:00:00,0.783935336616398,5.83369775301039,0.000000000000000E+000,5.81111301959467,0.000000000000000E+000,0.143933300107589,0.143933300107589,0.143933300107589,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.778095214289607E-002 
 03/05  03:00:00,0.717924594325219,5.94508861004642,0.000000000000000E+000,5.92276572861235,0.000000000000000E+000,0.146599131551983,0.146599131551983,0.146599131551983,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,8.122320322406615E-002 
 03/05  04:00:00,0.716902210167920,6.26753116527725,0.000000000000000E+000,6.24552250622115,0.000000000000000E+000,0.154217763183883,0.154217763183883,0.154217763183883,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.586192099763074E-002 
 03/05  05:00:00,0.767812616092629,6.38753823508956,0.000000000000000E+000,6.36636095607513,0.000000000000000E+000,0.157281161545993,0.157281161545993,0.157281161545993,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.134633225371207 
 03/05  06:00:00,1.04275108289087,6.77696179991019,0.000000000000000E+000,6.75332965856796,0.000000000000000E+000,0.166633092520757,0.166633092520757,0.166633092520757,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.345055284463262 
 03/05  07:00:00,1.61724745673497,7.64931568683471,0.000000000000000E+000,7.62201107145012,0.000000000000000E+000,0.188121178408103,0.188121178408103,0.188121178408103,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.739775609721623 
 03/05  08:00:00,1.92779587578891,6.63444764703520,0.000000000000000E+000,6.60543444747047,0.000000000000000E+000,0.162053305634745,0.162053305634745,0.162053305634745,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.852021066918805 
 03/05  09:00:00,1.83057954047077,5.83730733991202,0.000000000000000E+000,5.81277835553271,0.000000000000000E+000,0.141757520170652,0.141757520170652,0.141757520170652,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.829141418099471 
 03/05  10:00:00,1.65506349403495,4.82643790137659,0.000000000000000E+000,4.80556175214105,0.000000000000000E+000,0.117674475149145,0.117674475149145,0.117674475149145,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.743669836830230 
 03/05  11:00:00,1.55828803854569,4.60595707283849,0.000000000000000E+000,4.58458995113736,0.000000000000000E+000,0.113973302325626,0.113973302325626,0.113973302325626,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.639725931056249 
 03/05  12:00:00,1.44139710978088,2.99838264642400,0.000000000000000E+000,2.97700897842336,0.000000000000000E+000,7.439621385740151E-002,7.439621385740151E-002,7.439621385740151E-002,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.545530218253292 
 03/05  13:00:00,1.32731001269736,2.08015619363446,0.000000000000000E+000,2.05914257210855,0.000000000000000E+000,5.200795719117608E-002,5.200795719117608E-002,5.200795719117608E-002,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.473395079869275 
 03/05  14:00:00,1.24018137660464,1.41635302267709,0.000000000000000E+000,1.39461276190215,0.000000000000000E+000,3.557761286062418E-002,3.557761286062418E-002,3.557761286062418E-002,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.428824062048417 
 03/05  15:00:00,1.17328617859528,0.902312130207457,0.000000000000000E+000,0.879347711418393,0.000000000000000E+000,2.263633631504329E-002,2.263633631504329E-002,2.263633631504329E-002,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.386639451905264 
 03/05  16:00:00,1.20511309823423,0.529694865185539,0.000000000000000E+000,0.505453917986025,0.000000000000000E+000,1.308464956261453E-002,1.308464956261453E-002,1.308464956261453E-002,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.391435081863615 
 03/05  17:00:00,1.41224183205601,0.412866177686956,0.000000000000000E+000,0.384193385698332,0.000000000000000E+000,9.989622747109220E-003,9.989622747109220E-003,9.989622747109220E-003,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.445742125632718 
 03/05  18:00:00,1.84082305953808,0.965210520813074,0.000000000000000E+000,0.930377660956572,0.000000000000000E+000,2.417358567724849E-002,2.417358567724849E-002,2.417358567724849E-002,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.553972442106599 
 03/05  19:00:00,2.22210788742873,0.773778334549295,0.000000000000000E+000,0.735960362102196,0.000000000000000E+000,1.905566964385024E-002,1.905566964385024E-002,1.905566964385024E-002,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.660908952374197 
 03/05  20:00:00,2.42254888575574,1.20198571307503,0.000000000000000E+000,1.16295012891335,0.000000000000000E+000,2.992295469038710E-002,2.992295469038710E-002,2.992295469038710E-002,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.683596518666214 
 03/05  21:00:00,2.42077759419038,1.79066530601025,0.000000000000000E+000,1.75028773044271,0.000000000000000E+000,4.469513735952656E-002,4.469513735952656E-002,4.469513735952656E-002,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.625463272790204 
 03/05  22:00:00,2.20013541016744,2.56071160390190,0.000000000000000E+000,2.52127669546823,0.000000000000000E+000,6.392426693895875E-002,6.392426693895875E-002,6.392426693895875E-002,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.547797946346009 
 03/05  23:00:00,1.79162314401146,3.35159471845407,0.000000000000000E+000,3.31746885894799,0.000000000000000E+000,8.351367348006672E-002,8.351367348006672E-002,8.351367348006672E-002,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.429336960460613 
 03/05  24:00:00,1.37666316788811,4.19706346899651,0.000000000000000E+000,4.16740873207676,0.000000000000000E+000,0.104319255811474,0.104319255811474,0.104319255811474,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.297540382592896 
 03/06  01:00:00,0.927071137441708,4.98838777886272,0.000000000000000E+000,4.96385879448341,0.000000000000000E+000,0.123613036049718,0.123613036049718,0.123613036049718,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.147371042014426 
 03/06  02:00:00,0.772255640078132,5.74798675650748,0.000000000000000E+000,5.72540202309176,0.000000000000000E+000,0.141957233471488,0.141957233471488,0.141957233471488,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.202434947369097E-002 
 03/06  03:00:00,0.719505330441748,6.30100839369740,0.000000000000000E+000,6.27868551226334,0.000000000000000E+000,0.155013235114194,0.155013235114194,0.155013235114194,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.700107629460509E-002 
 03/06  04:00:00,0.719160316298554,6.62168074634833,0.000000000000000E+000,6.59967208729222,0.000000000000000E+000,0.162383404651643,0.162383404651643,0.162383404651643,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.131979092480403E-002 
 03/06  05:00:00,0.768722827994473,6.95630477960987,0.000000000000000E+000,6.93512750059545,0.000000000000000E+000,0.170154092729011,0.170154092729011,0.170154092729011,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.125341663842433 
 03/06  06:00:00,1.01495911411650,6.94722543027637,0.000000000000000E+000,6.92359328893414,0.000000000000000E+000,0.169791344054180,0.169791344054180,0.169791344054180,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.318201760032999 
 03/06  07:00:00,1.52459085397754,6.89004253142681,0.000000000000000E+000,6.86273791604222,0.000000000000000E+000,0.167667667302433,0.167667667302433,0.167667667302433,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.678198038787780 
 03/06  08:00:00,1.82837111996954,6.53112251097488,0.000000000000000E+000,6.50210931141015,0.000000000000000E+000,0.158609116697298,0.158609116697298,0.158609116697298,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.777201878885542 
 03/06  09:00:00,1.71176325949640,5.49570038306340,0.000000000000000E+000,5.47117139868409,0.000000000000000E+000,0.133426675243490,0.133426675243490,0.133426675243490,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.751093308894297 
 03/06  10:00:00,1.51999894388303,4.09346793645762,0.000000000000000E+000,4.07259178722204,0.000000000000000E+000,9.951142903557814E-002,9.951142903557814E-002,9.951142903557814E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.671799427282606 
 03/06  11:00:00,1.41601909416697,3.41694601707790,0.000000000000000E+000,3.39557889537680,0.000000000000000E+000,8.435618968402747E-002,8.435618968402747E-002,8.435618968402747E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.577990369341414 
 03/06  12:00:00,1.31623757507185,2.13154834029714,0.000000000000000E+000,2.11017467229648,0.000000000000000E+000,5.300621466991920E-002,5.300621466991920E-002,5.300621466991920E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.494249484241763 
 03/06  13:00:00,1.21414135297892,1.24666674451258,0.000000000000000E+000,1.22565312298667,0.000000000000000E+000,3.110852386796585E-002,3.110852386796585E-002,3.110852386796585E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.428936397813546 
 03/06  14:00:00,1.13845560809660,0.647975021628828,0.000000000000000E+000,0.626234760853888,0.000000000000000E+000,1.604304273769978E-002,1.604304273769978E-002,1.604304273769978E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.390220931048445 
 03/06  15:00:00,1.07998792666454,0.154298080754466,0.000000000000000E+000,0.131333661965403,0.000000000000000E+000,3.391351500581446E-003,3.391351500581446E-003,3.391351500581446E-003,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.351711788264647 
 03/06  16:00:00,1.12011507613825,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.356580711832683 
