Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/06  17:00:00,1.32359122322789,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.402999087533765 
 03/06  18:00:00,1.73331687898773,0.162371687237458,0.000000000000000E+000,0.127538827380956,0.000000000000000E+000,3.305562134738120E-003,3.305562134738120E-003,3.305562134738120E-003,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.502686243595481 
 03/06  19:00:00,2.10345138826775,7.488693973338829E-002,0.000000000000000E+000,3.706896728629010E-002,0.000000000000000E+000,9.612663700315641E-004,9.612663700315641E-004,9.612663700315641E-004,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.594657199474840 
 03/06  20:00:00,2.29206468197610,0.334112735670777,0.000000000000000E+000,0.295077151509093,0.000000000000000E+000,7.646356439874480E-003,7.646356439874480E-003,7.646356439874480E-003,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.609633694726427 
 03/06  21:00:00,2.28944545818846,0.760025152924891,0.000000000000000E+000,0.719647577357349,0.000000000000000E+000,1.857784658418629E-002,1.857784658418629E-002,1.857784658418629E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.555103825775497 
 03/06  22:00:00,2.07648441329198,1.40225576110616,0.000000000000000E+000,1.36282085267248,0.000000000000000E+000,3.496221124085717E-002,3.496221124085717E-002,3.496221124085717E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.488715891122433 
 03/06  23:00:00,1.68864428409527,2.20307495684844,0.000000000000000E+000,2.16894909734235,0.000000000000000E+000,5.524005908212219E-002,5.524005908212219E-002,5.524005908212219E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.382924949501203 
 03/06  24:00:00,1.30175390222071,2.95413622939548,0.000000000000000E+000,2.92448149247574,0.000000000000000E+000,7.390409768676889E-002,7.390409768676889E-002,7.390409768676889E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.268581132813843 
 03/07  01:00:00,0.895365171850976,3.69194393486998,0.000000000000000E+000,3.66741495049067,0.000000000000000E+000,9.216307429849156E-002,9.216307429849156E-002,9.216307429849156E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.147115038174920 
 03/07  02:00:00,0.738572843602513,4.35776888654232,0.000000000000000E+000,4.33518415312663,0.000000000000000E+000,0.108404326515216,0.108404326515216,0.108404326515216,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.189445995434666E-002 
 03/07  03:00:00,0.682663511029716,4.77354312389492,0.000000000000000E+000,4.75122024246085,0.000000000000000E+000,0.118263244573802,0.118263244573802,0.118263244573802,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.690924742296344E-002 
 03/07  04:00:00,0.680233781325337,4.99452319916056,0.000000000000000E+000,4.97251454010445,0.000000000000000E+000,0.123559519662527,0.123559519662527,0.123559519662527,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.121714094070216E-002 
 03/07  05:00:00,0.724477964528319,5.11326067614360,0.000000000000000E+000,5.09208339712918,0.000000000000000E+000,0.126118813191856,0.126118813191856,0.126118813191856,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.125132079913435 
 03/07  06:00:00,0.968613467101843,5.04310793973135,0.000000000000000E+000,5.01947579838912,0.000000000000000E+000,0.124108522746547,0.124108522746547,0.124108522746547,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.317538934325975 
 03/07  07:00:00,1.48272420989684,5.16974705232622,0.000000000000000E+000,5.14244243694160,0.000000000000000E+000,0.127314996650724,0.127314996650724,0.127314996650724,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.676684065358791 
 03/07  08:00:00,1.77719593182155,4.45160372911558,0.000000000000000E+000,4.42259052955084,0.000000000000000E+000,0.109202209023781,0.109202209023781,0.109202209023781,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.775433598411071 
 03/07  09:00:00,1.67690347574970,4.07234777952906,0.000000000000000E+000,4.04781879514975,0.000000000000000E+000,0.100287856665384,0.100287856665384,0.100287856665384,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.749372343725709 
 03/07  10:00:00,1.50239796396617,3.38281044286724,0.000000000000000E+000,3.36193429363170,0.000000000000000E+000,8.345603796427140E-002,8.345603796427140E-002,8.345603796427140E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.670253838437050 
 03/07  11:00:00,1.39252148712448,2.51593979171359,0.000000000000000E+000,2.49457267001248,0.000000000000000E+000,6.218566645317253E-002,6.218566645317253E-002,6.218566645317253E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.576663285529782 
 03/07  12:00:00,1.29407328217551,1.29747007828260,0.000000000000000E+000,1.27609641028195,0.000000000000000E+000,3.196662758529300E-002,3.196662758529300E-002,3.196662758529300E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.493124778430052 
 03/07  13:00:00,1.19472464221639,0.521656681465934,0.000000000000000E+000,0.500643059940022,0.000000000000000E+000,1.265855180336395E-002,1.265855180336395E-002,1.265855180336395E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.427969659115614 
 03/07  14:00:00,1.12189905545017,3.563932628710655E-002,0.000000000000000E+000,1.389906551216910E-002,0.000000000000000E+000,3.534809987263089E-004,3.534809987263089E-004,3.534809987263089E-004,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.389353940140981 
 03/07  15:00:00,1.07576525663964,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.350880469740335 
 03/07  16:00:00,1.11918815762490,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.355653793319338 
 03/07  17:00:00,1.32258623703011,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.401994101335990 
 03/07  18:00:00,1.72867185661848,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.501346783360975 
 03/07  19:00:00,2.10962810794374,0.368853074157273,0.000000000000000E+000,0.331035101710175,0.000000000000000E+000,8.458143022001144E-003,8.458143022001144E-003,8.458143022001144E-003,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.593337042498863 
 03/07  20:00:00,2.29014552000208,0.315793796438904,0.000000000000000E+000,0.276758212277220,0.000000000000000E+000,7.072181219102671E-003,7.072181219102671E-003,7.072181219102671E-003,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.608288707973188 
 03/07  21:00:00,2.28184570085271,0.517841372931178,0.000000000000000E+000,0.477463797363632,0.000000000000000E+000,1.220305255889824E-002,1.220305255889824E-002,1.220305255889824E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.553878862465035 
 03/07  22:00:00,2.06080174437863,0.836289882914471,0.000000000000000E+000,0.796854974480800,0.000000000000000E+000,2.035611615943265E-002,2.035611615943265E-002,2.035611615943265E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.487639317290514 
 03/07  23:00:00,1.66486339440965,1.29969224499782,0.000000000000000E+000,1.26556638549173,0.000000000000000E+000,3.228129486151884E-002,3.228129486151884E-002,3.228129486151884E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.382102824036195 
 03/07  24:00:00,1.26866510529199,1.65493358209945,0.000000000000000E+000,1.62527884517970,0.000000000000000E+000,4.135966291696803E-002,4.135966291696803E-002,4.135966291696803E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.268036770654927 
 03/08  01:00:00,0.860723865698758,2.30071753941126,0.000000000000000E+000,2.27618855503195,0.000000000000000E+000,5.778443092712526E-002,5.778443092712526E-002,5.778443092712526E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.146852375394071 
 03/08  02:00:00,0.699731042859478,2.77638082966824,0.000000000000000E+000,2.75379609625254,0.000000000000000E+000,6.969575230102446E-002,6.969575230102446E-002,6.969575230102446E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.176123342550190E-002 
 03/08  03:00:00,0.645476761499607,3.24161711175020,0.000000000000000E+000,3.21929423031613,0.000000000000000E+000,8.117068113705378E-002,8.117068113705378E-002,8.117068113705378E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.681506132960239E-002 
 03/08  04:00:00,0.648409454306446,3.67684087213971,0.000000000000000E+000,3.65483221308360,0.000000000000000E+000,9.184047965153884E-002,9.184047965153884E-002,9.184047965153884E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.111185393279929E-002 
 03/08  05:00:00,0.700681131623921,4.11435367797795,0.000000000000000E+000,4.09317639896353,0.000000000000000E+000,0.102536944920573,0.102536944920573,0.102536944920573,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.124917115280320 
 03/08  06:00:00,0.949414787335836,4.25491140832201,0.000000000000000E+000,4.23127926697979,0.000000000000000E+000,0.105589679317816,0.105589679317816,0.105589679317816,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.316859097988698 
 03/08  07:00:00,1.47431772519633,4.86039724126924,0.000000000000000E+000,4.83309262588465,0.000000000000000E+000,0.120461334973297,0.120461334973297,0.120461334973297,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.675131242335706 
 03/08  08:00:00,1.77311710516351,4.33939099190735,0.000000000000000E+000,4.31037779234261,0.000000000000000E+000,0.106937039935871,0.106937039935871,0.106937039935871,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.773619940840944 
 03/08  09:00:00,1.67635150899912,4.12698410998776,0.000000000000000E+000,4.10245512560845,0.000000000000000E+000,0.101501019441034,0.101501019441034,0.101501019441034,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.747607214199479 
 03/08  10:00:00,1.50509034583745,3.55833604513570,0.000000000000000E+000,3.53745989590015,0.000000000000000E+000,8.773365740901172E-002,8.773365740901172E-002,8.773365740901172E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.668668600863592 
 03/08  11:00:00,1.41305016600030,3.38426806622356,0.000000000000000E+000,3.36290094452246,0.000000000000000E+000,8.407546759450166E-002,8.407546759450166E-002,8.407546759450166E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.575302163264274 
 03/08  12:00:00,1.31789219214986,2.29033547227103,0.000000000000000E+000,2.26896180427037,0.000000000000000E+000,5.693908540004382E-002,5.693908540004382E-002,5.693908540004382E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.491971230589650 
 03/08  13:00:00,1.22163938817394,1.62623233323212,0.000000000000000E+000,1.60521871170621,0.000000000000000E+000,4.056483816911124E-002,4.056483816911124E-002,4.056483816911124E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.426978118707413 
 03/08  14:00:00,1.14997320694604,1.17358712146334,0.000000000000000E+000,1.15184686068841,0.000000000000000E+000,2.931603699783333E-002,2.931603699783333E-002,2.931603699783333E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.388465535637746 
 03/08  15:00:00,1.09657886999631,0.868410456498668,0.000000000000000E+000,0.845446037709603,0.000000000000000E+000,2.154628885462507E-002,2.154628885462507E-002,2.154628885462507E-002,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.350147794242370 
 03/08  16:00:00,1.13864034092789,0.804969382118215,0.000000000000000E+000,0.780728434918698,0.000000000000000E+000,2.000739931331100E-002,2.000739931331100E-002,2.000739931331100E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.355098577309021 
 03/08  17:00:00,1.34420150985449,0.892044692009488,0.000000000000000E+000,0.863371900020862,0.000000000000000E+000,2.221988869907688E-002,2.221988869907688E-002,2.221988869907688E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.401389485461293 
 03/08  18:00:00,1.77003308563569,1.67557821912617,0.000000000000000E+000,1.64074535926967,0.000000000000000E+000,4.222898198728717E-002,4.222898198728717E-002,4.222898198728717E-002,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.500479030390896 
 03/08  19:00:00,2.13344692086988,1.35449740258566,0.000000000000000E+000,1.31667943013856,0.000000000000000E+000,3.362857928163940E-002,3.362857928163940E-002,3.362857928163940E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.591985419165362 
 03/08  20:00:00,2.32261902572551,1.64907654321107,0.000000000000000E+000,1.61004095904938,0.000000000000000E+000,4.092517618038086E-002,4.092517618038086E-002,4.092517618038086E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.606909218735331 
 03/08  21:00:00,2.31882829151882,2.03508385618281,0.000000000000000E+000,1.99470628061526,0.000000000000000E+000,5.044203335501218E-002,5.044203335501218E-002,5.044203335501218E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.552622472335032 
 03/08  22:00:00,2.10715380200439,2.72906016384446,0.000000000000000E+000,2.68962525541079,0.000000000000000E+000,6.781236898811262E-002,6.781236898811262E-002,6.781236898811262E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.486535122087595 
 03/08  23:00:00,1.71510780285460,3.35658023341312,0.000000000000000E+000,3.32245437390701,0.000000000000000E+000,8.336889571837543E-002,8.336889571837543E-002,8.336889571837543E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.381259631624286 
 03/08  24:00:00,1.33010455960441,4.16299209823854,0.000000000000000E+000,4.13333736131880,0.000000000000000E+000,0.103357439950954,0.103357439950954,0.103357439950954,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.267478447933366 
 03/09  01:00:00,0.926187873133356,4.98316050137143,0.000000000000000E+000,4.95863151699212,0.000000000000000E+000,0.123517671107670,0.123517671107670,0.123517671107670,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.146583142648124 
 03/09  02:00:00,0.770910144403580,5.70838075941448,0.000000000000000E+000,5.68579602599877,0.000000000000000E+000,0.141011355910162,0.141011355910162,0.141011355910162,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.162473136046811E-002 
 03/09  03:00:00,0.716806535380795,6.20081106186724,0.000000000000000E+000,6.17848818043317,0.000000000000000E+000,0.152596964747028,0.152596964747028,0.152596964747028,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.671855160081635E-002 
 03/09  04:00:00,0.721370075133246,6.72107949019748,0.000000000000000E+000,6.69907083114138,0.000000000000000E+000,0.164908993132993,0.164908993132993,0.164908993132993,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.100396127814578E-002 
 03/09  05:00:00,0.772559973585246,7.13354844995078,0.000000000000000E+000,7.11237117093633,0.000000000000000E+000,0.174636068545109,0.174636068545109,0.174636068545109,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.124696833617108 
 03/09  06:00:00,1.02353740779787,7.39299728972257,0.000000000000000E+000,7.36936514838035,0.000000000000000E+000,0.180408896718402,0.180408896718402,0.180408896718402,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.316162501050146 
 03/09  07:00:00,1.55120124886091,8.15457445267409,0.000000000000000E+000,8.12726983728950,0.000000000000000E+000,0.198936053266573,0.198936053266573,0.198936053266573,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.673540047707007 
 03/09  08:00:00,1.83687058533310,7.09801188884172,0.000000000000000E+000,7.06899868927698,0.000000000000000E+000,0.172549021684657,0.172549021684657,0.172549021684657,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.771761439261746 
 03/09  09:00:00,1.73271253326973,6.57184341103705,0.000000000000000E+000,6.54731442665774,0.000000000000000E+000,0.159670814906803,0.159670814906803,0.159670814906803,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.745798443004313 
 03/09  10:00:00,1.55214904473629,5.60826228568638,0.000000000000000E+000,5.58738613645083,0.000000000000000E+000,0.136416787918313,0.136416787918313,0.136416787918313,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.667044169253133 
 03/09  11:00:00,1.46859836165186,5.71695106373111,0.000000000000000E+000,5.69558394203001,0.000000000000000E+000,0.141018435511050,0.141018435511050,0.141018435511050,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.573907390999279 
 03/09  12:00:00,1.35677178956563,3.93802918546316,0.000000000000000E+000,3.91665551746249,0.000000000000000E+000,9.700074925470871E-002,9.700074925470871E-002,9.700074925470871E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.490789164150756 
 03/09  13:00:00,1.25563642564734,3.04218161465932,0.000000000000000E+000,3.02116799313343,0.000000000000000E+000,7.557792797485650E-002,7.557792797485650E-002,7.557792797485650E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.425962066375072 
 03/09  14:00:00,1.18350217809339,2.54522565628189,0.000000000000000E+000,2.52348539550695,0.000000000000000E+000,6.375580136679945E-002,6.375580136679945E-002,6.375580136679945E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.387554742416135 
 03/09  15:00:00,1.12454101048892,2.00538267491990,0.000000000000000E+000,1.98241825613083,0.000000000000000E+000,5.031991259637510E-002,5.031991259637510E-002,5.031991259637510E-002,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.349336310993236 
 03/09  16:00:00,1.16120645641837,1.72768153985700,0.000000000000000E+000,1.70344059265748,0.000000000000000E+000,4.339399439607941E-002,4.339399439607941E-002,4.339399439607941E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.354278097716729 
 03/09  17:00:00,1.36077124380987,1.58376812081695,0.000000000000000E+000,1.55509532882833,0.000000000000000E+000,3.972597137085666E-002,3.972597137085666E-002,3.972597137085666E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.400453136744892 
 03/09  18:00:00,1.78640842579261,2.36529745167318,0.000000000000000E+000,2.33046459181668,0.000000000000000E+000,5.977917897686909E-002,5.977917897686909E-002,5.977917897686909E-002,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.499304173558230 
 03/09  19:00:00,2.15151515860812,2.11728687190213,0.000000000000000E+000,2.07946889945503,0.000000000000000E+000,5.308308433754377E-002,5.308308433754377E-002,5.308308433754377E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.590599151847696 
 03/09  20:00:00,2.33701672125183,2.27948797184564,0.000000000000000E+000,2.24045238768395,0.000000000000000E+000,5.673647875090502E-002,5.673647875090502E-002,5.673647875090502E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.605495611691138 
 03/09  21:00:00,2.33050356971677,2.56037640479925,0.000000000000000E+000,2.51999882923171,0.000000000000000E+000,6.340477753521284E-002,6.340477753521284E-002,6.340477753521284E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.551335006352783 
 03/09  22:00:00,2.11129691089581,2.95341981315315,0.000000000000000E+000,2.91398490471948,0.000000000000000E+000,7.308698983801454E-002,7.308698983801454E-002,7.308698983801454E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.485403610129114 
 03/09  23:00:00,1.72099388499566,3.63177351609779,0.000000000000000E+000,3.59764765659168,0.000000000000000E+000,9.011905240864231E-002,9.011905240864231E-002,9.011905240864231E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.380395557075077 
 03/09  24:00:00,1.32584657994799,4.01683986189115,0.000000000000000E+000,3.98718512497141,0.000000000000000E+000,9.967159850494528E-002,9.967159850494528E-002,9.967159850494528E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.266906309722949 
 03/10  01:00:00,0.916406549831678,4.59542228997261,0.000000000000000E+000,4.57089330559330,0.000000000000000E+000,0.114012121019788,0.114012121019788,0.114012121019788,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.146307369434326 
 03/10  02:00:00,0.750494396609370,4.86397462762337,0.000000000000000E+000,4.84138989420765,0.000000000000000E+000,0.120735436929214,0.120735436929214,0.120735436929214,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.148490254720459E-002 
 03/10  03:00:00,0.690283719136447,5.09938540604759,0.000000000000000E+000,5.07706252461352,0.000000000000000E+000,0.126172983499182,0.126172983499182,0.126172983499182,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.661971660431480E-002 
 03/10  04:00:00,0.683397530067162,5.13884089066262,0.000000000000000E+000,5.11683223160651,0.000000000000000E+000,0.127046914939494,0.127046914939494,0.127046914939494,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.089349440555930E-002 
 03/10  05:00:00,0.726642603922160,5.22042012305737,0.000000000000000E+000,5.19924284404295,0.000000000000000E+000,0.128944232341971,0.128944232341971,0.128944232341971,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.124471300157161 
 03/10  06:00:00,0.969522147751289,5.14608107622090,0.000000000000000E+000,5.12244893487867,0.000000000000000E+000,0.127106933981628,0.127106933981628,0.127106933981628,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.315449203740339 
 03/10  07:00:00,1.48342304890103,5.37938354764662,0.000000000000000E+000,5.35207893226203,0.000000000000000E+000,0.132787019828649,0.132787019828649,0.132787019828649,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.671910881185055 
 03/10  08:00:00,1.77754779939861,4.68168650738796,0.000000000000000E+000,4.65267330782322,0.000000000000000E+000,0.115129027975551,0.115129027975551,0.115129027975551,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.769858647036364 
 03/10  09:00:00,1.68046680211649,4.43359293138640,0.000000000000000E+000,4.40906394700709,0.000000000000000E+000,0.109276960939555,0.109276960939555,0.109276960939555,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.743946565818329 
 03/10  10:00:00,1.51894305660915,4.23721738572047,0.000000000000000E+000,4.21634123648490,0.000000000000000E+000,0.104873972046211,0.104873972046211,0.104873972046211,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.665380996998091 
 03/10  11:00:00,1.43295276706990,4.31302606012550,0.000000000000000E+000,4.29165893842438,0.000000000000000E+000,0.106800892548807,0.106800892548807,0.106800892548807,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.572479339379561 
 03/10  12:00:00,1.36204579988993,4.15861419356233,0.000000000000000E+000,4.13724052556169,0.000000000000000E+000,0.103485042719513,0.103485042719513,0.103485042719513,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.489578881010255 
 03/10  13:00:00,1.27319133770283,3.79642651431573,0.000000000000000E+000,3.77541289278981,0.000000000000000E+000,9.417312978622411E-002,9.417312978622411E-002,9.417312978622411E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.424921776619191 
 03/10  14:00:00,1.20598210396236,3.50781053493902,0.000000000000000E+000,3.48607027416407,0.000000000000000E+000,8.716822950804531E-002,8.716822950804531E-002,8.716822950804531E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.386622240143859 
 03/10  15:00:00,1.16362945855677,3.62960886906372,0.000000000000000E+000,3.60664445027464,0.000000000000000E+000,9.023918292858998E-002,9.023918292858998E-002,9.023918292858998E-002,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.348505488728871 
 03/10  16:00:00,1.20665384387883,3.58286723808733,0.000000000000000E+000,3.55862629088781,0.000000000000000E+000,8.968141482847501E-002,8.968141482847501E-002,8.968141482847501E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.353438064744795 
 03/10  17:00:00,1.40441909108437,3.37532573644757,0.000000000000000E+000,3.34665294445894,0.000000000000000E+000,8.433248209312169E-002,8.433248209312169E-002,8.433248209312169E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.399494473297126 
 03/10  18:00:00,1.82558365355530,4.01431346782546,0.000000000000000E+000,3.97948060796897,0.000000000000000E+000,0.100157258384375,0.100157258384375,0.100157258384375,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.498101321913414 
 03/10  19:00:00,2.17398242936476,3.10301957746034,0.000000000000000E+000,3.06520160501324,0.000000000000000E+000,7.696966707241190E-002,7.696966707241190E-002,7.696966707241190E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.589179839869470 
 03/10  20:00:00,2.34788128003929,2.79796221429015,0.000000000000000E+000,2.75892663012845,0.000000000000000E+000,6.904833688859420E-002,6.904833688859420E-002,6.904833688859420E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.604048312340899 
 03/10  21:00:00,2.33293895741468,2.72209559676485,0.000000000000000E+000,2.68171802119731,0.000000000000000E+000,6.715833471662701E-002,6.715833471662701E-002,6.715833471662701E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.550016836869279 
 03/10  22:00:00,2.10534171594955,2.76599895753797,0.000000000000000E+000,2.72656404910430,0.000000000000000E+000,6.829027829635392E-002,6.829027829635392E-002,6.829027829635392E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.484245126724514 
 03/10  23:00:00,1.70170095369633,2.89739372719638,0.000000000000000E+000,2.86326786769030,0.000000000000000E+000,7.171077550248534E-002,7.171077550248534E-002,7.171077550248534E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.379510902681904 
 03/10  24:00:00,1.30385877416174,3.15381194199348,0.000000000000000E+000,3.12415720507374,0.000000000000000E+000,7.826956277477318E-002,7.826956277477318E-002,7.826956277477318E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.266320539666870 
 03/11  01:00:00,0.905144941033521,3.45278503245823,0.000000000000000E+000,3.42825604807892,0.000000000000000E+000,8.596854440805134E-002,8.596854440805134E-002,8.596854440805134E-002,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.156515648912159 
 03/11  02:00:00,0.728651275385685,3.59208543225296,0.000000000000000E+000,3.56950069883727,0.000000000000000E+000,8.954958649042299E-002,8.954958649042299E-002,8.954958649042299E-002,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.688060452934968E-002 
 03/11  03:00:00,0.662915064576930,3.70200600737424,0.000000000000000E+000,3.67968312594017,0.000000000000000E+000,9.222611664118401E-002,9.222611664118401E-002,9.222611664118401E-002,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,8.058668838657523E-002 
 03/11  04:00:00,0.655457779011754,3.75296054137003,0.000000000000000E+000,3.73095188231392,0.000000000000000E+000,9.348201515500756E-002,9.348201515500756E-002,9.348201515500756E-002,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.515323787034024E-002 
 03/11  05:00:00,0.701843673378478,3.72457857547628,0.000000000000000E+000,3.70340129646186,0.000000000000000E+000,9.275969483500816E-002,9.275969483500816E-002,9.275969483500816E-002,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.133185749368040 
 03/11  06:00:00,0.962038154867016,3.63650014584073,0.000000000000000E+000,3.61286800449854,0.000000000000000E+000,9.044356129256004E-002,9.044356129256004E-002,9.044356129256004E-002,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.340531887667606 
 03/11  07:00:00,1.50196631966270,3.35049851487970,0.000000000000000E+000,3.32319389949510,0.000000000000000E+000,8.317141805019621E-002,8.317141805019621E-002,8.317141805019621E-002,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.729444233007267 
 03/11  08:00:00,1.83128264793390,3.13589053922140,0.000000000000000E+000,3.10687733965666,0.000000000000000E+000,7.767897480482625E-002,7.767897480482625E-002,7.767897480482625E-002,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.839882169893715 
 03/11  09:00:00,1.74910485717389,2.90910576538569,0.000000000000000E+000,2.88457678100638,0.000000000000000E+000,7.220385424364968E-002,7.220385424364968E-002,7.220385424364968E-002,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.817220400729592 
 03/11  10:00:00,1.59317199154774,2.67136643449259,0.000000000000000E+000,2.65049028525703,0.000000000000000E+000,6.654131624003623E-002,6.654131624003623E-002,6.654131624003623E-002,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.732911493252131 
 03/11  11:00:00,1.50683249323647,2.86141816864393,0.000000000000000E+000,2.84005104694280,0.000000000000000E+000,7.176969367303289E-002,7.176969367303289E-002,7.176969367303289E-002,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.630473994399620 
 03/11  12:00:00,1.40845214313590,1.96857746163747,0.000000000000000E+000,1.94720379363681,0.000000000000000E+000,4.928194801148464E-002,4.928194801148464E-002,4.928194801148464E-002,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.537699517454225 
 03/11  13:00:00,1.29336418430874,0.999212251504764,0.000000000000000E+000,0.978198629978853,0.000000000000000E+000,2.480274603185361E-002,2.480274603185361E-002,2.480274603185361E-002,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.466654462639977 
 03/11  14:00:00,1.20760827180196,0.375164524980960,0.000000000000000E+000,0.353424264206024,0.000000000000000E+000,9.026292299675340E-003,9.026292299675340E-003,9.026292299675340E-003,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.422802277806682 
 03/11  15:00:00,1.15563329866936,0.425777141312660,0.000000000000000E+000,0.402812722523598,0.000000000000000E+000,1.035567561484611E-002,1.035567561484611E-002,1.035567561484611E-002,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.381267232679539 
 03/11  16:00:00,1.20730511323979,0.826148653474372,0.000000000000000E+000,0.801907706274857,0.000000000000000E+000,2.069465759916122E-002,2.069465759916122E-002,2.069465759916122E-002,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.386017088832621 
 03/11  17:00:00,1.42055364939384,0.981641300130298,0.000000000000000E+000,0.952968508141672,0.000000000000000E+000,2.452022689517935E-002,2.452022689517935E-002,2.452022689517935E-002,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.439523338822479 
 03/11  18:00:00,1.85218970446029,1.72357067855874,0.000000000000000E+000,1.68873781870224,0.000000000000000E+000,4.329082850316537E-002,4.329082850316537E-002,4.329082850316537E-002,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.546221844202892 
 03/11  19:00:00,2.22642869528668,1.32112398235471,0.000000000000000E+000,1.28330600990761,0.000000000000000E+000,3.258934730064420E-002,3.258934730064420E-002,3.258934730064420E-002,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.651696082575354 
 03/11  20:00:00,2.41573585434954,1.32776409547934,0.000000000000000E+000,1.28872851131766,0.000000000000000E+000,3.259268285736209E-002,3.259268285736209E-002,3.259268285736209E-002,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.674113759093040 
 03/11  21:00:00,2.40350075833352,1.46981068360292,0.000000000000000E+000,1.42943310803537,0.000000000000000E+000,3.610629957696961E-002,3.610629957696961E-002,3.610629957696961E-002,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.616775274715897 
 03/11  22:00:00,2.16843488692029,1.61672456088681,0.000000000000000E+000,1.57728965245313,0.000000000000000E+000,3.982695739069376E-002,3.982695739069376E-002,3.982695739069376E-002,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.540194732647126 
 03/11  23:00:00,1.74997079203570,1.92470275434413,0.000000000000000E+000,1.89057689483803,0.000000000000000E+000,4.768197277752743E-002,4.768197277752743E-002,4.768197277752743E-002,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.423516309187387 
 03/11  24:00:00,1.32501637539455,2.26787906366405,0.000000000000000E+000,2.23822432674430,0.000000000000000E+000,5.649469757851468E-002,5.649469757851468E-002,5.649469757851468E-002,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.293718148332295 
 03/12  01:00:00,0.882569422481962,2.54901127655848,0.000000000000000E+000,2.52448229217917,0.000000000000000E+000,6.371135203906002E-002,6.371135203906002E-002,6.371135203906002E-002,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.156197322729592 
 03/12  02:00:00,0.706317842184319,2.69649924193507,0.000000000000000E+000,2.67391450851937,0.000000000000000E+000,6.737886721811925E-002,6.737886721811925E-002,6.737886721811925E-002,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.671789060028585E-002 
 03/12  03:00:00,0.639203964011131,2.75156532619665,0.000000000000000E+000,2.72924244476258,0.000000000000000E+000,6.863003437903857E-002,6.863003437903857E-002,6.863003437903857E-002,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,8.047167008292179E-002 
 03/12  04:00:00,0.629305265922929,2.70342777942111,0.000000000000000E+000,2.68141912036501,0.000000000000000E+000,6.745755414333902E-002,6.745755414333902E-002,6.745755414333902E-002,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.502518579318559E-002 
 03/12  05:00:00,0.675206659194784,2.65589517177483,0.000000000000000E+000,2.63471789276039,0.000000000000000E+000,6.638421586356548E-002,6.638421586356548E-002,6.638421586356548E-002,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.132924214155790 
 03/12  06:00:00,0.931624455691013,2.43675026200341,0.000000000000000E+000,2.41311812066119,0.000000000000000E+000,6.084715066467825E-002,6.084715066467825E-002,6.084715066467825E-002,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.339714599119484 
 03/12  07:00:00,1.47045674659042,2.14990041222053,0.000000000000000E+000,2.12259579683593,0.000000000000000E+000,5.352851719658672E-002,5.352851719658672E-002,5.352851719658672E-002,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.727577560788597 
 03/12  08:00:00,1.79850570803372,1.89588659755135,0.000000000000000E+000,1.86687339798660,0.000000000000000E+000,4.709528971378441E-002,4.709528971378441E-002,4.709528971378441E-002,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.837688915084574 
 03/12  09:00:00,1.71643922182098,1.67567067940892,0.000000000000000E+000,1.65114169502961,0.000000000000000E+000,4.169210722361771E-002,4.169210722361771E-002,4.169210722361771E-002,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.815066512396713 
 03/12  10:00:00,1.56229556967621,1.50598313709605,0.000000000000000E+000,1.48510698786050,0.000000000000000E+000,3.760871040568314E-002,3.760871040568314E-002,3.760871040568314E-002,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.730967677214954 
 03/12  11:00:00,1.46937349621560,1.43643313336624,0.000000000000000E+000,1.41506601166513,0.000000000000000E+000,3.598233068777152E-002,3.598233068777152E-002,3.598233068777152E-002,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.628802360364019 
 03/12  12:00:00,1.37699058693634,0.776472227473307,0.000000000000000E+000,0.755098559472656,0.000000000000000E+000,1.923523015665178E-002,1.923523015665178E-002,1.923523015665178E-002,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.536284679109500 
 03/12  13:00:00,1.27856003098578,0.459480623199235,0.000000000000000E+000,0.438467001673323,0.000000000000000E+000,1.121648181793758E-002,1.121648181793758E-002,1.121648181793758E-002,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.465436573530933 
 03/12  14:00:00,1.20183536015719,0.190787144788880,0.000000000000000E+000,0.169046884013943,0.000000000000000E+000,4.341394176313646E-003,4.341394176313646E-003,4.341394176313646E-003,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.421714264285278 
 03/12  15:00:00,1.14425244636459,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.380242055989615 
 03/12  16:00:00,1.18534779858990,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.384754431781891 
 03/12  17:00:00,1.39454648112810,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.438036397451924 
 03/12  18:00:00,1.80687140762189,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.544194375867661 
 03/12  19:00:00,2.19142818400295,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.649284918592266 
 03/12  20:00:00,2.38060802205699,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.671578609657844 
 03/12  21:00:00,2.36503869033448,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.614419506293831 
 03/12  22:00:00,2.12652121194139,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.538108015058918 
 03/12  23:00:00,1.70064597921792,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.421873469147141 
 03/12  24:00:00,1.26760906992780,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.292805540444062 
 03/13  01:00:00,0.809441488792309,0.333098397990227,0.000000000000000E+000,0.308569413610917,0.000000000000000E+000,7.948759794106719E-003,7.948759794106719E-003,7.948759794106719E-003,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.145405669620640 
 03/13  02:00:00,0.641978971459244,0.514906087097765,0.000000000000000E+000,0.492321353682068,0.000000000000000E+000,1.265862930294417E-002,1.265862930294417E-002,1.265862930294417E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.104628502334723E-002 
 03/13  03:00:00,0.580785563765729,0.684237086488909,0.000000000000000E+000,0.661914205054843,0.000000000000000E+000,1.698483444076201E-002,1.698483444076201E-002,1.698483444076201E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.630971029201829E-002 
 03/13  04:00:00,0.577679214991397,0.868777397578665,0.000000000000000E+000,0.846768738522557,0.000000000000000E+000,2.167511221400648E-002,2.167511221400648E-002,2.167511221400648E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.054698205528243E-002 
 03/13  05:00:00,0.623305488916512,1.05110901853473,0.000000000000000E+000,1.02993173952030,0.000000000000000E+000,2.631455278524358E-002,2.631455278524358E-002,2.631455278524358E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.123763864708240 
 03/13  06:00:00,0.864489187826578,0.975800968553406,0.000000000000000E+000,0.952168827211183,0.000000000000000E+000,2.431120130088573E-002,2.431120130088573E-002,2.431120130088573E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.313211976496367 
 03/13  07:00:00,1.36564911342962,0.817303038753297,0.000000000000000E+000,0.789998423368697,0.000000000000000E+000,2.012315221713592E-002,2.012315221713592E-002,2.012315221713592E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.666800813325160 
 03/13  08:00:00,1.67600866819271,0.797841875869993,0.000000000000000E+000,0.768828676305246,0.000000000000000E+000,1.955831916338790E-002,1.955831916338790E-002,1.955831916338790E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.763890224642624 
 03/13  09:00:00,1.57978231504632,0.590822052956042,0.000000000000000E+000,0.566293068576731,0.000000000000000E+000,1.440119437459425E-002,1.440119437459425E-002,1.440119437459425E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.738137845313109 
 03/13  10:00:00,1.41560271916729,0.286408429449994,0.000000000000000E+000,0.265532280214439,0.000000000000000E+000,6.750401670307488E-003,6.750401670307488E-003,6.750401670307488E-003,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.660164229932134 
 03/13  11:00:00,1.32149990019466,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.567827365053129 
 03/13  12:00:00,1.25434092823438,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.485359052074209 
 03/13  13:00:00,1.17487467763823,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.420778246340817 
 03/13  14:00:00,1.11485801065367,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.382666376343217 
 03/13  15:00:00,1.06963901443798,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.344754227538670 
 03/13  16:00:00,1.11324051385982,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.349706149554262 
 03/13  17:00:00,1.31620189530509,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.395609759610974 
