Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/13  18:00:00,1.72097588121923,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.493650807961722 
 03/13  19:00:00,2.09186968511392,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.584036762691042 
 03/13  20:00:00,2.27361083291906,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.598826202109267 
 03/13  21:00:00,2.26099212855599,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.545228342727220 
 03/13  22:00:00,2.03281290434340,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.480006593414720 
 03/13  23:00:00,1.62669219201583,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.376212916503895 
 03/13  24:00:00,1.22335868423843,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.264090012518338 
 03/14  01:00:00,0.809467324354019,0.350255985214803,0.000000000000000E+000,0.325727000835492,0.000000000000000E+000,8.299952335189750E-003,8.299952335189750E-003,8.299952335189750E-003,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.145080312641266 
 03/14  02:00:00,0.648107848108419,0.764856151363732,0.000000000000000E+000,0.742271417948031,0.000000000000000E+000,1.893993411557495E-002,1.893993411557495E-002,1.893993411557495E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.089385685989149E-002 
 03/14  03:00:00,0.590491892233419,1.07347623631380,0.000000000000000E+000,1.05115335487973,0.000000000000000E+000,2.679890678526250E-002,2.679890678526250E-002,2.679890678526250E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.620196641520657E-002 
 03/14  04:00:00,0.587998953434534,1.28342363800745,0.000000000000000E+000,1.26141497895134,0.000000000000000E+000,3.211527814839391E-002,3.211527814839391E-002,3.211527814839391E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.042655456403301E-002 
 03/14  05:00:00,0.627232496110823,1.22412824759463,0.000000000000000E+000,1.20295096858020,0.000000000000000E+000,3.048741734393575E-002,3.048741734393575E-002,3.048741734393575E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.123518007343859 
 03/14  06:00:00,0.865912470865870,1.06976994706030,0.000000000000000E+000,1.04613780571808,0.000000000000000E+000,2.651198437391392E-002,2.651198437391392E-002,2.651198437391392E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.312434476462634 
 03/14  07:00:00,1.36557085031661,0.887729978325195,0.000000000000000E+000,0.860425362940592,0.000000000000000E+000,2.182077971798389E-002,2.182077971798389E-002,2.182077971798389E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.665024922711301 
 03/14  08:00:00,1.67603687670246,0.882699739631138,0.000000000000000E+000,0.853686540066391,0.000000000000000E+000,2.166072032404137E-002,2.166072032404137E-002,2.166072032404137E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.761816031991721 
 03/14  09:00:00,1.58295448939627,0.795394341478347,0.000000000000000E+000,0.770865357099037,0.000000000000000E+000,1.959206053090100E-002,1.959206053090100E-002,1.959206053090100E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.736119153506760 
 03/14  10:00:00,1.42412058311094,0.693106029068635,0.000000000000000E+000,0.672229879833082,0.000000000000000E+000,1.708123714912871E-002,1.708123714912871E-002,1.708123714912871E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.658351258396969 
 03/14  11:00:00,1.33738982116097,0.700396502827326,0.000000000000000E+000,0.679029381126215,0.000000000000000E+000,1.727386357281330E-002,1.727386357281330E-002,1.727386357281330E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.566443422446631 
 03/14  12:00:00,1.26109888168036,0.322043473778737,0.000000000000000E+000,0.300669805778083,0.000000000000000E+000,7.653569131714268E-003,7.653569131714268E-003,7.653569131714268E-003,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.484463436388478 
 03/14  13:00:00,1.17891825356641,0.189720434959500,0.000000000000000E+000,0.168706813433589,0.000000000000000E+000,4.297029098907028E-003,4.297029098907028E-003,4.297029098907028E-003,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.420524793170090 
 03/14  14:00:00,1.11854878162694,0.165919692258797,0.000000000000000E+000,0.144179431483860,0.000000000000000E+000,3.676340279990621E-003,3.676340279990621E-003,3.676340279990621E-003,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.382680807036490 
 03/14  15:00:00,1.07634980486574,0.276346717608654,0.000000000000000E+000,0.253382298819591,0.000000000000000E+000,6.471201724065238E-003,6.471201724065238E-003,6.471201724065238E-003,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.344993816242368 
 03/14  16:00:00,1.12654793652177,0.537524849824152,0.000000000000000E+000,0.513283902624635,0.000000000000000E+000,1.312611249633618E-002,1.312611249633618E-002,1.312611249633618E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.349887459719872 
 03/14  17:00:00,1.33407342682938,0.734450550982448,0.000000000000000E+000,0.705777758993825,0.000000000000000E+000,1.803883850863726E-002,1.803883850863726E-002,1.803883850863726E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.395442452626620 
 03/14  18:00:00,1.77006308483046,1.98068557136989,0.000000000000000E+000,1.94585271151339,0.000000000000000E+000,4.972082146540174E-002,4.972082146540174E-002,4.972082146540174E-002,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.493017190107548 
 03/14  19:00:00,2.13473796610915,1.76959649268864,0.000000000000000E+000,1.73177852024154,0.000000000000000E+000,4.372421762131750E-002,4.372421762131750E-002,4.372421762131750E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.583180826064949 
 03/14  20:00:00,2.32467912502242,2.10892402946503,0.000000000000000E+000,2.06988844530335,0.000000000000000E+000,5.196350877046403E-002,5.196350877046403E-002,5.196350877046403E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.597930985442161 
 03/14  21:00:00,2.31743529975407,2.33335424411015,0.000000000000000E+000,2.29297666854260,0.000000000000000E+000,5.722609343583285E-002,5.722609343583285E-002,5.722609343583285E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.544445420489457 
 03/14  22:00:00,2.10331067297525,2.89582030840281,0.000000000000000E+000,2.85638539996913,0.000000000000000E+000,7.115577551754876E-002,7.115577551754876E-002,7.115577551754876E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.479348586529021 
 03/14  23:00:00,1.70914743501795,3.37113924754324,0.000000000000000E+000,3.33701338803713,0.000000000000000E+000,8.289646861480378E-002,8.289646861480378E-002,8.289646861480378E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.375771690891207 
 03/14  24:00:00,1.32041304356374,3.95522511636173,0.000000000000000E+000,3.92557037944199,0.000000000000000E+000,9.729968875547318E-002,9.729968875547318E-002,9.729968875547318E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.263844683088173 
 03/15  01:00:00,0.912237957563843,4.52419141714388,0.000000000000000E+000,4.49966243276457,0.000000000000000E+000,0.111316843546415,0.111316843546415,0.111316843546415,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.144834054639865 
 03/15  02:00:00,0.752010617370282,5.00638131598960,0.000000000000000E+000,4.98379658257391,0.000000000000000E+000,0.122998087935758,0.122998087935758,0.122998087935758,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.073847230157227E-002 
 03/15  03:00:00,0.695450468050015,5.37672021885004,0.000000000000000E+000,5.35439733741597,0.000000000000000E+000,0.131867336935562,0.131867336935562,0.131867336935562,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.609211208150458E-002 
 03/15  04:00:00,0.696849897480233,5.76400809671943,0.000000000000000E+000,5.74199943766332,0.000000000000000E+000,0.141089051571880,0.141089051571880,0.141089051571880,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.030372518624458E-002 
 03/15  05:00:00,0.748940168104275,6.23385708388473,0.000000000000000E+000,6.21267980487028,0.000000000000000E+000,0.152445773554309,0.152445773554309,0.152445773554309,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.123267323126938 
 03/15  06:00:00,0.992195043099208,6.28503425549969,0.000000000000000E+000,6.26140211415746,0.000000000000000E+000,0.153587554697457,0.153587554697457,0.153587554697457,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.311641478372428 
 03/15  07:00:00,1.49248094987834,6.19354410803888,0.000000000000000E+000,6.16623949265429,0.000000000000000E+000,0.150542169515398,0.150542169515398,0.150542169515398,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.663213632475618 
 03/15  08:00:00,1.79274926522841,5.78976132611672,0.000000000000000E+000,5.76074812655195,0.000000000000000E+000,0.140488647390184,0.140488647390184,0.140488647390184,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.759700493451534 
 03/15  09:00:00,1.68566994743669,5.12418459624429,0.000000000000000E+000,5.09965561186497,0.000000000000000E+000,0.124366437019612,0.124366437019612,0.124366437019612,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.734060235058465 
 03/15  10:00:00,1.50846117119662,4.24112484084633,0.000000000000000E+000,4.22024869161078,0.000000000000000E+000,0.103270916297821,0.103270916297821,0.103270916297821,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.656502167333958 
 03/15  11:00:00,1.41593204714936,3.95210608154459,0.000000000000000E+000,3.93073895984349,0.000000000000000E+000,9.740376860167782E-002,9.740376860167782E-002,9.740376860167782E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.564855743406155 
 03/15  12:00:00,1.31023877859851,2.36042164233141,0.000000000000000E+000,2.33904797433075,0.000000000000000E+000,5.813902041447634E-002,5.813902041447634E-002,5.813902041447634E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.483117882023866 
 03/15  13:00:00,1.20924492257366,1.44629711044529,0.000000000000000E+000,1.42528348891938,0.000000000000000E+000,3.578027929749165E-002,3.578027929749165E-002,3.578027929749165E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.419368211978760 
 03/15  14:00:00,1.13383292312812,0.809562312945043,0.000000000000000E+000,0.787822052170107,0.000000000000000E+000,1.999724472888623E-002,1.999724472888623E-002,1.999724472888623E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.381644044088777 
 03/15  15:00:00,1.07497083443881,0.258015762598017,0.000000000000000E+000,0.235051343808953,0.000000000000000E+000,6.015946331836715E-003,6.015946331836715E-003,6.015946331836715E-003,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.344070101207666 
 03/15  16:00:00,1.11243365897540,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.348899294669837 
 03/15  17:00:00,1.31478068644865,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.394188550754536 
 03/15  18:00:00,1.72501950510213,0.270575191988238,0.000000000000000E+000,0.235742332131737,0.000000000000000E+000,6.065738651242177E-003,6.065738651242177E-003,6.065738651242177E-003,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.491628693193376 
 03/15  19:00:00,2.08942538786423,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.581592465441347 
 03/15  20:00:00,2.27770209377838,0.295404572148735,0.000000000000000E+000,0.256368987987052,0.000000000000000E+000,6.595628731726458E-003,6.595628731726458E-003,6.595628731726458E-003,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.596321834236866 
 03/15  21:00:00,2.27193206998419,0.554608272019007,0.000000000000000E+000,0.514230696451461,0.000000000000000E+000,1.318840130927294E-002,1.318840130927294E-002,1.318840130927294E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.542979882846142 
 03/15  22:00:00,2.05324470680073,0.915798311423157,0.000000000000000E+000,0.876363402989486,0.000000000000000E+000,2.237780926211631E-002,2.237780926211631E-002,2.237780926211631E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.478060586609930 
 03/15  23:00:00,1.66028165600506,1.41134311698458,0.000000000000000E+000,1.37721725747848,0.000000000000000E+000,3.501425615435807E-002,3.501425615435807E-002,3.501425615435807E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.374788124338757 
 03/15  24:00:00,1.27165292640947,1.97273392585364,0.000000000000000E+000,1.94307918893390,0.000000000000000E+000,4.919087973703842E-002,4.919087973703842E-002,4.919087973703842E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.263193374952340 
 03/16  01:00:00,0.862058360117486,2.45999639057864,0.000000000000000E+000,2.43546740619933,0.000000000000000E+000,6.145031832168255E-002,6.145031832168255E-002,6.145031832168255E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.144520982418241 
 03/16  02:00:00,0.700122565925446,2.85702264681557,0.000000000000000E+000,2.83443791339988,0.000000000000000E+000,7.126860178587609E-002,7.126860178587609E-002,7.126860178587609E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.057990700661818E-002 
 03/16  03:00:00,0.640859736316415,3.10478042441999,0.000000000000000E+000,3.08245754298592,0.000000000000000E+000,7.738865990688701E-002,7.738865990688701E-002,7.738865990688701E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.598005737657698E-002 
 03/16  04:00:00,0.639076033441682,3.35370216296964,0.000000000000000E+000,3.33169350391353,0.000000000000000E+000,8.344038525884341E-002,8.344038525884341E-002,8.344038525884341E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.017852746073204E-002 
 03/16  05:00:00,0.680937077487957,3.40630891790962,0.000000000000000E+000,3.38513163889517,0.000000000000000E+000,8.469834710873127E-002,8.469834710873127E-002,8.469834710873127E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.123011658956197 
 03/16  06:00:00,0.921778487402344,3.38693517251880,0.000000000000000E+000,3.36330303117658,0.000000000000000E+000,8.397926295717439E-002,8.397926295717439E-002,8.397926295717439E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.310833214415848 
 03/16  07:00:00,1.42363464202843,3.37622036298807,0.000000000000000E+000,3.34891574760348,0.000000000000000E+000,8.354201535778549E-002,8.354201535778549E-002,8.354201535778549E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.661367478783321 
 03/16  08:00:00,1.74451273519243,3.81374047017724,0.000000000000000E+000,3.78472727061248,0.000000000000000E+000,9.440837529041897E-002,9.440837529041897E-002,9.440837529041897E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.757544235515315 
 03/16  09:00:00,1.64788796762839,3.56946000662661,0.000000000000000E+000,3.54493102224730,0.000000000000000E+000,8.868303133805415E-002,8.868303133805415E-002,8.868303133805415E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.731961660931727 
 03/16  10:00:00,1.49432418502404,3.67494615520360,0.000000000000000E+000,3.65407000596805,0.000000000000000E+000,9.101865106487871E-002,9.101865106487871E-002,9.101865106487871E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.654617446394319 
 03/16  11:00:00,1.42700111233666,4.42590065322730,0.000000000000000E+000,4.40453353152620,0.000000000000000E+000,0.110091103130071,0.110091103130071,0.110091103130071,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.563237474065058 
 03/16  12:00:00,1.34297411061289,3.71808766645086,0.000000000000000E+000,3.69671399845022,0.000000000000000E+000,9.224585112300519E-002,9.224585112300519E-002,9.224585112300519E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.481746383329715 
 03/16  13:00:00,1.25814643297810,3.47143899867795,0.000000000000000E+000,3.45042537715204,0.000000000000000E+000,8.586066092573795E-002,8.586066092573795E-002,8.586066092573795E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.418189340754952 
 03/16  14:00:00,1.19583763236103,3.35238165451837,0.000000000000000E+000,3.33064139374343,0.000000000000000E+000,8.305869341569656E-002,8.305869341569656E-002,8.305869341569656E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.380587304634878 
 03/16  15:00:00,1.14986022945265,3.30155788220058,0.000000000000000E+000,3.27859346341151,0.000000000000000E+000,8.184683806908667E-002,8.184683806908667E-002,8.184683806908667E-002,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.343128604484250 
 03/16  16:00:00,1.19259992376313,3.26627969575558,0.000000000000000E+000,3.24203874855606,0.000000000000000E+000,8.106398670188192E-002,8.106398670188192E-002,8.106398670188192E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.348001572755685 
 03/16  17:00:00,1.39157123930255,3.13357871272074,0.000000000000000E+000,3.10490592073214,0.000000000000000E+000,7.768887018623642E-002,7.768887018623642E-002,7.768887018623642E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.393290233422191 
 03/16  18:00:00,1.78961536687837,2.91245955569250,0.000000000000000E+000,2.87762669583599,0.000000000000000E+000,7.197353901269653E-002,7.197353901269653E-002,7.197353901269653E-002,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.490316754608168 
 03/16  19:00:00,2.17217385378366,3.41143119895700,0.000000000000000E+000,3.37361322650989,0.000000000000000E+000,8.434648538956349E-002,8.434648538956349E-002,8.434648538956349E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.579994445971213 
 03/16  20:00:00,2.33554401353983,2.66922030718650,0.000000000000000E+000,2.63018472302481,0.000000000000000E+000,6.607761504391529E-002,6.607761504391529E-002,6.607761504391529E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.594681767686120 
 03/16  21:00:00,2.31709476779945,2.44056105359799,0.000000000000000E+000,2.40018347803044,0.000000000000000E+000,5.984483009023493E-002,5.984483009023493E-002,5.984483009023493E-002,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.541486151880436 
 03/16  22:00:00,2.09219390919961,2.54572056292547,0.000000000000000E+000,2.50628565449180,0.000000000000000E+000,6.263979883167146E-002,6.263979883167146E-002,6.263979883167146E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.476747799439251 
 03/16  23:00:00,1.69429410901746,2.83044799041261,0.000000000000000E+000,2.79632213090650,0.000000000000000E+000,7.002921110131184E-002,7.002921110131184E-002,7.002921110131184E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.373785622404211 
 03/16  24:00:00,1.29829889435513,3.08260197775639,0.000000000000000E+000,3.05294724083664,0.000000000000000E+000,7.650064947599701E-002,7.650064947599701E-002,7.650064947599701E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.262529573159034 
 03/17  01:00:00,0.884418599996056,3.38536168466346,0.000000000000000E+000,3.36083270028415,0.000000000000000E+000,8.412944932497422E-002,8.412944932497422E-002,8.412944932497422E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.144202091293518 
 03/17  02:00:00,0.716920772627304,3.54803743554757,0.000000000000000E+000,3.52545270213185,0.000000000000000E+000,8.822826162533505E-002,8.822826162533505E-002,8.822826162533505E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,9.041845386901801E-002 
 03/17  03:00:00,0.654222688905268,3.65893745938071,0.000000000000000E+000,3.63661457794664,0.000000000000000E+000,9.086571278731123E-002,9.086571278731123E-002,9.086571278731123E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.586595708500683E-002 
 03/17  04:00:00,0.648904349234197,3.76370735280625,0.000000000000000E+000,3.74169869375014,0.000000000000000E+000,9.339622723098090E-002,9.339622723098090E-002,9.339622723098090E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,8.005100128110895E-002 
 03/17  05:00:00,0.691123649265449,3.83472785098105,0.000000000000000E+000,3.81355057196663,0.000000000000000E+000,9.514525994379901E-002,9.514525994379901E-002,9.514525994379901E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.122751317898621 
 03/17  06:00:00,0.931043197115092,3.79568207098162,0.000000000000000E+000,3.77204992963939,0.000000000000000E+000,9.406726047085234E-002,9.406726047085234E-002,9.406726047085234E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.310009926614918 
 03/17  07:00:00,1.42721505051836,3.59945783084543,0.000000000000000E+000,3.57215321546084,0.000000000000000E+000,8.900289404377855E-002,8.900289404377855E-002,8.900289404377855E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.659487008587257 
 03/17  08:00:00,1.73243328613913,3.42625406996440,0.000000000000000E+000,3.39724087039966,0.000000000000000E+000,8.452526501055374E-002,8.452526501055374E-002,8.452526501055374E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.755347896741878 
 03/17  09:00:00,1.63869499722222,3.30262017144411,0.000000000000000E+000,3.27809118706480,0.000000000000000E+000,8.162763049851937E-002,8.162763049851937E-002,8.162763049851937E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.729824091365089 
 03/17  10:00:00,1.47861105894703,3.11613434021189,0.000000000000000E+000,3.09525819097635,0.000000000000000E+000,7.722525972229169E-002,7.722525972229169E-002,7.722525972229169E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.652697711659896 
 03/17  11:00:00,1.39191764505246,3.08222725834536,0.000000000000000E+000,3.06086013664426,0.000000000000000E+000,7.665597016492902E-002,7.665597016492902E-002,7.665597016492902E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.561589139746000 
 03/17  12:00:00,1.29740666873584,1.94112453028117,0.000000000000000E+000,1.91975086228051,0.000000000000000E+000,4.807536218908120E-002,4.807536218908120E-002,4.807536218908120E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.480349430386590 
 03/17  13:00:00,1.19917744116205,1.13529089763201,0.000000000000000E+000,1.11427727610610,0.000000000000000E+000,2.809241453858171E-002,2.809241453858171E-002,2.809241453858171E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.416988595326057 
 03/17  14:00:00,1.12347555347127,0.484718286462586,0.000000000000000E+000,0.462978025687649,0.000000000000000E+000,1.177295048356588E-002,1.177295048356588E-002,1.177295048356588E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.379510968677252 
 03/17  15:00:00,1.06807137564901,6.268232900048308E-002,0.000000000000000E+000,3.971791021141969E-002,0.000000000000000E+000,1.016976971396807E-003,1.016976971396807E-003,1.016976971396807E-003,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.342169611778304 
 03/17  16:00:00,1.11056631081200,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.347031946506432 
 03/17  17:00:00,1.31263029768918,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.392038161995062 
 03/17  18:00:00,1.72113461980412,0.226673837510675,0.000000000000000E+000,0.191840977654173,0.000000000000000E+000,4.925534234778819E-003,4.925534234778819E-003,4.925534234778819E-003,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.488884012311839 
 03/17  19:00:00,2.08612850706596,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.578295584643078 
 03/17  20:00:00,2.26934675995875,9.972467596309610E-002,0.000000000000000E+000,6.068909180141237E-002,0.000000000000000E+000,1.559801899451507E-003,1.559801899451507E-003,1.559801899451507E-003,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.593002327249502 
 03/17  21:00:00,2.26324635511443,0.333066288716062,0.000000000000000E+000,0.292688713148519,0.000000000000000E+000,7.517918120267656E-003,7.517918120267656E-003,7.517918120267656E-003,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.539964651165384 
 03/17  22:00:00,2.04405181096593,0.657479167232585,0.000000000000000E+000,0.618044258798911,0.000000000000000E+000,1.583489107099814E-002,1.583489107099814E-002,1.583489107099814E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.475410608966250 
 03/17  23:00:00,1.65181398114703,1.15358435492136,0.000000000000000E+000,1.11945849541527,0.000000000000000E+000,2.857021275211886E-002,2.857021275211886E-002,2.857021275211886E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.372764492882972 
 03/17  24:00:00,1.25984815529827,1.55261366932889,0.000000000000000E+000,1.52295893240915,0.000000000000000E+000,3.872604895806938E-002,3.872604895806938E-002,3.872604895806938E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.261853434620106 
 03/18  01:00:00,0.869362134550048,2.09955307881446,0.000000000000000E+000,2.07502409443515,0.000000000000000E+000,5.255536025628207E-002,5.255536025628207E-002,5.255536025628207E-002,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.154146026580455 
 03/18  02:00:00,0.700189603142479,2.48926659427081,0.000000000000000E+000,2.46668186085511,0.000000000000000E+000,6.229846001604342E-002,6.229846001604342E-002,6.229846001604342E-002,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.567005876052299E-002 
 03/18  03:00:00,0.643883088373967,2.96224860880777,0.000000000000000E+000,2.93992572737370,0.000000000000000E+000,7.404976419921229E-002,7.404976419921229E-002,7.404976419921229E-002,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,7.973106462558234E-002 
 03/18  04:00:00,0.643031629379475,3.28577769027755,0.000000000000000E+000,3.26376903122141,0.000000000000000E+000,8.200840740245231E-002,8.200840740245231E-002,8.200840740245231E-002,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.420069599061707E-002 
 03/18  05:00:00,0.695780075311282,3.55834699934607,0.000000000000000E+000,3.53716972033165,0.000000000000000E+000,8.864153046471958E-002,8.864153046471958E-002,8.864153046471958E-002,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.131240315671133 
 03/18  06:00:00,0.954507103400702,3.58339587838980,0.000000000000000E+000,3.55976373704757,0.000000000000000E+000,8.899184999449358E-002,8.899184999449358E-002,8.899184999449358E-002,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.334452547499360 
 03/18  07:00:00,1.49417722057852,3.60430029249979,0.000000000000000E+000,3.57699567711517,0.000000000000000E+000,8.926740630399459E-002,8.926740630399459E-002,8.926740630399459E-002,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.715559145669281 
 03/18  08:00:00,1.83682000896126,4.02251001511105,0.000000000000000E+000,3.99349681554631,0.000000000000000E+000,9.953068076464786E-002,9.953068076464786E-002,9.953068076464786E-002,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.823567824961261 
 03/18  09:00:00,1.75518245961446,3.80048527101787,0.000000000000000E+000,3.77595628663856,0.000000000000000E+000,9.430297733151095E-002,9.430297733151095E-002,9.430297733151095E-002,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.801198880082302 
 03/18  10:00:00,1.60890464615054,3.91050434183450,0.000000000000000E+000,3.88962819259895,0.000000000000000E+000,9.673288605157999E-002,9.673288605157999E-002,9.673288605157999E-002,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.718452578043380 
 03/18  11:00:00,1.51789205489570,3.84684432590572,0.000000000000000E+000,3.82547720420462,0.000000000000000E+000,9.526357498003234E-002,9.526357498003234E-002,9.526357498003234E-002,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.618039674751855 
 03/18  12:00:00,1.46754275420794,4.79905352483083,0.000000000000000E+000,4.77767985683019,0.000000000000000E+000,0.118896751604849,0.118896751604849,0.118896751604849,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.527175324932909 
 03/18  13:00:00,1.35982236068529,4.02892969080404,0.000000000000000E+000,4.00791606927812,0.000000000000000E+000,0.100320106297181,0.100320106297181,0.100320106297181,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.457595278751202 
 03/18  14:00:00,1.28812920330294,3.95918612009047,0.000000000000000E+000,3.93744585931553,0.000000000000000E+000,9.764033046983994E-002,9.764033046983994E-002,9.764033046983994E-002,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.414709171137499 
 03/18  15:00:00,1.23346521921172,3.85921416333769,0.000000000000000E+000,3.83624974454865,0.000000000000000E+000,9.540770953591156E-002,9.540770953591156E-002,9.540770953591156E-002,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.374047119300834 
 03/18  16:00:00,1.27565614654949,3.89477844996882,0.000000000000000E+000,3.87053750276930,0.000000000000000E+000,9.632732470928479E-002,9.632732470928479E-002,9.632732470928479E-002,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.378735455032202 
 03/18  17:00:00,1.48069953465415,3.76191312969768,0.000000000000000E+000,3.73324033770905,0.000000000000000E+000,9.302398370855049E-002,9.302398370855049E-002,9.302398370855049E-002,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.431165467269426 
 03/18  18:00:00,1.88690721762367,3.58540775632938,0.000000000000000E+000,3.55057489647289,0.000000000000000E+000,8.842491185023121E-002,8.842491185023121E-002,8.842491185023121E-002,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.535805274019210 
 03/18  19:00:00,2.28543153256014,4.21425988012460,0.000000000000000E+000,4.17644190767749,0.000000000000000E+000,0.103974023784412,0.103974023784412,0.103974023784412,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.639314243365052 
 03/18  20:00:00,2.44817688885772,3.16378881732222,0.000000000000000E+000,3.12475323316056,0.000000000000000E+000,7.777828692252337E-002,7.777828692252337E-002,7.777828692252337E-002,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.661369189536053 
 03/18  21:00:00,2.42193988475384,2.71268745899314,0.000000000000000E+000,2.67230988342559,0.000000000000000E+000,6.622187689871525E-002,6.622187689871525E-002,6.622187689871525E-002,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.605098823814466 
 03/18  22:00:00,2.18530065661559,2.73631404760538,0.000000000000000E+000,2.69687913917171,0.000000000000000E+000,6.691124203696469E-002,6.691124203696469E-002,6.691124203696469E-002,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.529976217696152 
 03/18  23:00:00,1.76348761847953,2.80139280798023,0.000000000000000E+000,2.76726694847414,0.000000000000000E+000,6.902159798938505E-002,6.902159798938505E-002,6.902159798938505E-002,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.415693510419362 
 03/18  24:00:00,1.33675962070286,2.96335204810944,0.000000000000000E+000,2.93369731118969,0.000000000000000E+000,7.337492338706952E-002,7.337492338706952E-002,7.337492338706952E-002,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.288581167832047 
 03/19  01:00:00,0.892124517465321,3.04719896955459,0.000000000000000E+000,3.02266998517528,0.000000000000000E+000,7.568225959441062E-002,7.568225959441062E-002,7.568225959441062E-002,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.153781510157599 
 03/19  02:00:00,0.712370126211151,3.00373986721803,0.000000000000000E+000,2.98115513380234,0.000000000000000E+000,7.466511001773550E-002,7.466511001773550E-002,7.466511001773550E-002,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.548393182750185E-002 
 03/19  03:00:00,0.644369614066565,3.00176351103211,0.000000000000000E+000,2.97944062959804,0.000000000000000E+000,7.466784732334451E-002,7.466784732334451E-002,7.466784732334451E-002,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,7.959950719405008E-002 
 03/19  04:00:00,0.636412319427957,3.03386874913253,0.000000000000000E+000,3.01186009007639,0.000000000000000E+000,7.553550262391347E-002,7.553550262391347E-002,7.553550262391347E-002,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.405429081763857E-002 
 03/19  05:00:00,0.684134509416525,3.09879456950473,0.000000000000000E+000,3.07761729049031,0.000000000000000E+000,7.729495759103883E-002,7.729495759103883E-002,7.729495759103883E-002,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.130941322650059 
 03/19  06:00:00,0.943547672595604,3.17115286601196,0.000000000000000E+000,3.14752072466973,0.000000000000000E+000,7.896673237079592E-002,7.896673237079592E-002,7.896673237079592E-002,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.333518234317960 
 03/19  07:00:00,1.48873846548955,3.45692465515162,0.000000000000000E+000,3.42962003976703,0.000000000000000E+000,8.596259920689907E-002,8.596259920689907E-002,8.596259920689907E-002,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.713425197677407 
 03/19  08:00:00,1.80750025177102,2.94106630876072,0.000000000000000E+000,2.91205310919596,0.000000000000000E+000,7.271820289394383E-002,7.271820289394383E-002,7.271820289394383E-002,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.821060545641719 
 03/19  09:00:00,1.72427711397232,2.66742435754008,0.000000000000000E+000,2.64289537316077,0.000000000000000E+000,6.585989859074255E-002,6.585989859074255E-002,6.585989859074255E-002,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.798736613180926 
 03/19  10:00:00,1.57316356131489,2.54611992866051,0.000000000000000E+000,2.52524377942496,0.000000000000000E+000,6.321392133548161E-002,6.321392133548161E-002,6.321392133548161E-002,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.716230457923830 
 03/19  11:00:00,1.49298048557663,2.89061323529257,0.000000000000000E+000,2.86924611359147,0.000000000000000E+000,7.226297577059880E-002,7.226297577059880E-002,7.226297577059880E-002,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.616128704642217 
 03/19  12:00:00,1.39960288167151,2.11027825872259,0.000000000000000E+000,2.08890459072194,0.000000000000000E+000,5.257429202639442E-002,5.257429202639442E-002,5.257429202639442E-002,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.525557911974927 
 03/19  13:00:00,1.30373934479696,1.82969227913282,0.000000000000000E+000,1.80867865760691,0.000000000000000E+000,4.562935182541892E-002,4.562935182541892E-002,4.562935182541892E-002,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.456203017334633 
 03/19  14:00:00,1.23200828752018,1.71139840222013,0.000000000000000E+000,1.68965814144520,0.000000000000000E+000,4.276320382243152E-002,4.276320382243152E-002,4.276320382243152E-002,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.413465382002144 
 03/19  15:00:00,1.17781254810568,1.63437941504239,0.000000000000000E+000,1.61141499625332,0.000000000000000E+000,4.086466136451933E-002,4.086466136451933E-002,4.086466136451933E-002,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.372937496366189 
 03/19  16:00:00,1.21432322370684,1.44614750929096,0.000000000000000E+000,1.42190656209145,0.000000000000000E+000,3.611347950038882E-002,3.611347950038882E-002,3.611347950038882E-002,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.377616377398441 
 03/19  17:00:00,1.42205016163439,1.43279413513629,0.000000000000000E+000,1.40412134314766,0.000000000000000E+000,3.565909037476864E-002,3.565909037476864E-002,3.565909037476864E-002,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.429880987583440 
 03/19  18:00:00,1.83683068085837,1.60517806309465,0.000000000000000E+000,1.57034520323815,0.000000000000000E+000,3.994924668247206E-002,3.994924668247206E-002,3.994924668247206E-002,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.534204402421663 
 03/19  19:00:00,2.20847062554654,1.17721645471056,0.000000000000000E+000,1.13939848226346,0.000000000000000E+000,2.891601957182187E-002,2.891601957182187E-002,2.891601957182187E-002,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.637411340564039 
 03/19  20:00:00,2.39593481142770,1.12527924550347,0.000000000000000E+000,1.08624366134179,0.000000000000000E+000,2.749485821612014E-002,2.749485821612014E-002,2.749485821612014E-002,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.659410540812436 
 03/19  21:00:00,2.38421195148875,1.23857330417072,0.000000000000000E+000,1.19819572860317,0.000000000000000E+000,3.028841915879455E-002,3.028841915879455E-002,3.028841915879455E-002,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.603304348289301 
 03/19  22:00:00,2.15368590605573,1.49904538623283,0.000000000000000E+000,1.45961047779916,0.000000000000000E+000,3.686692084992447E-002,3.686692084992447E-002,3.686692084992447E-002,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.528405788323337 
 03/19  23:00:00,1.74011305023501,1.89034930722950,0.000000000000000E+000,1.85622344772341,0.000000000000000E+000,4.684927578298508E-002,4.684927578298508E-002,4.684927578298508E-002,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.414491264381246 
 03/19  24:00:00,1.32106501644404,2.34948010058911,0.000000000000000E+000,2.31982536366936,0.000000000000000E+000,5.846979150355106E-002,5.846979150355106E-002,5.846979150355106E-002,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.287791695456747 
 03/20  01:00:00,0.867837180074461,2.74533169506332,0.000000000000000E+000,2.72080271068401,0.000000000000000E+000,6.853910891073325E-002,6.853910891073325E-002,6.853910891073325E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.143211011786163 
 03/20  02:00:00,0.705019420520280,3.08296270299749,0.000000000000000E+000,3.06037796958181,0.000000000000000E+000,7.682851280793830E-002,7.682851280793830E-002,7.682851280793830E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.991685057938875E-002 
 03/20  03:00:00,0.647699087700250,3.40287746539946,0.000000000000000E+000,3.38055458396539,0.000000000000000E+000,8.469657754199700E-002,8.469657754199700E-002,8.469657754199700E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.551149112530318E-002 
 03/20  04:00:00,0.644195180234671,3.58755319889532,0.000000000000000E+000,3.56554453983921,0.000000000000000E+000,8.908321685698176E-002,8.908321685698176E-002,8.908321685698176E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.965484265558176E-002 
 03/20  05:00:00,0.689212573459429,3.79179494604439,0.000000000000000E+000,3.77061766702997,0.000000000000000E+000,9.404293751081121E-002,9.404293751081121E-002,9.404293751081121E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.121942564525589 
 03/20  06:00:00,0.931607359962370,3.92704889094024,0.000000000000000E+000,3.90341674959801,0.000000000000000E+000,9.718896219697171E-002,9.718896219697171E-002,9.718896219697171E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.307452387736075 
 03/20  07:00:00,1.44049251970472,4.37268727823716,0.000000000000000E+000,4.34538266285254,0.000000000000000E+000,0.108122028419126,0.108122028419126,0.108122028419126,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.653645343398265 
 03/20  08:00:00,1.73113931551276,3.67377848368769,0.000000000000000E+000,3.64476528412292,0.000000000000000E+000,9.005422613145354E-002,9.005422613145354E-002,9.005422613145354E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.748524964994610 
 03/20  09:00:00,1.62786278076919,3.15858776083097,0.000000000000000E+000,3.13405877645165,0.000000000000000E+000,7.743578603855371E-002,7.743578603855371E-002,7.743578603855371E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.723183719372027 
 03/20  10:00:00,1.45362515479445,2.36828589322347,0.000000000000000E+000,2.34740974398792,0.000000000000000E+000,5.820301954666477E-002,5.820301954666477E-002,5.820301954666477E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.646734047682938 
 03/20  11:00:00,1.35157317680512,1.67913299768197,0.000000000000000E+000,1.65776587598086,0.000000000000000E+000,4.143205889055281E-002,4.143205889055281E-002,4.143205889055281E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.556468582773038 
 03/20  12:00:00,1.26203253337034,0.697739469727751,0.000000000000000E+000,0.676365801727097,0.000000000000000E+000,1.704090494218533E-002,1.704090494218533E-002,1.704090494218533E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.476009752267992 
 03/20  13:00:00,1.16733353820356,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.413237106906149 
 03/20  14:00:00,1.10777898469395,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.375587350383487 
 03/20  15:00:00,1.06320919605625,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.338324409156939 
 03/20  16:00:00,1.10643913583973,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.342904771534164 
 03/20  17:00:00,1.30782974804312,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.387237612349000 
