Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/20  18:00:00,1.71029234223740,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.482967268979887 
 03/20  19:00:00,2.07946021325970,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.571627290836820 
 03/20  20:00:00,2.26115928539133,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.586374654581537 
 03/20  21:00:00,2.24983890635907,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.534075120530291 
 03/20  22:00:00,2.02326376870844,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.470457457779757 
 03/20  23:00:00,1.61974155199150,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.369262276479563 
 03/20  24:00:00,1.22861819373369,0.406401118943560,0.000000000000000E+000,0.376746382023817,0.000000000000000E+000,9.601503785220910E-003,9.601503785220910E-003,9.601503785220910E-003,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.259748018228370 
 03/21  01:00:00,0.824030568686472,1.00822481210960,0.000000000000000E+000,0.983695827730288,0.000000000000000E+000,2.507517991247824E-002,2.507517991247824E-002,2.507517991247824E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.142868329396429 
 03/21  02:00:00,0.675131050844259,1.87600859004791,0.000000000000000E+000,1.85342385663221,0.000000000000000E+000,4.711293323614033E-002,4.711293323614033E-002,4.711293323614033E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.974406047516705E-002 
 03/21  03:00:00,0.627270015408305,2.57178499237266,0.000000000000000E+000,2.54946211093859,0.000000000000000E+000,6.438961042760602E-002,6.438961042760602E-002,6.438961042760602E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.538938594774967E-002 
 03/21  04:00:00,0.631783269333836,3.08196532718232,0.000000000000000E+000,3.05995666812621,0.000000000000000E+000,7.680777980512440E-002,7.680777980512440E-002,7.680777980512440E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.951836880660443E-002 
 03/21  05:00:00,0.681893085254215,3.50497996421431,0.000000000000000E+000,3.48380268519986,0.000000000000000E+000,8.700201787186999E-002,8.700201787186999E-002,8.700201787186999E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.121663995959318 
 03/21  06:00:00,0.927287027400995,3.79184729499438,0.000000000000000E+000,3.76821515365216,0.000000000000000E+000,9.374954553683365E-002,9.374954553683365E-002,9.374954553683365E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.306571471834837 
 03/21  07:00:00,1.43970045854013,4.42758536423154,0.000000000000000E+000,4.40028074884692,0.000000000000000E+000,0.109342056062592,0.109342056062592,0.109342056062592,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.651633254590209 
 03/21  08:00:00,1.72267832063241,3.45218005417964,0.000000000000000E+000,3.42316685461488,0.000000000000000E+000,8.394327948405542E-002,8.394327948405542E-002,8.394327948405542E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.746174916761659 
 03/21  09:00:00,1.61675212860019,2.81612314742241,0.000000000000000E+000,2.79159416304310,0.000000000000000E+000,6.861229634280677E-002,6.861229634280677E-002,6.861229634280677E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.720896556898770 
 03/21  10:00:00,1.43931015572279,1.88088307213327,0.000000000000000E+000,1.86000692289771,0.000000000000000E+000,4.594210553558253E-002,4.594210553558253E-002,4.594210553558253E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.644679962622357 
 03/21  11:00:00,1.33195582400566,0.968292402873728,0.000000000000000E+000,0.946925281172616,0.000000000000000E+000,2.357839711978063E-002,2.357839711978063E-002,2.357839711978063E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.554704891744353 
 03/21  12:00:00,1.24616507896899,0.127763505642656,0.000000000000000E+000,0.106389837642002,0.000000000000000E+000,2.668180470618835E-003,2.668180470618835E-003,2.668180470618835E-003,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.474515022338209 
 03/21  13:00:00,1.16546398100033,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.411367549702915 
 03/21  14:00:00,1.10608948004177,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.373897845731315 
 03/21  15:00:00,1.06154968629138,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.336664899392074 
 03/21  16:00:00,1.10476959845272,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.341235234147158 
 03/21  17:00:00,1.30597698827889,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.385384852584766 
 03/21  18:00:00,1.70800411783785,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.480679044580336 
 03/21  19:00:00,2.07695132035793,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.569118397935048 
 03/21  20:00:00,2.25870278093756,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.583918150127769 
 03/21  21:00:00,2.24760042253467,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.531836636705891 
 03/21  22:00:00,2.02123467550770,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.468428364579014 
 03/21  23:00:00,1.61777955132046,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.367300275808516 
 03/21  24:00:00,1.21740921843333,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.258140546713237 
 03/22  01:00:00,0.803171727799777,0.213629458928472,0.000000000000000E+000,0.189100474549162,0.000000000000000E+000,4.779947034334762E-003,4.779947034334762E-003,4.779947034334762E-003,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.142304721387878 
 03/22  02:00:00,0.642884297460715,0.616217474110613,0.000000000000000E+000,0.593632740694915,0.000000000000000E+000,1.506590527847036E-002,1.506590527847036E-002,1.506590527847036E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.954433504929239E-002 
 03/22  03:00:00,0.591098330716220,1.13697277227979,0.000000000000000E+000,1.11464989084572,0.000000000000000E+000,2.834193931768220E-002,2.834193931768220E-002,2.834193931768220E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.526537236558804E-002 
 03/22  04:00:00,0.594053394741441,1.56677662228791,0.000000000000000E+000,1.54476796323180,0.000000000000000E+000,3.921649977267527E-002,3.921649977267527E-002,3.921649977267527E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.937977424665775E-002 
 03/22  05:00:00,0.640731027270151,1.84499847543861,0.000000000000000E+000,1.82382119642418,0.000000000000000E+000,4.612289028664771E-002,4.612289028664771E-002,4.612289028664771E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.121381065560474 
 03/22  06:00:00,0.885774787654810,2.13188206834620,0.000000000000000E+000,2.10824992700397,0.000000000000000E+000,5.313197702982984E-002,5.313197702982984E-002,5.313197702982984E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.305676800595656 
 03/22  07:00:00,1.38511546495500,2.28613107623540,0.000000000000000E+000,2.25882646085080,0.000000000000000E+000,5.680057088906091E-002,5.680057088906091E-002,5.680057088906091E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.649589746178614 
 03/22  08:00:00,1.67826432643008,1.70735416776054,0.000000000000000E+000,1.67834096819579,0.000000000000000E+000,4.191604232024870E-002,4.191604232024870E-002,4.191604232024870E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.743788159723138 
 03/22  09:00:00,1.58653654679610,1.64982142867753,0.000000000000000E+000,1.62529244429822,0.000000000000000E+000,4.071960389053760E-002,4.071960389053760E-002,4.071960389053760E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.718573667546952 
 03/22  10:00:00,1.42763483043342,1.46647027081669,0.000000000000000E+000,1.44559412158114,0.000000000000000E+000,3.635295370841387E-002,3.635295370841387E-002,3.635295370841387E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.642593789160159 
 03/22  11:00:00,1.34062923907556,1.36911817819243,0.000000000000000E+000,1.34775105649132,0.000000000000000E+000,3.404305814394223E-002,3.404305814394223E-002,3.404305814394223E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.552913645790085 
 03/22  12:00:00,1.26882571464287,1.08081418581501,0.000000000000000E+000,1.05944051781436,0.000000000000000E+000,2.684689616486319E-002,2.684689616486319E-002,2.684689616486319E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.472996942317834 
 03/22  13:00:00,1.19086081498748,1.04726959720831,0.000000000000000E+000,1.02625597568240,0.000000000000000E+000,2.609562455958786E-002,2.609562455958786E-002,2.609562455958786E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.410668759130475 
 03/22  14:00:00,1.12078894716522,0.602747955675587,0.000000000000000E+000,0.581007694900651,0.000000000000000E+000,1.475141554598794E-002,1.475141554598794E-002,1.475141554598794E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.373845897308779 
 03/22  15:00:00,1.06533567635831,0.154270306069113,0.000000000000000E+000,0.131305887280049,0.000000000000000E+000,3.328644548336509E-003,3.328644548336509E-003,3.328644548336509E-003,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.337122244910666 
 03/22  16:00:00,1.10524679197163,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.341712427666068 
 03/22  17:00:00,1.30641264508452,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.385820509390405 
 03/22  18:00:00,1.70830818633046,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.480983113072949 
 03/22  19:00:00,2.07669340318566,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.568860480762782 
 03/22  20:00:00,2.25811810901231,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.583333478202512 
 03/22  21:00:00,2.24700918465703,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.531245398828260 
 03/22  22:00:00,2.02076315586304,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.467956844934357 
 03/22  23:00:00,1.62062092545910,0.143888489517317,0.000000000000000E+000,0.109762630011220,0.000000000000000E+000,2.787530209802189E-003,2.787530209802189E-003,2.787530209802189E-003,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.367354119737355 
 03/22  24:00:00,1.23055636698960,0.540355425895937,0.000000000000000E+000,0.510700688976194,0.000000000000000E+000,1.300011455609574E-002,1.300011455609574E-002,1.300011455609574E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.258287580713408 
 03/23  01:00:00,0.829361474286099,1.24638667966628,0.000000000000000E+000,1.22185769528697,0.000000000000000E+000,3.110403282955497E-002,3.110403282955497E-002,3.110403282955497E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.142170382078981 
 03/23  02:00:00,0.675042087212082,1.89205220178236,0.000000000000000E+000,1.86946746836666,0.000000000000000E+000,4.737761770216634E-002,4.737761770216634E-002,4.737761770216634E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.939041237696380E-002 
 03/23  03:00:00,0.621880104652652,2.37371402155801,0.000000000000000E+000,2.35139114012395,0.000000000000000E+000,5.924959513901069E-002,5.924959513901069E-002,5.924959513901069E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.513949048069152E-002 
 03/23  04:00:00,0.622721313814605,2.73445844673809,0.000000000000000E+000,2.71244978768198,0.000000000000000E+000,6.802510363517632E-002,6.802510363517632E-002,6.802510363517632E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.923908945732085E-002 
 03/23  05:00:00,0.666982191942124,2.92896518077138,0.000000000000000E+000,2.90778790175693,0.000000000000000E+000,7.266124164619264E-002,7.266124164619264E-002,7.266124164619264E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.121093878872901 
 03/23  06:00:00,0.909756799831191,3.15427466435596,0.000000000000000E+000,3.13064252301374,0.000000000000000E+000,7.802215902538645E-002,7.802215902538645E-002,7.802215902538645E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.304768630776479 
 03/23  07:00:00,1.41525678895817,3.60049655082685,0.000000000000000E+000,3.57319193544223,0.000000000000000E+000,8.901623443145891E-002,8.901623443145891E-002,8.901623443145891E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.647515406639380 
 03/23  08:00:00,1.70062559390633,2.73557772053366,0.000000000000000E+000,2.70656452096891,0.000000000000000E+000,6.670007441664545E-002,6.670007441664545E-002,6.670007441664545E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.741365395102989 
 03/23  09:00:00,1.59955433565536,2.29330918597881,0.000000000000000E+000,2.26878020159950,0.000000000000000E+000,5.609533323186207E-002,5.609533323186207E-002,5.609533323186207E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.716215727064887 
 03/23  10:00:00,1.43218405920601,1.75068911128786,0.000000000000000E+000,1.72981296205231,0.000000000000000E+000,4.301982915277829E-002,4.301982915277829E-002,4.301982915277829E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.640476142488382 
 03/23  11:00:00,1.33123793280592,1.07977307249194,0.000000000000000E+000,1.05840595079083,0.000000000000000E+000,2.647001490822734E-002,2.647001490822734E-002,2.647001490822734E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.551095382756167 
 03/23  12:00:00,1.25177066622347,0.471838494349593,0.000000000000000E+000,0.450464826348939,0.000000000000000E+000,1.133283046852876E-002,1.133283046852876E-002,1.133283046852876E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.471455959594777 
 03/23  13:00:00,1.16342363529269,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.409327203995271 
 03/23  14:00:00,1.10452573303023,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.372334098719774 
 03/23  15:00:00,1.06014215411927,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.335257367219960 
 03/23  16:00:00,1.10317300909315,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.339638644787593 
 03/23  17:00:00,1.30442292768435,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.383830791990232 
 03/23  18:00:00,1.70554466482764,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.478219591570131 
 03/23  19:00:00,2.07373477576082,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.565901853337934 
 03/23  20:00:00,2.25505133367206,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.580266702862266 
 03/23  21:00:00,2.24406225472497,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.528298468896190 
 03/23  22:00:00,2.01797437062322,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.465168059694536 
 03/23  23:00:00,1.61522197285567,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.364742697343730 
 03/23  24:00:00,1.21578458731483,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.256515915594740 
 03/24  01:00:00,0.797104255574467,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.141017196196904 
 03/24  02:00:00,0.626967104162529,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.869304702957753E-002 
 03/24  03:00:00,0.563044101392607,5.053090422216298E-002,0.000000000000000E+000,2.820802278809601E-002,0.000000000000000E+000,7.128510119246144E-004,7.128510119246144E-004,7.128510119246144E-004,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.484023134773245E-002 
 03/24  04:00:00,0.563262487108963,0.366403447355882,0.000000000000000E+000,0.344394788299774,0.000000000000000E+000,8.709128885846535E-003,8.709128885846535E-003,8.709128885846535E-003,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.909623750100937E-002 
 03/24  05:00:00,0.607800005925713,0.563606069464953,0.000000000000000E+000,0.542428790450521,0.000000000000000E+000,1.377043150187530E-002,1.377043150187530E-002,1.377043150187530E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.120802503000809 
 03/24  06:00:00,0.849889237147137,0.774019389611739,0.000000000000000E+000,0.750387248269516,0.000000000000000E+000,1.907598489756157E-002,1.907598489756157E-002,1.907598489756157E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.303847242220255 
 03/24  07:00:00,1.34055508656325,0.673272543384440,0.000000000000000E+000,0.645967927999837,0.000000000000000E+000,1.641906918612734E-002,1.641906918612734E-002,1.641906918612734E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.645410869489799 
 03/24  08:00:00,1.64442460966620,0.541258057899889,0.000000000000000E+000,0.512244858335142,0.000000000000000E+000,1.295714142633857E-002,1.295714142633857E-002,1.295714142633857E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.738907343853163 
 03/24  09:00:00,1.55204927929406,0.458818781281156,0.000000000000000E+000,0.434289796901846,0.000000000000000E+000,1.098255233445048E-002,1.098255233445048E-002,1.098255233445048E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.713823451601002 
 03/24  10:00:00,1.39301993611785,0.258287842370370,0.000000000000000E+000,0.237411693134816,0.000000000000000E+000,6.004188005150006E-003,6.004188005150006E-003,6.004188005150006E-003,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.638327660547851 
 03/24  11:00:00,1.30266912959054,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.548996594449016 
 03/24  12:00:00,1.23835551411110,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.469373637950938 
 03/24  13:00:00,1.16607386750843,0.180393541829677,0.000000000000000E+000,0.159379920303766,0.000000000000000E+000,4.035572268502621E-003,4.035572268502621E-003,4.035572268502621E-003,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.407941863942516 
 03/24  14:00:00,1.10949334480357,0.252102272573002,0.000000000000000E+000,0.230362011798064,0.000000000000000E+000,5.847772448947216E-003,5.847772448947216E-003,5.847772448947216E-003,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.371453938044163 
 03/24  15:00:00,1.07071124276411,0.449048296733306,0.000000000000000E+000,0.426083877944241,0.000000000000000E+000,1.083533809983643E-002,1.083533809983643E-002,1.083533809983643E-002,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.334991117764966 
 03/24  16:00:00,1.11942358358928,0.657880306368455,0.000000000000000E+000,0.633639359168937,0.000000000000000E+000,1.611534890388120E-002,1.611534890388120E-002,1.611534890388120E-002,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.339773870379837 
 03/24  17:00:00,1.32414445260706,0.802094499525908,0.000000000000000E+000,0.773421707537282,0.000000000000000E+000,1.965171173645490E-002,1.965171173645490E-002,1.965171173645490E-002,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.383900605176480 
 03/24  18:00:00,1.72209791484806,0.674578480515617,0.000000000000000E+000,0.639745620659118,0.000000000000000E+000,1.623741630118337E-002,1.623741630118337E-002,1.623741630118337E-002,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.478535425289367 
 03/24  19:00:00,2.09668857866942,0.937837692819387,0.000000000000000E+000,0.900019720372289,0.000000000000000E+000,2.276258028099993E-002,2.276258028099993E-002,2.276258028099993E-002,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.566093075965546 
 03/24  20:00:00,2.26736330370599,0.515547144547816,0.000000000000000E+000,0.476511560386135,0.000000000000000E+000,1.207243261404798E-002,1.207243261404798E-002,1.207243261404798E-002,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.580506240282151 
 03/24  21:00:00,2.25416890481743,0.430269742661669,0.000000000000000E+000,0.389892167094126,0.000000000000000E+000,9.829525461730578E-003,9.829525461730578E-003,9.829525461730578E-003,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.528575593526925 
 03/24  22:00:00,2.03042515274259,0.523774256374187,0.000000000000000E+000,0.484339347940516,0.000000000000000E+000,1.221767988042681E-002,1.221767988042681E-002,1.221767988042681E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.465401161933482 
 03/24  23:00:00,1.63440491580440,0.778280688056222,0.000000000000000E+000,0.744154828550125,0.000000000000000E+000,1.880478214753957E-002,1.880478214753957E-002,1.880478214753957E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.365120858144919 
 03/24  24:00:00,1.24303626820363,1.09588862128295,0.000000000000000E+000,1.06623388436320,0.000000000000000E+000,2.697536501960608E-002,2.697536501960608E-002,2.697536501960608E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.256792231463933 
 03/25  01:00:00,0.850384936508188,1.45814885440931,0.000000000000000E+000,1.43361987003000,0.000000000000000E+000,3.625549711630838E-002,3.625549711630838E-002,3.625549711630838E-002,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.151468691678568 
 03/25  02:00:00,0.678771005198239,1.69412467619910,0.000000000000000E+000,1.67153994278340,0.000000000000000E+000,4.224606924733142E-002,4.224606924733142E-002,4.224606924733142E-002,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.430385158499535E-002 
 03/25  03:00:00,0.619745111316992,2.04110686447550,0.000000000000000E+000,2.01878398304144,0.000000000000000E+000,5.087725646336733E-002,5.087725646336733E-002,5.087725646336733E-002,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,7.876559530445305E-002 
 03/25  04:00:00,0.618298224666251,2.34085267643046,0.000000000000000E+000,2.31884401737435,0.000000000000000E+000,5.834975364695863E-002,5.834975364695863E-002,5.834975364695863E-002,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.312594503288755E-002 
 03/25  05:00:00,0.672618155257677,2.71662547533667,0.000000000000000E+000,2.69544819632224,0.000000000000000E+000,6.767452290219056E-002,6.767452290219056E-002,6.767452290219056E-002,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.129045403180058 
 03/25  06:00:00,0.932388215205653,2.97104748562248,0.000000000000000E+000,2.94741534428025,0.000000000000000E+000,7.373169328617299E-002,7.373169328617299E-002,7.373169328617299E-002,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.327593816012629 
 03/25  07:00:00,1.47158315836801,3.32740612947764,0.000000000000000E+000,3.30010151409304,0.000000000000000E+000,8.233852947121505E-002,8.233852947121505E-002,8.233852947121505E-002,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.699893960291556 
 03/25  08:00:00,1.78266321911925,2.61215467030021,0.000000000000000E+000,2.58314147073547,0.000000000000000E+000,6.377977672499167E-002,6.377977672499167E-002,6.377977672499167E-002,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.805161939158905 
 03/25  09:00:00,1.69620051230832,2.18276658423369,0.000000000000000E+000,2.15823759985438,0.000000000000000E+000,5.339654217756651E-002,5.339654217756651E-002,5.339654217756651E-002,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.783123367930113 
 03/25  10:00:00,1.53903796358338,1.75400923956381,0.000000000000000E+000,1.73313309032826,0.000000000000000E+000,4.317877654351527E-002,4.317877654351527E-002,4.317877654351527E-002,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.702140004984288 
 03/25  11:00:00,1.44090817402784,1.30832044594199,0.000000000000000E+000,1.28695332424088,0.000000000000000E+000,3.230812424746983E-002,3.230812424746983E-002,3.230812424746983E-002,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.604011244616559 
 03/25  12:00:00,1.35172473668979,0.613535287704462,0.000000000000000E+000,0.592161619703811,0.000000000000000E+000,1.495216615133585E-002,1.495216615133585E-002,1.495216615133585E-002,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.515301892868268 
 03/25  13:00:00,1.25341913883823,0.183968216932305,0.000000000000000E+000,0.162954595406395,0.000000000000000E+000,4.137485211646021E-003,4.137485211646021E-003,4.137485211646021E-003,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.447374677989678 
 03/25  14:00:00,1.18128889593624,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.405509194240632 
 03/25  15:00:00,1.12948248728519,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.365472096910216 
 03/25  16:00:00,1.17058937615278,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.369996009344779 
 03/25  17:00:00,1.37755848819848,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.421048404522304 
 03/25  18:00:00,1.78598801859867,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.523310986844435 
 03/25  19:00:00,2.16661775119667,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.624474485785986 
 03/25  20:00:00,2.35536960463401,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.646340192234868 
 03/25  21:00:00,2.34208058969891,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.591461405658257 
 03/25  22:00:00,2.10673024437296,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.518317047490492 
 03/25  23:00:00,1.69414213220459,0.368169787880125,0.000000000000000E+000,0.334043928374029,0.000000000000000E+000,8.524643442863742E-003,8.524643442863742E-003,8.524643442863742E-003,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.406844978690942 
 03/25  24:00:00,1.28455652228550,1.08682901131381,0.000000000000000E+000,1.05717427439407,0.000000000000000E+000,2.696738464683763E-002,2.696738464683763E-002,2.696738464683763E-002,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.282785608154925 
 03/26  01:00:00,0.855459549440000,1.66854085711827,0.000000000000000E+000,1.64401187273896,0.000000000000000E+000,4.173545881158783E-002,4.173545881158783E-002,4.173545881158783E-002,0.152249276503184,3.279853233191488E-002,0.104853162793151,0.356115762769863,0.151063342915100 
 03/26  02:00:00,0.693976681554284,2.30593890481909,0.000000000000000E+000,2.28335417140339,0.000000000000000E+000,5.765849169268506E-002,5.765849169268506E-002,5.765849169268506E-002,9.039799547605852E-002,1.947412589050825E-002,8.781613688563442E-002,0.327888812798513,9.409710549568751E-002 
 03/26  03:00:00,0.638885250565011,2.81546674064806,0.000000000000000E+000,2.79314385921402,0.000000000000000E+000,7.016347592265666E-002,7.016347592265666E-002,7.016347592265666E-002,6.185127306059274E-002,1.332440644140663E-002,7.419536335721098E-002,0.324087203374761,7.861951509318203E-002 
 03/26  04:00:00,0.643608955568914,3.37165106793842,0.000000000000000E+000,3.34964240888231,0.000000000000000E+000,8.382307921491501E-002,8.382307921491501E-002,8.382307921491501E-002,6.185127306059274E-002,1.332440644140663E-002,6.547756110294642E-002,0.319525272066260,8.296335036759359E-002 
 03/26  05:00:00,0.704580016346454,4.02850586899587,0.000000000000000E+000,4.00732858998145,0.000000000000000E+000,9.996848915209955E-002,9.996848915209955E-002,9.996848915209955E-002,6.185127306059274E-002,1.332440644140663E-002,7.662337421237893E-002,0.307455162145850,0.128713298018926 
 03/26  06:00:00,0.962234702763882,4.24016228140869,0.000000000000000E+000,4.21653014006647,0.000000000000000E+000,0.104615977444493,0.104615977444493,0.104615977444493,6.660906145759264E-002,1.434936025499102E-002,9.036502038555042E-002,0.343095250493514,0.326556019412540 
 03/26  07:00:00,1.50518751363113,4.80784311159652,0.000000000000000E+000,4.78053849621190,0.000000000000000E+000,0.118313148234246,0.118313148234246,0.118313148234246,0.104671392533187,2.254899419607093E-002,0.149073445899162,0.396412822661621,0.697523696791639 
 03/26  08:00:00,1.81499060784066,4.06394392139031,0.000000000000000E+000,4.03493072182558,0.000000000000000E+000,9.889211010311229E-002,9.889211010311229E-002,9.889211010311229E-002,0.185553843081376,3.997321932421987E-002,0.235332091362966,0.421218324151595,0.802376994502188 
 03/26  09:00:00,1.72998900017700,3.68027406635704,0.000000000000000E+000,3.65574508197773,0.000000000000000E+000,8.991998216935625E-002,8.991998216935625E-002,8.991998216935625E-002,0.147491504039249,3.177358195073523E-002,0.307655740125598,0.356115762769863,0.780388415807000 
 03/26  10:00:00,1.56941251586809,3.09601295569436,0.000000000000000E+000,3.07513680645881,0.000000000000000E+000,7.602153549980947E-002,7.602153549980947E-002,7.602153549980947E-002,7.612464621812437E-002,1.639926959836218E-002,0.381467941615351,0.303083311308536,0.699671798312710 
 03/26  11:00:00,1.48524900349624,3.17032960458010,0.000000000000000E+000,3.14896248287900,0.000000000000000E+000,7.877155473828837E-002,7.877155473828837E-002,7.877155473828837E-002,6.185127306059274E-002,1.332440644140663E-002,0.402557783368541,0.310211328978070,0.601888643594135 
 03/26  12:00:00,1.38380461616260,1.96456642338265,0.000000000000000E+000,1.94319275538200,0.000000000000000E+000,4.882857270379441E-002,4.882857270379441E-002,4.882857270379441E-002,6.185127306059274E-002,1.332440644140663E-002,0.419344615639324,0.310306369213663,0.513505365788622 
 03/26  13:00:00,1.28095174256986,1.33018839256533,0.000000000000000E+000,1.30917477103942,0.000000000000000E+000,3.321653367371762E-002,3.321653367371762E-002,3.321653367371762E-002,6.185127306059274E-002,1.332440644140663E-002,0.405008126563703,0.305079156256008,0.445828233259235 
 03/26  14:00:00,1.20248332620944,0.899994451610608,0.000000000000000E+000,0.878254190835668,0.000000000000000E+000,2.250665236647571E-002,2.250665236647571E-002,2.250665236647571E-002,6.185127306059274E-002,1.332440644140663E-002,0.368331386471487,0.315628622406915,0.404196972147361 
 03/26  15:00:00,1.13745242050525,0.362316693594859,0.000000000000000E+000,0.339352274805797,0.000000000000000E+000,8.773171668658526E-003,8.773171668658526E-003,8.773171668658526E-003,6.185127306059274E-002,1.332440644140663E-002,0.338789551094827,0.333401146462951,0.364668858461617 
 03/26  16:00:00,1.16980708072562,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.345274187483165,0.351933992403735,0.369213713917610 
 03/26  17:00:00,1.37662098890780,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.390586728885886,0.416276231900719,0.420110905231628 
 03/26  18:00:00,1.78476242193226,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.474317688533803,0.505709093594459,0.522085390178031 
 03/26  19:00:00,2.16515807721463,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.431787500146093,0.549047441025218,0.623014811803951 
 03/26  20:00:00,2.35863994387511,0.224316504212021,0.000000000000000E+000,0.185280920050337,0.000000000000000E+000,4.821767871242961E-003,4.821767871242961E-003,4.821767871242961E-003,0.632786127663058,0.136318932719629,0.356555413855597,0.566724924845658,0.644788763604723 
 03/26  21:00:00,2.35564681341173,0.624668379123284,0.000000000000000E+000,0.584290803555738,0.000000000000000E+000,1.509542602899952E-002,1.509542602899952E-002,1.509542602899952E-002,0.680364011633054,0.146568470855473,0.320834515094546,0.586208173142383,0.589932203342080 
 03/26  22:00:00,2.13528803161523,1.21832789564124,0.000000000000000E+000,1.17889298720757,0.000000000000000E+000,3.017152144183340E-002,3.017152144183340E-002,3.017152144183340E-002,0.570934846635931,0.122994526278222,0.305317431436236,0.572522379216879,0.516703313290931 
 03/26  23:00:00,1.73421382522524,2.00189159540563,0.000000000000000E+000,1.96776573589953,0.000000000000000E+000,4.990889576587550E-002,4.990889576587550E-002,4.990889576587550E-002,0.428201115060618,9.224589470866672E-002,0.246236738835966,0.495444748150331,0.405532419388587 
 03/26  24:00:00,1.32625775427306,2.79446394980159,0.000000000000000E+000,2.76480921288186,0.000000000000000E+000,6.954551532892747E-002,6.954551532892747E-002,6.954551532892747E-002,0.299740780542433,6.457213144467383E-002,0.163314336941647,0.430532267239785,0.281908709460395 
 03/27  01:00:00,0.885228654147040,3.56131577037742,0.000000000000000E+000,3.53678678599811,0.000000000000000E+000,8.843095617253473E-002,8.843095617253473E-002,8.843095617253473E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.140710638596943 
 03/27  02:00:00,0.732235262960464,4.25645038300369,0.000000000000000E+000,4.23386564958800,0.000000000000000E+000,0.105308895122830,0.105308895122830,0.105308895122830,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.865231070468155E-002 
 03/27  03:00:00,0.676466316406617,4.63843450423636,0.000000000000000E+000,4.61611162280229,0.000000000000000E+000,0.114357322655542,0.114357322655542,0.114357322655542,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.461797471812508E-002 
 03/27  04:00:00,0.676618837824451,4.98194743239642,0.000000000000000E+000,4.95993877334032,0.000000000000000E+000,0.122505456757970,0.122505456757970,0.122505456757970,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.865626034437405E-002 
 03/27  05:00:00,0.723086526034319,5.29287034088322,0.000000000000000E+000,5.27169306186880,0.000000000000000E+000,0.129955314759945,0.129955314759945,0.129955314759945,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.119904139851344 
 03/27  06:00:00,0.954727396122259,5.17939800807404,0.000000000000000E+000,5.15576586673181,0.000000000000000E+000,0.126754950934459,0.126754950934459,0.126754950934459,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.301006435158475 
 03/27  07:00:00,1.44860174266308,5.35697923811324,0.000000000000000E+000,5.32967462272865,0.000000000000000E+000,0.130954337521098,0.130954337521098,0.130954337521098,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.638922257254652 
 03/27  08:00:00,1.73086512494322,4.40504798040643,0.000000000000000E+000,4.37603478084169,0.000000000000000E+000,0.106976216063125,0.106976216063125,0.106976216063125,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.731328784493393 
 03/27  09:00:00,1.62865785991805,3.88468792556666,0.000000000000000E+000,3.86015894118735,0.000000000000000E+000,9.496690685472192E-002,9.496690685472192E-002,9.496690685472192E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.706447677704718 
 03/27  10:00:00,1.45524899714897,3.04921704241165,0.000000000000000E+000,3.02834089317611,0.000000000000000E+000,7.485737042772177E-002,7.485737042772177E-002,7.485737042772177E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.631703539156405 
 03/27  11:00:00,1.36455324620104,2.71328357952184,0.000000000000000E+000,2.69191645782073,0.000000000000000E+000,6.731771667759859E-002,6.731771667759859E-002,6.731771667759859E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.543562994381911 
 03/27  12:00:00,1.27334955533844,1.58092069794825,0.000000000000000E+000,1.55954702994760,0.000000000000000E+000,3.929542184673594E-002,3.929542184673594E-002,3.929542184673594E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.465072257331539 
 03/27  13:00:00,1.18266995441816,0.992620975125170,0.000000000000000E+000,0.971607353599261,0.000000000000000E+000,2.471643433230334E-002,2.471643433230334E-002,2.471643433230334E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.403857088788440 
 03/27  14:00:00,1.11133635979994,0.466873003653054,0.000000000000000E+000,0.445132742878115,0.000000000000000E+000,1.140478601959552E-002,1.140478601959552E-002,1.140478601959552E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.367739939469888 
 03/27  15:00:00,1.05779199152022,7.052713433029566E-002,0.000000000000000E+000,4.756271554123199E-002,0.000000000000000E+000,1.225140147437239E-003,1.225140147437239E-003,1.225140147437239E-003,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.331682064473467 
