Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 03/27  16:00:00,1.09985711199676,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.336322747691191 
 03/27  17:00:00,1.30043174354657,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.379839607852449 
 03/27  18:00:00,1.70080649085020,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.473481417592692 
 03/27  19:00:00,2.06785817100496,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.560025248582082 
 03/27  20:00:00,2.24902949801887,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.574244867209079 
 03/27  21:00:00,2.23875280395364,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.522989018124863 
 03/27  22:00:00,2.01340898784496,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.460602676916280 
 03/27  23:00:00,1.61962202705742,0.326556998531881,0.000000000000000E+000,0.292431139025785,0.000000000000000E+000,7.545519960048055E-003,7.545519960048055E-003,7.545519960048055E-003,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.361597231585434 
 03/27  24:00:00,1.23395047908047,0.815933906910820,0.000000000000000E+000,0.786279169991077,0.000000000000000E+000,2.022263545411600E-002,2.022263545411600E-002,2.022263545411600E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.254459171906257 
 03/28  01:00:00,0.828429548321570,1.27456899923529,0.000000000000000E+000,1.25004001485598,0.000000000000000E+000,3.200897771747974E-002,3.200897771747974E-002,3.200897771747974E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.140333511226525 
 03/28  02:00:00,0.667206542026279,1.60855026655281,0.000000000000000E+000,1.58596553313711,0.000000000000000E+000,4.047081939382267E-002,4.047081939382267E-002,4.047081939382267E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.846166549950439E-002 
 03/28  03:00:00,0.609623868570952,1.89866426651658,0.000000000000000E+000,1.87634138508252,0.000000000000000E+000,4.764956681560573E-002,4.764956681560573E-002,4.764956681560573E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.448328272239656E-002 
 03/28  04:00:00,0.605758981944942,2.06698796526931,0.000000000000000E+000,2.04497930621320,0.000000000000000E+000,5.179611386148905E-002,5.179611386148905E-002,5.179611386148905E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.850574736134709E-002 
 03/28  05:00:00,0.649100180774610,2.24911199684808,0.000000000000000E+000,2.22793471783365,0.000000000000000E+000,5.627620830239479E-002,5.627620830239479E-002,5.627620830239479E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.119596901049185 
 03/28  06:00:00,0.884532558832453,2.30451587532051,0.000000000000000E+000,2.28088373397829,0.000000000000000E+000,5.753165106076097E-002,5.753165106076097E-002,5.753165106076097E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.300034897742371 
 03/28  07:00:00,1.36934565679624,2.16710071577851,0.000000000000000E+000,2.13979610039391,0.000000000000000E+000,5.391737040522265E-002,5.391737040522265E-002,5.391737040522265E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.636703138503689 
 03/28  08:00:00,1.67155534002338,2.02976819739414,0.000000000000000E+000,2.00075499782939,0.000000000000000E+000,5.025826826599662E-002,5.025826826599662E-002,5.025826826599662E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.728736947370683 
 03/28  09:00:00,1.57974329074481,1.95743839160775,0.000000000000000E+000,1.93290940722844,0.000000000000000E+000,4.857482277772936E-002,4.857482277772936E-002,4.857482277772936E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.703925192608465 
 03/28  10:00:00,1.41535008532961,1.50265974745576,0.000000000000000E+000,1.48178359822020,0.000000000000000E+000,3.722388724371652E-002,3.722388724371652E-002,3.722388724371652E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.629438110521049 
 03/28  11:00:00,1.32514221189933,1.20377014599059,0.000000000000000E+000,1.18240302428947,0.000000000000000E+000,2.985183915858500E-002,2.985183915858500E-002,2.985183915858500E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.541617837599218 
 03/28  12:00:00,1.24241436554094,0.415217393345429,0.000000000000000E+000,0.393843725344778,0.000000000000000E+000,1.000875696246319E-002,1.000875696246319E-002,1.000875696246319E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.463423732418314 
 03/28  13:00:00,1.15647646349051,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.402380032193093 
 03/28  14:00:00,1.09822528300728,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.366033648696824 
 03/28  15:00:00,1.05484234608787,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.329957559188561 
 03/28  16:00:00,1.09774068287654,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.334206318570983 
 03/28  17:00:00,1.29816227555238,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.377570139858256 
 03/28  18:00:00,1.69798075321675,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.470655679959243 
 03/28  19:00:00,2.06476421753373,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.556931295110849 
 03/28  20:00:00,2.24607014761196,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.571285516802167 
 03/28  21:00:00,2.23606301960883,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.520299233780054 
 03/28  22:00:00,2.01100791408381,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.458201603155128 
 03/28  23:00:00,1.61010396891750,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.359624693405561 
 03/28  24:00:00,1.21272001988723,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.253451348167133 
 03/29  01:00:00,0.805425692992081,0.393207222714463,0.000000000000000E+000,0.368678238335152,0.000000000000000E+000,9.447033249433414E-003,9.447033249433414E-003,9.447033249433414E-003,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.139891600365084 
 03/29  02:00:00,0.649155736207243,0.906277733471235,0.000000000000000E+000,0.883693000055537,0.000000000000000E+000,2.261297991035782E-002,2.261297991035782E-002,2.261297991035782E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.826869916393422E-002 
 03/29  03:00:00,0.594959853511880,1.32259883524471,0.000000000000000E+000,1.30027595381065,0.000000000000000E+000,3.312189450411857E-002,3.312189450411857E-002,3.312189450411857E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.434693997481161E-002 
 03/29  04:00:00,0.595397870604277,1.66130482660187,0.000000000000000E+000,1.63929616754576,0.000000000000000E+000,4.158735747626269E-002,4.158735747626269E-002,4.158735747626269E-002,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.835339240590544E-002 
 03/29  05:00:00,0.641333966417471,1.95338310001562,0.000000000000000E+000,1.93220582100118,0.000000000000000E+000,4.882098733063445E-002,4.882098733063445E-002,4.882098733063445E-002,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.119285907663808 
 03/29  06:00:00,0.877235948452431,2.05442933950237,0.000000000000000E+000,2.03079719816015,0.000000000000000E+000,5.121841571053034E-002,5.121841571053034E-002,5.121841571053034E-002,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.299051522712580 
 03/29  07:00:00,1.36745523811282,2.18766113432324,0.000000000000000E+000,2.16035651893863,0.000000000000000E+000,5.427304866629975E-002,5.427304866629975E-002,5.427304866629975E-002,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.634457041559197 
 03/29  08:00:00,1.66039475506242,1.69779201051343,0.000000000000000E+000,1.66877881094868,0.000000000000000E+000,4.172106386161938E-002,4.172106386161938E-002,4.172106386161938E-002,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.726113566814100 
 03/29  09:00:00,1.56274611836828,1.38832083589129,0.000000000000000E+000,1.36379185151198,0.000000000000000E+000,3.413083504375897E-002,3.413083504375897E-002,3.413083504375897E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.701372007965907 
 03/29  10:00:00,1.40214155403602,1.06802075807199,0.000000000000000E+000,1.04714460883643,0.000000000000000E+000,2.630835603412360E-002,2.630835603412360E-002,2.630835603412360E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.627145110437056 
 03/29  11:00:00,1.31226600056313,0.771775340053614,0.000000000000000E+000,0.750408218352503,0.000000000000000E+000,1.894445666706784E-002,1.894445666706784E-002,1.894445666706784E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.539649008754531 
 03/29  12:00:00,1.23989958934199,0.382774144766513,0.000000000000000E+000,0.361400476765858,0.000000000000000E+000,9.162564547050301E-003,9.162564547050301E-003,9.162564547050301E-003,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.461755148634773 
 03/29  13:00:00,1.15500546988175,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.400909038584333 
 03/29  14:00:00,1.09699476760823,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.364803133297779 
 03/29  15:00:00,1.05371572855180,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.328830941652493 
 03/29  16:00:00,1.09694614855837,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.333411784252806 
 03/29  17:00:00,1.29719436516410,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.376602229469984 
 03/29  18:00:00,1.69645901284472,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.469133939587218 
 03/29  19:00:00,2.06287498844943,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.555042066026545 
 03/29  20:00:00,2.24398888171996,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.569204250910161 
 03/29  21:00:00,2.23390442036393,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.518140634535157 
 03/29  22:00:00,2.00890008179249,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.456093770863808 
 03/29  23:00:00,1.60824737135777,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.357768095845831 
 03/29  24:00:00,1.21090254957079,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.251633877850698 
 03/30  01:00:00,0.794616149355897,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.138529089978334 
 03/30  02:00:00,0.625599568135510,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.732551100255820E-002 
 03/30  03:00:00,0.561186277104218,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.369525807126873E-002 
 03/30  04:00:00,0.553329594386785,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.787247366467882E-002 
 03/30  05:00:00,0.592022061080692,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.118794989657663 
 03/30  06:00:00,0.824965655049718,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.297999645020397 
 03/30  07:00:00,1.31089416053180,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.632169012644478 
 03/30  08:00:00,1.61977629327668,0.177597316317102,0.000000000000000E+000,0.148584116752356,0.000000000000000E+000,3.781597245441182E-003,3.781597245441182E-003,3.781597245441182E-003,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.723434571644542 
 03/30  09:00:00,1.53249948834793,0.278614556604511,0.000000000000000E+000,0.254085572225202,0.000000000000000E+000,6.469524834581144E-003,6.469524834581144E-003,6.469524834581144E-003,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.698786688154742 
 03/30  10:00:00,1.37903877940894,0.237942567146738,0.000000000000000E+000,0.217066417911184,0.000000000000000E+000,5.525471950772580E-003,5.525471950772580E-003,5.525471950772580E-003,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.624825219893318 
 03/30  11:00:00,1.29204754160797,4.960294586305745E-002,0.000000000000000E+000,2.823582416194459E-002,0.000000000000000E+000,7.179131991979276E-004,7.179131991979276E-004,7.179131991979276E-004,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.537657093267247 
 03/30  12:00:00,1.22896519422258,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.459983318062416 
 03/30  13:00:00,1.15327331859728,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.399176887299871 
 03/30  14:00:00,1.09560011909732,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.363408484786869 
 03/30  15:00:00,1.05251130293550,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.327626516036189 
 03/30  16:00:00,1.09569901351856,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.332164649213001 
 03/30  17:00:00,1.29601030266027,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.375418166966146 
 03/30  18:00:00,1.69656961530198,6.207844142424591E-002,0.000000000000000E+000,2.724558156774440E-002,0.000000000000000E+000,6.928514946267356E-004,6.928514946267356E-004,6.928514946267356E-004,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.468551690549850 
 03/30  19:00:00,2.06226989224755,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.554436969824665 
 03/30  20:00:00,2.24396326904484,5.744449463860062E-002,0.000000000000000E+000,1.840891047691688E-002,0.000000000000000E+000,4.682250655215194E-004,4.682250655215194E-004,4.682250655215194E-004,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.568710413169522 
 03/30  21:00:00,2.24018743197494,0.297511659253273,0.000000000000000E+000,0.257134083685730,0.000000000000000E+000,6.549500383457921E-003,6.549500383457921E-003,6.549500383457921E-003,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.517874145762705 
 03/30  22:00:00,2.02727215618174,0.764798224380315,0.000000000000000E+000,0.725363315946644,0.000000000000000E+000,1.846979358026404E-002,1.846979358026404E-002,1.846979358026404E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.455996051672786 
 03/30  23:00:00,1.64414927148181,1.44189512216419,0.000000000000000E+000,1.40776926265809,0.000000000000000E+000,3.573125161910982E-002,3.573125161910982E-002,3.573125161910982E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.357938744350758 
 03/30  24:00:00,1.26143312089631,2.01639258781867,0.000000000000000E+000,1.98673785089892,0.000000000000000E+000,5.012779860783848E-002,5.012779860783848E-002,5.012779860783848E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.252036650568376 
 03/31  01:00:00,0.861651990465727,2.66886834124828,0.000000000000000E+000,2.64433935686897,0.000000000000000E+000,6.639023437733750E-002,6.639023437733750E-002,6.639023437733750E-002,0.152249276503184,3.279853233191488E-002,9.827947445740333E-002,0.356115762769863,0.139174696710825 
 03/31  02:00:00,0.707170237702521,3.26328010923750,0.000000000000000E+000,3.24069537582178,0.000000000000000E+000,8.102011661535283E-002,8.102011661535283E-002,8.102011661535283E-002,9.039799547605852E-002,1.947412589050825E-002,8.386910965267348E-002,0.327888812798513,8.787606395421520E-002 
 03/31  03:00:00,0.655690352733613,3.80244195719485,0.000000000000000E+000,3.78011907576079,0.000000000000000E+000,9.412975370180827E-002,9.412975370180827E-002,9.412975370180827E-002,6.185127306059274E-002,1.332440644140663E-002,7.158412284098968E-002,0.324087203374761,7.406957999885382E-002 
 03/31  04:00:00,0.660402690163460,4.33065350107567,0.000000000000000E+000,4.30864484201953,0.000000000000000E+000,0.106902174491115,0.106902174491115,0.106902174491115,6.185127306059274E-002,1.332440644140663E-002,6.411215583864807E-002,0.319525272066260,7.804339495023657E-002 
 03/31  05:00:00,0.708828112374211,4.75175860809740,0.000000000000000E+000,4.73058132908298,0.000000000000000E+000,0.116947934872032,0.116947934872032,0.116947934872032,6.185127306059274E-002,1.332440644140663E-002,7.395221645997889E-002,0.307455162145850,0.118653106079151 
 03/31  06:00:00,0.946760517026683,5.00799880808401,0.000000000000000E+000,4.98436666674178,0.000000000000000E+000,0.122743993049474,0.122743993049474,0.122743993049474,6.660906145759264E-002,1.434936025499102E-002,8.626832450802412E-002,0.343095250493514,0.297050513947885 
 03/31  07:00:00,1.42950954649261,4.94111406700962,0.000000000000000E+000,4.91380945162503,0.000000000000000E+000,0.120897919178369,0.120897919178369,0.120897919178369,0.104671392533187,2.254899419607093E-002,0.138447925181248,0.396412822661621,0.629886479426911 
 03/31  08:00:00,1.72198721610757,4.48119604692808,0.000000000000000E+000,4.45218284736334,0.000000000000000E+000,0.108651818835251,0.108651818835251,0.108651818835251,0.185553843081376,3.997321932421987E-002,0.214170712514307,0.421218324151595,0.720775272885618 
 03/31  09:00:00,1.62203393052720,4.05011652048512,0.000000000000000E+000,4.02558753610581,0.000000000000000E+000,9.861408632216483E-002,9.861408632216483E-002,9.861408632216483E-002,0.147491504039249,3.177358195073523E-002,0.275218413283566,0.356115762769863,0.696176568846423 
 03/31  10:00:00,1.45243913908058,3.32249424438799,0.000000000000000E+000,3.30161809515245,0.000000000000000E+000,8.127191153684499E-002,8.127191153684499E-002,8.127191153684499E-002,7.612464621812437E-002,1.639926959836218E-002,0.336436847124624,0.303083311308536,0.622479139978889 
 03/31  11:00:00,1.36707171228031,3.14345034110162,0.000000000000000E+000,3.12208321940052,0.000000000000000E+000,7.775649122153598E-002,7.775649122153598E-002,7.775649122153598E-002,6.185127306059274E-002,1.332440644140663E-002,0.351641513346258,0.310211328978070,0.535642685917248 
 03/31  12:00:00,1.27697438749835,2.00028701788717,0.000000000000000E+000,1.97891334988651,0.000000000000000E+000,4.963271883774802E-002,4.963271883774802E-002,4.963271883774802E-002,6.185127306059274E-002,1.332440644140663E-002,0.366855814129303,0.310306369213663,0.458359792500438 
 03/31  13:00:00,1.18435350413734,1.29101656542823,0.000000000000000E+000,1.27000294390231,0.000000000000000E+000,3.216969230405492E-002,3.216969230405492E-002,3.216969230405492E-002,6.185127306059274E-002,1.332440644140663E-002,0.357197582224207,0.305079156256008,0.398087380535872 
 03/31  14:00:00,1.11263732745123,0.720930044080152,0.000000000000000E+000,0.699189783305212,0.000000000000000E+000,1.787769885159461E-002,1.787769885159461E-002,1.787769885159461E-002,6.185127306059274E-002,1.332440644140663E-002,0.324743319086342,0.315628622406915,0.362567994289183 
 03/31  15:00:00,1.06026311449927,0.345535098062343,0.000000000000000E+000,0.322570679273281,0.000000000000000E+000,8.304274407475293E-003,8.304274407475293E-003,8.304274407475293E-003,6.185127306059274E-002,1.332440644140663E-002,0.299663947619161,0.333401146462951,0.327074053192480 
 03/31  16:00:00,1.09687805897578,8.528748258676204E-002,0.000000000000000E+000,6.104653538724591E-002,0.000000000000000E+000,1.574660951994068E-003,1.574660951994068E-003,1.574660951994068E-003,7.136685782112447E-002,1.537431578477779E-002,0.308215184980723,0.351933992403735,0.331769033718220 
 03/31  17:00:00,1.29530645557041,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.109429164997122,2.357394457725057E-002,0.354668780903828,0.416276231900719,0.374714319876288 
 03/31  18:00:00,1.70210871036886,0.333341747737268,0.000000000000000E+000,0.298508887880766,0.000000000000000E+000,7.723235760663360E-003,7.723235760663360E-003,7.723235760663360E-003,0.218858329994244,4.714790631652488E-002,0.438965730037081,0.505709093594459,0.467060401350689 
 03/31  19:00:00,2.06036965951643,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.423443342596684,9.122094432748708E-002,0.397477157158294,0.549047441025218,0.552536737093553 
 03/31  20:00:00,2.24147822882081,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.632786127663058,0.136318932719629,0.322310632266247,0.566724924845658,0.566693598011018 
 03/31  21:00:00,2.23782286095913,0.274306158902079,0.000000000000000E+000,0.233928583334535,0.000000000000000E+000,6.044341192163141E-003,6.044341192163141E-003,6.044341192163141E-003,0.680364011633054,0.146568470855473,0.285979116882669,0.586208173142383,0.516014733938187 
 03/31  22:00:00,2.02182014907432,0.609013872221361,0.000000000000000E+000,0.569578963787690,0.000000000000000E+000,1.465196034282531E-002,1.465196034282531E-002,1.465196034282531E-002,0.570934846635931,0.122994526278222,0.269710545482451,0.572522379216879,0.454361877802809 
 03/31  23:00:00,1.63533392351868,1.13557908432114,0.000000000000000E+000,1.10145322481504,0.000000000000000E+000,2.816382873087107E-002,2.816382873087107E-002,2.816382873087107E-002,0.428201115060618,9.224589470866672E-002,0.217943504277125,0.495444748150331,0.356690819275866 
 03/31  24:00:00,1.25136276416776,1.63888136398630,0.000000000000000E+000,1.60922662706656,0.000000000000000E+000,4.088376870261796E-002,4.088376870261796E-002,4.088376870261796E-002,0.299740780542433,6.457213144467383E-002,0.147779479178003,0.430532267239785,0.251210323745049 
 04/01  01:00:00,0.862171542505754,2.10261508348267,0.000000000000000E+000,2.07813452750293,0.000000000000000E+000,5.252604874765010E-002,5.252604874765010E-002,5.252604874765010E-002,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.148522486986869 
 04/01  02:00:00,0.700532917380135,2.51326079614179,0.000000000000000E+000,2.49072065252553,0.000000000000000E+000,6.268821918064661E-002,6.268821918064661E-002,6.268821918064661E-002,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,9.280178965321843E-002 
 04/01  03:00:00,0.638452198852231,2.84671432601258,0.000000000000000E+000,2.82443551739477,0.000000000000000E+000,7.090078426253037E-002,7.090078426253037E-002,7.090078426253037E-002,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.770427575281476E-002 
 04/01  04:00:00,0.636715970368744,3.14581791226268,0.000000000000000E+000,3.12385270564300,0.000000000000000E+000,7.819440767115526E-002,7.819440767115526E-002,7.819440767115526E-002,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,8.194457109776970E-002 
 04/01  05:00:00,0.685676423560156,3.35832495647454,0.000000000000000E+000,3.33718948847493,0.000000000000000E+000,8.338395048415702E-002,8.338395048415702E-002,8.338395048415702E-002,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.126632836452588 
 04/01  06:00:00,0.935493243900466,3.46335593889817,0.000000000000000E+000,3.43977045528811,0.000000000000000E+000,8.575948636978170E-002,8.575948636978170E-002,8.575948636978170E-002,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.320055067913658 
 04/01  07:00:00,1.45917879229397,3.36001330207194,0.000000000000000E+000,3.33276259510864,0.000000000000000E+000,8.300011239249595E-002,8.300011239249595E-002,8.300011239249595E-002,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.682675706791590 
 04/01  08:00:00,1.79519110278554,3.15051074000091,0.000000000000000E+000,3.12155482217269,0.000000000000000E+000,7.743291969620730E-002,7.743291969620730E-002,7.743291969620730E-002,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.784931281855568 
 04/01  09:00:00,1.71455652556866,2.97806266644773,0.000000000000000E+000,2.95358211046796,0.000000000000000E+000,7.338992627037766E-002,7.338992627037766E-002,7.338992627037766E-002,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.763255819796265 
 04/01  10:00:00,1.54326761114670,2.59560850464886,0.000000000000000E+000,2.57477357189748,0.000000000000000E+000,6.421876214146473E-002,6.421876214146473E-002,6.421876214146473E-002,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.684210169543542 
 04/01  11:00:00,1.45860567714660,2.63566302515516,0.000000000000000E+000,2.61433808928169,0.000000000000000E+000,6.584226752860188E-002,6.584226752860188E-002,6.584226752860188E-002,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.588592002672503 
 04/01  12:00:00,1.35980647619180,1.46321404843025,0.000000000000000E+000,1.44188257918182,0.000000000000000E+000,3.653639372450132E-002,3.653639372450132E-002,3.653639372450132E-002,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.502251303982297 
 04/01  13:00:00,1.25771459765459,0.808948685961837,0.000000000000000E+000,0.787976552336274,0.000000000000000E+000,2.014373243264369E-002,2.014373243264369E-002,2.014373243264369E-002,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.436140797330148 
 04/01  14:00:00,1.18076333382443,0.405274960431889,0.000000000000000E+000,0.383577622185627,0.000000000000000E+000,9.887255074686314E-003,9.887255074686314E-003,9.887255074686314E-003,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.395542618709950 
 04/01  15:00:00,1.12232435341791,9.405911307054469E-002,0.000000000000000E+000,7.114003370653366E-002,0.000000000000000E+000,1.836674809226497E-003,1.836674809226497E-003,1.836674809226497E-003,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.356948042426492 
 04/01  16:00:00,1.14991343263704,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.361454974758301 
 04/01  17:00:00,1.31387640124032,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.411338163738473 
 04/01  18:00:00,1.62748369924822,0.527222939064100,0.000000000000000E+000,0.492458850895371,0.000000000000000E+000,1.275744631093652E-002,1.275744631093652E-002,1.275744631093652E-002,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.511135490448368 
 04/01  19:00:00,1.83940115942402,0.237882493607380,0.000000000000000E+000,0.200139186456327,0.000000000000000E+000,5.164894176579953E-003,5.164894176579953E-003,5.164894176579953E-003,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.609990875887941 
 04/01  20:00:00,1.97189188835650,0.429918155038932,0.000000000000000E+000,0.390959640145090,0.000000000000000E+000,1.005638842312313E-002,1.005638842312313E-002,1.005638842312313E-002,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.631186787626432 
 04/01  21:00:00,2.15940551705232,0.706255834122568,0.000000000000000E+000,0.665957977361672,0.000000000000000E+000,1.705072562026353E-002,1.705072562026353E-002,1.705072562026353E-002,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.577446056352817 
 04/01  22:00:00,2.12015016721878,1.08464106347772,0.000000000000000E+000,1.04528401271125,0.000000000000000E+000,2.661632063877897E-002,2.661632063877897E-002,2.661632063877897E-002,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.505776162900226 
 04/01  23:00:00,1.71366995822627,1.59402323904736,0.000000000000000E+000,1.55996475537445,0.000000000000000E+000,3.952374698885729E-002,3.952374698885729E-002,3.952374698885729E-002,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.397167121327473 
 04/01  24:00:00,1.29849898508479,2.14818897682162,0.000000000000000E+000,2.11859278824722,0.000000000000000E+000,5.342948619890199E-002,5.342948619890199E-002,5.342948619890199E-002,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.276415483622449 
 04/02  01:00:00,0.707436532605284,2.79710672297914,0.000000000000000E+000,2.77456657936287,0.000000000000000E+000,6.973294052187251E-002,6.973294052187251E-002,6.973294052187251E-002,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,9.266068353714002E-002 
 04/02  02:00:00,0.650135885381278,3.32554927947135,0.000000000000000E+000,3.30327047085354,0.000000000000000E+000,8.271359387579300E-002,8.271359387579300E-002,8.271359387579300E-002,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.757515266859971E-002 
 04/02  03:00:00,0.652395962096780,3.79140348433436,0.000000000000000E+000,3.76943827771468,0.000000000000000E+000,9.403330226112967E-002,9.403330226112967E-002,9.403330226112967E-002,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,8.178566823583169E-002 
 04/02  04:00:00,0.706446077226785,4.22288708414971,0.000000000000000E+000,4.20175161615013,0.000000000000000E+000,0.104499987655893,0.104499987655893,0.104499987655893,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.126286452947481 
 04/02  05:00:00,0.957564897726266,4.42066552311167,0.000000000000000E+000,4.39708003950163,0.000000000000000E+000,0.108952352548493,0.108952352548493,0.108952352548493,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.318933855560750 
 04/02  06:00:00,1.49549841352548,4.95258397795821,0.000000000000000E+000,4.92533327099488,0.000000000000000E+000,0.121891892865609,0.121891892865609,0.121891892865609,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.680103547549983 
 04/02  07:00:00,1.83884482976414,5.04258671663145,0.000000000000000E+000,5.01363079880326,0.000000000000000E+000,0.124108902229143,0.124108902229143,0.124108902229143,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.781909026301234 
 04/02  08:00:00,1.74806952692701,4.49955301939123,0.000000000000000E+000,4.47507246341150,0.000000000000000E+000,0.109870937060939,0.109870937060939,0.109870937060939,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.760287810364045 
 04/02  09:00:00,1.57691095176932,4.10502721572542,0.000000000000000E+000,4.08419228297405,0.000000000000000E+000,0.100540639608758,0.100540639608758,0.100540639608758,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.681531632698870 
 04/02  10:00:00,1.49112122385929,4.07418673944170,0.000000000000000E+000,4.05286180356824,0.000000000000000E+000,0.100661280991524,0.100661280991524,0.100661280991524,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.586288535922273 
 04/02  11:00:00,1.39075564275922,2.81042111278640,0.000000000000000E+000,2.78908964353799,0.000000000000000E+000,6.943516419417664E-002,6.943516419417664E-002,6.943516419417664E-002,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.500301700080043 
 04/02  12:00:00,1.28908611327269,2.13864708389055,0.000000000000000E+000,2.11767495026499,0.000000000000000E+000,5.319346480619307E-002,5.319346480619307E-002,5.319346480619307E-002,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.434462580574700 
 04/02  13:00:00,1.20951213442643,1.60565437742414,0.000000000000000E+000,1.58395703917788,0.000000000000000E+000,4.013530897440954E-002,4.013530897440954E-002,4.013530897440954E-002,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.394043365412223 
 04/02  14:00:00,1.14874354262518,1.18301023536528,0.000000000000000E+000,1.16009115600127,0.000000000000000E+000,2.959339502611485E-002,2.959339502611485E-002,2.959339502611485E-002,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.355610511416873 
 04/02  15:00:00,1.16820824741562,0.789246756510825,0.000000000000000E+000,0.765053669029373,0.000000000000000E+000,1.960803813277101E-002,1.960803813277101E-002,1.960803813277101E-002,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.360141751404112 
 04/02  16:00:00,1.32427729114799,0.492912982010984,0.000000000000000E+000,0.464296799680776,0.000000000000000E+000,1.191548045135179E-002,1.191548045135179E-002,1.191548045135179E-002,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.409823573194796 
 04/02  17:00:00,1.63224294653976,0.789217815810153,0.000000000000000E+000,0.754453727641424,0.000000000000000E+000,1.944572076775417E-002,1.944572076775417E-002,1.944572076775417E-002,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.509206463283086 
 04/02  18:00:00,1.84036180696763,0.364260475700475,0.000000000000000E+000,0.326517168549423,0.000000000000000E+000,8.419295523098863E-003,8.419295523098863E-003,8.419295523098863E-003,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.607697122085031 
 04/02  19:00:00,1.97042340475141,0.464174544638050,0.000000000000000E+000,0.425216029744207,0.000000000000000E+000,1.094885376729128E-002,1.094885376729128E-002,1.094885376729128E-002,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.628825838677171 
 04/02  20:00:00,2.15917939494441,0.780220850193920,0.000000000000000E+000,0.739922993433024,0.000000000000000E+000,1.898767729090096E-002,1.898767729090096E-002,1.898767729090096E-002,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.575282982574279 
 04/02  21:00:00,2.12380499511466,1.29927390601763,0.000000000000000E+000,1.25991685525115,0.000000000000000E+000,3.216413990757967E-002,3.216413990757967E-002,3.216413990757967E-002,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.503883171527309 
 04/02  22:00:00,1.72479235750941,2.08689772392388,0.000000000000000E+000,2.05283924025096,0.000000000000000E+000,5.209532780198696E-002,5.209532780198696E-002,5.209532780198696E-002,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.395717939797487 
 04/02  23:00:00,1.31571887534318,2.87302840560666,0.000000000000000E+000,2.84343221703226,0.000000000000000E+000,7.160100468608598E-002,7.160100468608598E-002,7.160100468608598E-002,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.275463855393654 
 04/02  24:00:00,0.900753673317296,3.69090382803512,0.000000000000000E+000,3.66642327205538,0.000000000000000E+000,9.169798259924183E-002,9.169798259924183E-002,9.169798259924183E-002,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.147932683946818 
 04/03  01:00:00,0.737281176416744,4.40006842932007,0.000000000000000E+000,4.37752828570380,0.000000000000000E+000,0.108838550960410,0.108838550960410,0.108838550960410,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.734674414302468E-002 
 04/03  02:00:00,0.679905708743557,4.83314161704626,0.000000000000000E+000,4.81086280842845,0.000000000000000E+000,0.118999068087749,0.118999068087749,0.118999068087749,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.367074233514170E-002 
 04/03  03:00:00,0.678384976803964,5.10918181297793,0.000000000000000E+000,5.08721660635825,0.000000000000000E+000,0.125589424987632,0.125589424987632,0.125589424987632,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.758396548081190E-002 
 04/03  04:00:00,0.720222865007200,5.28505519021291,0.000000000000000E+000,5.26391972221333,0.000000000000000E+000,0.129540441521588,0.129540441521588,0.129540441521588,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.117693944614603 
 04/03  05:00:00,0.949966900396773,5.33052088418388,0.000000000000000E+000,5.30693540057381,0.000000000000000E+000,0.130410642125467,0.130410642125467,0.130410642125467,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.293974264531804 
 04/03  06:00:00,1.43262090085370,5.19614149402620,0.000000000000000E+000,5.16889078706290,0.000000000000000E+000,0.126898384595876,0.126898384595876,0.126898384595876,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.622845063865850 
 04/03  07:00:00,1.76324689442385,5.69980360299948,0.000000000000000E+000,5.67084768517130,0.000000000000000E+000,0.139030450269747,0.139030450269747,0.139030450269747,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.712550921768995 
 04/03  08:00:00,1.65172750580154,4.85879556407576,0.000000000000000E+000,4.83431500809602,0.000000000000000E+000,0.118081783616123,0.118081783616123,0.118081783616123,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.688172269525425 
 04/03  09:00:00,1.46593924542225,4.14035096037953,0.000000000000000E+000,4.11951602762816,0.000000000000000E+000,0.100841128114545,0.100841128114545,0.100841128114545,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.615290532336735 
 04/03  10:00:00,1.37478758895319,3.74036180724041,0.000000000000000E+000,3.71903687136695,0.000000000000000E+000,9.206209133425665E-002,9.206209133425665E-002,9.206209133425665E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.529470360695722 
 04/03  11:00:00,1.28097831831277,2.40567339261673,0.000000000000000E+000,2.38434192336830,0.000000000000000E+000,5.931960502352771E-002,5.931960502352771E-002,5.931960502352771E-002,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.453128736314252 
 04/03  12:00:00,1.18427208782373,1.49507429048100,0.000000000000000E+000,1.47410215685544,0.000000000000000E+000,3.706153285180201E-002,3.706153285180201E-002,3.706153285180201E-002,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.393591031419634 
 04/03  13:00:00,1.10896234035029,0.755460938376928,0.000000000000000E+000,0.733763600130666,0.000000000000000E+000,1.867945774260785E-002,1.867945774260785E-002,1.867945774260785E-002,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.358537489953038 
 04/03  14:00:00,1.05237440935900,0.196687299593383,0.000000000000000E+000,0.173768220229372,0.000000000000000E+000,4.477350014782119E-003,4.477350014782119E-003,4.477350014782119E-003,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.323483026637692 
