Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/03  15:00:00,1.07921623172938,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.327816776353086 
 04/03  16:00:00,1.23668740282683,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.370067113307043 
 04/03  17:00:00,1.52918861078612,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.460949806793923 
 04/03  18:00:00,1.73527935851326,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.545344312141559 
 04/03  19:00:00,1.85573233545041,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.559328404732810 
 04/03  20:00:00,2.03934820154453,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.509294864677169 
 04/03  21:00:00,2.00069967362554,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.448548875899550 
 04/03  22:00:00,1.60106541613744,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.352379560786340 
 04/03  23:00:00,1.20157120586726,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.248452048367465 
 04/03  24:00:00,0.801705610715403,0.385962952852079,0.000000000000000E+000,0.361482396872333,0.000000000000000E+000,9.368931873841002E-003,9.368931873841002E-003,9.368931873841002E-003,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.137787360406072 
 04/04  01:00:00,0.648417537899943,0.804804670369180,0.000000000000000E+000,0.782264526752918,0.000000000000000E+000,2.018006709195915E-002,2.018006709195915E-002,2.018006709195915E-002,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.714158949467277E-002 
 04/04  02:00:00,0.592877291669357,1.27798905457369,0.000000000000000E+000,1.25571024595588,0.000000000000000E+000,3.211570721379493E-002,3.211570721379493E-002,3.211570721379493E-002,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.352568613489630E-002 
 04/04  03:00:00,0.594607370033590,1.67300749844978,0.000000000000000E+000,1.65104229183011,0.000000000000000E+000,4.197402957992763E-002,4.197402957992763E-002,4.197402957992763E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.742175411814513E-002 
 04/04  04:00:00,0.641321468187109,2.03569935264895,0.000000000000000E+000,2.01456388464936,0.000000000000000E+000,5.097033135629857E-002,5.097033135629857E-002,5.097033135629857E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.117362657959799 
 04/04  05:00:00,0.872379372092592,2.16001904539025,0.000000000000000E+000,2.13643356178020,0.000000000000000E+000,5.387112433418915E-002,5.387112433418915E-002,5.387112433418915E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.292926254018905 
 04/04  06:00:00,1.35525928660792,2.09242582943383,0.000000000000000E+000,2.06517512247052,0.000000000000000E+000,5.193070472097026E-002,5.193070472097026E-002,5.193070472097026E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.620451129494979 
 04/04  07:00:00,1.67205873764564,2.05016919613850,0.000000000000000E+000,2.02121327831031,0.000000000000000E+000,5.063834760539706E-002,5.063834760539706E-002,5.063834760539706E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.709754867655140 
 04/04  08:00:00,1.58292042328466,2.09798163976865,0.000000000000000E+000,2.07350108378890,0.000000000000000E+000,5.199593894019899E-002,5.199593894019899E-002,5.199593894019899E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.685451031684470 
 04/04  09:00:00,1.41291437948748,2.02175266015612,0.000000000000000E+000,2.00091772740475,0.000000000000000E+000,5.026018537562641E-002,5.026018537562641E-002,5.026018537562641E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.612846609140884 
 04/04  10:00:00,1.33597223883444,2.21493287275352,0.000000000000000E+000,2.19360793688005,0.000000000000000E+000,5.534516289863406E-002,5.534516289863406E-002,5.534516289863406E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.527371939012600 
 04/04  11:00:00,1.25737187296329,1.50731705188982,0.000000000000000E+000,1.48598558264138,0.000000000000000E+000,3.749157834326118E-002,3.749157834326118E-002,3.749157834326118E-002,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.451350317645049 
 04/04  12:00:00,1.17261530605309,1.08478354179239,0.000000000000000E+000,1.06381140816683,0.000000000000000E+000,2.693338747387702E-002,2.693338747387702E-002,2.693338747387702E-002,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.392062395026915 
 04/04  13:00:00,1.10504722501074,0.656573693954940,0.000000000000000E+000,0.634876355708678,0.000000000000000E+000,1.613460422839409E-002,1.613460422839409E-002,1.613460422839409E-002,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.357167228127704 
 04/04  14:00:00,1.05547872347478,0.368034883048457,0.000000000000000E+000,0.345115803684444,0.000000000000000E+000,8.802514818243859E-003,8.802514818243859E-003,8.802514818243859E-003,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.322262175950012 
 04/04  15:00:00,1.08133580752285,0.142776766607492,0.000000000000000E+000,0.118583679126040,0.000000000000000E+000,3.032540257021542E-003,3.032540257021542E-003,3.032540257021542E-003,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.326903811889532 
 04/04  16:00:00,1.23575706359420,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.369136774074416 
 04/04  17:00:00,1.52816090267214,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.459922098679948 
 04/04  18:00:00,1.73387548169445,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.543940435322744 
 04/04  19:00:00,1.85418240396299,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.557778473245391 
 04/04  20:00:00,2.03785378458505,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.507800447717694 
 04/04  21:00:00,1.99935006952678,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.447199271800798 
 04/04  22:00:00,1.60013425468250,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.351448399331408 
 04/04  23:00:00,1.20888254459046,0.340295607742705,0.000000000000000E+000,0.310699419168314,0.000000000000000E+000,7.966178745092704E-003,7.966178745092704E-003,7.966178745092704E-003,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.247797208345566 
 04/04  24:00:00,0.812880289741617,0.841109204671562,0.000000000000000E+000,0.816628648691813,0.000000000000000E+000,2.090774993550901E-002,2.090774993550901E-002,2.090774993550901E-002,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.137423221370619 
 04/05  01:00:00,0.658826954517742,1.22935713684494,0.000000000000000E+000,1.20681699322868,0.000000000000000E+000,3.079645733587394E-002,3.079645733587394E-002,3.079645733587394E-002,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.693461586855845E-002 
 04/05  02:00:00,0.600996764981477,1.61177339496717,0.000000000000000E+000,1.58949458634936,0.000000000000000E+000,4.038160370344990E-002,4.038160370344990E-002,4.038160370344990E-002,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.337926295736284E-002 
 04/05  03:00:00,0.600966864573652,1.93849616146951,0.000000000000000E+000,1.91653095484984,0.000000000000000E+000,4.849723950135806E-002,4.849723950135806E-002,4.849723950135806E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.725803873677516E-002 
 04/05  04:00:00,0.646157901293330,2.24676422847868,0.000000000000000E+000,2.22562876047908,0.000000000000000E+000,5.614112719606888E-002,5.614112719606888E-002,5.614112719606888E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.117028295226250 
 04/05  05:00:00,0.878613525789086,2.45628558469037,0.000000000000000E+000,2.43270010108031,0.000000000000000E+000,6.116300175181642E-002,6.116300175181642E-002,6.116300175181642E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.291868530297771 
 04/05  06:00:00,1.37313443543890,2.90412705178689,0.000000000000000E+000,2.87687634482360,0.000000000000000E+000,7.222198484778609E-002,7.222198484778609E-002,7.222198484778609E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.618034998199142 
 04/05  07:00:00,1.68554821203435,2.70899403221049,0.000000000000000E+000,2.68003811438230,0.000000000000000E+000,6.694978011834875E-002,6.694978011834875E-002,6.694978011834875E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.706932909530894 
 04/05  08:00:00,1.59446458128415,2.68593465268308,0.000000000000000E+000,2.66145409670333,0.000000000000000E+000,6.628656316870339E-002,6.628656316870339E-002,6.628656316870339E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.682704565455452 
 04/05  09:00:00,1.42263212210170,2.52547785015710,0.000000000000000E+000,2.50464291740572,0.000000000000000E+000,6.244451374070186E-002,6.244451374070186E-002,6.244451374070186E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.610380023390034 
 04/05  10:00:00,1.34017123615415,2.48167801814259,0.000000000000000E+000,2.46035308226912,0.000000000000000E+000,6.166202374086203E-002,6.166202374086203E-002,6.166202374086203E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.525254075490071 
 04/05  11:00:00,1.25460515064110,1.47666560636957,0.000000000000000E+000,1.45533413712114,0.000000000000000E+000,3.651973738265181E-002,3.651973738265181E-002,3.651973738265181E-002,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.449555436283467 
 04/05  12:00:00,1.16564469051535,0.872494428380087,0.000000000000000E+000,0.851522294754524,0.000000000000000E+000,2.150557215530463E-002,2.150557215530463E-002,2.150557215530463E-002,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.390519594807751 
 04/05  13:00:00,1.09659189010739,0.377857563963909,0.000000000000000E+000,0.356160225717647,0.000000000000000E+000,9.062232778459644E-003,9.062232778459644E-003,9.062232778459644E-003,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.355784264674281 
 04/05  14:00:00,1.04540996429580,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.320995931589276 
 04/05  15:00:00,1.07665474649759,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.325255291121300 
 04/05  16:00:00,1.23382186616996,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.367201576650176 
 04/05  17:00:00,1.52580533756327,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.457566533571076 
 04/05  18:00:00,1.73123294599382,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.541297899622118 
 04/05  19:00:00,1.85164885969313,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.555244928975535 
 04/05  20:00:00,2.03574555056647,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.505692213699108 
 04/05  21:00:00,1.99760992355670,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.445459125830716 
 04/05  22:00:00,1.60214912327370,0.161030539841335,0.000000000000000E+000,0.126972056168419,0.000000000000000E+000,3.254032220100638E-003,3.254032220100638E-003,3.254032220100638E-003,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.350209235702506 
 04/05  23:00:00,1.21892016289297,0.765451249382357,0.000000000000000E+000,0.735855060807964,0.000000000000000E+000,1.885208740996164E-002,1.885208740996164E-002,1.885208740996164E-002,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.246948917983211 
 04/05  24:00:00,0.828453012834558,1.47240213539715,0.000000000000000E+000,1.44792157941741,0.000000000000000E+000,3.689286327845562E-002,3.689286327845562E-002,3.689286327845562E-002,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.137010831120613 
 04/06  01:00:00,0.680524328253619,2.10714433277788,0.000000000000000E+000,2.08460418916163,0.000000000000000E+000,5.270274647921373E-002,5.270274647921373E-002,5.270274647921373E-002,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.672570046109403E-002 
 04/06  02:00:00,0.625426775971787,2.61010080983436,0.000000000000000E+000,2.58782200121654,0.000000000000000E+000,6.495933816936784E-002,6.495933816936784E-002,6.495933816936784E-002,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.323153948175527E-002 
 04/06  03:00:00,0.626676821751409,3.00004007500092,0.000000000000000E+000,2.97807486838127,0.000000000000000E+000,7.437237666041650E-002,7.437237666041650E-002,7.437237666041650E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.709285875547238E-002 
 04/06  04:00:00,0.671399112522541,3.30374343985533,0.000000000000000E+000,3.28260797185575,0.000000000000000E+000,8.171968264881575E-002,8.171968264881575E-002,8.171968264881575E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.116690951002714 
 04/06  05:00:00,0.898955633701862,3.35147341968845,0.000000000000000E+000,3.32788793607839,0.000000000000000E+000,8.257226772776551E-002,8.257226772776551E-002,8.257226772776551E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.290801372234598 
 04/06  06:00:00,1.38623737806793,3.56621094978398,0.000000000000000E+000,3.53896024282068,0.000000000000000E+000,8.776255222794173E-002,8.776255222794173E-002,8.776255222794173E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.615597373448019 
 04/06  07:00:00,1.69080829042558,3.06419133769155,0.000000000000000E+000,3.03523541986334,0.000000000000000E+000,7.505695835330947E-002,7.505695835330947E-002,7.505695835330947E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.704085809687161 
 04/06  08:00:00,1.59551714447328,2.85233359550291,0.000000000000000E+000,2.82785303952315,0.000000000000000E+000,7.011002651130467E-002,7.011002651130467E-002,7.011002651130467E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.679933665301983 
 04/06  09:00:00,1.41978895697992,2.51529437849788,0.000000000000000E+000,2.49445944574650,0.000000000000000E+000,6.208987319085742E-002,6.208987319085742E-002,6.208987319085742E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.607891498818099 
 04/06  10:00:00,1.33556610069364,2.38182436524164,0.000000000000000E+000,2.36049942936817,0.000000000000000E+000,5.919361102113593E-002,5.919361102113593E-002,5.919361102113593E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.523117352749289 
 04/06  11:00:00,1.24573760376918,1.19224457437001,0.000000000000000E+000,1.17091310512158,0.000000000000000E+000,2.946307078543722E-002,2.946307078543722E-002,2.946307078543722E-002,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.447744556008758 
 04/06  12:00:00,1.15358514122642,0.454602860169314,0.000000000000000E+000,0.433630726543751,0.000000000000000E+000,1.100255489752271E-002,1.100255489752271E-002,1.100255489752271E-002,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.388963062776596 
 04/06  13:00:00,1.08595148371485,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.354206091060207 
 04/06  14:00:00,1.04356345247325,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.319149419766720 
 04/06  15:00:00,1.07484160529988,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.323442149923588 
 04/06  16:00:00,1.23170710287039,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.365086813350606 
 04/06  17:00:00,1.52292487247925,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.454686068487055 
 04/06  18:00:00,1.72798963630085,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.538054589929144 
 04/06  19:00:00,1.84825041128474,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.551846480567140 
 04/06  20:00:00,2.03235472084652,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.502301383979163 
 04/06  21:00:00,1.99433499327052,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.442184195544537 
 04/06  22:00:00,1.59591351058150,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.347227655230402 
 04/06  23:00:00,1.19796716925377,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.244848011753970 
 04/06  24:00:00,0.790507778812998,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.135958460377510 
 04/07  01:00:00,0.630253862822454,0.128214953519482,0.000000000000000E+000,0.105674809903223,0.000000000000000E+000,2.708929824403681E-003,2.708929824403681E-003,2.708929824403681E-003,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.644905168473990E-002 
 04/07  02:00:00,0.572347204759464,0.492685307549153,0.000000000000000E+000,0.470406498931343,0.000000000000000E+000,1.204530911349211E-002,1.204530911349211E-002,1.204530911349211E-002,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.306599732530805E-002 
 04/07  03:00:00,0.573930324915179,0.875350475517351,0.000000000000000E+000,0.853385268897680,0.000000000000000E+000,2.179251063276072E-002,2.179251063276072E-002,2.179251063276072E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.692622794689924E-002 
 04/07  04:00:00,0.618968938040643,1.18449488181416,0.000000000000000E+000,1.16335941381456,0.000000000000000E+000,2.962973256257014E-002,2.962973256257014E-002,2.962973256257014E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.116350726607062 
 04/07  05:00:00,0.848647718466371,1.33965471715791,0.000000000000000E+000,1.31606923354785,0.000000000000000E+000,3.334057125816650E-002,3.334057125816650E-002,3.334057125816650E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.289725153468704 
 04/07  06:00:00,1.32822366730622,1.30367312625478,0.000000000000000E+000,1.27642241929147,0.000000000000000E+000,3.220721730773851E-002,3.220721730773851E-002,3.220721730773851E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.613138997606514 
 04/07  07:00:00,1.64444294129367,1.28430662190104,0.000000000000000E+000,1.25535070407285,0.000000000000000E+000,3.156293416848296E-002,3.156293416848296E-002,3.156293416848296E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.701214484740086 
 04/07  08:00:00,1.55280108616366,1.22537280122300,0.000000000000000E+000,1.20089224524325,0.000000000000000E+000,3.018846282709399E-002,3.018846282709399E-002,3.018846282709399E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.677139170676570 
 04/07  09:00:00,1.37931405470745,0.979793863739125,0.000000000000000E+000,0.958958930987748,0.000000000000000E+000,2.412468200256458E-002,2.412468200256458E-002,2.412468200256458E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.605381787733915 
 04/07  10:00:00,1.28586683041070,0.483944848096469,0.000000000000000E+000,0.462619912223000,0.000000000000000E+000,1.164924001454197E-002,1.164924001454197E-002,1.164924001454197E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.520962453472949 
 04/07  11:00:00,1.21540106844024,5.913206235350593E-002,0.000000000000000E+000,3.780059310507473E-002,0.000000000000000E+000,9.528124147110469E-004,9.528124147110469E-004,9.528124147110469E-004,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.445918279050549 
 04/07  12:00:00,1.14080148374796,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.387181960195659 
 04/07  13:00:00,1.08442931060639,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.352683917951745 
 04/07  14:00:00,1.04255702467578,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.318142991969254 
 04/07  15:00:00,1.07390240176169,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.322502946385395 
 04/07  16:00:00,1.23070111621794,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.364080826698153 
 04/07  17:00:00,1.52178725098379,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.453548446991598 
 04/07  18:00:00,1.72645820498192,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.536523158610217 
 04/07  19:00:00,1.84660375284898,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.550199822131389 
 04/07  20:00:00,2.03072643480617,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.500673097938811 
 04/07  21:00:00,1.99281671660680,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.440665918880817 
 04/07  22:00:00,1.59461337393492,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.345927518583824 
 04/07  23:00:00,1.19705770201056,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.243938544510760 
 04/07  24:00:00,0.789649774787981,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.135100456352492 
 04/08  01:00:00,0.635540936320739,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,9.049802777446819E-002 
 04/08  02:00:00,0.565890859499584,2.227880861781013E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.604372066269870E-002 
 04/08  03:00:00,0.557054469642225,2.196520661967090E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,8.047747804240815E-002 
 04/08  04:00:00,0.606216375409365,0.278135592795841,0.000000000000000E+000,0.257000124796245,0.000000000000000E+000,6.504319204498450E-003,6.504319204498450E-003,6.504319204498450E-003,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.124052419581457 
 04/08  05:00:00,0.852923941894635,0.469201033297115,0.000000000000000E+000,0.445615549687060,0.000000000000000E+000,1.129426911232662E-002,1.129426911232662E-002,1.129426911232662E-002,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.311950983165281 
 04/08  06:00:00,1.37457981714362,0.694773744897912,0.000000000000000E+000,0.667523037934603,0.000000000000000E+000,1.692280528883840E-002,1.692280528883840E-002,1.692280528883840E-002,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.664154038744900 
 04/08  07:00:00,1.71475959968576,0.769372192381728,0.000000000000000E+000,0.740416274553537,0.000000000000000E+000,1.876362815164046E-002,1.876362815164046E-002,1.876362815164046E-002,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.763169070300357 
 04/08  08:00:00,1.63529691940939,0.639266897043453,0.000000000000000E+000,0.614786341063707,0.000000000000000E+000,1.550192424692056E-002,1.550192424692056E-002,1.550192424692056E-002,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.741884215660439 
 04/08  09:00:00,1.47209947855090,0.510477847805182,0.000000000000000E+000,0.489642915053805,0.000000000000000E+000,1.233782802820328E-002,1.233782802820328E-002,1.233782802820328E-002,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.664922971060999 
 04/08  10:00:00,1.38171333117242,0.240968890630458,0.000000000000000E+000,0.219643954756989,0.000000000000000E+000,5.536463173016106E-003,5.536463173016106E-003,5.536463173016106E-003,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.572005461053906 
 04/08  11:00:00,1.30922347252765,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.488204694042646 
 04/08  12:00:00,1.22546003142375,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.424029963531955 
 04/08  13:00:00,1.16070424329953,4.707385231594089E-002,0.000000000000000E+000,2.537651406968054E-002,0.000000000000000E+000,6.401540006788158E-004,6.401540006788158E-004,6.401540006788158E-004,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.384730629259063 
 04/08  14:00:00,1.11117790396495,3.565350828745520E-002,0.000000000000000E+000,1.273442892344393E-002,0.000000000000000E+000,3.213596084076449E-004,3.213596084076449E-004,3.213596084076449E-004,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.347316908174354 
 04/08  15:00:00,1.14187511560131,8.909531242229847E-002,0.000000000000000E+000,6.490222494084646E-002,0.000000000000000E+000,1.639172262490594E-003,1.639172262490594E-003,1.639172262490594E-003,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.351777485460088 
 04/08  16:00:00,1.30472203529147,0.106160713523569,0.000000000000000E+000,7.754453119336116E-002,0.000000000000000E+000,1.960745223158563E-003,1.960745223158563E-003,1.960745223158563E-003,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.400223052566464 
 04/08  17:00:00,1.61420262271327,0.561551424453452,0.000000000000000E+000,0.526787336284724,0.000000000000000E+000,1.337070739495236E-002,1.337070739495236E-002,1.337070739495236E-002,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.497241152829396 
 04/08  18:00:00,1.82252879405948,0.227394121951053,0.000000000000000E+000,0.189650814800000,0.000000000000000E+000,4.809051073720419E-003,4.809051073720419E-003,4.809051073720419E-003,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.593474353626259 
 04/08  19:00:00,1.95231495031650,0.333884116990291,0.000000000000000E+000,0.294925602096448,0.000000000000000E+000,7.479827042982097E-003,7.479827042982097E-003,7.479827042982097E-003,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.614186410966569 
 04/08  20:00:00,2.13883921572746,0.515781221513955,0.000000000000000E+000,0.475483364753060,0.000000000000000E+000,1.205998012605121E-002,1.205998012605121E-002,1.205998012605121E-002,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.561870500522177 
 04/08  21:00:00,2.09915556796277,0.799296301879886,0.000000000000000E+000,0.759939251113409,0.000000000000000E+000,1.925251071056477E-002,1.925251071056477E-002,1.925251071056477E-002,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.492145373572431 
 04/08  22:00:00,1.69474339765883,1.26143889350390,0.000000000000000E+000,1.22738040983098,0.000000000000000E+000,3.103225993049420E-002,3.103225993049420E-002,3.103225993049420E-002,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.386732047818402 
 04/08  23:00:00,1.28408614261149,1.84948021940832,0.000000000000000E+000,1.81988403083393,0.000000000000000E+000,4.586901286413260E-002,4.586901286413260E-002,4.586901286413260E-002,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.269563114483920 
 04/08  24:00:00,0.868260214928966,2.49136830475359,0.000000000000000E+000,2.46688774877384,0.000000000000000E+000,6.194440491326789E-002,6.194440491326789E-002,6.194440491326789E-002,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.145192803244462 
 04/09  01:00:00,0.712014109547954,3.06019016257559,0.000000000000000E+000,3.03765001895932,0.000000000000000E+000,7.593662684929399E-002,7.593662684929399E-002,7.593662684929399E-002,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,9.103457415238828E-002 
 04/09  02:00:00,0.654321231089280,3.55894611350136,0.000000000000000E+000,3.53666730488355,0.000000000000000E+000,8.804904711892023E-002,8.804904711892023E-002,8.804904711892023E-002,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.642504513347496E-002 
 04/09  03:00:00,0.656186966195170,4.01627366196658,0.000000000000000E+000,3.99430845534690,0.000000000000000E+000,9.910524755383210E-002,9.910524755383210E-002,9.910524755383210E-002,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,8.050472704151899E-002 
 04/09  04:00:00,0.708773341665664,4.44524367329562,0.000000000000000E+000,4.42410820529601,0.000000000000000E+000,0.109444465947732,0.109444465947732,0.109444465947732,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.123669239094522 
 04/09  05:00:00,0.955661636595353,4.69725913718608,0.000000000000000E+000,4.67367365357602,0.000000000000000E+000,0.115230177796980,0.115230177796980,0.115230177796980,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.310752769181347 
 04/09  06:00:00,1.48573165751561,5.33753932742668,0.000000000000000E+000,5.31028862046339,0.000000000000000E+000,0.130811504710633,0.130811504710633,0.130811504710633,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.661417179695093 
 04/09  07:00:00,1.82797101405355,5.51496916737128,0.000000000000000E+000,5.48601324954309,0.000000000000000E+000,0.135190804722559,0.135190804722559,0.135190804722559,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.759953308097232 
 04/09  08:00:00,1.73701124220810,4.95537129345056,0.000000000000000E+000,4.93089073747082,0.000000000000000E+000,0.120374290480075,0.120374290480075,0.120374290480075,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.738726172225998 
 04/09  09:00:00,1.56811913889220,4.56281143317006,0.000000000000000E+000,4.54197650041868,0.000000000000000E+000,0.111207504244464,0.111207504244464,0.111207504244464,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.662072955186040 
 04/09  10:00:00,1.49191378644008,4.80042590786188,0.000000000000000E+000,4.77910097198841,0.000000000000000E+000,0.118187841814223,0.118187841814223,0.118187841814223,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.569554537680360 
 04/09  11:00:00,1.38709244840718,3.25465434777756,0.000000000000000E+000,3.23332287852912,0.000000000000000E+000,7.993535124740539E-002,7.993535124740539E-002,7.993535124740539E-002,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.486138318674769 
 04/09  12:00:00,1.28386606210335,2.43155724511395,0.000000000000000E+000,2.41058511148839,0.000000000000000E+000,6.016519251954579E-002,6.016519251954579E-002,6.016519251954579E-002,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.422270801692007 
 04/09  13:00:00,1.20291432826225,1.78315206707406,0.000000000000000E+000,1.76145472882780,0.000000000000000E+000,4.442914121487315E-002,4.442914121487315E-002,4.442914121487315E-002,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.383151727007586 
 04/09  14:00:00,1.14101280088061,1.26394437836492,0.000000000000000E+000,1.24102529900091,0.000000000000000E+000,3.157942312109051E-002,3.157942312109051E-002,3.157942312109051E-002,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.345893741577325 
 04/09  15:00:00,1.15789357872304,0.769374150978645,0.000000000000000E+000,0.745181063497193,0.000000000000000E+000,1.909293206461824E-002,1.909293206461824E-002,1.909293206461824E-002,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.350342188779693 
 04/09  16:00:00,1.30883008015348,0.328464189145924,0.000000000000000E+000,0.299848006815716,0.000000000000000E+000,7.716230764151562E-003,7.716230764151562E-003,7.716230764151562E-003,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.398575611887490 
 04/09  17:00:00,1.61675254615407,0.731893996954562,0.000000000000000E+000,0.697129908785834,0.000000000000000E+000,1.797387174473231E-002,1.797387174473231E-002,1.797387174473231E-002,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.495187911920424 
 04/09  18:00:00,1.82076784916722,0.250173219583842,0.000000000000000E+000,0.212429912432789,0.000000000000000E+000,5.488723279690444E-003,5.488723279690444E-003,5.488723279690444E-003,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.591033736528028 
 04/09  19:00:00,1.95114128786961,0.380739919157689,0.000000000000000E+000,0.341781404263846,0.000000000000000E+000,8.818279230258991E-003,8.818279230258991E-003,8.818279230258991E-003,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.611674296332401 
 04/09  20:00:00,2.14132135990146,0.696063420312232,0.000000000000000E+000,0.655765563551337,0.000000000000000E+000,1.684369490695403E-002,1.684369490695403E-002,1.684369490695403E-002,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.559568929915269 
 04/09  21:00:00,2.10741391122031,1.19632975457686,0.000000000000000E+000,1.15697270381038,0.000000000000000E+000,2.952504984931015E-002,2.952504984931015E-002,2.952504984931015E-002,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.490131177691223 
 04/09  22:00:00,1.71136185339242,1.97461032039751,0.000000000000000E+000,1.94055183672459,0.000000000000000E+000,4.919268135617109E-002,4.919268135617109E-002,4.919268135617109E-002,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.385190082126308 
 04/09  23:00:00,1.30615652001367,2.77083241133593,0.000000000000000E+000,2.74123622276153,0.000000000000000E+000,6.895195255269514E-002,6.895195255269514E-002,6.895195255269514E-002,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.268550552197536 
 04/09  24:00:00,0.894997123930837,3.59247383019890,0.000000000000000E+000,3.56799327421917,0.000000000000000E+000,8.915146319646489E-002,8.915146319646489E-002,8.915146319646489E-002,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.144722653963136 
 04/10  01:00:00,0.733056373252218,4.29316574044068,0.000000000000000E+000,4.27062559682441,0.000000000000000E+000,0.106088010477194,0.106088010477194,0.106088010477194,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.587248146171632E-002 
 04/10  02:00:00,0.679293008224300,4.85353880028879,0.000000000000000E+000,4.83125999167098,0.000000000000000E+000,0.119428777212363,0.119428777212363,0.119428777212363,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.262833269127134E-002 
 04/10  03:00:00,0.681521077319223,5.29625198307103,0.000000000000000E+000,5.27428677645135,0.000000000000000E+000,0.129891022963986,0.129891022963986,0.129891022963986,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.641846801971716E-002 
 04/10  04:00:00,0.727273142284198,5.68119029483554,0.000000000000000E+000,5.66005482683593,0.000000000000000E+000,0.138970825473752,0.138970825473752,0.138970825473752,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.115313837939437 
 04/10  05:00:00,0.954249706070687,5.83101577267889,0.000000000000000E+000,5.80743028906882,0.000000000000000E+000,0.142222570428598,0.142222570428598,0.142222570428598,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.286445141902591 
 04/10  06:00:00,1.44513705282532,6.42731839117418,0.000000000000000E+000,6.40006768421086,0.000000000000000E+000,0.156612945335788,0.156612945335788,0.156612945335788,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.605646655097561 
 04/10  07:00:00,1.76202449367445,6.47435734482757,0.000000000000000E+000,6.44540142699938,0.000000000000000E+000,0.157895412593713,0.157895412593713,0.157895412593713,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.692463558695631 
 04/10  08:00:00,1.64788355812969,5.51028451217047,0.000000000000000E+000,5.48580395619071,0.000000000000000E+000,0.133787714013752,0.133787714013752,0.133787714013752,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.668622391455946 
 04/10  09:00:00,1.46123353101160,4.68282551562850,0.000000000000000E+000,4.66199058287712,0.000000000000000E+000,0.113693002496571,0.113693002496571,0.113693002496571,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.597732943544058 
 04/10  10:00:00,1.37171219428366,4.24458817192113,0.000000000000000E+000,4.22326323604766,0.000000000000000E+000,0.104062092995481,0.104062092995481,0.104062092995481,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.514394964364970 
 04/10  11:00:00,1.27304222696988,2.61047933943201,0.000000000000000E+000,2.58914787018358,0.000000000000000E+000,6.415992140504995E-002,6.415992140504995E-002,6.415992140504995E-002,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.440352328589851 
 04/10  12:00:00,1.17589808921410,1.60104583196820,0.000000000000000E+000,1.58007369834264,0.000000000000000E+000,3.966950882478278E-002,3.966950882478278E-002,3.966950882478278E-002,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.382609056837020 
