Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/17  08:00:00,1.49277465073280,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.647301198072811 
 04/17  09:00:00,1.32830746402610,2.083493275137731E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.578499879055127 
 04/17  10:00:00,1.25080021737668,2.132493587346989E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.497545080453474 
 04/17  11:00:00,1.19405097302658,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.425520996051599 
 04/17  12:00:00,1.12294704734145,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.369327523789149 
 04/17  13:00:00,1.06799099511213,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.336245602457481 
 04/17  14:00:00,1.02743938850892,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.303025355802396 
 04/17  15:00:00,1.05860387607502,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.307204420698723 
 04/17  16:00:00,1.27018931542044,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,4.377400187357960E-002,1.295787899123512E-002,5.673188086481477E-002,1.295787899123512E-002,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.346837145035847 
 04/17  17:00:00,1.62290364936941,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,9.368553473123949E-002,2.840039332631870E-002,0.122085928057558,2.840039332631870E-002,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.432578917319660 
 04/17  18:00:00,1.74210408069965,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,3.032970363473378E-002,9.396395328668582E-003,3.972609896340235E-002,9.396395328668582E-003,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.512442935364545 
 04/17  19:00:00,1.82246623622270,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.526062305505102 
 04/17  20:00:00,2.00908193900697,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.479028602139614 
 04/17  21:00:00,1.97402078886302,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.421869991137037 
 04/17  22:00:00,1.58003959499709,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.331353739645991 
 04/17  23:00:00,1.18694387554107,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.233824718041276 
 04/17  24:00:00,0.784821534161928,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.130272215726440 
 04/18  01:00:00,0.624317111328653,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.322123001534436E-002 
 04/18  02:00:00,0.558117211163901,2.227880861781013E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.088131284323629E-002 
 04/18  03:00:00,0.554834080787323,0.183548639146959,0.000000000000000E+000,0.161583432527288,0.000000000000000E+000,4.741194183809258E-003,4.741194183809258E-003,4.741194183809258E-003,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.488130026799562E-002 
 04/18  04:00:00,0.601437820340277,0.602163448752879,0.000000000000000E+000,0.581027980753285,0.000000000000000E+000,1.600915936575163E-002,1.600915936575163E-002,1.600915936575163E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.112440182103514 
 04/18  05:00:00,0.826358937177274,0.914699037498867,0.000000000000000E+000,0.891113553888809,0.000000000000000E+000,2.339748817338368E-002,2.339748817338368E-002,2.339748817338368E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.277379455264391 
 04/18  06:00:00,1.30208827727846,1.36636180127880,0.000000000000000E+000,1.33911109431549,0.000000000000000E+000,3.427213408386089E-002,3.427213408386089E-002,3.427213408386089E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.584938690802634 
 04/18  07:00:00,1.60826482555006,1.15789223533812,0.000000000000000E+000,1.12893631750993,0.000000000000000E+000,2.832205282288302E-002,2.832205282288302E-002,2.832205282288302E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.668277250342073 
 04/18  08:00:00,1.51559059402093,1.03203163735707,0.000000000000000E+000,1.00755108137732,0.000000000000000E+000,2.503387794413847E-002,2.503387794413847E-002,2.503387794413847E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.645083263416801 
 04/18  09:00:00,1.34259974068928,0.674441021574899,0.000000000000000E+000,0.653606088823522,0.000000000000000E+000,1.619952858524364E-002,1.619952858524364E-002,1.619952858524364E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.576592627133069 
 04/18  10:00:00,1.24949769998428,2.132493587346989E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.496242563061066 
 04/18  11:00:00,1.19307385399928,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.424543877024297 
 04/18  12:00:00,1.12213248804695,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.368512964494650 
 04/18  13:00:00,1.06721398423391,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.335468591579259 
 04/18  14:00:00,1.02676300100444,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.302348968297906 
 04/18  15:00:00,1.05793834309186,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.306538887715567 
 04/18  16:00:00,1.21253189999096,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.345911610471170 
 04/18  17:00:00,1.49915572683772,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.430916922845526 
 04/18  18:00:00,1.71959739726832,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,1.486275306568491E-002,4.640969478145890E-003,1.950372254383080E-002,4.640969478145890E-003,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.510158628352787 
 04/18  19:00:00,1.86836015141281,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,3.678551768134588E-002,1.165124618301077E-002,4.843676386435676E-002,1.165124618301077E-002,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.523519456830853 
 04/18  20:00:00,2.04503289915479,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,2.917475670591030E-002,9.422099674397848E-003,3.859685638030790E-002,9.422099674397848E-003,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.476382705907124 
 04/18  21:00:00,1.97131588895091,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.419165091224919 
 04/18  22:00:00,1.57806197750154,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.329376122150442 
 04/18  23:00:00,1.18574078036768,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.232621622867878 
 04/18  24:00:00,0.784054936884431,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.129505618448942 
 04/19  01:00:00,0.623704598893513,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.260871758020397E-002 
 04/19  02:00:00,0.557745807782661,2.227880861781013E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.050990946199660E-002 
 04/19  03:00:00,0.549832329120300,2.196520661967090E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.462074278478091E-002 
 04/19  04:00:00,0.591002313155520,0.243628603021270,0.000000000000000E+000,0.222493135021676,0.000000000000000E+000,5.987035092876270E-003,5.987035092876270E-003,5.987035092876270E-003,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.112026799191632 
 04/19  05:00:00,0.815034971640286,0.525635098279584,0.000000000000000E+000,0.502049614669526,0.000000000000000E+000,1.323825528226823E-002,1.323825528226823E-002,1.323825528226823E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.276214722618517 
 04/19  06:00:00,1.28938076483230,0.962779922066580,0.000000000000000E+000,0.935529215103270,0.000000000000000E+000,2.421384004636081E-002,2.421384004636081E-002,2.421384004636081E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.582289472393964 
 04/19  07:00:00,1.59727054737840,0.837066200428514,0.000000000000000E+000,0.808110282600320,0.000000000000000E+000,2.042197400142132E-002,2.042197400142132E-002,2.042197400142132E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.665183050991873 
 04/19  08:00:00,1.50605581751382,0.765235748472140,0.000000000000000E+000,0.740755192492394,0.000000000000000E+000,1.851050572601601E-002,1.851050572601601E-002,1.851050572601601E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.642071859127810 
 04/19  09:00:00,1.33618116654041,0.522032736591652,0.000000000000000E+000,0.501197803840275,0.000000000000000E+000,1.248547379328154E-002,1.248547379328154E-002,1.248547379328154E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.573888107776163 
 04/19  10:00:00,1.24711976116386,2.132493587346989E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.493864624240644 
 04/19  11:00:00,1.19106673953643,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.422536762561448 
 04/19  12:00:00,1.12042702135298,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.366807497800686 
 04/19  13:00:00,1.06573193212421,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.333986539469568 
 04/19  14:00:00,1.02539589294122,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.300981860234696 
 04/19  15:00:00,1.05648103266835,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.305081577292058 
 04/19  16:00:00,1.21090005810794,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.344279768588153 
 04/19  17:00:00,1.51748254206983,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,1.573633371054820E-002,4.674275329510411E-003,2.041060904005861E-002,4.674275329510411E-003,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.428833129037570 
 04/19  18:00:00,1.79133172470288,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,7.197806170670719E-002,2.157117876870963E-002,9.354924047541667E-002,2.157117876870963E-002,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.507847437855764 
 04/19  19:00:00,1.96623308433095,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.114072514050713,3.459037257795287E-002,0.148662886628666,3.459037257795287E-002,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.521166266984686 
 04/19  20:00:00,2.05845014751823,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,4.138512303945167E-002,1.277240372788872E-002,5.415752676734036E-002,1.277240372788872E-002,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.474239283883526 
 04/19  21:00:00,2.07411794613038,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,7.966410062011896E-002,2.500830252598474E-002,0.104672403146104,2.500830252598474E-002,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.417294745258290 
 04/19  22:00:00,1.59721102208970,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,1.588135067120285E-002,5.063728860064985E-003,2.094507953126781E-002,5.063728860064985E-003,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.327580087207335 
 04/19  23:00:00,1.18415387606076,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.231034718560963 
 04/19  24:00:00,0.782856966386058,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.128307647950570 
 04/20  01:00:00,0.622391087094996,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.129520578168677E-002 
 04/20  02:00:00,0.556442112021803,2.227880861781013E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,6.920621370113722E-002 
 04/20  03:00:00,0.548408831565053,2.196520661967090E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.319724522953350E-002 
 04/20  04:00:00,0.583630689992248,2.113546799959412E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.110642211121239 
 04/20  05:00:00,0.799694756361393,2.358548361005710E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.274112762621893 
 04/20  06:00:00,1.26174310505095,2.725070696330971E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.578865652658979 
 04/20  07:00:00,1.57323827500522,2.895591782819212E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.661572752620118 
 04/20  08:00:00,1.48399460336674,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.638521150706742 
 04/20  09:00:00,1.32035106733432,2.083493275137731E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.570543482363357 
 04/20  10:00:00,1.24377043967507,2.132493587346989E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.490515302751862 
 04/20  11:00:00,1.18811268735332,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.419582710378333 
 04/20  12:00:00,1.11778506448390,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.364165540931597 
 04/20  13:00:00,1.06324583454212,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.331500441887477 
 04/20  14:00:00,1.02310098088562,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.298686948179087 
 04/20  15:00:00,1.08935678146693,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,2.760735249472471E-002,7.586856760401191E-003,3.519420925512599E-002,7.586856760401191E-003,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.302763116835508 
 04/20  16:00:00,1.43164771408712,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.175553898166324,4.750772147550094E-002,0.223061619641825,4.750772147550094E-002,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.341965804925514 
 04/20  17:00:00,1.92247344580697,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.334173336215077,9.335791383678492E-002,0.427531250051863,9.335791383678492E-002,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.426703391762912 
 04/20  18:00:00,2.11456264795738,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.325516491332543,9.359038675792006E-002,0.419106878090462,9.359038675792006E-002,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.505520723495211 
 04/20  19:00:00,2.19851409824998,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.295761347446861,8.754498487652410E-002,0.383306332323387,8.754498487652410E-002,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.518803835209000 
 04/20  20:00:00,2.32265605608685,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.245975208253670,7.453954786360502E-002,0.320514756117275,7.453954786360502E-002,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.472087963102218 
 04/20  21:00:00,2.20798831631821,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.183613531270902,5.686330551774024E-002,0.240476836788642,5.686330551774024E-002,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.415360681803577 
 04/20  22:00:00,1.69568489110045,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,9.185184049043166E-002,2.901112189618311E-002,0.120862962386615,2.901112189618311E-002,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.326136073362733 
 04/20  23:00:00,1.18303486446296,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.229915706963167 
 04/20  24:00:00,0.782184702407481,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.127635383971992 
 04/21  01:00:00,0.622141149043316,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.104526773000509E-002 
 04/21  02:00:00,0.556181409448013,2.227880861781013E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,6.894551112734783E-002 
 04/21  03:00:00,0.548052006445963,2.196520661967090E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.284042011044224E-002 
 04/21  04:00:00,0.583121557735892,2.113546799959412E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.110133078864882 
 04/21  05:00:00,0.798511561211432,2.358548361005710E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.272929567471933 
 04/21  06:00:00,1.25906082406239,2.725070696330971E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.576183371670420 
 04/21  07:00:00,1.56990839299264,2.895591782819212E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.658242870607536 
 04/21  08:00:00,1.48092355744739,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.635450104787396 
 04/21  09:00:00,1.31770304517343,2.083493275137731E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.567895460202463 
 04/21  10:00:00,1.24172048735893,2.132493587346989E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.488465350435718 
 04/21  11:00:00,1.18640068833057,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.417870711355591 
 04/21  12:00:00,1.11634551787322,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.362725994320924 
 04/21  13:00:00,1.06209012810167,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.330344735447024 
 04/21  14:00:00,1.02249479746268,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.298080764756152 
 04/21  15:00:00,1.05363555890246,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.302236103526173 
 04/21  16:00:00,1.20786661609626,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.341246326576479 
 04/21  17:00:00,1.49400767859568,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.425768874603480 
 04/21  18:00:00,1.69415034213458,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.504215295762881 
 04/21  19:00:00,1.81386684041318,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.517462909695586 
 04/21  20:00:00,2.00115499149242,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.471101654625061 
 04/21  21:00:00,1.96688719631168,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.414736398585690 
 04/21  22:00:00,1.57485611327416,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.326170257923061 
 04/21  23:00:00,1.18402688446555,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.230907726965753 
 04/21  24:00:00,0.783737516195989,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.129188197760499 
 04/22  01:00:00,0.632498269443369,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,8.745536089709746E-002 
 04/22  02:00:00,0.565860377193684,9.557391692054987E-002,0.000000000000000E+000,7.329510830273973E-002,0.000000000000000E+000,2.098638951944691E-003,2.098638951944691E-003,2.098638951944691E-003,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.391459940485248E-002 
 04/22  03:00:00,0.562788476635324,0.323145062639240,0.000000000000000E+000,0.301179856019570,0.000000000000000E+000,8.270889368295146E-003,8.270889368295146E-003,8.270889368295146E-003,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,7.794059566721220E-002 
 04/22  04:00:00,0.609865539964522,0.612534945904323,0.000000000000000E+000,0.591399477904729,0.000000000000000E+000,1.573776994574919E-002,1.573776994574919E-002,1.573776994574919E-002,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.118468133395362 
 04/22  05:00:00,0.842866937885394,0.745269840523268,0.000000000000000E+000,0.721684356913210,0.000000000000000E+000,1.869082602556514E-002,1.869082602556514E-002,1.869082602556514E-002,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.294497422242802 
 04/22  06:00:00,1.34158745815901,0.958637596786214,0.000000000000000E+000,0.931386889822902,0.000000000000000E+000,2.379562925285270E-002,2.379562925285270E-002,2.379562925285270E-002,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.624288855796274 
 04/22  07:00:00,1.67410027794882,1.01283083269268,0.000000000000000E+000,0.983874914864494,0.000000000000000E+000,2.494410569974292E-002,2.494410569974292E-002,2.494410569974292E-002,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.716329271015320 
 04/22  08:00:00,1.59387433378856,0.825043728205207,0.000000000000000E+000,0.800563172225461,0.000000000000000E+000,2.007841578833014E-002,2.007841578833014E-002,2.007841578833014E-002,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.695885138498210 
 04/22  09:00:00,1.43726549896476,0.780317137292649,0.000000000000000E+000,0.759482204541272,0.000000000000000E+000,1.901655943938221E-002,1.901655943938221E-002,1.901655943938221E-002,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.623410260063681 
 04/22  10:00:00,1.36491778259810,0.993487543240596,0.000000000000000E+000,0.972162607367128,0.000000000000000E+000,2.444087781630591E-002,2.444087781630591E-002,2.444087781630591E-002,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.536305497836294 
 04/22  11:00:00,1.28601446397656,0.300235135836939,0.000000000000000E+000,0.278903666588508,0.000000000000000E+000,6.998814015002955E-003,6.998814015002955E-003,6.998814015002955E-003,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.457996871476560 
 04/22  12:00:00,1.19941081327625,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.397980745384455 
 04/22  13:00:00,1.13644017533024,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.361106715290444 
 04/22  14:00:00,1.08939025773962,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.325850621557430 
 04/22  15:00:00,1.11840780646045,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.329949348581715 
 04/22  16:00:00,1.27764556659737,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.375107329095529 
 04/22  17:00:00,1.56951507626723,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.465924313778308 
 04/22  18:00:00,1.78045429201182,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.556208902652322 
 04/22  19:00:00,1.90640959693757,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.575760884630628 
 04/22  20:00:00,2.09151540376652,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.526606668687281 
 04/22  21:00:00,2.04903722151342,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.461279537833643 
 04/22  22:00:00,1.64016014601492,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.363181056104985 
 04/22  23:00:00,1.22284768664085,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.254193671377404 
 04/22  24:00:00,0.799558523645577,3.832886704597105E-002,0.000000000000000E+000,1.384831106622493E-002,0.000000000000000E+000,3.472218065804675E-004,3.472218065804675E-004,3.472218065804675E-004,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.138088295067761 
 04/23  01:00:00,0.640949650006140,0.356835026850640,0.000000000000000E+000,0.334294883234382,0.000000000000000E+000,8.410692512562627E-003,8.410692512562627E-003,8.410692512562627E-003,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,8.749604894730760E-002 
 04/23  02:00:00,0.583101759131612,0.787890718415012,0.000000000000000E+000,0.765611909797202,0.000000000000000E+000,1.929825267492037E-002,1.929825267492037E-002,1.929825267492037E-002,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.395636761980426E-002 
 04/23  03:00:00,0.582413503906711,1.13478294709506,0.000000000000000E+000,1.11281774047539,0.000000000000000E+000,2.808015574495524E-002,2.808015574495524E-002,2.808015574495524E-002,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,7.775635656193966E-002 
 04/23  04:00:00,0.628904269639152,1.42195329093921,0.000000000000000E+000,1.40081782293962,0.000000000000000E+000,3.518913547174863E-002,3.518913547174863E-002,3.518913547174863E-002,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.118055497543995 
 04/23  05:00:00,0.861008462836639,1.54632334353464,0.000000000000000E+000,1.52273785992458,0.000000000000000E+000,3.812194536121633E-002,3.812194536121633E-002,3.812194536121633E-002,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.293207827858397 
 04/23  06:00:00,1.35116243612464,1.48288832332687,0.000000000000000E+000,1.45563761636356,0.000000000000000E+000,3.631610175282955E-002,3.631610175282955E-002,3.631610175282955E-002,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.621343361261925 
 04/23  07:00:00,1.68964766972682,1.79651701574157,0.000000000000000E+000,1.76756109791338,0.000000000000000E+000,4.395232071639261E-002,4.395232071639261E-002,4.395232071639261E-002,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.712868447776660 
 04/23  08:00:00,1.60830684540800,1.54946878533244,0.000000000000000E+000,1.52498822935269,0.000000000000000E+000,3.790963273148858E-002,3.790963273148858E-002,3.790963273148858E-002,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.692486433174487 
 04/23  09:00:00,1.45140659024862,1.47749486033516,0.000000000000000E+000,1.45665992758378,0.000000000000000E+000,3.622487468887017E-002,3.622487468887017E-002,3.622487468887017E-002,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.620343036098057 
 04/23  10:00:00,1.37975863248822,1.69778145568500,0.000000000000000E+000,1.67645651981153,0.000000000000000E+000,4.191946732943676E-002,4.191946732943676E-002,4.191946732943676E-002,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.533667758213287 
 04/23  11:00:00,1.29424930231762,0.722079323745175,0.000000000000000E+000,0.700747854496743,0.000000000000000E+000,1.746619095971681E-002,1.746619095971681E-002,1.746619095971681E-002,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.455764332872905 
 04/23  12:00:00,1.20055740885422,0.141349889683799,0.000000000000000E+000,0.120377756058236,0.000000000000000E+000,3.002307092755281E-003,3.002307092755281E-003,3.002307092755281E-003,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.396125033869671 
 04/23  13:00:00,1.13477418618893,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.359440726149134 
 04/23  14:00:00,1.08780527928232,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.324265643100132 
 04/23  15:00:00,1.11646818407696,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.328009726198224 
 04/23  16:00:00,1.27527522985041,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.372736992348564 
 04/23  17:00:00,1.56637010000599,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.462779337517077 
 04/23  18:00:00,1.77703864815777,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.552793258798267 
 04/23  19:00:00,1.90282980521457,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.572181092907622 
 04/23  20:00:00,2.08807422983363,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.523165494754394 
 04/23  21:00:00,2.04589832527593,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.458140641596159 
 04/23  22:00:00,1.63752502027726,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.360545930367325 
 04/23  23:00:00,1.22082140331577,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.252167388052333 
 04/23  24:00:00,0.797988457522508,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.136865450751272 
 04/24  01:00:00,0.623432091334763,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.233621002145225E-002 
 04/24  02:00:00,0.562337922764217,0.214271720853749,0.000000000000000E+000,0.191992912235939,0.000000000000000E+000,4.816473133771340E-003,4.816473133771340E-003,4.816473133771340E-003,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.028555130978106E-002 
