Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/24  03:00:00,0.565895067695200,0.687748376433528,0.000000000000000E+000,0.665783169813857,0.000000000000000E+000,1.675683109639937E-002,1.675683109639937E-002,1.675683109639937E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.392665026328180E-002 
 04/24  04:00:00,0.611177835416833,1.13342122034258,0.000000000000000E+000,1.11228575234299,0.000000000000000E+000,2.796267156903269E-002,2.796267156903269E-002,2.796267156903269E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.110226684976789 
 04/24  05:00:00,0.829890715782580,1.37928993197517,0.000000000000000E+000,1.35570444836511,0.000000000000000E+000,3.395271786759840E-002,3.395271786759840E-002,3.395271786759840E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.270356004175482 
 04/24  06:00:00,1.28608215336525,1.40221017593393,0.000000000000000E+000,1.37495946897062,0.000000000000000E+000,3.430888813863244E-002,3.430888813863244E-002,3.430888813863244E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.568895812834645 
 04/24  07:00:00,1.59538557555430,1.40865360883961,0.000000000000000E+000,1.37969769101142,0.000000000000000E+000,3.418047391794920E-002,3.418047391794920E-002,3.418047391794920E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.649539579251250 
 04/24  08:00:00,1.50558941161598,1.36772838528568,0.000000000000000E+000,1.34324782930594,0.000000000000000E+000,3.326898668804500E-002,3.326898668804500E-002,3.326898668804500E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.626846972267941 
 04/24  09:00:00,1.33864546891034,1.17490210539878,0.000000000000000E+000,1.15406717264740,0.000000000000000E+000,2.862312961653232E-002,2.862312961653232E-002,2.862312961653232E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.560214754322845 
 04/24  10:00:00,1.25300726183882,0.728716615992804,0.000000000000000E+000,0.707391680119336,0.000000000000000E+000,1.757126537999986E-002,1.757126537999986E-002,1.757126537999986E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.482180859535612 
 04/24  11:00:00,1.18157286840890,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.413042891433918 
 04/24  12:00:00,1.11224134321421,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.358621819661907 
 04/24  13:00:00,1.05835335863096,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.326607965976317 
 04/24  14:00:00,1.01885719764731,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.294443164940782 
 04/24  15:00:00,1.04986790923884,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.298468453862553 
 04/24  16:00:00,1.20330796183404,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.336687672314250 
 04/24  17:00:00,1.48743408654728,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.419195282555083 
 04/24  18:00:00,1.68621080635892,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.496275759987213 
 04/24  19:00:00,1.80583665376863,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.509432723051030 
 04/24  20:00:00,1.99422515754242,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.464171820675068 
 04/24  21:00:00,1.96114058052517,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.408989782799181 
 04/24  22:00:00,1.57075380430269,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.322067948951592 
 04/24  23:00:00,1.18120886538731,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.228089707887515 
 04/24  24:00:00,0.782346843975572,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.127797525540083 
 04/25  01:00:00,0.622958272873050,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.186239155974084E-002 
 04/25  02:00:00,0.556992571804834,2.227880861781013E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,6.975667348417025E-002 
 04/25  03:00:00,0.551321560926393,0.118477450921751,0.000000000000000E+000,9.651224430208005E-002,0.000000000000000E+000,2.395160606841225E-003,2.395160606841225E-003,2.395160606841225E-003,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.371481398403150E-002 
 04/25  04:00:00,0.593267233730074,0.438849361812572,0.000000000000000E+000,0.417713893812978,0.000000000000000E+000,1.043576342015228E-002,1.043576342015228E-002,1.043576342015228E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.109842991438910 
 04/25  05:00:00,0.811765684558028,0.701548212027212,0.000000000000000E+000,0.677962728417157,0.000000000000000E+000,1.701095010958631E-002,1.701095010958631E-002,1.701095010958631E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.269172740708942 
 04/25  06:00:00,1.27568055786437,1.08485788278026,0.000000000000000E+000,1.05760717581695,0.000000000000000E+000,2.660999777990119E-002,2.660999777990119E-002,2.660999777990119E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.566193107692504 
 04/25  07:00:00,1.58795404020900,1.21645312875587,0.000000000000000E+000,1.18749721092768,0.000000000000000E+000,2.990564272442282E-002,2.990564272442282E-002,2.990564272442282E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.646382875099475 
 04/25  08:00:00,1.49421872881625,1.02354708882344,0.000000000000000E+000,0.999066532843687,0.000000000000000E+000,2.497054198393091E-002,2.497054198393091E-002,2.497054198393091E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.623774734172321 
 04/25  09:00:00,1.32942727526233,0.907616580091403,0.000000000000000E+000,0.886781647340025,0.000000000000000E+000,2.216408805701795E-002,2.216408805701795E-002,2.216408805701795E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.557455602234344 
 04/25  10:00:00,1.25548124275415,0.914052291811329,0.000000000000000E+000,0.892727355937858,0.000000000000000E+000,2.241432357334854E-002,2.241432357334854E-002,2.241432357334854E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.479811782257594 
 04/25  11:00:00,1.18625578758735,0.287424414074603,0.000000000000000E+000,0.266092944826171,0.000000000000000E+000,6.682761067337437E-003,6.682761067337437E-003,6.682761067337437E-003,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.411043049545032 
 04/25  12:00:00,1.11099533559432,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.357375812042024 
 04/25  13:00:00,1.05752065078347,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.325775258128829 
 04/25  14:00:00,1.01852967564086,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.294115642934329 
 04/25  15:00:00,1.04971450000576,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.298315044629473 
 04/25  16:00:00,1.20296699549231,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.336346705972522 
 04/25  17:00:00,1.48717706377228,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.418938259780084 
 04/25  18:00:00,1.68563782911721,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.495702782745509 
 04/25  19:00:00,1.80507042533574,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.508666494618142 
 04/25  20:00:00,1.99323113676180,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.463177799894438 
 04/25  21:00:00,1.96017935492299,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.408028557197007 
 04/25  22:00:00,1.57021389138212,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.321528036031029 
 04/25  23:00:00,1.18374500311995,0.124120050170647,0.000000000000000E+000,9.452386159625351E-002,0.000000000000000E+000,2.379116302190338E-003,2.379116302190338E-003,2.379116302190338E-003,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.228246729317965 
 04/25  24:00:00,0.799082833431447,0.672426183930672,0.000000000000000E+000,0.647945627950927,0.000000000000000E+000,1.638371343962043E-002,1.638371343962043E-002,1.638371343962043E-002,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.128149801556338 
 04/26  01:00:00,0.654701278644751,1.26322920078617,0.000000000000000E+000,1.24068905716991,0.000000000000000E+000,3.135419277344443E-002,3.135419277344443E-002,3.135419277344443E-002,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.225120455799600E-002 
 04/26  02:00:00,0.601181708979991,1.76569188205768,0.000000000000000E+000,1.74341307343987,0.000000000000000E+000,4.387551646693870E-002,4.387551646693870E-002,4.387551646693870E-002,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,7.007029419238579E-002 
 04/26  03:00:00,0.602587751060499,2.17146200959629,0.000000000000000E+000,2.14949680297662,0.000000000000000E+000,5.381647419034769E-002,5.381647419034769E-002,5.381647419034769E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.355969053463117E-002 
 04/26  04:00:00,0.644459774634177,2.50546785890908,0.000000000000000E+000,2.48433239090948,0.000000000000000E+000,6.199376519902553E-002,6.199376519902553E-002,6.199376519902553E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.109477530564141 
 04/26  05:00:00,0.858989320624418,2.65444717779503,0.000000000000000E+000,2.63086169418498,0.000000000000000E+000,6.542044846755080E-002,6.542044846755080E-002,6.542044846755080E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.267986878417368 
 04/26  06:00:00,1.31054835283005,2.61338073435133,0.000000000000000E+000,2.58613002738802,0.000000000000000E+000,6.418665117967319E-002,6.418665117967319E-002,6.418665117967319E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.563484249258403 
 04/26  07:00:00,1.62830137081555,2.99565635401397,0.000000000000000E+000,2.96670043618576,0.000000000000000E+000,7.341683968110725E-002,7.341683968110725E-002,7.341683968110725E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.643219008749345 
 04/26  08:00:00,1.52900301310366,2.56977030820778,0.000000000000000E+000,2.54528975222803,0.000000000000000E+000,6.283403419956270E-002,6.283403419956270E-002,6.283403419956270E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.620695526244102 
 04/26  09:00:00,1.35805749142516,2.18615386842767,0.000000000000000E+000,2.16531893567630,0.000000000000000E+000,5.355971146537906E-002,5.355971146537906E-002,5.355971146537906E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.554690194988815 
 04/26  10:00:00,1.28065909367977,2.02382336808200,0.000000000000000E+000,2.00249843220853,0.000000000000000E+000,4.996662190482443E-002,4.996662190482443E-002,4.996662190482443E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.477437334851740 
 04/26  11:00:00,1.20337508865933,1.05016571739908,0.000000000000000E+000,1.02883424815065,0.000000000000000E+000,2.581440624247397E-002,2.581440624247397E-002,2.581440624247397E-002,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.409030705441869 
 04/26  12:00:00,1.12199078403549,0.522168045176057,0.000000000000000E+000,0.501195911550495,0.000000000000000E+000,1.268472218622463E-002,1.268472218622463E-002,1.268472218622463E-002,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.355686538296967 
 04/26  13:00:00,1.05799713700598,8.801004094447948E-002,0.000000000000000E+000,6.631270269821916E-002,0.000000000000000E+000,1.691686932533430E-003,1.691686932533430E-003,1.691686932533430E-003,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.324560057418802 
 04/26  14:00:00,1.01735555687415,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.292941524167624 
 04/26  15:00:00,1.04841727290956,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.297017817533272 
 04/26  16:00:00,1.20153598522124,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.334915695701451 
 04/26  17:00:00,1.48522765779959,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.416988853807391 
 04/26  18:00:00,1.68330375931936,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.493368712947657 
 04/26  19:00:00,1.80273791507065,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.506333984353052 
 04/26  20:00:00,1.99125125800767,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.461197921140311 
 04/26  21:00:00,1.95854594224577,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.406395144519781 
 04/26  22:00:00,1.56910405674203,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.320418201390928 
 04/26  23:00:00,1.19191232190407,0.476786888485658,0.000000000000000E+000,0.447190699911265,0.000000000000000E+000,1.145861352046390E-002,1.145861352046390E-002,1.145861352046390E-002,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.227334550883810 
 04/26  24:00:00,0.812176288756386,1.19790782119456,0.000000000000000E+000,1.17342726521482,0.000000000000000E+000,2.992705673089540E-002,2.992705673089540E-002,2.992705673089540E-002,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.127699913590003 
 04/27  01:00:00,0.672622452188965,1.98048233736251,0.000000000000000E+000,1.95794219374625,0.000000000000000E+000,4.950876324780891E-002,4.950876324780891E-002,4.950876324780891E-002,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.201780762784638E-002 
 04/27  02:00:00,0.622835298744276,2.64421378837840,0.000000000000000E+000,2.62193497976059,0.000000000000000E+000,6.569388167041024E-002,6.569388167041024E-002,6.569388167041024E-002,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,6.990551875320054E-002 
 04/27  03:00:00,0.627511719715827,3.19428567955019,0.000000000000000E+000,3.17232047293054,0.000000000000000E+000,7.892456435236124E-002,7.892456435236124E-002,7.892456435236124E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.337556902794631E-002 
 04/27  04:00:00,0.672373836811125,3.66859592532120,0.000000000000000E+000,3.64746045732161,0.000000000000000E+000,9.028360072317808E-002,9.028360072317808E-002,9.028360072317808E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.109101757216936 
 04/27  05:00:00,0.887086716610194,3.86505754694309,0.000000000000000E+000,3.84147206333305,0.000000000000000E+000,9.470614310396386E-002,9.470614310396386E-002,9.470614310396386E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.266798579766732 
 04/27  06:00:00,1.33740459996662,3.84175596826090,0.000000000000000E+000,3.81450526129760,0.000000000000000E+000,9.375707941470546E-002,9.375707941470546E-002,9.375707941470546E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.560770068159946 
 04/27  07:00:00,1.64294253559538,3.75787482134270,0.000000000000000E+000,3.72891890351451,0.000000000000000E+000,9.122809512881105E-002,9.122809512881105E-002,9.122809512881105E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.640048918081464 
 04/27  08:00:00,1.54505000229007,3.37991987333810,0.000000000000000E+000,3.35543931735836,0.000000000000000E+000,8.196628926528450E-002,8.196628926528450E-002,8.196628926528450E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.617610260364796 
 04/27  09:00:00,1.36718927453249,2.69346811940832,0.000000000000000E+000,2.67263318665695,0.000000000000000E+000,6.546234956278024E-002,6.546234956278024E-002,6.546234956278024E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.551919339998744 
 04/27  10:00:00,1.27559927159966,1.93445842821215,0.000000000000000E+000,1.91313349233868,0.000000000000000E+000,4.728593302258504E-002,4.728593302258504E-002,4.728593302258504E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.475058201653868 
 04/27  11:00:00,1.19814617740869,0.925100744412162,0.000000000000000E+000,0.903769275163731,0.000000000000000E+000,2.260181297292116E-002,2.260181297292116E-002,2.260181297292116E-002,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.407014387460780 
 04/27  12:00:00,1.11422528463439,0.283649742574218,0.000000000000000E+000,0.262677608948654,0.000000000000000E+000,6.652347386310678E-003,6.652347386310678E-003,6.652347386310678E-003,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.353953413695782 
 04/27  13:00:00,1.05453842889378,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.322793036239131 
 04/27  14:00:00,1.01559740710449,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.291183374397963 
 04/27  15:00:00,1.04659902956173,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.295199574185437 
 04/27  16:00:00,1.19948357885902,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.332863289339235 
 04/27  17:00:00,1.48253001795137,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.414291213959178 
 04/27  18:00:00,1.68019312162956,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.490258075257855 
 04/27  19:00:00,1.79943472901666,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.503030798299058 
 04/27  20:00:00,1.98800040890496,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.457947072037603 
 04/27  21:00:00,1.95554332051759,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.403392522791599 
 04/27  22:00:00,1.56661137473251,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.317925519381412 
 04/27  23:00:00,1.17892752631945,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.225808368819654 
 04/27  24:00:00,0.790566202684398,0.368486331065615,0.000000000000000E+000,0.344005775085869,0.000000000000000E+000,8.805009959071693E-003,8.805009959071693E-003,8.805009959071693E-003,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.127211874289839 
 04/28  01:00:00,0.647736309069683,0.997215449760499,0.000000000000000E+000,0.974675306144238,0.000000000000000E+000,2.485650536691027E-002,2.485650536691027E-002,2.485650536691027E-002,9.329693694134983E-002,2.009863477200496E-002,8.381484540687240E-002,0.327241450877882,8.178392238946361E-002 
 04/28  02:00:00,0.597259900822072,1.61233726918612,0.000000000000000E+000,1.59005846056831,0.000000000000000E+000,4.028357170571325E-002,4.028357170571325E-002,4.028357170571325E-002,6.219796858294312E-002,1.339909385247551E-002,7.154747547045819E-002,0.323447347099587,6.974043079569306E-002 
 04/28  03:00:00,0.602588165082916,2.17657156654342,0.000000000000000E+000,2.15460635992375,0.000000000000000E+000,5.418542498725587E-002,5.418542498725587E-002,5.418542498725587E-002,6.219796858294312E-002,1.339909385247551E-002,6.407608801926525E-002,0.318894422565637,7.319115376013978E-002 
 04/28  04:00:00,0.647353563615309,2.64745254673953,0.000000000000000E+000,2.62631707873994,0.000000000000000E+000,6.563971659162765E-002,6.563971659162765E-002,6.563971659162765E-002,6.219796858294312E-002,1.339909385247551E-002,7.389926005084047E-002,0.306848143069551,0.108725368152670 
 04/28  05:00:00,0.861527719851847,2.85387844841449,0.000000000000000E+000,2.83029296480442,0.000000000000000E+000,7.033738846676714E-002,7.033738846676714E-002,7.033738846676714E-002,6.608534161937711E-002,1.423653711099258E-002,8.619823570287033E-002,0.342417865991060,0.265608337645581 
 04/28  06:00:00,1.31020650964946,2.82081335811555,0.000000000000000E+000,2.79356265115222,0.000000000000000E+000,6.927769292937278E-002,6.927769292937278E-002,6.927769292937278E-002,0.108846413154021,2.344842153569222E-002,0.138308432905419,0.395630171481637,0.558051364328112 
 04/28  07:00:00,1.61527330298367,2.73621189434929,0.000000000000000E+000,2.70725597652110,0.000000000000000E+000,6.673423877480915E-002,6.673423877480915E-002,6.673423877480915E-002,0.202143350095371,4.354705630769717E-002,0.213944392031827,0.420386698635006,0.636873541823754 
 04/28  08:00:00,1.51948578844274,2.43993037477165,0.000000000000000E+000,2.41544981879191,0.000000000000000E+000,5.949248557510815E-002,5.949248557510815E-002,5.949248557510815E-002,0.163269619731031,3.517262372252646E-002,0.274974524459516,0.355412671431718,0.614519850207645 
 04/28  09:00:00,1.34420654015172,1.85378853053300,0.000000000000000E+000,1.83295359778162,0.000000000000000E+000,4.525509367327709E-002,4.525509367327709E-002,4.525509367327709E-002,7.774745276214634E-002,1.674886688654379E-002,0.336182328282564,0.302484923724512,0.549143861507479 
 04/28  10:00:00,1.25243606903793,1.08877822458322,0.000000000000000E+000,1.06745328870975,0.000000000000000E+000,2.650582910311398E-002,2.650582910311398E-002,2.650582910311398E-002,6.219796858294312E-002,1.339909385247551E-002,0.351415192863779,0.309598868308813,0.472675103011605 
 04/28  11:00:00,1.18319904191949,0.407979498524702,0.000000000000000E+000,0.386648029276270,0.000000000000000E+000,9.674356463722368E-003,9.674356463722368E-003,9.674356463722368E-003,6.219796858294312E-002,1.339909385247551E-002,0.366595180321093,0.309693720903273,0.404994708480788 
 04/28  12:00:00,1.10578186449073,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.356901619593564,0.304476828208118,0.352162340938431 
 04/28  13:00:00,1.05278323084221,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.324498850711145,0.315005466192882,0.321037838187560 
 04/28  14:00:00,1.01404882494967,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.299430055599500,0.332742901356408,0.289634792243137 
 04/28  15:00:00,1.04500775819003,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.307919222350081,0.351239157275595,0.293608302813735 
 04/28  16:00:00,1.19763552327034,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.354200033750992,0.415454363723225,0.331015233750556 
 04/28  17:00:00,1.48062100713803,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.438213351102789,0.504710655107598,0.412382203145835 
 04/28  18:00:00,1.67817008848233,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.396885327422791,0.547963438180153,0.488235042110627 
 04/28  19:00:00,1.79752248624448,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.321994134489507,0.565606020749221,0.501118555526879 
 04/28  20:00:00,1.98627340144396,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.285783468298347,0.585050802612979,0.456220064576601 
 04/28  21:00:00,1.95394456728063,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.269566832227902,0.571392029011121,0.401793769554642 
 04/28  22:00:00,1.56519349742782,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.217845457523059,0.494466574906205,0.316507642076722 
 04/28  23:00:00,1.17757231820983,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.147706913176347,0.429682252891827,0.224453160710032 
 04/28  24:00:00,0.780674414682318,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,9.822476913727689E-002,0.355412671431718,0.126125096246830 
 04/29  01:00:00,0.632693801546978,9.127256218831382E-002,0.000000000000000E+000,6.873241857205420E-002,0.000000000000000E+000,1.732603740473784E-003,1.732603740473784E-003,1.732603740473784E-003,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,8.591828926023225E-002 
 04/29  02:00:00,0.572628312385222,0.414981530554989,0.000000000000000E+000,0.392702721937179,0.000000000000000E+000,9.939362071860657E-003,9.939362071860657E-003,9.939362071860657E-003,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.284181147647673E-002 
 04/29  03:00:00,0.571932083610226,0.764574200286832,0.000000000000000E+000,0.742608993667161,0.000000000000000E+000,1.882134053608038E-002,1.882134053608038E-002,1.882134053608038E-002,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,7.653375147432720E-002 
 04/29  04:00:00,0.617544237978909,1.06023860425707,0.000000000000000E+000,1.03910313625747,0.000000000000000E+000,2.632575996621440E-002,2.632575996621440E-002,2.632575996621440E-002,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.115558841389285 
 04/29  05:00:00,0.844361233981311,1.18053207854175,0.000000000000000E+000,1.15694659493170,0.000000000000000E+000,2.927675487331821E-002,2.927675487331821E-002,2.927675487331821E-002,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.285405789490966 
 04/29  06:00:00,1.32438101220369,1.11206165968887,0.000000000000000E+000,1.08481095272556,0.000000000000000E+000,2.735483346784841E-002,2.735483346784841E-002,2.735483346784841E-002,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.603523205625962 
 04/29  07:00:00,1.65028539513507,1.04582481732549,0.000000000000000E+000,1.01686889949730,0.000000000000000E+000,2.552792841603653E-002,2.552792841603653E-002,2.552792841603653E-002,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.691930565485276 
 04/29  08:00:00,1.57472645551082,1.01618260829939,0.000000000000000E+000,0.991702052319646,0.000000000000000E+000,2.489131350612668E-002,2.489131350612668E-002,2.489131350612668E-002,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.671924362502668 
 04/29  09:00:00,1.41882499439941,0.903976750119255,0.000000000000000E+000,0.883141817367878,0.000000000000000E+000,2.219989671038213E-002,2.219989671038213E-002,2.219989671038213E-002,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.601786418227327 
 04/29  10:00:00,1.33922938856668,0.709736573933880,0.000000000000000E+000,0.688411638060411,0.000000000000000E+000,1.734848404376474E-002,1.734848404376474E-002,1.734848404376474E-002,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.517709497577425 
 04/29  11:00:00,1.26739741344220,0.184764224312392,0.000000000000000E+000,0.163432755063961,0.000000000000000E+000,4.121109603265656E-003,4.121109603265656E-003,4.121109603265656E-003,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.442257525353929 
 04/29  12:00:00,1.18577135863953,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.384341290747734 
 04/29  13:00:00,1.12427805061302,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.348944590573227 
 04/29  14:00:00,1.07868214527162,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.315142509089431 
 04/29  15:00:00,1.10755349027842,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.319095032399686 
 04/29  16:00:00,1.26513998808983,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.362601750587991 
 04/29  17:00:00,1.55392821866786,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.450337456178941 
 04/29  18:00:00,1.76190855710924,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.537663167749737 
 04/29  19:00:00,1.88725133330069,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.556602620993746 
 04/29  20:00:00,2.07380835368159,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.508899618602350 
 04/29  21:00:00,2.03334701606101,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.445589332381239 
 04/29  22:00:00,1.62778849654740,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.350809406637465 
 04/29  23:00:00,1.21437078943356,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.245716774170121 
 04/29  24:00:00,0.795034636806476,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.133911630035240 
 04/30  01:00:00,0.630399374501093,2.254014361625952E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.329693694134983E-002,2.009863477200496E-002,8.776187263983333E-002,0.327241450877882,8.535646595482341E-002 
 04/30  02:00:00,0.565250794819507,0.134973809281400,0.000000000000000E+000,0.112695000663590,0.000000000000000E+000,2.848440200563948E-003,2.848440200563948E-003,2.848440200563948E-003,6.219796858294312E-002,1.339909385247551E-002,7.415871598667921E-002,0.323447347099587,7.255521578205702E-002 
 04/30  03:00:00,0.564287209510340,0.471400859963800,0.000000000000000E+000,0.449435653344129,0.000000000000000E+000,1.139353077276277E-002,1.139353077276277E-002,1.139353077276277E-002,6.219796858294312E-002,1.339909385247551E-002,6.544149328356358E-002,0.318894422565637,7.631668713775920E-002 
 04/30  04:00:00,0.611026135848179,0.818887073656477,0.000000000000000E+000,0.797751605656882,0.000000000000000E+000,2.022608180368130E-002,2.022608180368130E-002,2.022608180368130E-002,6.219796858294312E-002,1.339909385247551E-002,7.657041780324052E-002,0.306848143069551,0.115140417421088 
 04/30  05:00:00,0.838803742976563,1.01289003940181,0.000000000000000E+000,0.989304555791750,0.000000000000000E+000,2.502675526218636E-002,2.502675526218636E-002,2.502675526218636E-002,6.608534161937711E-002,1.423653711099258E-002,9.029493158039664E-002,0.342417865991060,0.284098298097351 
 04/30  06:00:00,1.31886763414661,1.01101713799221,0.000000000000000E+000,0.983766431028896,0.000000000000000E+000,2.482780328014907E-002,2.482780328014907E-002,2.482780328014907E-002,0.108846413154021,2.344842153569222E-002,0.148933953623333,0.395630171481637,0.600536857756582 
 04/30  07:00:00,1.64569449924120,1.00303136651817,0.000000000000000E+000,0.974075448689974,0.000000000000000E+000,2.444585711975516E-002,2.444585711975516E-002,2.444585711975516E-002,0.202143350095371,4.354705630769717E-002,0.235105770880487,0.420386698635006,0.688421740887685 
 04/30  08:00:00,1.56844349921480,0.905216022457239,0.000000000000000E+000,0.880735466477493,0.000000000000000E+000,2.205420232228863E-002,2.205420232228863E-002,2.205420232228863E-002,0.163269619731031,3.517262372252646E-002,0.307411851301548,0.355412671431718,0.668478517390489 
 04/30  09:00:00,1.40718908224457,0.567378601442365,0.000000000000000E+000,0.546543668690988,0.000000000000000E+000,1.367375217394860E-002,1.367375217394860E-002,1.367375217394860E-002,7.774745276214634E-002,1.674886688654379E-002,0.381213422773294,0.302484923724512,0.598676650608921 
 04/30  10:00:00,1.31904317845516,2.132493587346989E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.402331462886063,0.309598868308813,0.514871771509665 
 04/30  11:00:00,1.26053408257234,2.133146924843114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.419083981831112,0.309693720903273,0.439515304087340 
 04/30  12:00:00,1.18317719723123,2.097213362556323E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.404712163933058,0.304476828208118,0.381747129339440 
 04/30  13:00:00,1.12184908231505,2.169733824626027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.368086918096288,0.315005466192882,0.346515622275257 
 04/30  14:00:00,1.07619248342665,2.291907936401113E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.338555659075166,0.332742901356408,0.312652847244455 
 04/30  15:00:00,1.10495392092609,2.419308748145192E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.219796858294312E-002,1.339909385247551E-002,0.344978224852520,0.351239157275595,0.316495463047354 
 04/30  16:00:00,1.26229113907465,2.861618233020783E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.608534161937711E-002,1.423653711099258E-002,0.390117981733050,0.415454363723225,0.359752901572808 
 04/30  17:00:00,1.55035492702422,3.476408816872967E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.940958780451302E-002,1.926119666209500E-002,0.473565309599511,0.504710655107598,0.446764164535301 
 04/30  18:00:00,1.75795062527393,3.774330715105267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.163269619731031,3.517262372252646E-002,0.431195670410591,0.547963438180153,0.533705235914425 
 04/30  19:00:00,1.88337062549635,3.895851489384226E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.322651969990550,6.950779217311925E-002,0.356238916078855,0.565606020749221,0.552721913189402 
 04/30  20:00:00,2.07032313554717,4.029785676089545E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528682748888080,0.113892303752750,0.320638866510224,0.585050802612979,0.505414400467939 
 04/30  21:00:00,2.03035218768709,3.935705076647764E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.571443748723933,0.123104174447831,0.305173718181688,0.571392029011121,0.442594504007314 
 04/30  22:00:00,1.62554212735963,3.405848367291625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.427611034007734,9.211877559890151E-002,0.246138692081900,0.494466574906205,0.348563037449690 
