Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 04/30  23:00:00,1.21286332765706,2.959618857439303E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.295440287036721,6.364569107970212E-002,0.163241770939991,0.429682252891827,0.244209312393619 
 04/30  24:00:00,0.793980948211206,2.448055597974625E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151607572320521,3.266029223077288E-002,0.104798457473024,0.355412671431718,0.132857941439971 
 05/01  01:00:00,0.619193068246631,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,8.004485382079432E-002 
 05/01  02:00:00,0.554666708369942,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.852051296695263E-002 
 05/01  03:00:00,0.546632824149154,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,7.252052705700690E-002 
 05/01  04:00:00,0.583039539220130,0.163957609704898,0.000000000000000E+000,0.142780330690468,0.000000000000000E+000,3.563971862777681E-003,3.563971862777681E-003,3.563971862777681E-003,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.107593319564284 
 05/01  05:00:00,0.792742287516225,0.293850337903668,0.000000000000000E+000,0.270218196561446,0.000000000000000E+000,6.772909869188699E-003,6.772909869188699E-003,6.772909869188699E-003,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.262029220509693 
 05/01  06:00:00,1.21830948744025,0.273384135215951,0.000000000000000E+000,0.246079519831349,0.000000000000000E+000,6.182291698464485E-003,6.182291698464485E-003,6.182291698464485E-003,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.549876155924270 
 05/01  07:00:00,1.48429973174579,0.242408887321092,0.000000000000000E+000,0.213395687756346,0.000000000000000E+000,5.364430161313946E-003,5.364430161313946E-003,5.364430161313946E-003,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.627325108504291 
 05/01  08:00:00,1.40061654988465,0.340253274538210,0.000000000000000E+000,0.315724290158900,0.000000000000000E+000,7.953150157882036E-003,7.953150157882036E-003,7.953150157882036E-003,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.605226912010534 
 05/01  09:00:00,1.28057829124328,0.408479600858225,0.000000000000000E+000,0.387603451622672,0.000000000000000E+000,9.785317356144010E-003,9.785317356144010E-003,9.785317356144010E-003,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.540797946266739 
 05/01  10:00:00,1.21546750510203,0.414625070757322,0.000000000000000E+000,0.393257949056210,0.000000000000000E+000,9.935851866716439E-003,9.935851866716439E-003,9.935851866716439E-003,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.465509082285640 
 05/01  11:00:00,1.16592077437451,0.482282547786096,0.000000000000000E+000,0.460908879785445,0.000000000000000E+000,1.166736326875726E-002,1.166736326875726E-002,1.166736326875726E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.398921499137438 
 05/01  12:00:00,1.10121252021972,0.564422086299638,0.000000000000000E+000,0.543408464773727,0.000000000000000E+000,1.376889035138227E-002,1.376889035138227E-002,1.376889035138227E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.346997162762778 
 05/01  13:00:00,1.04424632293748,0.375042728430073,0.000000000000000E+000,0.353302467655137,0.000000000000000E+000,8.933707445425767E-003,8.933707445425767E-003,8.933707445425767E-003,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.316770945373454 
 05/01  14:00:00,0.999005512155940,8.237215736138845E-002,0.000000000000000E+000,5.940773857232478E-002,0.000000000000000E+000,1.500091907201949E-003,1.500091907201949E-003,1.500091907201949E-003,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.286270597541284 
 05/01  15:00:00,1.02870490058777,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.290385994577968 
 05/01  16:00:00,1.18071724157097,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.327500787192517 
 05/01  17:00:00,1.45094474600520,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.407591627289294 
 05/01  18:00:00,1.61885027677650,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.482121639664350 
 05/01  19:00:00,1.68748197490646,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.494682401252474 
 05/01  20:00:00,1.84364715372855,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.450304975946329 
 05/01  21:00:00,1.91575029269861,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.396497368831175 
 05/01  22:00:00,1.55933571455344,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.312487464571319 
 05/01  23:00:00,1.17788824759602,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.221981632196517 
 05/01  24:00:00,0.780704049855812,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.125087668214262 
 05/02  01:00:00,0.626609782683467,0.287108238035562,0.000000000000000E+000,0.264523504619865,0.000000000000000E+000,6.680316980953281E-003,6.680316980953281E-003,6.680316980953281E-003,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,8.078125127667683E-002 
 05/02  02:00:00,0.567605063175143,0.510743959274440,0.000000000000000E+000,0.488421077840375,0.000000000000000E+000,1.238100579507221E-002,1.238100579507221E-002,1.238100579507221E-002,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.907786197708009E-002 
 05/02  03:00:00,0.564481359389057,0.728518691718037,0.000000000000000E+000,0.706510032661927,0.000000000000000E+000,1.791764105384421E-002,1.791764105384421E-002,1.791764105384421E-002,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,7.245142124306618E-002 
 05/02  04:00:00,0.599934079094560,0.843520215929977,0.000000000000000E+000,0.822342936915548,0.000000000000000E+000,2.083615392213430E-002,2.083615392213430E-002,2.083615392213430E-002,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.107215677379356 
 05/02  05:00:00,0.806724470777038,0.891762667450519,0.000000000000000E+000,0.868130526108296,0.000000000000000E+000,2.194973698274215E-002,2.194973698274215E-002,2.194973698274215E-002,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.260834576656953 
 05/02  06:00:00,1.22853622703428,0.785647718887475,0.000000000000000E+000,0.758343103502872,0.000000000000000E+000,1.913777625514106E-002,1.913777625514106E-002,1.913777625514106E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.547147410961620 
 05/02  07:00:00,1.50048664433004,1.01180139915978,0.000000000000000E+000,0.982788199595036,0.000000000000000E+000,2.473844680495555E-002,2.473844680495555E-002,2.473844680495555E-002,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.624138004444893 
 05/02  08:00:00,1.41211299281323,0.919810070684873,0.000000000000000E+000,0.895281086305563,0.000000000000000E+000,2.255141723538205E-002,2.255141723538205E-002,2.255141723538205E-002,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.602125087861610 
 05/02  09:00:00,1.29156737966557,0.956686098563489,0.000000000000000E+000,0.935809949327933,0.000000000000000E+000,2.356013011307084E-002,2.356013011307084E-002,2.356013011307084E-002,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.538012221932097 
 05/02  10:00:00,1.23723397529291,1.37107291538720,0.000000000000000E+000,1.34970579368608,0.000000000000000E+000,3.409421763665118E-002,3.409421763665118E-002,3.409421763665118E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.463117186706586 
 05/02  11:00:00,1.17349506688657,0.864313839813788,0.000000000000000E+000,0.842940171813134,0.000000000000000E+000,2.126878736051430E-002,2.126878736051430E-002,2.126878736051430E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.396894367557751 
 05/02  12:00:00,1.10096525248779,0.625573627625307,0.000000000000000E+000,0.604560006099398,0.000000000000000E+000,1.526403787226295E-002,1.526403787226295E-002,1.526403787226295E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.345254747509974 
 05/02  13:00:00,1.04145086211655,0.326414902218232,0.000000000000000E+000,0.304674641443296,0.000000000000000E+000,7.700146637858131E-003,7.700146637858131E-003,7.700146637858131E-003,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.315209045360090 
 05/02  14:00:00,0.997285568614603,6.929777132845048E-002,0.000000000000000E+000,4.633335253938682E-002,0.000000000000000E+000,1.171743999806669E-003,1.171743999806669E-003,1.171743999806669E-003,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.284879001907341 
 05/02  15:00:00,1.02727764482738,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.288958738817576 
 05/02  16:00:00,1.17894508531079,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.325728630932341 
 05/02  17:00:00,1.44889084242460,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.405537723708697 
 05/02  18:00:00,1.61672789124649,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.479999254134335 
 05/02  19:00:00,1.68516859535094,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.492369021696955 
 05/02  20:00:00,1.84161126347980,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.448269085697568 
 05/02  21:00:00,1.91424980448628,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.394996880618841 
 05/02  22:00:00,1.55842386002384,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.311575610041716 
 05/02  23:00:00,1.18762896895367,0.433837937587061,0.000000000000000E+000,0.404183200667318,0.000000000000000E+000,1.026183781942144E-002,1.026183781942144E-002,1.026183781942144E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.221460515734752 
 05/02  24:00:00,0.807937097433400,1.10515155658725,0.000000000000000E+000,1.08062257220794,0.000000000000000E+000,2.740923393474402E-002,2.740923393474402E-002,2.740923393474402E-002,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.124911481857104 
 05/03  01:00:00,0.658555037614489,1.56078175227202,0.000000000000000E+000,1.53819701885632,0.000000000000000E+000,3.879598981373730E-002,3.879598981373730E-002,3.879598981373730E-002,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,8.061083337491372E-002 
 05/03  02:00:00,0.603969384618065,1.97183776395040,0.000000000000000E+000,1.94951488251634,0.000000000000000E+000,4.891070107819261E-002,4.891070107819261E-002,4.891070107819261E-002,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.891248813688362E-002 
 05/03  03:00:00,0.600959145968210,2.20418059203950,0.000000000000000E+000,2.18217193298339,0.000000000000000E+000,5.458059489242042E-002,5.458059489242042E-002,5.458059489242042E-002,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,7.226625398364304E-002 
 05/03  04:00:00,0.636825014349001,2.35607873679303,0.000000000000000E+000,2.33490145777860,0.000000000000000E+000,5.810497681468371E-002,5.810497681468371E-002,5.810497681468371E-002,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.106837789741249 
 05/03  05:00:00,0.840866672234922,2.32968640691636,0.000000000000000E+000,2.30605426557414,0.000000000000000E+000,5.728680363163679E-002,5.728680363163679E-002,5.728680363163679E-002,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.259639711465941 
 05/03  06:00:00,1.26105014997051,2.21794668813501,0.000000000000000E+000,2.19064207275041,0.000000000000000E+000,5.438093536851654E-002,5.438093536851654E-002,5.438093536851654E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.544418174784475 
 05/03  07:00:00,1.52381134460861,2.09422230510053,0.000000000000000E+000,2.06520910553579,0.000000000000000E+000,5.125082498610580E-002,5.125082498610580E-002,5.125082498610580E-002,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.620950326542322 
 05/03  08:00:00,1.43810711660600,2.10273511205519,0.000000000000000E+000,2.07820612767588,0.000000000000000E+000,5.164792366875254E-002,5.164792366875254E-002,5.164792366875254E-002,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.599022705221014 
 05/03  09:00:00,1.31310353548742,1.94495203529291,0.000000000000000E+000,1.92407588605735,0.000000000000000E+000,4.788251184665299E-002,4.788251184665299E-002,4.788251184665299E-002,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.535225996020368 
 05/03  10:00:00,1.25546599304630,2.20761738565633,0.000000000000000E+000,2.18625026395522,0.000000000000000E+000,5.471856137922269E-002,5.471856137922269E-002,5.471856137922269E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.460724860717405 
 05/03  11:00:00,1.18406052420945,1.37361232261002,0.000000000000000E+000,1.35223865460936,0.000000000000000E+000,3.386174225151018E-002,3.386174225151018E-002,3.386174225151018E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.394866869989629 
 05/03  12:00:00,1.10418545070830,0.825911924110961,0.000000000000000E+000,0.804898302585052,0.000000000000000E+000,2.022697342698063E-002,2.022697342698063E-002,2.022697342698063E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.343512010175758 
 05/03  13:00:00,1.04492669371180,0.526213524033588,0.000000000000000E+000,0.504473263258652,0.000000000000000E+000,1.273816079084784E-002,1.273816079084784E-002,1.273816079084784E-002,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.313646862802353 
 05/03  14:00:00,1.00179298562315,0.302239910030846,0.000000000000000E+000,0.279275491241784,0.000000000000000E+000,7.071007399189561E-003,7.071007399189561E-003,7.071007399189561E-003,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.283487155516507 
 05/03  15:00:00,1.03036107415675,0.195432169862686,0.000000000000000E+000,0.171191222663170,0.000000000000000E+000,4.343247744074582E-003,4.343247744074582E-003,4.343247744074582E-003,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.287698920402874 
 05/03  16:00:00,1.17768802157185,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.324471567193393 
 05/03  17:00:00,1.45477602543582,0.327878172814117,0.000000000000000E+000,0.293045312957616,0.000000000000000E+000,7.461216812206980E-003,7.461216812206980E-003,7.461216812206980E-003,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.403961689907704 
 05/03  18:00:00,1.61475315018435,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.478024513072205 
 05/03  19:00:00,1.68352362370120,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.490724050047209 
 05/03  20:00:00,1.84480357525752,0.220890739441344,0.000000000000000E+000,0.180513163873801,0.000000000000000E+000,4.599619340709529E-003,4.599619340709529E-003,4.599619340709529E-003,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.446861778134581 
 05/03  21:00:00,1.92034410863582,0.334325001883293,0.000000000000000E+000,0.294890093449622,0.000000000000000E+000,7.505385915704456E-003,7.505385915704456E-003,7.505385915704456E-003,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.393585798852676 
 05/03  22:00:00,1.57325986990818,0.668908770025763,0.000000000000000E+000,0.634782910519667,0.000000000000000E+000,1.613190253533476E-002,1.613190253533476E-002,1.613190253533476E-002,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.310279717390728 
 05/03  23:00:00,1.20124173529723,1.00818576729038,0.000000000000000E+000,0.978531030370640,0.000000000000000E+000,2.485569979648371E-002,2.485569979648371E-002,2.485569979648371E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.220479420101247 
 05/03  24:00:00,0.813357922989146,1.33974787177871,0.000000000000000E+000,1.31521888739940,0.000000000000000E+000,3.329589686568563E-002,3.329589686568563E-002,3.329589686568563E-002,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.124445644481907 
 05/04  01:00:00,0.656529067792490,1.49140628063325,0.000000000000000E+000,1.46882154721755,0.000000000000000E+000,3.700494299623126E-002,3.700494299623126E-002,3.700494299623126E-002,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,8.037591037042019E-002 
 05/04  02:00:00,0.594560541428819,1.60086484789041,0.000000000000000E+000,1.57854196645634,0.000000000000000E+000,3.966762508119329E-002,3.966762508119329E-002,3.966762508119329E-002,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.874672094463581E-002 
 05/04  03:00:00,0.584074094113835,1.53071685053511,0.000000000000000E+000,1.50870819147900,0.000000000000000E+000,3.788071275365734E-002,3.788071275365734E-002,3.788071275365734E-002,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,7.208108426802989E-002 
 05/04  04:00:00,0.616099450424885,1.52420304055942,0.000000000000000E+000,1.50302576154499,0.000000000000000E+000,3.775726948527697E-002,3.775726948527697E-002,3.775726948527697E-002,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.106459933146539 
 05/04  05:00:00,0.817080253861663,1.40364673759873,0.000000000000000E+000,1.38001459625650,0.000000000000000E+000,3.469513885412526E-002,3.469513885412526E-002,3.469513885412526E-002,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.258444957870195 
 05/04  06:00:00,1.23321825781261,1.19187155516331,0.000000000000000E+000,1.16456693977871,0.000000000000000E+000,2.927796943079625E-002,2.927796943079625E-002,2.927796943079625E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.541689248564294 
 05/04  07:00:00,1.48960287236098,0.834073542191450,0.000000000000000E+000,0.805060342626703,0.000000000000000E+000,2.022967201698583E-002,2.022967201698583E-002,2.022967201698583E-002,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.617763007263805 
 05/04  08:00:00,1.40148318338588,0.744763074757983,0.000000000000000E+000,0.720234090378672,0.000000000000000E+000,1.812601574499694E-002,1.812601574499694E-002,1.812601574499694E-002,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.595920679924649 
 05/04  09:00:00,1.27506754501036,0.522031393971023,0.000000000000000E+000,0.501155244735469,0.000000000000000E+000,1.263242374805547E-002,1.263242374805547E-002,1.263242374805547E-002,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.532440093641912 
 05/04  10:00:00,1.20901737263631,0.443375994726256,0.000000000000000E+000,0.422008873025145,0.000000000000000E+000,1.066198967492797E-002,1.066198967492797E-002,1.066198967492797E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.458332812011709 
 05/04  11:00:00,1.14865532497391,4.051953891328936E-002,0.000000000000000E+000,1.914587091263584E-002,0.000000000000000E+000,4.838088950552286E-004,4.838088950552286E-004,4.838088950552286E-004,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.392839604110540 
 05/04  12:00:00,1.08204433258215,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.341597865476599 
 05/04  13:00:00,1.03001676931587,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.311475099197269 
 05/04  14:00:00,0.992375096710612,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.281140274003159 
 05/04  15:00:00,1.02344067686878,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.285121770858973 
 05/04  16:00:00,1.17466444279179,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.321447988413338 
 05/04  17:00:00,1.44369919784341,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.400346079127504 
 05/04  18:00:00,1.61052445034526,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.473795813233108 
 05/04  19:00:00,1.67906846722385,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.486268893569859 
 05/04  20:00:00,1.83585992176471,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.442517743982479 
 05/04  21:00:00,1.90870230686278,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.389449382995349 
 05/04  22:00:00,1.55353716140812,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.306688911425994 
 05/04  23:00:00,1.17346114517487,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.217554529775367 
 05/04  24:00:00,0.778029167513367,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.122412785871814 
 05/05  01:00:00,0.618025748307895,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.887753388205690E-002 
 05/05  02:00:00,0.553829535315654,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.768333991266501E-002 
 05/05  03:00:00,0.545518246826762,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,7.140594973461631E-002 
 05/05  04:00:00,0.580010389863963,0.107778334954765,0.000000000000000E+000,8.660105594033460E-002,0.000000000000000E+000,2.190303434806190E-003,2.190303434806190E-003,2.190303434806190E-003,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.105937838636088 
 05/05  05:00:00,0.792187171059124,0.458192713797117,0.000000000000000E+000,0.434560572454894,0.000000000000000E+000,1.101225891146697E-002,1.101225891146697E-002,1.101225891146697E-002,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.257234755010313 
 05/05  06:00:00,1.22130188682259,0.820967251138548,0.000000000000000E+000,0.793662635753945,0.000000000000000E+000,2.008938330025798E-002,2.008938330025798E-002,2.008938330025798E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.538961463704809 
 05/05  07:00:00,1.48744933930828,0.869562812175077,0.000000000000000E+000,0.840549612610330,0.000000000000000E+000,2.126212114829314E-002,2.126212114829314E-002,2.126212114829314E-002,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.614577025079796 
 05/05  08:00:00,1.39761852801646,0.717851399607558,0.000000000000000E+000,0.693322415228247,0.000000000000000E+000,1.736210097736950E-002,1.736210097736950E-002,1.736210097736950E-002,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.592819939322855 
 05/05  09:00:00,1.27135242930262,0.489041167879132,0.000000000000000E+000,0.468165018643579,0.000000000000000E+000,1.170206133097199E-002,1.170206133097199E-002,1.170206133097199E-002,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.529655340351253 
 05/05  10:00:00,1.20286934920475,0.297229334520372,0.000000000000000E+000,0.275862212819259,0.000000000000000E+000,6.905027575342279E-003,6.905027575342279E-003,6.905027575342279E-003,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.455941750679739 
 05/05  11:00:00,1.14597260463209,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.390640692663782 
 05/05  12:00:00,1.07997832352730,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.339531856421740 
 05/05  13:00:00,1.02823870425842,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.309697034139826 
 05/05  14:00:00,0.990697216038728,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.279462393331272 
 05/05  15:00:00,1.02172781080338,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.283408904793576 
 05/05  16:00:00,1.17263987110131,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.319423416722854 
 05/05  17:00:00,1.44068142070677,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.397328301990860 
 05/05  18:00:00,1.60726360636023,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.470534969248085 
 05/05  19:00:00,1.67615138095569,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.483351807301703 
 05/05  20:00:00,1.83335144944521,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.440009271662980 
 05/05  21:00:00,1.90630318481303,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.387050260945592 
 05/05  22:00:00,1.55185083026933,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.305002580287208 
 05/05  23:00:00,1.17260673365830,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.216700118258803 
 05/05  24:00:00,0.777941255694170,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.122324874052618 
 05/06  01:00:00,0.626465068776990,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.781613688563442E-002,0.327888812798513,8.336982711819110E-002 
 05/06  02:00:00,0.560498799249117,3.426279945329069E-002,0.000000000000000E+000,1.193991801922375E-002,0.000000000000000E+000,2.989203766192627E-004,2.989203766192627E-004,2.989203766192627E-004,6.074480934580860E-002,1.308604652623085E-002,7.419536335721098E-002,0.324087203374761,7.144244295328642E-002 
 05/06  03:00:00,0.559258886098979,0.368346474302527,0.000000000000000E+000,0.346337815246417,0.000000000000000E+000,8.708511737971983E-003,8.708511737971983E-003,8.708511737971983E-003,6.074480934580860E-002,1.308604652623085E-002,6.547756110294642E-002,0.319525272066260,7.507267200456150E-002 
 05/06  04:00:00,0.605343313463422,0.742620061863438,0.000000000000000E+000,0.721442782849009,0.000000000000000E+000,1.816255501042710E-002,1.816255501042710E-002,1.816255501042710E-002,6.074480934580860E-002,1.308604652623085E-002,7.662337421237893E-002,0.307455162145850,0.112627352907527 
 05/06  05:00:00,0.830273325706712,1.05802196139252,0.000000000000000E+000,1.03438982005030,0.000000000000000E+000,2.599082360465280E-002,2.599082360465280E-002,2.599082360465280E-002,6.411952009096114E-002,1.381304872964314E-002,9.036502038555042E-002,0.343095250493514,0.276245649087190 
 05/06  06:00:00,1.29313166723971,1.52965644356004,0.000000000000000E+000,1.50235182817543,0.000000000000000E+000,3.765383506139144E-002,3.765383506139144E-002,3.765383506139144E-002,9.111721401871289E-002,1.962906464073915E-002,0.149073445899162,0.396412822661621,0.582601271642886 
 05/06  07:00:00,1.56713495937260,1.12041729989433,0.000000000000000E+000,1.09140410032958,0.000000000000000E+000,2.701515651960862E-002,2.701515651960862E-002,2.701515651960862E-002,0.151862023364522,3.271510773456525E-002,0.235332091362966,0.421218324151595,0.667348230924147 
 05/06  08:00:00,1.48837953556228,0.864258800484982,0.000000000000000E+000,0.839729816105671,0.000000000000000E+000,2.072246926486757E-002,2.072246926486757E-002,2.072246926486757E-002,0.114740213134377,2.471808521323235E-002,0.307655740125598,0.356115762769863,0.647783251739148 
 05/06  09:00:00,1.36345269914459,0.363234658550011,0.000000000000000E+000,0.342358509314458,0.000000000000000E+000,8.426746214167412E-003,8.426746214167412E-003,8.426746214167412E-003,6.074480934580860E-002,1.308604652623085E-002,0.381467941615351,0.303083311308536,0.579999830819291 
 05/06  10:00:00,1.28971143235229,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.402557783368541,0.310211328978070,0.498772591380337 
 05/06  11:00:00,1.23354542340975,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.419344615639324,0.310306369213663,0.425724709931415 
 05/06  12:00:00,1.15798146585379,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.405008126563703,0.305079156256008,0.369724454408738 
 05/06  13:00:00,1.09772000992502,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.368331386471487,0.315628622406915,0.335590272421275 
 05/06  14:00:00,1.05312148047684,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.338789551094827,0.333401146462951,0.302761054293719 
 05/06  15:00:00,1.08169475520875,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.345274187483165,0.351933992403735,0.306316846696501 
 05/06  16:00:00,1.27268424495083,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,2.747179177621548E-002,7.823522564645045E-003,3.529531434086055E-002,7.823522564645045E-003,5.399538785550378E-002,1.163204040320388E-002,0.390586728885886,0.416276231900719,0.348254528249455 
 05/06  17:00:00,1.75275772327641,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.187927531213112,5.331002506050787E-002,0.241237556273620,5.331002506050787E-002,6.749423083611342E-002,1.454005093305544E-002,0.474317688533803,0.505709093594459,0.432815089790156 
 05/06  18:00:00,1.99606044291758,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.238430886003704,6.910339239329191E-002,0.307534278396995,6.910339239329191E-002,0.118114915912997,2.544508570044227E-002,0.431787500146093,0.549047441025218,0.517487184420630 
 05/06  19:00:00,2.06388067893276,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.230914072326709,6.985343684911310E-002,0.300767509175823,6.985343684911310E-002,0.236229831825994,5.089017140088455E-002,0.356555413855597,0.566724924845658,0.536068814513597 
 05/06  20:00:00,2.15460431914310,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.179957131493632,5.642325247679392E-002,0.236380383970426,5.642325247679392E-002,0.415089557084799,8.942131735717665E-002,0.320834515094546,0.586208173142383,0.490026359178574 
 05/06  21:00:00,2.12073135410474,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.103391537865485,3.361614573166062E-002,0.137007683597146,3.361614573166062E-002,0.543328581333656,0.117047404519249,0.305317431436236,0.572522379216879,0.428863860686370 
 05/06  22:00:00,1.65133667565853,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,2.914715790409850E-002,9.526917642598737E-003,3.867407554669707E-002,9.526917642598737E-003,0.425213665420660,9.160231881880643E-002,0.246236738835966,0.495444748150331,0.337521115570865 
 05/06  23:00:00,1.20782949117201,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.163314336941647,0.430532267239785,0.236388018008860 
 05/06  24:00:00,0.790588638728588,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.104853162793151,0.356115762769863,0.128398568751289 
 05/07  01:00:00,0.624749519608238,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.781613688563442E-002,0.327888812798513,8.165427794944066E-002 
 05/07  02:00:00,0.558267039498980,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.419536335721098E-002,0.324087203374761,6.950960357976838E-002 
 05/07  03:00:00,0.548828712344171,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.547756110294642E-002,0.319525272066260,7.335100998772631E-002 
 05/07  04:00:00,0.585563184048108,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.662337421237893E-002,0.307455162145850,0.111009778502641 
 05/07  05:00:00,0.801987238437708,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,9.036502038555042E-002,0.343095250493514,0.273950385422837 
 05/07  06:00:00,1.25168459535739,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.149073445899162,0.396412822661621,0.578808034821960 
 05/07  07:00:00,1.53582983967128,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.235332091362966,0.421218324151595,0.663058267742431 
 05/07  08:00:00,1.46342070102544,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.307655740125598,0.356115762769863,0.643546886467172 
 05/07  09:00:00,1.35104941429193,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.381467941615351,0.303083311308536,0.576023292180804 
 05/07  10:00:00,1.28600572064622,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.402557783368541,0.310211328978070,0.495066879674267 
 05/07  11:00:00,1.23026612672561,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.419344615639324,0.310306369213663,0.422445413247285 
 05/07  12:00:00,1.15514172182609,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.405008126563703,0.305079156256008,0.366884710381033 
 05/07  13:00:00,1.09537174943119,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.368331386471487,0.315628622406915,0.333242011927441 
 05/07  14:00:00,1.05127757718465,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.338789551094827,0.333401146462951,0.300917151001528 
 05/07  15:00:00,1.08017761802572,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.345274187483165,0.351933992403735,0.304799709513475 
 05/07  16:00:00,1.23571678500574,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.390586728885886,0.416276231900719,0.346582382645226 
 05/07  17:00:00,1.50977159308701,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.474317688533803,0.505709093594459,0.431066515874381 
 05/07  18:00:00,1.68628550560972,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.431787500146093,0.549047441025218,0.515246525509768 
