Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/07  19:00:00,1.76078527437359,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.356555413855597,0.566724924845658,0.533740919130252 
 05/07  20:00:00,1.91614718259158,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.320834515094546,0.586208173142383,0.487949606597479 
 05/07  21:00:00,1.98201274750728,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.305317431436236,0.572522379216879,0.427152937686057 
 05/07  22:00:00,1.61153586053867,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.246236738835966,0.495444748150331,0.336394375997705 
 05/07  23:00:00,1.20732570872886,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.163314336941647,0.430532267239785,0.235884235565714 
 05/07  24:00:00,0.790513051838680,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.104853162793151,0.356115762769863,0.128322981861380 
 05/08  01:00:00,0.616460241678935,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.731202725309760E-002 
 05/08  02:00:00,0.552322332952285,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.617613754929434E-002 
 05/08  03:00:00,0.543717699202775,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.960540211062687E-002 
 05/08  04:00:00,0.575237322127159,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.103355074334091 
 05/08  05:00:00,0.776185122856913,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.252244965719569 
 05/08  06:00:00,1.19169757297642,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.529446533158904 
 05/08  07:00:00,1.45522822563480,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.603618032554612 
 05/08  08:00:00,1.36961018170723,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.582173693990994 
 05/08  09:00:00,1.24997248864084,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.519977461020444 
 05/08  10:00:00,1.18752308510408,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.447500514154408 
 05/08  11:00:00,1.13848982790249,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.383157915934176 
 05/08  12:00:00,1.07340096925807,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.332954502152514 
 05/08  13:00:00,1.02222357551881,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.303681905400208 
 05/08  14:00:00,0.985223721851944,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.273988899144491 
 05/08  15:00:00,1.01621393170136,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.277895025691559 
 05/08  16:00:00,1.16671354442444,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.313497090045988 
 05/08  17:00:00,1.54332796502280,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,8.412628663134823E-002,2.518356821398862E-002,0.109309854845337,2.518356821398862E-002,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.390664991461560 
 05/08  18:00:00,1.77220538635264,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.132110916169028,4.039157632265909E-002,0.172502492491687,4.039157632265909E-002,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.462974256748809 
 05/08  19:00:00,1.86694719007939,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.151789086502526,4.694049548363301E-002,0.198729581986160,4.694049548363301E-002,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.475418034439243 
 05/08  20:00:00,2.03035011709922,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.156122388506768,4.831149623688635E-002,0.204433884743655,4.831149623688635E-002,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.432574054573339 
 05/08  21:00:00,2.09267717047118,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.147229249456524,4.556152803538160E-002,0.192790777491906,4.556152803538160E-002,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.380633469111834 
 05/08  22:00:00,1.66999453733274,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,9.434020028293012E-002,2.918894073666474E-002,0.123529141019595,2.918894073666474E-002,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.299617146331025 
 05/08  23:00:00,1.17636224941857,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,6.191178772960694E-003,1.948674046752174E-003,8.139852819712851E-003,1.948674046752174E-003,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.212315781199354 
 05/08  24:00:00,0.774716890689658,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.119100509048107 
 05/09  01:00:00,0.615563728338058,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.641551391221972E-002 
 05/09  02:00:00,0.551592240704814,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.544604530182435E-002 
 05/09  03:00:00,0.543047484200804,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.893518710865695E-002 
 05/09  04:00:00,0.574368309470813,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.102486061677743 
 05/09  05:00:00,0.774514220845442,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.250574063708100 
 05/09  06:00:00,1.18849105774094,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.526240017923414 
 05/09  07:00:00,1.45162512789803,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.600014934817842 
 05/09  08:00:00,1.36607953676059,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.578643049044349 
 05/09  09:00:00,1.24681283629603,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.516817808675630 
 05/09  10:00:00,1.18483558225785,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.444813011308180 
 05/09  11:00:00,1.13645740862521,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.381125496656903 
 05/09  12:00:00,1.07181898272638,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.331372515620817 
 05/09  13:00:00,1.02089776183177,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.302356091713166 
 05/09  14:00:00,0.984224289103293,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.272989466395840 
 05/09  15:00:00,1.01512350509668,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.276804599086874 
 05/09  16:00:00,1.16551037290932,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.312293918530866 
 05/09  17:00:00,1.44485964922201,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,9.672963196814977E-003,2.905552311269239E-003,1.257851550808422E-002,2.905552311269239E-003,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.388928014998013 
 05/09  18:00:00,1.63718098434922,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,3.044996682848925E-002,9.330065250969591E-003,3.978003207945881E-002,9.330065250969591E-003,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.460672315157613 
 05/09  19:00:00,1.76123284996958,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,7.269232769157395E-002,2.273416926915611E-002,9.542649696073009E-002,2.273416926915611E-002,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.473006779354862 
 05/09  20:00:00,1.92285448039082,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,7.517899452660917E-002,2.395668378265717E-002,9.913567830926642E-002,2.395668378265717E-002,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.430376624299327 
 05/09  21:00:00,1.98411061230094,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,6.519474045316480E-002,2.096086290138763E-002,8.615560335455254E-002,2.096086290138763E-002,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.378702085078948 
 05/09  22:00:00,1.55361586779818,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,6.527393840416950E-003,2.098216279802864E-003,8.625610120219824E-003,2.098216279802864E-003,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.298142007695835 
 05/09  23:00:00,1.16740370191704,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.211497086517534 
 05/09  24:00:00,0.774581993084885,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.118965611443333 
 05/10  01:00:00,0.615695834844004,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.654762041816678E-002 
 05/10  02:00:00,0.551900743857956,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.575454845496585E-002 
 05/10  03:00:00,0.543607663776361,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.949536668421387E-002 
 05/10  04:00:00,0.575063378124559,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.103181130331490 
 05/10  05:00:00,0.774448331026003,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.250508173888660 
 05/10  06:00:00,1.18737698519662,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.525125945379098 
 05/10  07:00:00,1.45002158001457,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.598411386934379 
 05/10  08:00:00,1.36440657384874,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.576970086132505 
 05/10  09:00:00,1.24510794407583,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.515112916455437 
 05/10  10:00:00,1.18309216965703,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.443069598707359 
 05/10  11:00:00,1.13461848404884,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.379286572080529 
 05/10  12:00:00,1.06995748856477,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.329511021459215 
 05/10  13:00:00,1.01909399306700,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.300552322948399 
 05/10  14:00:00,0.982412166089026,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.271177343381572 
 05/10  15:00:00,1.01336082346102,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.275041917451216 
 05/10  16:00:00,1.28559407524260,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,9.419956182865111E-002,2.812956145690811E-002,0.122329123285559,2.812956145690811E-002,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.310048497578589 
 05/10  17:00:00,1.68105056929457,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.193049616555809,5.800794807753300E-002,0.251057564633342,5.800794807753300E-002,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.386639885945325 
 05/10  18:00:00,1.89267168392865,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.228401852550733,6.929345062359948E-002,0.297695303174333,6.929345062359948E-002,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.458247743642171 
 05/10  19:00:00,1.66346908384968,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.470669510195699 
 05/10  20:00:00,1.88978967403828,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,5.113071879362065E-002,1.682843692477982E-002,6.795915571840053E-002,1.682843692477982E-002,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.428488340537656 
 05/10  21:00:00,1.89614217682515,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.376889252957714 
 05/10  22:00:00,1.54399157516825,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.297143325186126 
 05/10  23:00:00,1.16730528391546,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.211398668515957 
 05/10  24:00:00,0.775318394762364,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.119702013120813 
 05/11  01:00:00,0.616790541348805,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.764232692296739E-002 
 05/11  02:00:00,0.553381570178713,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.723537477572346E-002 
 05/11  03:00:00,0.548210656760605,0.138788289415730,0.000000000000000E+000,0.116779630359621,0.000000000000000E+000,3.434055522761526E-003,3.434055522761526E-003,3.434055522761526E-003,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,7.066430414569615E-002 
 05/11  04:00:00,0.591329876205931,0.587239782926987,0.000000000000000E+000,0.566062503912558,0.000000000000000E+000,1.563007410206358E-002,1.563007410206358E-002,1.563007410206358E-002,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.103817554310797 
 05/11  05:00:00,0.796535697412018,0.880702672250213,0.000000000000000E+000,0.857070530907990,0.000000000000000E+000,2.248019662080171E-002,2.248019662080171E-002,2.248019662080171E-002,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.250115343653871 
 05/11  06:00:00,1.21957098658903,1.38527726069136,0.000000000000000E+000,1.35797264530676,0.000000000000000E+000,3.465644270786977E-002,3.465644270786977E-002,3.465644270786977E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.522663504063641 
 05/11  07:00:00,1.47049575543422,0.970312059569193,0.000000000000000E+000,0.941298860004447,0.000000000000000E+000,2.334413089095532E-002,2.334413089095532E-002,2.334413089095532E-002,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.595541431463069 
 05/11  08:00:00,1.37881137629583,0.718651157286577,0.000000000000000E+000,0.694122172907266,0.000000000000000E+000,1.708119235996118E-002,1.708119235996118E-002,1.708119235996118E-002,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.574293696219637 
 05/11  09:00:00,1.24939327578732,0.281506573893140,0.000000000000000E+000,0.260630424657587,0.000000000000000E+000,6.381184000589950E-003,6.381184000589950E-003,6.381184000589950E-003,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.513017064166331 
 05/11  10:00:00,1.18131998644222,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.441297415492553 
 05/11  11:00:00,1.13309207679171,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.377760164823398 
 05/11  12:00:00,1.06860396994554,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.328157502839989 
 05/11  13:00:00,1.01779442018476,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.299252750066156 
 05/11  14:00:00,0.981406679161343,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.270171856453890 
 05/11  15:00:00,1.01220227136528,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.273883365355474 
 05/11  16:00:00,1.20092333363442,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,3.017480494982076E-002,8.949482640194273E-003,3.912428759001503E-002,8.949482640194273E-003,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.308582591665954 
 05/11  17:00:00,1.61159373294942,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.141646837801123,4.194058185736586E-002,0.183587419658489,4.194058185736586E-002,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.384653194575023 
 05/11  18:00:00,1.82324694899471,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.176706262373076,5.392016759496761E-002,0.230626429968044,5.392016759496761E-002,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.455891881914519 
 05/11  19:00:00,1.86079988209656,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.151544462910877,4.825981212577714E-002,0.199804275036654,4.825981212577714E-002,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.468196033405919 
 05/11  20:00:00,1.93332388455234,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,8.579593900062406E-002,2.818982350821660E-002,0.113985762508841,2.818982350821660E-002,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.425995944261277 
 05/11  21:00:00,1.94564829397061,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,3.879514546904515E-002,1.274838445381479E-002,5.154352992286012E-002,1.274838445381479E-002,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.374851840180316 
 05/11  22:00:00,1.54222978161169,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.295381531629564 
 05/11  23:00:00,1.16591936280177,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.210012747402268 
 05/11  24:00:00,0.774271298413251,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.118654916771700 
 05/12  01:00:00,0.616219171692437,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.707095726660121E-002 
 05/12  02:00:00,0.552528392556935,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.638219715394635E-002 
 05/12  03:00:00,0.544261935864170,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,7.014963877202111E-002 
 05/12  04:00:00,0.575413624172206,3.174230951021535E-002,0.000000000000000E+000,1.056503049578530E-002,0.000000000000000E+000,3.019160563503851E-004,3.019160563503851E-004,3.019160563503851E-004,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.103229460322787 
 05/12  05:00:00,0.777121269352882,0.176081078459952,0.000000000000000E+000,0.152448937117729,0.000000000000000E+000,4.284566987888403E-003,4.284566987888403E-003,4.284566987888403E-003,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.248896545227650 
 05/12  06:00:00,1.19754871366100,0.594217244699374,0.000000000000000E+000,0.566912629314771,0.000000000000000E+000,1.533151809557322E-002,1.533151809557322E-002,1.533151809557322E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.519966155747908 
 05/12  07:00:00,1.45145898973169,0.316005055285345,0.000000000000000E+000,0.286991855720598,0.000000000000000E+000,7.457799346062759E-003,7.457799346062759E-003,7.457799346062759E-003,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.592390997305435 
 05/12  08:00:00,1.36364301416069,0.218870956886395,0.000000000000000E+000,0.194341972507084,0.000000000000000E+000,4.978965990332328E-003,4.978965990332328E-003,4.978965990332328E-003,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.571227560454127 
 05/12  09:00:00,1.24004536023108,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.510050332610684 
 05/12  10:00:00,1.17851367291858,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.438491101968912 
 05/12  11:00:00,1.13080685197624,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.375474940007931 
 05/12  12:00:00,1.06670429010010,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.326257822994541 
 05/12  13:00:00,1.01640782127936,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.297866151160764 
 05/12  14:00:00,0.980260536131490,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.269025713424036 
 05/12  15:00:00,1.01106614282554,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.272747236815740 
 05/12  16:00:00,1.16072362796985,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.307507173591392 
 05/12  17:00:00,1.42635248730066,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.382999368584753 
 05/12  18:00:00,1.62938862442803,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,3.000024689607165E-002,9.096257545777631E-003,3.909650444184936E-002,9.096257545777631E-003,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.453563482874035 
 05/12  19:00:00,1.65866666014159,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.465867086487607 
 05/12  20:00:00,1.88010161284336,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,4.775780401023820E-002,1.509908101714973E-002,6.285688502738807E-002,1.509908101714973E-002,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.423902550033749 
 05/12  21:00:00,1.96998862257737,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,5.912219522031417E-002,1.867964739249246E-002,7.780184261280652E-002,1.867964739249246E-002,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.372933856097132 
 05/12  22:00:00,1.55493781540638,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,1.090670973324519E-002,3.445548772889952E-003,1.435225850613515E-002,3.445548772889952E-003,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.293737306918121 
 05/12  23:00:00,1.16452061737403,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.208614001974528 
 05/12  24:00:00,0.773093498085879,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.117477116444327 
 05/13  01:00:00,0.622899501015183,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.781613688563442E-002,0.327888812798513,7.980425935638474E-002 
 05/13  02:00:00,0.556717185686020,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.419536335721098E-002,0.324087203374761,6.795974976680855E-002 
 05/13  03:00:00,0.547256794372630,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.547756110294642E-002,0.319525272066260,7.177909201618350E-002 
 05/13  04:00:00,0.582439593283102,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.662337421237893E-002,0.307455162145850,0.107886187737633 
 05/13  05:00:00,0.793511807231535,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,9.036502038555042E-002,0.343095250493514,0.265474954216664 
 05/13  06:00:00,1.23309512262332,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.149073445899162,0.396412822661621,0.560218562087888 
 05/13  07:00:00,1.51402008469126,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.235332091362966,0.421218324151595,0.641248512762414 
 05/13  08:00:00,1.44206311744155,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.307655740125598,0.356115762769863,0.622189302883283 
 05/13  09:00:00,1.33176918271982,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.381467941615351,0.303083311308536,0.556743060608695 
 05/13  10:00:00,1.26970528164479,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.402557783368541,0.310211328978070,0.478766440672832 
 05/13  11:00:00,1.21656191611106,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.419344615639324,0.310306369213663,0.408741202632728 
 05/13  12:00:00,1.14333297695991,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.405008126563703,0.305079156256008,0.355075965514856 
 05/13  13:00:00,1.08466020148241,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.368331386471487,0.315628622406915,0.322530463978668 
 05/13  14:00:00,1.04152970480204,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.338789551094827,0.333401146462951,0.291169278618925 
 05/13  15:00:00,1.07949228343044,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,7.066999025351974E-003,2.072448136956211E-003,9.139447162308186E-003,2.072448136956211E-003,5.062067711035123E-002,1.090503819979158E-002,0.345274187483165,0.351933992403735,0.294974927755884 
 05/13  16:00:00,1.37546139518980,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.117017410135583,3.391428971942952E-002,0.150931699855012,3.391428971942952E-002,5.399538785550378E-002,1.163204040320388E-002,0.390586728885886,0.416276231900719,0.335395292974272 
 05/13  17:00:00,1.78885793180421,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.226520316086655,6.642058310866732E-002,0.292940899195324,6.642058310866732E-002,6.749423083611342E-002,1.454005093305544E-002,0.474317688533803,0.505709093594459,0.417211955396258 
 05/13  18:00:00,1.99226970116776,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.248656887303539,7.361211950693654E-002,0.322269006810474,7.361211950693654E-002,0.118114915912997,2.544508570044227E-002,0.431787500146093,0.549047441025218,0.498961714257335 
 05/13  19:00:00,2.01978279129090,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.210771706008787,6.496653640730699E-002,0.275738242416094,6.496653640730699E-002,0.236229831825994,5.089017140088455E-002,0.356555413855597,0.566724924845658,0.517000193631466 
 05/13  20:00:00,2.10536876090855,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.155193414982717,4.942177286724055E-002,0.204615187849958,4.942177286724055E-002,0.415089557084799,8.942131735717665E-002,0.320834515094546,0.586208173142383,0.472555997064490 
 05/13  21:00:00,2.13624792619765,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.127280629320241,4.053241881445606E-002,0.167813048134697,4.053241881445606E-002,0.543328581333656,0.117047404519249,0.305317431436236,0.572522379216879,0.413575068241734 
 05/13  22:00:00,1.69437093401824,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,7.084997245347011E-002,2.256257238038516E-002,9.341254483385525E-002,2.256257238038516E-002,0.425213665420660,9.160231881880643E-002,0.246236738835966,0.495444748150331,0.325816904643426 
 05/13  23:00:00,1.19999896692780,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.163314336941647,0.430532267239785,0.228557493764657 
 05/13  24:00:00,0.787164685180836,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.104853162793151,0.356115762769863,0.124974615203538 
 05/14  01:00:00,0.622785860886112,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.781613688563442E-002,0.327888812798513,7.969061922731410E-002 
 05/14  02:00:00,0.556987647778545,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.419536335721098E-002,0.324087203374761,6.823021185933444E-002 
 05/14  03:00:00,0.547267146369522,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.547756110294642E-002,0.319525272066260,7.178944401307592E-002 
 05/14  04:00:00,0.582458103755224,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.662337421237893E-002,0.307455162145850,0.107904698209756 
 05/14  05:00:00,0.792807323932988,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,9.036502038555042E-002,0.343095250493514,0.264770470918118 
 05/14  06:00:00,1.23104756285174,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.149073445899162,0.396412822661621,0.558171002316306 
 05/14  07:00:00,1.51161708941481,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.235332091362966,0.421218324151595,0.638845517485961 
 05/14  08:00:00,1.43954941293835,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.307655740125598,0.356115762769863,0.619675598380079 
 05/14  09:00:00,1.32945511019520,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.381467941615351,0.303083311308536,0.554428988084074 
 05/14  10:00:00,1.26749997086480,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.402557783368541,0.310211328978070,0.476561129892849 
 05/14  11:00:00,1.21468135971937,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.419344615639324,0.310306369213663,0.406860646241034 
 05/14  12:00:00,1.14170735901875,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.405008126563703,0.305079156256008,0.353450347573696 
