Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/14  13:00:00,1.08321450332499,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.368331386471487,0.315628622406915,0.321084765821241 
 05/14  14:00:00,1.04044621772267,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.338789551094827,0.333401146462951,0.290085791539550 
 05/14  15:00:00,1.06921413888721,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.345274187483165,0.351933992403735,0.293836230374963 
 05/14  16:00:00,1.22292295612272,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.390586728885886,0.416276231900719,0.333788553762210 
 05/14  17:00:00,1.49389364967763,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.474317688533803,0.505709093594459,0.415188572465003 
 05/14  18:00:00,1.69393833082765,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,1.995878712263303E-002,6.524435429018806E-003,2.648322255165184E-002,6.524435429018806E-003,0.118114915912997,2.544508570044227E-002,0.431787500146093,0.549047441025218,0.496416128176049 
 05/14  19:00:00,1.74139442483809,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.356555413855597,0.566724924845658,0.514350069594760 
 05/14  20:00:00,1.89849960100611,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.320834515094546,0.586208173142383,0.470302025012008 
 05/14  21:00:00,1.96660041591202,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.305317431436236,0.572522379216879,0.411740606090799 
 05/14  22:00:00,1.59980229868153,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.246236738835966,0.495444748150331,0.324660814140566 
 05/14  23:00:00,1.19976558022222,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.163314336941647,0.430532267239785,0.228324107059072 
 05/14  24:00:00,0.787464292318035,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.104853162793151,0.356115762769863,0.125274222340735 
 05/15  01:00:00,0.615785957650225,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.663774322438748E-002 
 05/15  02:00:00,0.552118991332979,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.597279592998785E-002 
 05/15  03:00:00,0.543555542387317,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.944324529516790E-002 
 05/15  04:00:00,0.573962120478204,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.102079872685136 
 05/15  05:00:00,0.769184628737947,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.245244471600603 
 05/15  06:00:00,1.17406013532803,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.511809095510513 
 05/15  07:00:00,1.43449330388920,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.582883110809010 
 05/15  08:00:00,1.35188914794113,0.111458080345801,0.000000000000000E+000,8.692909596649030E-002,0.000000000000000E+000,2.457581923684202E-003,2.457581923684202E-003,2.457581923684202E-003,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.561995078301209 
 05/15  09:00:00,1.23454225317975,0.111025458576271,0.000000000000000E+000,9.014930934071644E-002,0.000000000000000E+000,2.495342998191223E-003,2.495342998191223E-003,2.495342998191223E-003,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.502051882561165 
 05/15  10:00:00,1.18574281161711,0.522982067719933,0.000000000000000E+000,0.501614946018822,0.000000000000000E+000,1.347950685612252E-002,1.347950685612252E-002,1.347950685612252E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.432240733811316 
 05/15  11:00:00,1.12641980329775,3.499831333667327E-002,0.000000000000000E+000,1.362464533601963E-002,0.000000000000000E+000,3.613459754183963E-004,3.613459754183963E-004,3.613459754183963E-004,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.370726545354024 
 05/15  12:00:00,1.06295993773592,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.322513470630362 
 05/15  13:00:00,1.01304833024700,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.294506660128395 
 05/15  14:00:00,0.977470056388997,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.266235233681544 
 05/15  15:00:00,1.00844935078190,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.270130444772098 
 05/15  16:00:00,1.15751221991335,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.304295765534901 
 05/15  17:00:00,1.42207162876363,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.378718510047718 
 05/15  18:00:00,1.58522824248828,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.448499605376131 
 05/15  19:00:00,1.65333741689573,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.460537843241744 
 05/15  20:00:00,1.81247222436483,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.419130046582602 
 05/15  21:00:00,1.88830351215349,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.369050588286057 
 05/15  22:00:00,1.53841685253574,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.291568602553618 
 05/15  23:00:00,1.16413659279488,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.208229977395379 
 05/15  24:00:00,0.776448408994941,0.106769834451618,0.000000000000000E+000,8.224085007230797E-002,0.000000000000000E+000,2.172453390914242E-003,2.172453390914242E-003,2.172453390914242E-003,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.118659573962475 
 05/16  01:00:00,0.628831177312112,0.486343201382600,0.000000000000000E+000,0.463758467966900,0.000000000000000E+000,1.210145474333888E-002,1.210145474333888E-002,1.210145474333888E-002,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.758150814293659E-002 
 05/16  02:00:00,0.576610821325321,0.945028333059420,0.000000000000000E+000,0.922705451625354,0.000000000000000E+000,2.368877462236134E-002,2.368877462236134E-002,2.368877462236134E-002,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.677585129996885E-002 
 05/16  03:00:00,0.578672256480818,1.39138981711887,0.000000000000000E+000,1.36938115806276,0.000000000000000E+000,3.467981053233651E-002,3.467981053233651E-002,3.467981053233651E-002,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.988014885633324E-002 
 05/16  04:00:00,0.615892436815966,1.69802526478894,0.000000000000000E+000,1.67684798577451,0.000000000000000E+000,4.204096267662823E-002,4.204096267662823E-002,4.204096267662823E-002,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.101969226346271 
 05/16  05:00:00,0.813282598810520,1.82653268926690,0.000000000000000E+000,1.80290054792467,0.000000000000000E+000,4.509521223181037E-002,4.509521223181037E-002,4.509521223181037E-002,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.244247229441367 
 05/16  06:00:00,1.21608187733009,1.82166581242986,0.000000000000000E+000,1.79436119704526,0.000000000000000E+000,4.457054541074308E-002,4.457054541074308E-002,4.457054541074308E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.509260292101824 
 05/16  07:00:00,1.47162946592493,1.65504332473673,0.000000000000000E+000,1.62603012517198,0.000000000000000E+000,4.013244676931840E-002,4.013244676931840E-002,4.013244676931840E-002,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.579886826075417 
 05/16  08:00:00,1.38288227409339,1.49726883891540,0.000000000000000E+000,1.47273985453609,0.000000000000000E+000,3.638781246389390E-002,3.638781246389390E-002,3.638781246389390E-002,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.559057973913260 
 05/16  09:00:00,1.25340976180825,0.996577559029832,0.000000000000000E+000,0.975701409794278,0.000000000000000E+000,2.408075465897729E-002,2.408075465897729E-002,2.408075465897729E-002,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.499333979528870 
 05/16  10:00:00,1.18635968374643,0.683403153366485,0.000000000000000E+000,0.662036031665374,0.000000000000000E+000,1.643007383529483E-002,1.643007383529483E-002,1.643007383529483E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.429907038961464 
 05/16  11:00:00,1.12406253307713,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.368730621108825 
 05/16  12:00:00,1.06106800782212,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.320621540716566 
 05/16  13:00:00,1.01124976096688,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.292708090848277 
 05/16  14:00:00,0.975884378191347,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.264649555483894 
 05/16  15:00:00,1.00648496505819,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.268166059048388 
 05/16  16:00:00,1.15519759579032,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.301981141411867 
 05/16  17:00:00,1.41925357231103,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.375900453595122 
 05/16  18:00:00,1.58166548576383,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.444936848651683 
 05/16  19:00:00,1.64960305691780,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.456803483263814 
 05/16  20:00:00,1.80910067554448,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.415758497762254 
 05/16  21:00:00,1.88529843516249,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.366045511295050 
 05/16  22:00:00,1.53585007878318,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.289001828801061 
 05/16  23:00:00,1.16207961464621,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.206172999246712 
 05/16  24:00:00,0.773053797780463,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.117437416138911 
 05/17  01:00:00,0.615900823729845,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.675260930400972E-002 
 05/17  02:00:00,0.557299776922065,0.204893968574844,0.000000000000000E+000,0.182571087140777,0.000000000000000E+000,4.559691747614007E-003,4.559691747614007E-003,4.559691747614007E-003,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.659388977146113E-002 
 05/17  03:00:00,0.557159264094369,0.554182595657077,0.000000000000000E+000,0.532173936600967,0.000000000000000E+000,1.335201107726023E-002,1.335201107726023E-002,1.335201107726023E-002,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.969495592496013E-002 
 05/17  04:00:00,0.595677249739360,0.904641708074396,0.000000000000000E+000,0.883464429059967,0.000000000000000E+000,2.219304030622482E-002,2.219304030622482E-002,2.219304030622482E-002,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.101601961640066 
 05/17  05:00:00,0.796939293959222,1.21630437891408,0.000000000000000E+000,1.19267223757186,0.000000000000000E+000,2.991283467490693E-002,2.991283467490693E-002,2.991283467490693E-002,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.243086302146973 
 05/17  06:00:00,1.19920964809879,1.23853482706781,0.000000000000000E+000,1.21123021168321,0.000000000000000E+000,3.034993519017345E-002,3.034993519017345E-002,3.034993519017345E-002,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.506608673091092 
 05/17  07:00:00,1.45560109737262,1.12559057284420,0.000000000000000E+000,1.09657737327945,0.000000000000000E+000,2.720110057667161E-002,2.720110057667161E-002,2.720110057667161E-002,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.576789803715757 
 05/17  08:00:00,1.36824542497246,1.02299534737974,0.000000000000000E+000,0.998466363000426,0.000000000000000E+000,2.476511618124007E-002,2.476511618124007E-002,2.476511618124007E-002,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.556043821074987 
 05/17  09:00:00,1.24050588313787,0.582179700406615,0.000000000000000E+000,0.561303551171059,0.000000000000000E+000,1.388386433696561E-002,1.388386433696561E-002,1.388386433696561E-002,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.496626991180506 
 05/17  10:00:00,1.16759028085141,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.427567709901742 
 05/17  11:00:00,1.12157614365441,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.366244231686093 
 05/17  12:00:00,1.05889342312779,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.318446956022236 
 05/17  13:00:00,1.00923913176905,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.290697461650453 
 05/17  14:00:00,0.973726855883339,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.262492033175884 
 05/17  15:00:00,1.00457703601760,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.266258130007797 
 05/17  16:00:00,1.15277467728591,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.299558222907453 
 05/17  17:00:00,1.41657276554952,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.373219646833609 
 05/17  18:00:00,1.57878782134701,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.442059184234864 
 05/17  19:00:00,1.70618268379756,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,4.500199466823804E-002,1.437141573450764E-002,5.937341040274587E-002,1.437141573450764E-002,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.454009699740833 
 05/17  20:00:00,1.82558365556037,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,1.444213665962242E-002,4.793848992041764E-003,1.923598565166418E-002,4.793848992041764E-003,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.413005492126479 
 05/17  21:00:00,1.88272479027926,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.363471866411827 
 05/17  22:00:00,1.53368319646668,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.286834946484554 
 05/17  23:00:00,1.16040631205203,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.204499696652527 
 05/17  24:00:00,0.771755940910162,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.116139559268609 
 05/18  01:00:00,0.614686054673153,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.553784024731579E-002 
 05/18  02:00:00,0.551247271581437,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.510107617844704E-002 
 05/18  03:00:00,0.542884131053532,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.877183396138425E-002 
 05/18  04:00:00,0.572711128803673,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,0.100828881010605 
 05/18  05:00:00,0.765599417070483,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.241659259933140 
 05/18  06:00:00,1.16597316275562,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.503722122938101 
 05/18  07:00:00,1.42518788175352,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.573577688673334 
 05/18  08:00:00,1.34026748046208,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.552830992745846 
 05/18  09:00:00,1.22362982807933,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.493634800458936 
 05/18  10:00:00,1.16468805737873,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.424665486429056 
 05/18  11:00:00,1.11908327715532,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.363751365187009 
 05/18  12:00:00,1.05671207871004,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.316265611604481 
 05/18  13:00:00,1.00751825773878,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.288976587620177 
 05/18  14:00:00,0.972567967416326,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.261333144708874 
 05/18  15:00:00,1.00312749244185,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.264808586432049 
 05/18  16:00:00,1.15143841386034,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.298221959481888 
 05/18  17:00:00,1.41476742730647,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.371414308590565 
 05/18  18:00:00,1.57667847594246,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.439949838830312 
 05/18  19:00:00,1.64448464381647,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.451685070162489 
 05/18  20:00:00,1.80421108691444,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.410868909132209 
 05/18  21:00:00,1.88087278897162,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.361619865104183 
 05/18  22:00:00,1.53215548504926,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.285307235067139 
 05/18  23:00:00,1.15907250176780,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.203165886368304 
 05/18  24:00:00,0.770642350355781,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.115025968714229 
 05/19  01:00:00,0.613782635159407,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.463442073357021E-002 
 05/19  02:00:00,0.550399223544988,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.425302814199833E-002 
 05/19  03:00:00,0.541673133453854,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.756083636170752E-002 
 05/19  04:00:00,0.571209118684699,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.932687089162952E-002 
 05/19  05:00:00,0.763454657183673,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.239514500046330 
 05/19  06:00:00,1.16244366075412,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.500192620936593 
 05/19  07:00:00,1.42119682833029,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.569586635250105 
 05/19  08:00:00,1.33638842751488,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.548951939798645 
 05/19  09:00:00,1.22012114548642,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.490126117866020 
 05/19  10:00:00,1.16135471434161,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.421332143391939 
 05/19  11:00:00,1.11608332629066,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.360751414322353 
 05/19  12:00:00,1.05396053086011,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.313514063754548 
 05/19  13:00:00,1.00465876003485,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.286117089916250 
 05/19  14:00:00,1.04223063528107,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,5.692619120023625E-002,1.579259447320947E-002,7.271878567344560E-002,1.579259447320947E-002,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.258277026900166 
 05/19  15:00:00,1.23768152205753,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.186111266081672,5.102244410880179E-002,0.237133710190474,5.102244410880179E-002,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.262228905857249 
 05/19  16:00:00,1.59036560846086,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.346350966541921,9.493805647633748E-002,0.441289023018258,9.493805647633748E-002,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.295860131064152 
 05/19  17:00:00,2.13373154773186,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.566223027177223,0.155253956228899,0.721476983406122,0.155253956228899,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.368901445609831 
 05/19  18:00:00,2.28583501740733,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.555765122140284,0.156024596763018,0.711789718903300,0.156024596763018,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.437316661391885 
 05/19  19:00:00,2.27801071344645,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.491684325249118,0.144272259170197,0.635956584419313,0.144272259170197,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.449254555373157 
 05/19  20:00:00,2.22000132947228,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.316447157328562,0.101467211848654,0.417914369177217,0.101467211848654,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.408744782512837 
 05/19  21:00:00,2.15250326062100,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.206185617587149,6.737432697330957E-002,0.273559944560459,6.737432697330957E-002,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.359690392193108 
 05/19  22:00:00,1.65341031947028,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,9.253803662500092E-002,3.040017293780945E-002,0.122938209562810,3.040017293780945E-002,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.283623859925343 
 05/19  23:00:00,1.15765686070919,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.201750245309686 
 05/19  24:00:00,0.769986573799397,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.114370192157844 
 05/20  01:00:00,0.621456459462445,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.781613688563442E-002,0.327888812798513,7.836121780364685E-002 
 05/20  02:00:00,0.555928237531784,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.419536335721098E-002,0.324087203374761,6.717080161257385E-002 
 05/20  03:00:00,0.546274561102171,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.547756110294642E-002,0.319525272066260,7.079685874572501E-002 
 05/20  04:00:00,0.580539523297764,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.662337421237893E-002,0.307455162145850,0.105986117752295 
 05/20  05:00:00,0.785492223421326,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,9.036502038555042E-002,0.343095250493514,0.257455370406457 
 05/20  06:00:00,1.21396581325601,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.149073445899162,0.396412822661621,0.541089252720573 
 05/20  07:00:00,1.49137230398095,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.235332091362966,0.421218324151595,0.618600732052104 
 05/20  08:00:00,1.41959448610970,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.307655740125598,0.356115762769863,0.599720671551431 
 05/20  09:00:00,1.31126602583368,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.381467941615351,0.303083311308536,0.536239903722555 
 05/20  10:00:00,1.25135427652784,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.402557783368541,0.310211328978070,0.460415435555887 
 05/20  11:00:00,1.20088208264398,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.419344615639324,0.310306369213663,0.393061369165652 
 05/20  12:00:00,1.12963573052819,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.405008126563703,0.305079156256008,0.341378719083135 
 05/20  13:00:00,1.07225125315401,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.368331386471487,0.315628622406915,0.310121515650261 
 05/20  14:00:00,1.18214321432511,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.119248026689754,3.226077676539076E-002,0.151508803455145,3.226077676539076E-002,5.062067711035123E-002,1.090503819979158E-002,0.338789551094827,0.333401146462951,0.280273984686847 
 05/20  15:00:00,1.42904789385579,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.291613384055187,7.786529043589779E-002,0.369478674491084,7.786529043589779E-002,5.062067711035123E-002,1.090503819979158E-002,0.345274187483165,0.351933992403735,0.284191310852461 
 05/20  16:00:00,1.80591450561104,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.467221394888192,0.126427963362827,0.593649358251020,0.126427963362827,5.399538785550378E-002,1.163204040320388E-002,0.390586728885886,0.416276231900719,0.323130744999511 
 05/20  17:00:00,2.37160755508573,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.701188168327675,0.189750740028273,0.890938908355948,0.189750740028273,6.749423083611342E-002,1.454005093305544E-002,0.474317688533803,0.505709093594459,0.401963569517154 
 05/20  18:00:00,2.50883544949534,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.669137205925450,0.187823119477655,0.856960325403106,0.187823119477655,0.118114915912997,2.544508570044227E-002,0.431787500146093,0.549047441025218,0.480836143992282 
 05/20  19:00:00,2.46912490019784,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.575041426269537,0.168694893707199,0.743736319976736,0.168694893707199,0.236229831825994,5.089017140088455E-002,0.356555413855597,0.566724924845658,0.498344224977769 
 05/20  20:00:00,2.40897325270779,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.399203648334730,0.126108615448203,0.525312263782933,0.126108615448203,0.415089557084799,8.942131735717665E-002,0.320834515094546,0.586208173142383,0.455463412930747 
 05/20  21:00:00,2.33486153494464,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.288810960326133,9.257424083527424E-002,0.381385201161406,9.257424083527424E-002,0.543328581333656,0.117047404519249,0.305317431436236,0.572522379216879,0.398616523962011 
 05/20  22:00:00,1.80688259622441,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.164048135075497,5.332765009535289E-002,0.217375785170850,5.332765009535289E-002,0.425213665420660,9.160231881880643E-002,0.246236738835966,0.495444748150331,0.314365326512593 
 05/20  23:00:00,1.23377272892721,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,3.116888347469905E-002,1.024146099558597E-002,4.141034447028490E-002,1.024146099558597E-002,0.296974641171803,6.397621449471065E-002,0.163314336941647,0.430532267239785,0.220920911293779 
 05/20  24:00:00,0.783334565927507,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.104853162793151,0.356115762769863,0.121144495950209 
 05/21  01:00:00,0.620759105690015,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.781613688563442E-002,0.327888812798513,7.766386403121653E-002 
 05/21  02:00:00,0.555238976242876,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.419536335721098E-002,0.324087203374761,6.648154032366610E-002 
 05/21  03:00:00,0.545587820067151,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.547756110294642E-002,0.319525272066260,7.011011771070680E-002 
 05/21  04:00:00,0.579382704977813,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.662337421237893E-002,0.307455162145850,0.104829299432344 
 05/21  05:00:00,0.783431080821530,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,9.036502038555042E-002,0.343095250493514,0.255394227806659 
 05/21  06:00:00,1.21001399517953,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.149073445899162,0.396412822661621,0.537137434644098 
 05/21  07:00:00,1.48684459212807,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.235332091362966,0.421218324151595,0.614073020199220 
