Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/21  08:00:00,1.41511509146415,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.307655740125598,0.356115762769863,0.595241276905874 
 05/21  09:00:00,1.30710582341620,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.381467941615351,0.303083311308536,0.532079701305073 
 05/21  10:00:00,1.24766431667084,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.402557783368541,0.310211328978070,0.456725475698883 
 05/21  11:00:00,1.21112499188858,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,1.060333201184543E-002,2.868494352852758E-003,1.347182636469819E-002,2.868494352852758E-003,5.062067711035123E-002,1.090503819979158E-002,0.419344615639324,0.310306369213663,0.389832452045551 
 05/21  12:00:00,1.34185204793761,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.169842493020575,4.484425766788104E-002,0.214686750688456,4.484425766788104E-002,5.062067711035123E-002,1.090503819979158E-002,0.405008126563703,0.305079156256008,0.338908285804098 
 05/21  13:00:00,1.46637408369437,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.314087352607403,8.182542436815879E-002,0.395912776975563,8.182542436815879E-002,5.062067711035123E-002,1.090503819979158E-002,0.368331386471487,0.315628622406915,0.308331569215061 
 05/21  14:00:00,1.59721498638465,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.451705782468979,0.116356099332424,0.568061881801403,0.116356099332424,5.062067711035123E-002,1.090503819979158E-002,0.338789551094827,0.333401146462951,0.278792678400131 
 05/21  15:00:00,1.81637170410833,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.602969766778333,0.155326543746442,0.758296310524774,0.155326543746442,5.062067711035123E-002,1.090503819979158E-002,0.345274187483165,0.351933992403735,0.282697485071310 
 05/21  16:00:00,2.20215760667537,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.790702876331573,0.200905023537288,0.991607899868860,0.200905023537288,5.399538785550378E-002,1.163204040320388E-002,0.390586728885886,0.416276231900719,0.321415304445999 
 05/21  17:00:00,2.81657973140079,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,1.06397538047930,0.274073050827910,1.33804843130721,0.274073050827910,6.749423083611342E-002,1.454005093305544E-002,0.474317688533803,0.505709093594459,0.399826222880947 
 05/21  18:00:00,2.88456733294308,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.977169599709929,0.258063625896584,1.23523322560651,0.258063625896584,0.118114915912997,2.544508570044227E-002,0.431787500146093,0.549047441025218,0.478295127236604 
 05/21  19:00:00,2.68775566013166,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.749755629599393,0.215227004780604,0.964982634379998,0.215227004780604,0.236229831825994,5.089017140088455E-002,0.356555413855597,0.566724924845658,0.495728670508327 
 05/21  20:00:00,2.59364142695590,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.545795212787199,0.166581463896107,0.712376676683305,0.166581463896107,0.415089557084799,8.942131735717665E-002,0.320834515094546,0.586208173142383,0.453067174278494 
 05/21  21:00:00,2.48708607656449,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.407832798052541,0.127873840606970,0.535706638659510,0.127873840606970,0.543328581333656,0.117047404519249,0.305317431436236,0.572522379216879,0.396519628083763 
 05/21  22:00:00,1.94241846320255,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.268889564709196,8.562725175946856E-002,0.354516816468665,8.562725175946856E-002,0.425213665420660,9.160231881880643E-002,0.246236738835966,0.495444748150331,0.312760162192924 
 05/21  23:00:00,1.38789768748502,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.148870625375457,4.771835570392596E-002,0.196588981079383,4.771835570392596E-002,0.296974641171803,6.397621449471065E-002,0.163314336941647,0.430532267239785,0.219867233242494 
 05/21  24:00:00,0.831852745949231,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,3.719971353849758E-002,1.209421330925444E-002,4.929392684775215E-002,1.209421330925444E-002,0.151862023364522,3.271510773456525E-002,0.104853162793151,0.356115762769863,0.120368749124180 
 05/22  01:00:00,0.612231154062484,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.308293963664826E-002 
 05/22  02:00:00,0.549168781988446,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.302258658545561E-002 
 05/22  03:00:00,0.540342764601519,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.623046750937217E-002 
 05/22  04:00:00,0.569294229653875,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.741198186080620E-002 
 05/22  05:00:00,0.759082915859439,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.235142758722095 
 05/22  06:00:00,1.15375186282402,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.491500823006497 
 05/22  07:00:00,1.41103138037324,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.559421187293053 
 05/22  08:00:00,1.32642323979979,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.538986752083554 
 05/22  09:00:00,1.21073027903999,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.480735251419593 
 05/22  10:00:00,1.18735473566573,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,2.676507208945993E-002,7.586719751523584E-003,3.435179184098343E-002,7.586719751523584E-003,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.412980372875078 
 05/22  11:00:00,1.21537260725695,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,8.318839521856794E-002,2.304664232519761E-002,0.106235037543765,2.304664232519761E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.353805657744872 
 05/22  12:00:00,1.32508679649467,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.217915871576849,5.896467446829017E-002,0.276880546045139,5.896467446829017E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.307759783343977 
 05/22  13:00:00,1.50304602610416,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.399223462798259,0.104019766919267,0.503243229717526,0.104019766919267,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.281261126268035 
 05/22  14:00:00,1.65967256857981,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.550669068895097,0.143491216887699,0.694160285782795,0.143491216887699,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.254277460089567 
 05/22  15:00:00,1.84278454521548,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.669431407009889,0.176831021206004,0.846262428215892,0.176831021206004,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.258203210989789 
 05/22  16:00:00,2.01361508631796,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.678590449010406,0.190538720858425,0.869129169868832,0.190538720858425,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.291269462070675 
 05/22  17:00:00,2.27938932864970,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.676625753860467,0.196269726528784,0.872895480389253,0.196269726528784,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.363140729544546 
 05/22  18:00:00,2.35729138156076,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.613812437129276,0.176230194148413,0.790042631277688,0.176230194148413,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.430520113170918 
 05/22  19:00:00,2.24893359321151,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.472358920036323,0.141451400922000,0.613810320958322,0.141451400922000,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.442323698599204 
 05/22  20:00:00,2.23623094121761,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.335297773170282,0.105158593534303,0.440456366704586,0.105158593534303,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.402432396730799 
 05/22  21:00:00,2.22571605492022,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.267746665769183,8.457358753406785E-002,0.352320253303252,8.457358753406785E-002,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.354142877749539 
 05/22  22:00:00,1.76525745323615,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.181286215728562,5.773508224027301E-002,0.239021297968835,5.773508224027301E-002,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.279387905285193 
 05/22  23:00:00,1.26895786148325,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,8.627339814692218E-002,2.785639287914675E-002,0.114129791026069,2.785639287914675E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.198921455057683 
 05/22  24:00:00,0.787285116993654,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,1.449238042466217E-002,4.679300883544600E-003,1.917168130820678E-002,4.679300883544600E-003,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.112497054043895 
 05/23  01:00:00,0.611887133171257,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.273891874541843E-002 
 05/23  02:00:00,0.548684816817797,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.253862141480822E-002 
 05/23  03:00:00,0.539895400568883,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.578310347673595E-002 
 05/23  04:00:00,0.568683327537292,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.680107974422267E-002 
 05/23  05:00:00,0.757627308242620,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.233687151105276 
 05/23  06:00:00,1.15072203645850,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.488470996640982 
 05/23  07:00:00,1.40758670709170,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.555976514011511 
 05/23  08:00:00,1.32311033669474,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.535673848978500 
 05/23  09:00:00,1.20802075531613,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.478025727695732 
 05/23  10:00:00,1.15113129922873,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.411108728279061 
 05/23  11:00:00,1.10749006073672,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.352158148768413 
 05/23  12:00:00,1.06145098798487,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,1.141298694502114E-002,3.452859629283633E-003,1.486584657430477E-002,3.452859629283633E-003,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.306138674305010 
 05/23  13:00:00,1.11973953224925,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,9.386798734905397E-002,2.754116317697891E-002,0.121409150526033,2.754116317697891E-002,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.279788711604618 
 05/23  14:00:00,1.18583282068063,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.172163059997431,4.946962608135809E-002,0.221632686078789,4.946962608135809E-002,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.252965311894387 
 05/23  15:00:00,1.35273231615321,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.278468679238651,7.906946313405268E-002,0.357538142372705,7.906946313405268E-002,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.256875267770700 
 05/23  16:00:00,1.69264912085738,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.429081569532212,0.120594698916483,0.549676268448694,0.120594698916483,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.289756398030233 
 05/23  17:00:00,2.24368020118712,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.656818741088197,0.182265387961888,0.839084129050086,0.182265387961888,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.361242953421131 
 05/23  18:00:00,2.38050078386299,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.635052817611053,0.180438687600132,0.815491505211185,0.180438687600132,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.428280641539653 
 05/23  19:00:00,2.40088178486009,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.595130934212936,0.172910987501060,0.768041921713996,0.172910987501060,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.440040289492105 
 05/23  20:00:00,2.45317205133942,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.507294142786206,0.152182602329238,0.659476745115443,0.152182602329238,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.400353128441744 
 05/23  21:00:00,2.44366831845790,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.439031289703934,0.133068519732456,0.572099809436392,0.133068519732456,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.352315585154070 
 05/23  22:00:00,1.95181532274304,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.326258748616248,0.100715755936921,0.426974504553169,0.100715755936921,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.277992568207743 
 05/23  23:00:00,1.42296717172603,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.204776373768185,6.428646030426710E-002,0.269062834072452,6.428646030426710E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.197997722254074 
 05/23  24:00:00,0.881117953732691,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,8.588625675964294E-002,2.755666050546910E-002,0.113442917265112,2.755666050546910E-002,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.112058654826027 
 05/24  01:00:00,0.641059754551571,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,2.221470802286281E-002,7.178312261319131E-003,2.939302028418186E-002,7.178312261319131E-003,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.251851984155307E-002 
 05/24  02:00:00,0.548566758040044,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.242056263705460E-002 
 05/24  03:00:00,0.539636800819856,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.552450372771049E-002 
 05/24  04:00:00,0.568165877429949,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.628362963688042E-002 
 05/24  05:00:00,0.756572567064300,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.232632409926957 
 05/24  06:00:00,1.14821543292290,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.485964393105381 
 05/24  07:00:00,1.40466261855593,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.553052425475736 
 05/24  08:00:00,1.32022343175961,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.532786944043375 
 05/24  09:00:00,1.20521279409174,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.475217766471345 
 05/24  10:00:00,1.22302612678103,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,5.782841141891407E-002,1.677819345035960E-002,7.460660486927365E-002,1.677819345035960E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.408396950962085 
 05/24  11:00:00,1.27289365485980,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.130506536806718,3.705699761112048E-002,0.167563534417839,3.705699761112048E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.349998208473648 
 05/24  12:00:00,1.37989546710043,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.262799235832893,7.216249149215839E-002,0.334961727325051,7.216249149215839E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.304487272669820 
 05/24  13:00:00,1.51034953168068,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.403970345548635,0.109509915005495,0.513480260554130,0.109509915005495,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.278327601007944 
 05/24  14:00:00,1.52873193743699,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.441585941457065,0.124247722596454,0.565833664053519,0.124247722596454,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.251663450676020 
 05/24  15:00:00,1.38882305967827,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.301051398602198,9.389451512808950E-002,0.394945913730289,9.389451512808950E-002,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.255558239938175 
 05/24  16:00:00,1.49544499587422,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.269882439179340,8.409348446418903E-002,0.353975923643529,8.409348446418903E-002,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.288252617852240 
 05/24  17:00:00,1.76774491824511,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.278854017386547,8.618270604028329E-002,0.365036723426828,8.618270604028329E-002,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.359355076102375 
 05/24  18:00:00,1.92115963216701,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.273791998942813,8.458505248591479E-002,0.358377051428728,8.458505248591479E-002,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.426053943626135 
 05/24  19:00:00,1.94736978642798,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.241582681924692,7.521798640390348E-002,0.316800668328596,7.521798640390348E-002,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.437769544445400 
 05/24  20:00:00,2.05674452750637,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.201387142031569,6.373053175317850E-002,0.265117673784748,6.373053175317850E-002,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.398284675939394 
 05/24  21:00:00,2.09719912500450,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.172434976004151,5.501322679224038E-002,0.227448202796392,5.501322679224038E-002,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.350497998340680 
 05/24  22:00:00,1.68564503167023,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.122964322404250,3.922802835723786E-002,0.162192350761488,3.922802835723786E-002,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.276604430926620 
 05/24  23:00:00,1.22077003279618,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,5.131202088055720E-002,1.647311244426830E-002,6.778513332482550E-002,1.647311244426830E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.197078284071852 
 05/24  24:00:00,0.767361841545943,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.111745459904391 
 05/25  01:00:00,0.611773079339883,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.262486491404573E-002 
 05/25  02:00:00,0.548897024046840,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.275082864384887E-002 
 05/25  03:00:00,0.540093223233013,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.598092614086534E-002 
 05/25  04:00:00,0.568449735693855,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.656748790078601E-002 
 05/25  05:00:00,0.755936276549193,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.231996119411849 
 05/25  06:00:00,1.14632537625122,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.484074336433698 
 05/25  07:00:00,1.40232308753651,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.550712894456324 
 05/25  08:00:00,1.31798160897515,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.530545121258919 
 05/25  09:00:00,1.20320381999994,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.473208792379545 
 05/25  10:00:00,1.14653064379154,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.406508072841865 
 05/25  11:00:00,1.12376470392835,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,1.585395469769514E-002,4.453773639363672E-003,2.030772833705881E-002,4.453773639363672E-003,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.348125063622978 
 05/25  12:00:00,1.27904874657548,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.185457338167266,5.027853611487366E-002,0.235735874282140,5.027853611487366E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.302866405187786 
 05/25  13:00:00,1.47871592927661,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.383230980142425,0.100068293946197,0.483299274088621,0.100068293946197,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.276874985069389 
 05/25  14:00:00,1.68764184728894,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.577044756898033,0.148992690505984,0.726037447404018,0.148992690505984,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.250369577177471 
 05/25  15:00:00,1.99377675418570,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.798004013054727,0.203202811101292,1.00120682415602,0.203202811101292,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.254251024019876 
 05/25  16:00:00,2.43261480710019,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,1.03029317787845,0.262343633892584,1.29263681177104,0.262343633892584,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.286761540950699 
 05/25  17:00:00,3.00059438022217,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,1.26849787280308,0.331259691560241,1.59975756436332,0.331259691560241,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.357483697142926 
 05/25  18:00:00,2.96985259841109,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,1.10850120342771,0.300777526626226,1.40927873005394,0.300777526626226,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.423845231245011 
 05/25  19:00:00,2.80255468271126,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.914258617489512,0.259979573411950,1.17423819090146,0.259979573411950,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.435516918155797 
 05/25  20:00:00,2.65856878921872,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.666705291164398,0.202288181922491,0.868993473086889,0.202288181922491,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.396233138349607 
 05/25  21:00:00,2.58855358352949,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.552972686295242,0.167633350930203,0.720606037225446,0.167633350930203,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.348694622436605 
 05/25  22:00:00,2.00932091189190,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.370794281874266,0.116450862717796,0.487245144592062,0.116450862717796,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.275227517317715 
 05/25  23:00:00,1.46423237458526,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.237158585170461,7.500031373652327E-002,0.312158898906983,7.500031373652327E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.196166860278770 
 05/25  24:00:00,0.913091978152054,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.110750912781502,3.553510119877516E-002,0.146286013980278,3.553510119877516E-002,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.111189582530225 
 05/26  01:00:00,0.555604802934101,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,6.506064835251926E-002,0.327888812798513,3.526504980841728E-002 
 05/26  02:00:00,0.509035810366939,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,5.904093759327229E-002,0.324087203374761,3.543280021166638E-002 
 05/26  03:00:00,0.503249777119513,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,5.742993400310045E-002,0.319525272066260,3.581970186291301E-002 
 05/26  04:00:00,0.495318232782300,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.142519777292807E-002,0.307455162145850,3.596300367628214E-002 
 05/26  05:00:00,0.540012939773434,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,6.621951005112676E-002,0.343095250493514,3.612159709298789E-002 
 05/26  06:00:00,0.647654502192065,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.746195101689457E-002,0.396412822661621,3.638943653889871E-002 
 05/26  07:00:00,0.788086830329538,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.114311334390417,0.421218324151595,3.633601537323988E-002 
 05/26  08:00:00,0.668777095354754,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.120317463528479,0.356115762769863,3.624155739360494E-002 
 05/26  09:00:00,0.553437179135228,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.124022978970375,0.303083311308536,3.585601966907556E-002 
 05/26  10:00:00,0.610423405043825,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,5.641458454486208E-002,1.600779717210644E-002,7.242238171696846E-002,1.600779717210644E-002,5.062067711035123E-002,1.090503819979158E-002,0.114311334390417,0.310211328978070,3.530863133302691E-002 
 05/26  11:00:00,0.714888640105493,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.130915549927254,3.632467379723829E-002,0.167240223724492,3.632467379723829E-002,5.062067711035123E-002,1.090503819979158E-002,0.123913540567998,0.310306369213663,3.525877797399676E-002 
 05/26  12:00:00,0.894790100959316,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.267459496035227,7.248392477623981E-002,0.339943420811466,7.248392477623981E-002,5.062067711035123E-002,1.090503819979158E-002,0.136338567195616,0.305079156256008,3.525922807088350E-002 
 05/26  13:00:00,1.09138093156230,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.427362767405815,0.113031657630085,0.540394425035900,0.113031657630085,5.062067711035123E-002,1.090503819979158E-002,0.121928467118650,0.315628622406915,3.525968837549036E-002 
 05/26  14:00:00,1.30022345066056,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.581358202659968,0.153783750828667,0.735141953488634,0.153783750828667,5.062067711035123E-002,1.090503819979158E-002,0.118250789966879,0.333401146462951,3.525983211675701E-002 
 05/26  15:00:00,1.58379273413765,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.780703847621778,0.201386090703665,0.982089938325444,0.201386090703665,5.062067711035123E-002,1.090503819979158E-002,0.136338567195616,0.351933992403735,3.526050758751183E-002 
 05/26  16:00:00,1.97336227028816,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.998073241091787,0.253866998200886,1.25194023929267,0.253866998200886,5.399538785550378E-002,1.163204040320388E-002,0.187613700222932,0.416276231900719,3.526065729792438E-002 
 05/26  17:00:00,2.49847092176050,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,1.26117164552209,0.325203552504303,1.58637519802640,0.325203552504303,6.749423083611342E-002,1.454005093305544E-002,0.272446862441257,0.505709093594459,3.526147261401886E-002 
 05/26  18:00:00,2.40522037177667,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,1.10835941426999,0.293008690897846,1.40136810516783,0.293008690897846,0.118114915912997,2.544508570044227E-002,0.229339582233923,0.549047441025218,3.526120442106291E-002 
 05/26  19:00:00,2.14312651269275,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.844256190524843,0.242650275958279,1.08690646648312,0.242650275958279,0.236229831825994,5.089017140088455E-002,0.150470322581479,0.566724924845658,3.526078224041100E-002 
 05/26  20:00:00,2.00774509023796,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.572292243615812,0.177998073440541,0.750290317056351,0.177998073440541,0.415089557084799,8.942131735717665E-002,0.114831363159931,0.586208173142383,3.526034912212062E-002 
 05/26  21:00:00,1.95123557485736,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.431788770474307,0.135449293906667,0.567238064380975,0.135449293906667,0.543328581333656,0.117047404519249,9.919518955416261E-002,0.572522379216879,3.525994253723285E-002 
 05/26  22:00:00,1.48607136596857,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.255517166377121,8.251283316856511E-002,0.338029999545686,8.251283316856511E-002,0.425213665420660,9.160231881880643E-002,8.387727761420452E-002,0.495444748150331,3.525934310367997E-002 
 05/26  23:00:00,1.08256587097355,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.125332600339892,4.074201661392860E-002,0.166074616953821,4.074201661392860E-002,0.296974641171803,6.397621449471065E-002,7.310548114894036E-002,0.430532267239785,3.525863664929064E-002 
 05/26  24:00:00,0.682931484339628,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,1.812687170668901E-002,5.923051229522498E-003,2.404992293621151E-002,5.923051229522498E-003,0.151862023364522,3.271510773456525E-002,6.628672188132230E-002,0.356115762769863,3.525793233794441E-002 
 05/27  01:00:00,0.555839315020243,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,6.506064835251926E-002,0.327888812798513,3.549956189456151E-002 
 05/27  02:00:00,0.509368146049391,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,5.904093759327229E-002,0.324087203374761,3.576513589411971E-002 
 05/27  03:00:00,0.503434001181418,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,5.742993400310045E-002,0.319525272066260,3.600392592481908E-002 
 05/27  04:00:00,0.495589779335117,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.142519777292807E-002,0.307455162145850,3.623455022909811E-002 
 05/27  05:00:00,0.540575670113265,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,6.621951005112676E-002,0.343095250493514,3.668432743281930E-002 
 05/27  06:00:00,0.647985699338314,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.746195101689457E-002,0.396412822661621,3.672063368514594E-002 
 05/27  07:00:00,0.788461317982297,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.114311334390417,0.421218324151595,3.671050302599726E-002 
 05/27  08:00:00,0.669157457490210,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.120317463528479,0.356115762769863,3.662191952906135E-002 
 05/27  09:00:00,0.553792673003112,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.124022978970375,0.303083311308536,3.621151353695904E-002 
 05/27  10:00:00,0.540755298111567,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,1.996605158188601E-003,5.659661016695969E-004,2.562571259858198E-003,5.659661016695969E-004,5.062067711035123E-002,1.090503819979158E-002,0.114311334390417,0.310211328978070,3.550033485787850E-002 
 05/27  11:00:00,0.607905393461517,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,4.729437920696087E-002,1.296304063058840E-002,6.025741983754924E-002,1.296304063058840E-002,5.062067711035123E-002,1.090503819979158E-002,0.123913540567998,0.310306369213663,3.525833521696144E-002 
 05/27  12:00:00,0.819005975886104,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.208972998907807,5.518673012445572E-002,0.264159729032262,5.518673012445572E-002,5.062067711035123E-002,1.090503819979158E-002,0.136338567195616,0.305079156256008,3.525879477687770E-002 
 05/27  13:00:00,0.971676943169705,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.332789179357994,8.790171003495788E-002,0.420690889392951,8.790171003495788E-002,5.062067711035123E-002,1.090503819979158E-002,0.121928467118650,0.315628622406915,3.525923562584454E-002 
 05/27  14:00:00,1.19412135632396,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.499005031246570,0.130035022228221,0.629040053474790,0.130035022228221,5.062067711035123E-002,1.090503819979158E-002,0.118250789966879,0.333401146462951,3.525963779399462E-002 
 05/27  15:00:00,1.46921698896295,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.689793428039187,0.177721154407273,0.867514582446461,0.177721154407273,5.062067711035123E-002,1.090503819979158E-002,0.136338567195616,0.351933992403735,3.526011829179123E-002 
 05/27  16:00:00,1.79402361693781,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.850868988945177,0.221732199410811,1.07260118835599,0.221732199410811,5.399538785550378E-002,1.163204040320388E-002,0.187613700222932,0.416276231900719,3.526105488426134E-002 
 05/27  17:00:00,2.21445112402371,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,1.02783663081938,0.274519483934469,1.30235611475385,0.274519483934469,6.749423083611342E-002,1.454005093305544E-002,0.272446862441257,0.505709093594459,3.526075814977451E-002 
 05/27  18:00:00,2.15913938472248,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.906689317908449,0.248598457458624,1.15528777536707,0.248598457458624,0.118114915912997,2.544508570044227E-002,0.229339582233923,0.549047441025218,3.526054716762961E-002 
 05/27  19:00:00,2.01431767874845,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.744426116042339,0.213672072726516,0.958098188768854,0.213672072726516,0.236229831825994,5.089017140088455E-002,0.150470322581479,0.566724924845658,3.526022601038296E-002 
 05/27  20:00:00,1.93653853252828,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.519087554102414,0.159996645823334,0.679084199925747,0.159996645823334,0.415089557084799,8.942131735717665E-002,0.114831363159931,0.586208173142383,3.525990854304566E-002 
 05/27  21:00:00,1.84507803934844,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.349162063897367,0.111918905060580,0.461080968957947,0.111918905060580,0.543328581333656,0.117047404519249,9.919518955416261E-002,0.572522379216879,3.525950245134550E-002 
 05/27  22:00:00,1.41907192428496,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.204528871105984,6.650203153218016E-002,0.271030902638164,6.650203153218016E-002,0.425213665420660,9.160231881880643E-002,8.387727761420452E-002,0.495444748150331,3.525899832759554E-002 
 05/27  23:00:00,1.03257675414743,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,8.748392372951633E-002,2.860185330650823E-002,0.116085777036025,2.860185330650823E-002,0.296974641171803,6.397621449471065E-002,7.310548114894036E-002,0.430532267239785,3.525835974097134E-002 
 05/27  24:00:00,0.658929869439013,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,6.628672188132230E-002,0.356115762769863,3.530624037354081E-002 
 05/28  01:00:00,0.555969919078340,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,6.506064835251926E-002,0.327888812798513,3.563016595265885E-002 
 05/28  02:00:00,0.509548655135528,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,5.904093759327229E-002,0.324087203374761,3.594564498025715E-002 
 05/28  03:00:00,0.503698866269115,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,5.742993400310045E-002,0.319525272066260,3.626879101251432E-002 
 05/28  04:00:00,0.495896402776177,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.142519777292807E-002,0.307455162145850,3.654117367015916E-002 
