Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 05/28  05:00:00,0.540609465822463,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,6.621951005112676E-002,0.343095250493514,3.671812314201529E-002 
 05/28  06:00:00,0.648216138865671,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.746195101689457E-002,0.396412822661621,3.695107321250353E-002 
 05/28  07:00:00,0.788648625730471,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.114311334390417,0.421218324151595,3.689781077417333E-002 
 05/28  08:00:00,0.669366176699721,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.120317463528479,0.356115762769863,3.683063873856992E-002 
 05/28  09:00:00,0.554359948780163,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.124022978970375,0.303083311308536,3.677878931401069E-002 
 05/28  10:00:00,0.539342795461250,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.114311334390417,0.310211328978070,3.665040346742043E-002 
 05/28  11:00:00,0.548568727439759,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.123913540567998,0.310306369213663,3.617908903275362E-002 
 05/28  12:00:00,0.555371742451502,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.136338567195616,0.305079156256008,3.578429037453884E-002 
 05/28  13:00:00,0.551301396346159,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.062067711035123E-002,1.090503819979158E-002,0.121928467118650,0.315628622406915,3.557457819525034E-002 
 05/28  14:00:00,0.657975938139935,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,7.233529230136616E-002,2.050584190280526E-002,9.284113420417127E-002,2.050584190280526E-002,5.062067711035123E-002,1.090503819979158E-002,0.118250789966879,0.333401146462951,3.531313888059128E-002 
 05/28  15:00:00,0.785606374061244,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.142899788833773,4.100287089107464E-002,0.183902659724848,4.100287089107464E-002,5.062067711035123E-002,1.090503819979158E-002,0.136338567195616,0.351933992403735,3.526142611170276E-002 
 05/28  16:00:00,0.997277271932507,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.214933482439898,6.092395797842656E-002,0.275857440418324,6.092395797842656E-002,5.399538785550378E-002,1.163204040320388E-002,0.187613700222932,0.416276231900719,3.525845781662285E-002 
 05/28  17:00:00,1.34649766593947,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.337548089699117,9.685548619601085E-002,0.434403575895127,9.685548619601085E-002,6.749423083611342E-002,1.454005093305544E-002,0.272446862441257,0.505709093594459,3.525983892425246E-002 
 05/28  18:00:00,1.44758464990168,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.344029401341876,9.970486470699934E-002,0.443734266048876,9.970486470699934E-002,0.118114915912997,2.544508570044227E-002,0.229339582233923,0.549047441025218,3.525932166502671E-002 
 05/28  19:00:00,1.46551487687222,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.315012547290986,9.428403493753983E-002,0.409296582228526,9.428403493753983E-002,0.236229831825994,5.089017140088455E-002,0.150470322581479,0.566724924845658,3.525903067447475E-002 
 05/28  20:00:00,1.57228889494920,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.239686689238257,7.514869283022478E-002,0.314835382068482,7.514869283022478E-002,0.415089557084799,8.942131735717665E-002,0.114831363159931,0.586208173142383,3.525908882122294E-002 
 05/28  21:00:00,1.61658194701108,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.176129880129449,5.645565662920667E-002,0.232585536758656,5.645565662920667E-002,0.543328581333656,0.117047404519249,9.919518955416261E-002,0.572522379216879,3.525884231327295E-002 
 05/28  22:00:00,1.29478316273745,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.111122568761614,3.562009510308051E-002,0.146742663864695,3.562009510308051E-002,0.425213665420660,9.160231881880643E-002,8.387727761420452E-002,0.495444748150331,3.525847555355232E-002 
 05/28  23:00:00,0.969190368172569,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,3.983552636590976E-002,1.286403691135582E-002,5.269956327726550E-002,1.286403691135582E-002,0.296974641171803,6.397621449471065E-002,7.310548114894036E-002,0.430532267239785,3.525818752486384E-002 
 05/28  24:00:00,0.658935489854451,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,6.628672188132230E-002,0.356115762769863,3.531186078898075E-002 
 05/29  01:00:00,0.610996412471358,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.184819804552217E-002 
 05/29  02:00:00,0.548072266966527,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.192607156353568E-002 
 05/29  03:00:00,0.539130342702754,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.501804561060544E-002 
 05/29  04:00:00,0.566947698537415,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.506545074434669E-002 
 05/29  05:00:00,0.751377936267296,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.227437779129952 
 05/29  06:00:00,1.13602991000002,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.473778870182496 
 05/29  07:00:00,1.39027989558306,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.538669702502873 
 05/29  08:00:00,1.30626429497227,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.518827807256033 
 05/29  09:00:00,1.19262570807244,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.462630680452048 
 05/29  10:00:00,1.17110321349053,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,2.604270522895685E-002,7.547191565370033E-003,3.358989679432677E-002,7.547191565370033E-003,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.397490745746528 
 05/29  11:00:00,1.21229544868537,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,9.033388737092875E-002,2.592158555503052E-002,0.116255472925959,2.592158555503052E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.340708063791100 
 05/29  12:00:00,1.29210512990257,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.198793131885858,5.636376414011690E-002,0.255156896025975,5.636376414011690E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.296501766771043 
 05/29  13:00:00,1.42322229526059,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.340234433372921,9.327683928184673E-002,0.433511272654766,9.327683928184673E-002,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.271169352487218 
 05/29  14:00:00,1.50431830476436,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.429930420743100,0.117867873799751,0.547798294542852,0.117867873799751,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.245285187514056 
 05/29  15:00:00,1.60643570085747,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.484672392252881,0.134334097532756,0.619006489785637,0.134334097532756,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.249110305062033 
 05/29  16:00:00,1.85547603083901,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.566147347284571,0.155217846062376,0.721365193346946,0.155217846062376,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.280894383113607 
 05/29  17:00:00,2.27360096557237,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,0.690756379025900,0.189367915762636,0.880124294788536,0.189367915762636,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.350123552067923 
 05/29  18:00:00,2.34820049018925,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,0.621802685245561,0.174507799013579,0.796310484259142,0.174507799013579,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.415161368817960 
 05/29  19:00:00,2.30979319183772,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.533760186937911,0.156572779986877,0.690332966924787,0.156572779986877,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.426660651258945 
 05/29  20:00:00,2.32732997456960,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.417197776703043,0.128622563037281,0.545820339740322,0.128622563037281,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.388167457047053 
 05/29  21:00:00,2.30554294843440,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.338530155806611,0.106153844499456,0.444684000306066,0.106153844499456,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.341606024260895 
 05/29  22:00:00,1.83133035692624,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.238662442257479,7.600544329114181E-002,0.314667885548621,7.600544329114181E-002,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.269814221395498 
 05/29  23:00:00,1.33543914131747,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.141572014741573,4.537815933923732E-002,0.186950174080810,4.537815933923732E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.192582351837165 
 05/29  24:00:00,0.809397742490223,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,3.338480699227173E-002,1.090875947171646E-002,4.429356646398815E-002,1.090875947171646E-002,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.109487794384683 
 05/30  01:00:00,0.610460298329098,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.131208390326176E-002 
 05/30  02:00:00,0.547823805971072,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.167761056808231E-002 
 05/30  03:00:00,0.538945626941673,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.483332984952739E-002 
 05/30  04:00:00,0.566335268407511,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.445302061444270E-002 
 05/30  05:00:00,0.750267916445078,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.226327759307733 
 05/30  06:00:00,1.13353833971590,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.471287299898374 
 05/30  07:00:00,1.38741674887728,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.535806555797088 
 05/30  08:00:00,1.30336817481719,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.515931687100956 
 05/30  09:00:00,1.19003531416234,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.460040286541943 
 05/30  10:00:00,1.23946995415902,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,8.133078594199086E-002,2.281963411862147E-002,0.104150420060612,2.281963411862147E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.395296963148731 
 05/30  11:00:00,1.32304010630715,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.180078515269664,4.873542332157080E-002,0.228813938591235,4.873542332157080E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.338894255747602 
 05/30  12:00:00,1.42447019286463,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.307778611583453,8.130234327998369E-002,0.389080954863437,8.130234327998369E-002,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.294942770895636 
 05/30  13:00:00,1.55113933656163,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.446464774463970,0.116361090872265,0.562825865336235,0.116361090872265,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.269771801106792 
 05/30  14:00:00,1.73629602132491,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.622747055340373,0.158273438348040,0.781020493688415,0.158273438348040,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.244040704929041 
 05/30  15:00:00,1.91221584223685,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.736306959327593,0.189738150669764,0.926045109997359,0.189738150669764,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.247851826229685 
 05/30  16:00:00,2.26182891705883,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,0.897799587626898,0.231354120471547,1.12915370809844,0.231354120471547,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.279458754581936 
 05/30  17:00:00,2.78543486005333,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,1.10561732818398,0.288143187255793,1.39376051543978,0.288143187255793,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.348321225897638 
 05/30  18:00:00,2.82806738094221,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,1.00879710918469,0.269508628415926,1.27830573760061,0.269508628415926,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.413033006229438 
 05/30  19:00:00,2.69767501431228,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.843548935209636,0.236834576463660,1.08038351167330,0.236834576463660,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.424491928984996 
 05/30  20:00:00,2.63507154783680,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.661478291565221,0.194059052700014,0.855537344265236,0.194059052700014,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.386192025789340 
 05/30  21:00:00,2.49870111690883,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.488868951981038,0.150709444964418,0.639578396945455,0.150709444964418,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.339869796095942 
 05/30  22:00:00,1.96461700925292,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.342033891631955,0.107246401342665,0.449280292974619,0.107246401342665,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.268488466296178 
 05/30  23:00:00,1.43940436670303,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.221756975838895,7.003611391961909E-002,0.291793089758516,7.003611391961909E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.191704661545012 
 05/30  24:00:00,0.912823656390591,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.112356344265483,3.577953030567829E-002,0.148135874571162,3.577953030567829E-002,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.109071400177878 
 05/31  01:00:00,0.667970437341861,2.258473341569822E-002,0.000000000000000E+000,0.000000000000000E+000,4.377317712721090E-002,1.403073392909966E-002,5.780391105631046E-002,1.403073392909966E-002,9.111721401871289E-002,1.962906464073915E-002,8.386910965267348E-002,0.327888812798513,7.101831185971487E-002 
 05/31  02:00:00,0.547373538309716,2.232288143406694E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.158412284098968E-002,0.324087203374761,6.122734290672541E-002 
 05/31  03:00:00,0.538414622717990,2.200865905610941E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,6.411215583864807E-002,0.319525272066260,6.430232562584101E-002 
 05/31  04:00:00,0.565658235086526,2.117727901443008E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.074480934580860E-002,1.308604652623085E-002,7.395221645997889E-002,0.307455162145850,9.377598729345647E-002 
 05/31  05:00:00,0.748752183311717,2.363214134222339E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.411952009096114E-002,1.381304872964314E-002,8.626832450802412E-002,0.343095250493514,0.224812026174373 
 05/31  06:00:00,1.13063896933296,2.730461538460211E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.111721401871289E-002,1.962906464073915E-002,0.138447925181248,0.396412822661621,0.468387929515441 
 05/31  07:00:00,1.38406736040656,2.901319956474636E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.151862023364522,3.271510773456525E-002,0.214170712514307,0.421218324151595,0.532457167326365 
 05/31  08:00:00,1.30014401344883,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.114740213134377,2.471808521323235E-002,0.275218413283566,0.356115762769863,0.512707525732595 
 05/31  09:00:00,1.18767867511767,2.087614923555408E-002,0.000000000000000E+000,0.000000000000000E+000,4.165347462380276E-004,1.221272530425076E-004,5.386619992805352E-004,1.221272530425076E-004,6.074480934580860E-002,1.308604652623085E-002,0.336436847124624,0.303083311308536,0.457144985497987 
 05/31  10:00:00,1.34910268259743,2.136712170111277E-002,0.000000000000000E+000,0.000000000000000E+000,0.168240677122587,4.769372416961826E-002,0.215934401292206,4.769372416961826E-002,5.062067711035123E-002,1.090503819979158E-002,0.351641513346258,0.310211328978070,0.393145710355550 
 05/31  11:00:00,1.41424307349878,2.137366800065356E-002,0.000000000000000E+000,0.000000000000000E+000,0.252574225441839,6.924076361709769E-002,0.321814989058935,6.924076361709769E-002,5.062067711035123E-002,1.090503819979158E-002,0.366855814129303,0.310306369213663,0.337096172471539 
 05/31  12:00:00,1.55121046421230,2.101362152591052E-002,0.000000000000000E+000,0.000000000000000E+000,0.409280782142569,0.108086137511371,0.517366919653941,0.108086137511371,5.062067711035123E-002,1.090503819979158E-002,0.357197582224207,0.305079156256008,0.293397077452796 
 05/31  13:00:00,1.68432475131187,2.174026077493734E-002,0.000000000000000E+000,0.000000000000000E+000,0.553246382351827,0.144150400356175,0.697396782708002,0.144150400356175,5.062067711035123E-002,1.090503819979158E-002,0.324743319086342,0.315628622406915,0.268386298485267 
 05/31  14:00:00,1.90096895094862,2.296441878906361E-002,0.000000000000000E+000,0.000000000000000E+000,0.756828532503761,0.190099467949644,0.946928000453405,0.190099467949644,5.062067711035123E-002,1.090503819979158E-002,0.299663947619161,0.333401146462951,0.242806127787766 
 05/31  15:00:00,2.07441727905506,2.424094719951614E-002,0.000000000000000E+000,0.000000000000000E+000,0.866320568910906,0.223174266508794,1.08949483541970,0.223174266508794,5.062067711035123E-002,1.090503819979158E-002,0.308215184980723,0.351933992403735,0.246603537625557 
 05/31  16:00:00,2.46709446368660,2.867279198862552E-002,0.000000000000000E+000,0.000000000000000E+000,1.06519352576104,0.270651317971612,1.33584484373265,0.270651317971612,5.399538785550378E-002,1.163204040320388E-002,0.354668780903828,0.416276231900719,0.278033165575496 
 05/31  17:00:00,3.00233189269234,3.483285985650143E-002,0.000000000000000E+000,0.000000000000000E+000,1.28218157115232,0.330263946372279,1.61244551752460,0.330263946372279,6.749423083611342E-002,1.454005093305544E-002,0.438965730037081,0.505709093594459,0.346533256451833 
 05/31  18:00:00,3.01979184848216,3.781797244709819E-002,0.000000000000000E+000,0.000000000000000E+000,1.16789583241203,0.304243428373798,1.47213926078582,0.304243428373798,0.118114915912997,2.544508570044227E-002,0.397477157158294,0.549047441025218,0.410923950584189 
 05/31  19:00:00,2.74050862113055,3.903558416168373E-002,0.000000000000000E+000,0.000000000000000E+000,0.874439306773816,0.250928747172836,1.12536805394665,0.250928747172836,0.236229831825994,5.089017140088455E-002,0.322310632266247,0.566724924845658,0.422340993529913 
 05/31  20:00:00,2.55394874118454,4.037757556754406E-002,0.000000000000000E+000,0.000000000000000E+000,0.591482814277003,0.184890761396105,0.776373575673108,0.184890761396105,0.415089557084799,8.942131735717665E-002,0.285979116882669,0.586208173142383,0.384232987729203 
 05/31  21:00:00,2.41821865681051,3.943490843367123E-002,0.000000000000000E+000,0.000000000000000E+000,0.424410675082416,0.136407053066320,0.560817728148735,0.136407053066320,0.543328581333656,0.117047404519249,0.269710545482451,0.572522379216879,0.338148004794337 
 05/31  22:00:00,1.86350070911633,3.412585950609715E-002,0.000000000000000E+000,0.000000000000000E+000,0.263363101462093,8.611588409520077E-002,0.349478985557295,8.611588409520077E-002,0.425213665420660,9.160231881880643E-002,0.217943504277125,0.495444748150331,0.267173473576915 
 05/31  23:00:00,1.32030952565904,2.965473691974278E-002,0.000000000000000E+000,0.000000000000000E+000,0.130610291005096,4.295890891965853E-002,0.173569199924755,4.295890891965853E-002,0.296974641171803,6.397621449471065E-002,0.147779479178003,0.430532267239785,0.190833710334786 
 05/31  24:00:00,0.800409079845357,2.452898437931053E-002,0.000000000000000E+000,0.000000000000000E+000,2.718810535259071E-002,8.946958978951930E-003,3.613506433154250E-002,8.946958978951930E-003,0.151862023364522,3.271510773456525E-002,9.827947445740333E-002,0.356115762769863,0.108657633872261 
 06/01  01:00:00,0.569702269636943,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,7.098873084762285E-002 
 06/01  02:00:00,0.506978323984551,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,6.162427062400123E-002 
 06/01  03:00:00,0.498532087011350,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.467101735641832E-002 
 06/01  04:00:00,0.526973115257394,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,9.436377472806411E-002 
 06/01  05:00:00,0.704090006274899,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.224554533591632 
 06/01  06:00:00,1.07025799041528,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.466939041986601 
 06/01  07:00:00,1.30526638463405,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.530728898682310 
 06/01  08:00:00,1.23206337686179,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.511124439442949 
 06/01  09:00:00,1.13758790868520,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.455759149487039 
 06/01  10:00:00,1.08788550138340,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.391477690075138 
 06/01  11:00:00,1.04225254326452,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.335347854514272 
 06/01  12:00:00,1.14945644754148,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.129892356455215,3.598920212366755E-002,0.165881558578883,3.598920212366755E-002,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.291864402399338 
 06/01  13:00:00,1.28059358959110,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.270434986771912,7.316217756673021E-002,0.343597164338642,7.316217756673021E-002,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.267012459200762 
 06/01  14:00:00,1.39156885842246,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.384680033710142,0.104520378326705,0.489200412036847,0.104520378326705,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.241581866802160 
 06/01  15:00:00,1.57068677037134,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.500948648686609,0.136703222309211,0.637651870995819,0.136703222309211,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.245365869864967 
 06/01  16:00:00,1.83630761253140,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.607469667004328,0.166490071542366,0.773959738546693,0.166490071542366,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.276621556617423 
 06/01  17:00:00,2.29899222917209,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.780387963592430,0.218014570017876,0.998402533610305,0.218014570017876,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.344761136597347 
 06/01  18:00:00,2.39502710466328,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.742114474705288,0.211222407756656,0.953336882461946,0.211222407756656,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.408833557636226 
 06/01  19:00:00,2.36409713090719,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.680897769694949,0.197324768828635,0.878222538523585,0.197324768828635,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.420209513152261 
 06/01  20:00:00,2.35580397833390,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.567262895663684,0.169155551567360,0.736418447231045,0.169155551567360,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.382291853021716 
 06/01  21:00:00,2.33316786573158,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.455815391448255,0.139562373571638,0.595377765019892,0.139562373571638,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.336442156551852 
 06/01  22:00:00,1.86813016841671,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.318540090123529,9.989729161085990E-002,0.418437381734390,9.989729161085990E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.265870974466042 
 06/01  23:00:00,1.34879415367376,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.195791600729714,6.238149372943228E-002,0.258173094459146,6.238149372943228E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.189971480913479 
 06/01  24:00:00,0.831805154335480,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,8.543067492616943E-002,2.760759877642924E-002,0.113038273702599,2.760759877642924E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.108248552795459 
 06/02  01:00:00,0.585355943766994,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,1.208343393284241E-002,3.953671220698029E-003,1.603710515354044E-002,3.953671220698029E-003,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,7.060529982413440E-002 
 06/02  02:00:00,0.506465361355620,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,6.111130799506811E-002 
 06/02  03:00:00,0.498110633659088,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.424956400415481E-002 
 06/02  04:00:00,0.526246446537373,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,9.363710600804320E-002 
 06/02  05:00:00,0.702651692746179,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.223116220062912 
 06/02  06:00:00,1.06739401575252,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.464075067323846 
 06/02  07:00:00,1.30194355188462,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.527406065932879 
 06/02  08:00:00,1.22880810596735,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.507869168548512 
 06/02  09:00:00,1.13467804052993,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.452849281331766 
 06/02  10:00:00,1.09741205709057,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,9.230289306702621E-003,2.675990670027821E-003,1.190627997673044E-002,2.675990670027821E-003,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.389097965805576 
 06/02  11:00:00,1.13266318681599,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,7.171337504392913E-002,2.049688442549831E-002,9.221025946942744E-002,2.049688442549831E-002,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.333548238596305 
 06/02  12:00:00,1.19951267262506,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.169737313887401,4.771749866257283E-002,0.217454812549973,4.771749866257283E-002,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.290347373511824 
 06/02  13:00:00,1.23473835782146,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.234217955136536,6.488402566799151E-002,0.299101980804526,6.488402566799151E-002,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.265652410965241 
 06/02  14:00:00,1.21993212713563,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.247367315142763,7.140794819861174E-002,0.318775263341373,7.140794819861174E-002,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.240370284210809 
 06/02  15:00:00,1.24926478674432,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.244123323338860,7.333207898296736E-002,0.317455402321827,7.333207898296736E-002,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.244140354911936 
 06/02  16:00:00,1.39660444945170,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.256093080433309,7.956275027106929E-002,0.335655830704377,7.956275027106929E-002,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.275222301380040 
 06/02  17:00:00,1.66973117726654,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.283190128626666,8.770613746313884E-002,0.370896266089803,8.770613746313884E-002,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.343006352212290 
 06/02  18:00:00,1.85839645842865,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.319868108602677,9.890910853009879E-002,0.418777217132775,9.890910853009879E-002,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.406762576730762 
 06/02  19:00:00,1.88494782306944,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.306664472989265,9.452007323593810E-002,0.401184546225205,9.452007323593810E-002,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.418098197612893 
 06/02  20:00:00,1.96111576748407,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.261623413848397,8.202979330988630E-002,0.343653207158282,8.202979330988630E-002,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.380368882244646 
 06/02  21:00:00,2.02684631296727,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.220521193018791,7.022507680440566E-002,0.290746269823196,7.022507680440566E-002,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.334752098984232 
 06/02  22:00:00,1.63741716529284,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.142881739999896,4.613347473532887E-002,0.189015214735225,4.613347473532887E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.264580138341337 
 06/02  23:00:00,1.18863100055137,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,7.465085919334569E-002,2.421382971354183E-002,9.886468890688757E-002,2.421382971354183E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.189116733343345 
 06/02  24:00:00,0.729797302622303,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,8.628431962403104E-003,2.808004029162120E-003,1.143643599156522E-002,2.808004029162120E-003,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.107842538793316 
 06/03  01:00:00,0.576723825149235,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.118174293093599E-002,1.964296587996013E-002,8.743947017666101E-002,0.287752373719523,7.406325912695545E-002 
 06/03  02:00:00,0.511800898978831,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.429586482556264E-002,0.284416114314079,6.383560510205850E-002 
 06/03  03:00:00,0.502263445743730,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.556055715455404E-002,0.280412603027547,6.703697082449875E-002 
 06/03  04:00:00,0.534244199349776,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.620720412933703E-002,0.269819979415263,9.896370106804556E-002 
 06/03  05:00:00,0.722798347095607,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.945989946368259E-002,0.301097411341297,0.239166178534812 
 06/03  06:00:00,1.11496867385858,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.146230364189749,0.347888449502645,0.501024204711982 
 06/03  07:00:00,1.36753975364037,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.230070928193149,0.369657542123167,0.571840888839973 
 06/03  08:00:00,1.30725837454257,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.301918793908311,0.312524099804944,0.553882110281700 
 06/03  09:00:00,1.22158295157973,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.375444792904911,0.265983281099002,0.494723097890842 
 06/03  10:00:00,1.21976715939431,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,3.677284963220534E-002,1.088492018339463E-002,4.765776981559980E-002,1.088492018339463E-002,5.030717812840031E-002,1.083750220401083E-002,0.397296620198725,0.272238767484210,0.424785308248166 
 06/03  11:00:00,1.26693648683387,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.112000694403057,3.246933650055926E-002,0.144470030903616,3.246933650055926E-002,4.716297899746690E-002,1.016015831626015E-002,0.413104165661999,0.272322173969345,0.363072965669985 
 06/03  12:00:00,1.32844709438371,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.212708010840989,6.033525379180887E-002,0.273043264632798,6.033525379180887E-002,4.716297899746690E-002,1.016015831626015E-002,0.397819062986971,0.267734817286861,0.315882798848154 
 06/03  13:00:00,1.42844274919065,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.334399313299653,9.270997063175104E-002,0.427109283931404,9.270997063175104E-002,4.716297899746690E-002,1.016015831626015E-002,0.362611945670944,0.276992937136967,0.287761431822406 
 06/03  14:00:00,1.55867295543223,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.469957445471067,0.128361918720438,0.598319364191506,0.128361918720438,4.716297899746690E-002,1.016015831626015E-002,0.333355082572772,0.292589949857417,0.260441408181604 
 06/03  15:00:00,1.79555489688185,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.635956526701217,0.170680262909264,0.806636789610479,0.170680262909264,5.030717812840031E-002,1.083750220401083E-002,0.338085123906433,0.308854214458954,0.264190075258369 
 06/03  16:00:00,2.14002004677624,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.805408213592719,0.212794930774648,1.01820314436737,0.212794930774648,5.030717812840031E-002,1.083750220401083E-002,0.378535166805636,0.365320404896090,0.300172637059540 
 06/03  17:00:00,2.59414806902815,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.966723698586501,0.262893707119158,1.22961740570566,0.262893707119158,6.288396668560116E-002,1.354687775501353E-002,0.454299752296194,0.443805907409153,0.373350145861328 
 06/03  18:00:00,2.65923880943908,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.894948069196424,0.250299086641264,1.14524715583769,0.250299086641264,0.100614356256801,2.167500097561691E-002,0.416394348374079,0.481839264631212,0.446824646048486 
 06/03  19:00:00,2.58692911763291,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.795250553010270,0.228432802440929,1.02368335545120,0.228432802440929,0.194940330184799,4.199531760813721E-002,0.348977328846029,0.497352870866526,0.463335901361019 
 06/03  20:00:00,2.56571028349530,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.671723054775067,0.198648777106791,0.870371831881859,0.198648777106791,0.349006055734402,7.518517840513460E-002,0.316662628518856,0.514451200319425,0.423389375320427 
 06/03  21:00:00,2.53501769235501,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.558218711255128,0.169296631141909,0.727515342397036,0.169296631141909,0.506215932615741,0.109052372792668,0.302601844930188,0.502440666459828,0.370547519844348 
 06/03  22:00:00,2.04376101852737,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.411010019427294,0.127758524157781,0.538768543585076,0.127758524157781,0.424466803010671,9.144142484634135E-002,0.244764798588447,0.434798007014455,0.292877428167175 
 06/03  23:00:00,1.49382795987806,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.282290073545592,8.854225554127944E-002,0.370832329086870,8.854225554127944E-002,0.295554686441599,6.367031858375412E-002,0.162484040057721,0.377831377666505,0.206811194726414 
 06/03  24:00:00,0.955705829633591,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.170456586622411,5.385026374473652E-002,0.224306850367147,5.385026374473652E-002,0.150921574217863,3.251251004443723E-002,0.104489818790726,0.312524099804944,0.114306963093276 
 06/04  01:00:00,0.698009222836534,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,9.223977864140361E-002,2.938038203603349E-002,0.121620160677437,2.938038203603349E-002,9.118174293093599E-002,1.964296587996013E-002,8.743947017666101E-002,0.287752373719523,7.372849613681638E-002 
