Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/04  02:00:00,0.563325570075768,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,3.944642135652544E-002,1.266145692155968E-002,5.210787827808511E-002,1.266145692155968E-002,5.973976755466775E-002,1.286953386726286E-002,7.429586482556264E-002,0.284416114314079,6.325239792091035E-002 
 06/04  03:00:00,0.501470829326770,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.556055715455404E-002,0.280412603027547,6.624435440753806E-002 
 06/04  04:00:00,0.533377880851480,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.620720412933703E-002,0.269819979415263,9.809738256974938E-002 
 06/04  05:00:00,0.721032415361707,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.945989946368259E-002,0.301097411341297,0.237400246800913 
 06/04  06:00:00,1.11180023118322,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.146230364189749,0.347888449502645,0.497855762036622 
 06/04  07:00:00,1.36387712285271,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.230070928193149,0.369657542123167,0.568178258052309 
 06/04  08:00:00,1.30365181366386,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.301918793908311,0.312524099804944,0.550275549402993 
 06/04  09:00:00,1.27549118120803,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,4.386436873549275E-002,1.320455498986810E-002,5.706892372536079E-002,1.320455498986810E-002,5.659557639026683E-002,1.219218997951218E-002,0.375444792904911,0.265983281099002,0.491562403793781 
 06/04  10:00:00,1.40966205848264,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.185940382722612,5.393665966512016E-002,0.239877042387731,5.393665966512016E-002,5.030717812840031E-002,1.083750220401083E-002,0.397296620198725,0.272238767484210,0.422460934764369 
 06/04  11:00:00,1.43588967015538,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.245408389641099,6.994798320039068E-002,0.315356372841491,6.994798320039068E-002,4.716297899746690E-002,1.016015831626015E-002,0.413104165661999,0.272322173969345,0.361139807053620 
 06/04  12:00:00,1.50649860976883,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.353770040924459,9.898886114375667E-002,0.452758902068215,9.898886114375667E-002,4.716297899746690E-002,1.016015831626015E-002,0.397819062986971,0.267734817286861,0.314218676797851 
 06/04  13:00:00,1.61105038618839,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.479562247883939,0.131641312164882,0.611203560048821,0.131641312164882,4.716297899746690E-002,1.016015831626015E-002,0.362611945670944,0.276992937136967,0.286274792702729 
 06/04  14:00:00,1.68846425869363,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.572319700970892,0.157117008611766,0.729436709582659,0.157117008611766,4.716297899746690E-002,1.016015831626015E-002,0.333355082572772,0.292589949857417,0.259115366051859 
 06/04  15:00:00,1.85678376714883,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.681972253625875,0.187230374151517,0.869202627777393,0.187230374151517,5.030717812840031E-002,1.083750220401083E-002,0.338085123906433,0.308854214458954,0.262853107358439 
 06/04  16:00:00,2.09482063113426,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.764629462004805,0.209908891109789,0.974538353114595,0.209908891109789,5.030717812840031E-002,1.083750220401083E-002,0.378535166805636,0.365320404896090,0.298638012670336 
 06/04  17:00:00,2.52742134274218,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.911817710096465,0.252986029368696,1.16480373946516,0.252986029368696,6.288396668560116E-002,1.354687775501353E-002,0.454299752296194,0.443805907409153,0.371437085815853 
 06/04  18:00:00,2.59694130616908,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.847172927957267,0.238052168820298,1.08522509677756,0.238052168820298,0.100614356256801,2.167500097561691E-002,0.416394348374079,0.481839264631212,0.444549201838607 
 06/04  19:00:00,2.56379672950150,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.781159360069130,0.221733407565917,1.00289276763505,0.221733407565917,0.194940330184799,4.199531760813721E-002,0.348977328846029,0.497352870866526,0.460994101045752 
 06/04  20:00:00,2.55504939985436,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.666857343029331,0.194999178918869,0.861856521948199,0.194999178918869,0.349006055734402,7.518517840513460E-002,0.316662628518856,0.514451200319425,0.421243801613138 
 06/04  21:00:00,2.53132157457984,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.557958029571789,0.167738886723033,0.725696916294821,0.167738886723033,0.506215932615741,0.109052372792668,0.302601844930188,0.502440666459828,0.368669828171388 
 06/04  22:00:00,2.05578048774494,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.422072180840916,0.130153287049731,0.552225467890646,0.130153287049731,0.424466803010671,9.144142484634135E-002,0.244764798588447,0.434798007014455,0.291439973079175 
 06/04  23:00:00,1.51424314392882,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.298982785314506,9.320870103184201E-002,0.392191486346349,9.320870103184201E-002,0.295554686441599,6.367031858375412E-002,0.162484040057721,0.377831377666505,0.205867221517687 
 06/04  24:00:00,0.974620177178846,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.185227518484781,5.843171855086189E-002,0.243659237035643,5.843171855086189E-002,0.150921574217863,3.251251004443723E-002,0.104489818790726,0.312524099804944,0.113868923970035 
 06/05  01:00:00,0.712942588967926,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.109386545913141,3.484034273279855E-002,0.144226888645940,3.484034273279855E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,7.000216153266803E-002 
 06/05  02:00:00,0.580107080129085,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,5.623344846588890E-002,1.804897356994250E-002,7.428242203583120E-002,1.804897356994250E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,6.047060473270342E-002 
 06/05  03:00:00,0.519210202201921,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,1.672673459901742E-002,5.401059375931099E-003,2.212779397494852E-002,5.401059375931099E-003,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.322133857203983E-002 
 06/05  04:00:00,0.524481092773833,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,9.187175224450382E-002 
 06/05  05:00:00,0.698762130940116,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.219226658256848 
 06/05  06:00:00,1.05953576981299,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.456216821384310 
 06/05  07:00:00,1.29290936911141,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.518371883159672 
 06/05  08:00:00,1.22077523210777,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.499836294688932 
 06/05  09:00:00,1.12775905995429,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.445930300756125 
 06/05  10:00:00,1.09011435052352,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,8.219633660854308E-003,2.487049667006836E-003,1.070668332786114E-002,2.487049667006836E-003,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.382999855887390 
 06/05  11:00:00,1.17729235081436,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.109537938795210,3.248973589720987E-002,0.142027674692419,3.248973589720987E-002,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.328359987371694 
 06/05  12:00:00,1.22275501205217,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.190064745723047,5.509215475549632E-002,0.245156900478544,5.509215475549632E-002,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.285887625010361 
 06/05  13:00:00,1.29303916498927,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.281570372914204,7.983008310777734E-002,0.361400456021981,7.983008310777734E-002,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.261654742915599 
 06/05  14:00:00,1.34051868987715,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.344458432996612,9.846508935787651E-002,0.442923522354490,9.846508935787651E-002,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.236808587939210 
 06/05  15:00:00,1.44532947468951,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.401621983288021,0.115499160988517,0.517121144276537,0.115499160988517,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.240539300902415 
 06/05  16:00:00,1.62153432826436,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.437790137093724,0.126904388008182,0.564694525101909,0.126904388008182,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.271113485795172 
 06/05  17:00:00,1.90078666340642,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.468030056108431,0.139078298908656,0.607108355017087,0.139078298908656,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.337849749424894 
 06/05  18:00:00,1.96686544643289,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.408955398024087,0.124375615180372,0.533331013204458,0.124375615180372,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.400677768663317 
 06/05  19:00:00,1.82716319129144,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.266735119715439,8.287033135064314E-002,0.349605451066081,8.287033135064314E-002,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.411892660994015 
 06/05  20:00:00,1.74136058439993,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,9.838857199668435E-002,3.116175195460523E-002,0.129550323951290,3.116175195460523E-002,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.374716582367498 
 06/05  21:00:00,1.73124199222143,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.329894048061586 
 06/05  22:00:00,1.60082626607534,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.117659352316958,3.844700031143619E-002,0.156106352628395,3.844700031143619E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.260898101230670 
 06/05  23:00:00,1.17598086068180,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,6.678245275739807E-002,2.194362908456081E-002,8.872608184195870E-002,2.194362908456081E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.186605200538706 
 06/05  24:00:00,0.717185630649318,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.106667302811898 
 06/06  01:00:00,0.568800444332186,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,7.008690554286624E-002 
 06/06  02:00:00,0.506294625948707,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,6.094057258815573E-002 
 06/06  03:00:00,0.497689505515819,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.382843586088589E-002 
 06/06  04:00:00,0.525038057171115,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,9.242871664178361E-002 
 06/06  05:00:00,0.698875831929410,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.219340359246141 
 06/06  06:00:00,1.05838257129020,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.455063622861518 
 06/06  07:00:00,1.29137367456750,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.516836188615767 
 06/06  08:00:00,1.21851162838213,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.497572690963293 
 06/06  09:00:00,1.12559779565863,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.443769036460467 
 06/06  10:00:00,1.07809512932525,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.381687318016985 
 06/06  11:00:00,1.03405445063160,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.327149761881350 
 06/06  12:00:00,0.976298570675382,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.284588084112116 
 06/06  13:00:00,0.982372902561732,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,4.002056448795709E-002,1.197781179545607E-002,5.199837628341302E-002,1.197781179545607E-002,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.260390560226626 
 06/06  14:00:00,1.02852507682633,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.101578683395604,3.051121427585022E-002,0.132089897671454,3.051121427585022E-002,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.235648599571426 
 06/06  15:00:00,1.11340257882356,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.143201658647878,4.316801599670462E-002,0.186369674644583,4.316801599670462E-002,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.239363874668420 
 06/06  16:00:00,1.29625800789995,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.184841429848283,5.591844352940598E-002,0.240759873377689,5.591844352940598E-002,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.269771817154982 
 06/06  17:00:00,1.60169443656969,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.237383862524746,7.231390895879866E-002,0.309697771483544,7.231390895879866E-002,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.336168106121706 
 06/06  18:00:00,1.80367655650216,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.284897689930647,8.722855893740049E-002,0.372126248868050,8.722855893740049E-002,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.398693643069004 
 06/06  19:00:00,1.84783962838111,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.284593764785430,8.771148267690833E-002,0.372305247462337,8.771148267690833E-002,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.409869301687435 
 06/06  20:00:00,1.97833944070326,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.281804941089536,8.656615653547592E-002,0.368371097625012,8.656615653547592E-002,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.372874664997107 
 06/06  21:00:00,2.09435009100392,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.279319712858794,8.551673489280930E-002,0.364836447751605,8.551673489280930E-002,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.328165699092471 
 06/06  22:00:00,1.76223440969476,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.244314066741157,7.454718086887392E-002,0.318861247610030,7.454718086887392E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.259551349868454 
 06/06  23:00:00,1.31571652590667,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.175065074969234,5.421458534865357E-002,0.229279660317887,5.421458534865357E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.185787287287652 
 06/06  24:00:00,0.847961579199198,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,9.979828739681743E-002,3.138259525331917E-002,0.131180882650137,3.138259525331917E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.106262368711641 
 06/07  01:00:00,0.620022293707791,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,3.921155629338383E-002,1.248759261873910E-002,5.169914891212299E-002,1.248759261873910E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.960960600634943E-002 
 06/07  02:00:00,0.505554182620450,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,6.020012925989960E-002 
 06/07  03:00:00,0.496833754200071,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.297268454513928E-002 
 06/07  04:00:00,0.524062611598687,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,9.145327106935609E-002 
 06/07  05:00:00,0.696998153770732,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.217462681087464 
 06/07  06:00:00,1.05517438668340,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.451855438254720 
 06/07  07:00:00,1.28772920394166,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.513191717989918 
 06/07  08:00:00,1.21498854165525,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.494049604236409 
 06/07  09:00:00,1.12248577244064,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.440657013242479 
 06/07  10:00:00,1.07555279851435,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.379144987206086 
 06/07  11:00:00,1.04358400190731,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,8.735096248865825E-003,2.781997834072376E-003,1.151709408293823E-002,2.781997834072376E-003,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.325162219074123 
 06/07  12:00:00,0.989886038940598,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,1.149778740630648E-002,3.661710615200010E-003,1.515949802150649E-002,3.661710615200010E-003,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.283016054355829 
 06/07  13:00:00,0.958606755101160,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,2.241818178747294E-002,7.139308242418635E-003,2.955749002989172E-002,7.139308242418635E-003,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.259065299019576 
 06/07  14:00:00,0.958503747194006,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,4.794975910081576E-002,1.526965990021326E-002,6.321941900102891E-002,1.526965990021326E-002,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.234497748609525 
 06/07  15:00:00,1.00754040440492,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,6.194219574006834E-002,1.972697679488373E-002,8.166917253495215E-002,1.972697679488373E-002,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.238202202359412 
 06/07  16:00:00,1.16880525177644,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,8.694207971285840E-002,2.769083453398941E-002,0.114632914246848,2.769083453398941E-002,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.268446020162312 
 06/07  17:00:00,1.38899647810751,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,7.482841728128815E-002,2.383516694034316E-002,9.866358422163145E-002,2.383516694034316E-002,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.334504334921440 
 06/07  18:00:00,1.54917733724038,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,9.069774365167077E-002,2.889238823595987E-002,0.119590131887631,2.889238823595987E-002,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.396730540787640 
 06/07  19:00:00,1.66392598657611,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.144391659685409,4.600052728663572E-002,0.190392186972045,4.600052728663572E-002,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.407868720372724 
 06/07  20:00:00,1.81100618266493,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.153837638126636,4.902233523167986E-002,0.202859973358316,4.902233523167986E-002,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.371052531225474 
 06/07  21:00:00,1.93318699854274,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.155664170223405,4.961037571886049E-002,0.205274545942265,4.961037571886049E-002,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.326564508440637 
 06/07  22:00:00,1.60222171885997,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.121386613152756,3.868538547676807E-002,0.160071998629524,3.868538547676807E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.258327908014167 
 06/07  23:00:00,1.17793302342557,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,6.991102114032383E-002,2.239537427250464E-002,9.230639541282837E-002,2.239537427250464E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.184977049711605 
 06/07  24:00:00,0.727641788481429,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,8.510116873482080E-003,2.736095680462235E-003,1.124621255394432E-002,2.736095680462235E-003,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.105877248090064 
 06/08  01:00:00,0.568259404539715,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.954586575039642E-002 
 06/08  02:00:00,0.505606920101843,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,6.025286674129177E-002 
 06/08  03:00:00,0.496941481463767,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.308041180883296E-002 
 06/08  04:00:00,0.523889545296840,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,9.128020476750956E-002 
 06/08  05:00:00,0.696207791776716,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.216672319093446 
 06/08  06:00:00,1.05313582807745,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.449816879648774 
 06/08  07:00:00,1.28534341671610,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.510805930764359 
 06/08  08:00:00,1.21271112969682,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.491772192277983 
 06/08  09:00:00,1.12041466811342,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.438585908915260 
 06/08  10:00:00,1.07373233188892,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.377324520580661 
 06/08  11:00:00,1.04469703652593,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,1.088349248364127E-002,3.440388049234766E-003,1.432388053287604E-002,3.440388049234766E-003,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.323468467242803 
 06/08  12:00:00,1.00797359917053,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,2.633660621971465E-002,8.329318863384120E-003,3.466592508309872E-002,8.329318863384120E-003,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.281597187524173 
 06/08  13:00:00,0.993609725896225,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,5.000445307441434E-002,1.583374929328252E-002,6.583820236769698E-002,1.583374929328252E-002,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.257787557476836 
 06/08  14:00:00,1.01394412886614,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,9.153940707960430E-002,2.825511777416947E-002,0.119794524853773,2.825511777416947E-002,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.233363024428915 
 06/08  15:00:00,1.11172676899733,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.143801556081016,4.320081962267694E-002,0.187002375703693,4.320081962267694E-002,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.237055363783074 
 06/08  16:00:00,1.39575295794900,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.265620863107997,7.726809566960459E-002,0.342888958777603,7.726809566960459E-002,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.267137681804118 
 06/08  17:00:00,1.78673104212790,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.384755558967554,0.113284566461673,0.498040125429226,0.113284566461673,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.332862357734229 
 06/08  18:00:00,1.97321095987551,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.420513500308112,0.125046853559689,0.545560353867801,0.125046853559689,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.394793941442595 
 06/08  19:00:00,1.99915912272027,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.405619347539105,0.121981938872029,0.527601286411136,0.121981938872029,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.405892757077788 
 06/08  20:00:00,2.07642203183964,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.359498670419873,0.110576682578197,0.470075352998070,0.110576682578197,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.369253000760431 
 06/08  21:00:00,2.13479275154786,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.310873618115257,9.758836091757683E-002,0.408461979032833,9.758836091757683E-002,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.324982828355182 
 06/08  22:00:00,1.74224157125201,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.228308480600636,7.299119505062295E-002,0.301299675651259,7.299119505062295E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.257120083384477 
 06/08  23:00:00,1.28839551422323,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.154164309656766,4.940406237610911E-002,0.203568372032875,4.940406237610911E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.184177563889222 
 06/08  24:00:00,0.828177487516524,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,8.491980203799478E-002,2.724075267112945E-002,0.112160554709124,2.724075267112945E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.105498604969978 
 06/09  01:00:00,0.619863592805647,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,3.928914281215216E-002,1.263368345381762E-002,5.192282626597000E-002,1.263368345381762E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.922722775035678E-002 
 06/09  02:00:00,0.506431609401202,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,8.716660350075535E-004,2.808954991211390E-004,1.152561534128692E-003,2.808954991211390E-004,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.992499450652198E-002 
 06/09  03:00:00,0.496473643998831,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.261257434389662E-002 
 06/09  04:00:00,0.523255256243306,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,9.064591571397539E-002 
 06/09  05:00:00,0.694961688801804,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.215426216118536 
 06/09  06:00:00,1.05067240890735,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.447353460478668 
 06/09  07:00:00,1.28251183991775,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.507974353966011 
 06/09  08:00:00,1.20996528988655,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.489026352467711 
 06/09  09:00:00,1.11797966014462,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.436150900946458 
 06/09  10:00:00,1.07165105980687,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.375243248498611 
 06/09  11:00:00,1.02873472680500,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.321830038054749 
 06/09  12:00:00,1.00844228945889,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,2.778890831584748E-002,8.758522000322967E-003,3.654743031617059E-002,8.758522000322967E-003,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.280184372579460 
 06/09  13:00:00,1.03636772127520,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,8.370960887836630E-002,2.614404371782263E-002,0.109853652596189,2.614404371782263E-002,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.256530102627313 
 06/09  14:00:00,1.08362766197784,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.145937321211502,4.466108349829571E-002,0.190598404709798,4.466108349829571E-002,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.232242677684590 
 06/09  15:00:00,1.23743463011661,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.241589042173123,7.225358923567347E-002,0.313842631408796,7.225358923567347E-002,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.235922969197256 
 06/09  16:00:00,1.48946787211860,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.339019067382392,9.887777218753391E-002,0.437896839569927,9.887777218753391E-002,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.265844715181395 
 06/09  17:00:00,1.83696680253628,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.425729691362964,0.124168679385640,0.549898370748606,0.124168679385640,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.331239872823231 
 06/09  18:00:00,2.02011712208850,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.460177451366911,0.134201624547373,0.594379075914286,0.134201624547373,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.392881381609104 
 06/09  19:00:00,2.07435378972874,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.468196774378467,0.136549743591633,0.604746517970100,0.136549743591633,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.403942192527295 
 06/09  20:00:00,2.17836171914514,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.441682483900449,0.132110373960902,0.573792857861350,0.132110373960902,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.367475183202647 
 06/09  21:00:00,2.25241594357917,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.403980001983379,0.123667312681971,0.527647314665350,0.123667312681971,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.323420684753974 
 06/09  22:00:00,1.85859996832253,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.319084441837608,9.976631807177921E-002,0.418850759909387,9.976631807177921E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.255927396196869 
 06/09  23:00:00,1.38641937432985,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.229870686598991,7.251137909476520E-002,0.302382065693756,7.251137909476520E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.183387730334961 
 06/09  24:00:00,0.903497929931471,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.142567959737008,4.528776361634330E-002,0.187855723353352,4.528776361634330E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.105123878740698 
 06/10  01:00:00,0.682466979314008,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,8.132654859013376E-002,2.604321373675049E-002,0.107369762326884,2.604321373675049E-002,9.118174293093599E-002,1.964296587996013E-002,8.743947017666101E-002,0.287752373719523,7.243665096484246E-002 
 06/10  02:00:00,0.562611678102719,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,3.956837837879266E-002,1.273534352203970E-002,5.230372190083238E-002,1.273534352203970E-002,5.973976755466775E-002,1.286953386726286E-002,7.429586482556264E-002,0.284416114314079,6.234266232511301E-002 
 06/10  03:00:00,0.500432678411956,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.556055715455404E-002,0.280412603027547,6.520620349272412E-002 
 06/10  04:00:00,0.531243361886855,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.620720412933703E-002,0.269819979415263,9.596286360512418E-002 
 06/10  05:00:00,0.714507657260830,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.945989946368259E-002,0.301097411341297,0.230875488700033 
 06/10  06:00:00,1.09697284491862,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.146230364189749,0.347888449502645,0.483028375772030 
 06/10  07:00:00,1.34647038250087,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.230070928193149,0.369657542123167,0.550771517700470 
 06/10  08:00:00,1.28967911992272,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,2.379765003566052E-003,7.396944217314418E-004,3.119459425297488E-003,7.396944217314418E-004,0.100614356256801,2.167500097561691E-002,0.301918793908311,0.312524099804944,0.533183396236554 
 06/10  09:00:00,1.31160374617379,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,8.346362616560363E-002,2.503892742973766E-002,0.108502553595341,2.503892742973766E-002,5.659557639026683E-002,1.219218997951218E-002,0.375444792904911,0.265983281099002,0.476241338889561 
 06/10  10:00:00,1.49138017681342,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.259748902970271,7.501942132019765E-002,0.334768324290467,7.501942132019765E-002,5.030717812840031E-002,1.083750220401083E-002,0.397296620198725,0.272238767484210,0.409287771192411 
 06/10  11:00:00,1.57014473040361,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.359945518383151,0.100815328445023,0.460760846828174,0.100815328445023,4.716297899746690E-002,1.016015831626015E-002,0.413104165661999,0.272322173969345,0.349990393315168 
 06/10  12:00:00,1.72987416675035,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.539522564225773,0.146208990751918,0.685731554977691,0.146208990751918,4.716297899746690E-002,1.016015831626015E-002,0.397819062986971,0.267734817286861,0.304621580869903 
 06/10  13:00:00,1.95745420093899,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.765703921855897,0.200476798567848,0.966180720423744,0.200476798567848,4.716297899746690E-002,1.016015831626015E-002,0.362611945670944,0.276992937136967,0.277701447078409 
 06/10  14:00:00,2.16451920463747,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.963254896135525,0.249884861062009,1.21313975719753,0.249884861062009,4.716297899746690E-002,1.016015831626015E-002,0.333355082572772,0.292589949857417,0.251467264380823 
 06/10  15:00:00,2.45016126771192,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.16914595693877,0.301146977744356,1.47029293468312,0.301146977744356,5.030717812840031E-002,1.083750220401083E-002,0.338085123906433,0.308854214458954,0.255140301015792 
 06/10  16:00:00,2.82264912861455,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.36344759214016,0.347773305775911,1.71122089791607,0.347773305775911,5.030717812840031E-002,1.083750220401083E-002,0.378535166805636,0.365320404896090,0.289783965349140 
 06/10  17:00:00,3.25181693864041,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.50327710427905,0.396957780662818,1.90023488494187,0.396957780662818,6.288396668560116E-002,1.354687775501353E-002,0.454299752296194,0.443805907409153,0.360401536237393 
 06/10  18:00:00,3.16101649795173,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.30576337127366,0.356653115978415,1.66241648725207,0.356653115978415,0.100614356256801,2.167500097561691E-002,0.416394348374079,0.481839264631212,0.431433003146743 
 06/10  19:00:00,2.97191621477340,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.11113799556599,0.313375369957534,1.42451336552352,0.313375369957534,0.194940330184799,4.199531760813721E-002,0.348977328846029,0.497352870866526,0.447492988429190 
 06/10  20:00:00,2.87767518063333,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.927325607063423,0.269526302045824,1.19685190910925,0.269526302045824,0.349006055734402,7.518517840513460E-002,0.316662628518856,0.514451200319425,0.408874195231061 
 06/10  21:00:00,2.78755338483129,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.764613107925044,0.228140741378483,0.992753849303525,0.228140741378483,0.506215932615741,0.109052372792668,0.302601844930188,0.502440666459828,0.357844705414141 
 06/10  22:00:00,2.23971827473125,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.569917569171046,0.174532807001916,0.744450376172963,0.174532807001916,0.424466803010671,9.144142484634135E-002,0.244764798588447,0.434798007014455,0.283152851783172 
