Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/10  23:00:00,1.65780162070730,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.413708911380262,0.127482734760689,0.541191646140951,0.127482734760689,0.295554686441599,6.367031858375412E-002,0.162484040057721,0.377831377666505,0.200425538501571 
 06/10  24:00:00,1.09093867380943,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.276810599372878,8.569385733583880E-002,0.362504456708717,8.569385733583880E-002,0.150921574217863,3.251251004443723E-002,0.104489818790726,0.312524099804944,0.111342200927546 
 06/11  01:00:00,0.814623399023812,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.182792970616971,5.693887257800635E-002,0.239731843194977,5.693887257800635E-002,9.118174293093599E-002,1.964296587996013E-002,8.743947017666101E-002,0.287752373719523,7.223098980655311E-002 
 06/11  02:00:00,0.670443183537020,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.122035793460407,3.824371631284857E-002,0.160279509773256,3.824371631284857E-002,5.973976755466775E-002,1.286953386726286E-002,7.429586482556264E-002,0.284416114314079,6.219837988699243E-002 
 06/11  03:00:00,0.609247453853981,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,8.288543764750762E-002,2.609034440333852E-002,0.108975782050846,2.609034440333852E-002,5.973976755466775E-002,1.286953386726286E-002,6.556055715455404E-002,0.280412603027547,6.504519688390505E-002 
 06/11  04:00:00,0.597825575944698,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,5.091657934343533E-002,1.612061554610176E-002,6.703719488953690E-002,1.612061554610176E-002,5.973976755466775E-002,1.286953386726286E-002,7.620720412933703E-002,0.269819979415263,9.550788277343036E-002 
 06/11  05:00:00,0.771174265850944,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,4.396160045208361E-002,1.388040930390309E-002,5.784200975598662E-002,1.388040930390309E-002,6.288396668560116E-002,1.354687775501353E-002,8.945989946368259E-002,0.301097411341297,0.229700087534164 
 06/11  06:00:00,1.18947740665584,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,7.226226956114190E-002,2.278508203265085E-002,9.504735159379293E-002,2.278508203265085E-002,8.489336060213415E-002,1.828828153686352E-002,0.146230364189749,0.347888449502645,0.480485585915450 
 06/11  07:00:00,1.45959363088839,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,8.821181983588858E-002,2.774468277614227E-002,0.115956502612031,2.774468277614227E-002,0.135200578563196,2.912579060568384E-002,0.230070928193149,0.369657542123167,0.547938263475960 
 06/11  08:00:00,1.41264270070879,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,9.869533806813728E-002,3.011335889511007E-002,0.128808696963247,3.011335889511007E-002,0.100614356256801,2.167500097561691E-002,0.301918793908311,0.312524099804944,0.530457739484666 
 06/11  09:00:00,1.41266219098046,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.163660407071552,4.834236050996691E-002,0.212002767581519,4.834236050996691E-002,5.659557639026683E-002,1.219218997951218E-002,0.375444792904911,0.265983281099002,0.473799569710050 
 06/11  10:00:00,1.60394354901721,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.349893286725361,9.953862327721991E-002,0.449431910002582,9.953862327721991E-002,5.030717812840031E-002,1.083750220401083E-002,0.397296620198725,0.272238767484210,0.407187557684083 
 06/11  11:00:00,1.66554097027571,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.436532461555181,0.121402252522167,0.557934714077348,0.121402252522167,4.716297899746690E-002,1.016015831626015E-002,0.413104165661999,0.272322173969345,0.348212765938087 
 06/11  12:00:00,1.79584425423327,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.592384643564788,0.160847237105907,0.753231880670695,0.160847237105907,4.716297899746690E-002,1.016015831626015E-002,0.397819062986971,0.267734817286861,0.303091342659819 
 06/11  13:00:00,1.94749007628520,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.757039054012264,0.200544504743132,0.957583558755395,0.200544504743132,4.716297899746690E-002,1.016015831626015E-002,0.362611945670944,0.276992937136967,0.276334484092968 
 06/11  14:00:00,2.07419183012806,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.889468851377767,0.234562345215120,1.12403119659289,0.234562345215120,4.716297899746690E-002,1.016015831626015E-002,0.333355082572772,0.292589949857417,0.250248450476054 
 06/11  15:00:00,2.25548357231499,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.01139441275186,0.265452116378239,1.27684652913010,0.265452116378239,5.030717812840031E-002,1.083750220401083E-002,0.338085123906433,0.308854214458954,0.253909011171891 
 06/11  16:00:00,2.59345070245383,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.17620902930293,0.307225198453151,1.48343422775609,0.307225198453151,5.030717812840031E-002,1.083750220401083E-002,0.378535166805636,0.365320404896090,0.288372209348405 
 06/11  17:00:00,3.06757586622654,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.35362790826962,0.364124784164416,1.71775269243404,0.364124784164416,6.288396668560116E-002,1.354687775501353E-002,0.454299752296194,0.443805907409153,0.358642656331348 
 06/11  18:00:00,3.07416403972335,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.23555615865825,0.342100029791852,1.57765618845010,0.342100029791852,0.100614356256801,2.167500097561691E-002,0.416394348374079,0.481839264631212,0.429340843720331 
 06/11  19:00:00,2.95782022397267,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.09966381351367,0.312906528784662,1.41257034229833,0.312906528784662,0.194940330184799,4.199531760813721E-002,0.348977328846029,0.497352870866526,0.445340020853646 
 06/11  20:00:00,2.89573272502155,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.942745813192664,0.274136117970589,1.21688193116325,0.274136117970589,0.349006055734402,7.518517840513460E-002,0.316662628518856,0.514451200319425,0.406901717565264 
 06/11  21:00:00,2.81490319559367,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.787588277541543,0.234241550839752,1.02182982838129,0.234241550839752,0.506215932615741,0.109052372792668,0.302601844930188,0.502440666459828,0.356118537098763 
 06/11  22:00:00,2.28419801966883,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.606376907488207,0.183874648493864,0.790251555982070,0.183874648493864,0.424466803010671,9.144142484634135E-002,0.244764798588447,0.434798007014455,0.281831416911639 
 06/11  23:00:00,1.69953865140015,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.447100823255945,0.136695566694683,0.583796389950627,0.136695566694683,0.295554686441599,6.367031858375412E-002,0.162484040057721,0.377831377666505,0.199557825384741 
 06/11  24:00:00,1.12321471095775,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.301957555136745,9.322581406173741E-002,0.395183369198481,9.322581406173741E-002,0.150921574217863,3.251251004443723E-002,0.104489818790726,0.312524099804944,0.110939325586101 
 06/12  01:00:00,0.831851175564516,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.201703423200789,6.276219702594801E-002,0.264465620226737,6.276219702594801E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.867201654845985E-002 
 06/12  02:00:00,0.678906011087580,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.132435568812316,4.158207910169167E-002,0.174017647914008,4.158207910169167E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.953430981302030E-002 
 06/12  03:00:00,0.610341568020878,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,8.684125971964331E-002,2.746226193839978E-002,0.114303521658043,2.746226193839978E-002,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.217697670790018E-002 
 06/12  04:00:00,0.589395585490702,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,5.090493487654005E-002,1.622921249520103E-002,6.713414737174105E-002,1.622921249520103E-002,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.965209758963123E-002 
 06/12  05:00:00,0.750665562980381,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,4.461229335079751E-002,1.414623319025461E-002,5.875852654105224E-002,1.414623319025461E-002,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.212371563756060 
 06/12  06:00:00,1.10977657209736,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,5.001488039478341E-002,1.579401086526817E-002,6.580889126005143E-002,1.579401086526817E-002,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.440648732408634 
 06/12  07:00:00,1.38786367497595,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,8.601574592520085E-002,2.701184964316423E-002,0.113027595568365,2.701184964316423E-002,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.500298593455846 
 06/12  08:00:00,1.34133501169422,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.106581850101182,3.230226300620528E-002,0.138884113107387,3.230226300620528E-002,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.481511961167997 
 06/12  09:00:00,1.34273647080905,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.179442679927752,5.210651175276521E-002,0.231549191680517,5.210651175276521E-002,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.429358519930372 
 06/12  10:00:00,1.58253300539090,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.404491329821147,0.112270188706817,0.516761518527965,0.112270188706817,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.369363675554676 
 06/12  11:00:00,1.66355435308324,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.503256391653183,0.136452216933758,0.639708608586939,0.136452216933758,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.316941055746045 
 06/12  12:00:00,1.83242149554548,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.683722938171760,0.180915116281876,0.864638054453637,0.180915116281876,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.276072954528583 
 06/12  13:00:00,2.04211646682664,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.889702524939114,0.229572751087252,1.11927527602637,0.229572751087252,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.252857224748580 
 06/12  14:00:00,2.20316392031579,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,1.04200894610634,0.271398028984120,1.31340697509046,0.271398028984120,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.228970365641874 
 06/12  15:00:00,2.41110194292114,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.18110679466525,0.309712106107242,1.49081890077249,0.309712106107242,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.232614012638093 
 06/12  16:00:00,2.65228382271708,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.26874933629506,0.335739408573920,1.60448874486899,0.335739408573920,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.262068760480816 
 06/12  17:00:00,3.08750428192612,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.42348375449787,0.381690134217569,1.80517388871544,0.381690134217569,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.326501834246239 
 06/12  18:00:00,3.09285588468117,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.31594742789283,0.356763979778797,1.67271140767162,0.356763979778797,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.387287812444435 
 06/12  19:00:00,2.98380469318504,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.19243058755935,0.327470421855522,1.51990100941488,0.327470421855522,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.398238604538812 
 06/12  20:00:00,2.88231518270636,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.998252300973813,0.284687589879142,1.28293989085296,0.284687589879142,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.362281613772248 
 06/12  21:00:00,2.76046467539732,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.802703201736828,0.237557631223201,1.04026083296003,0.237557631223201,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.318855898277445 
 06/12  22:00:00,2.20995502952374,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.592626542204327,0.181065137339031,0.773691679543359,0.181065137339031,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.252441537764110 
 06/12  23:00:00,1.64241578855725,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.428338140778450,0.132348538360557,0.560686679139007,0.132348538360557,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.181079531117112 
 06/12  24:00:00,1.08646945350933,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.283301149649697,8.862173588333977E-002,0.371922885533037,8.862173588333977E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.104028240138871 
 06/13  01:00:00,0.809157456431286,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.183853441698371,5.809868380059902E-002,0.241952125498970,5.809868380059902E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.849179214299765E-002 
 06/13  02:00:00,0.656360567753881,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.114969845858446,3.662916575411582E-002,0.151599011612562,3.662916575411582E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.940750278076809E-002 
 06/13  03:00:00,0.589114355732216,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,7.058483761830797E-002,2.263302333646582E-002,9.321786095477383E-002,2.263302333646582E-002,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.203542512250901E-002 
 06/13  04:00:00,0.567415233943821,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,3.434874421231199E-002,1.109383035830199E-002,4.544257457061418E-002,1.109383035830199E-002,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.936331884387511E-002 
 06/13  05:00:00,0.727449124491742,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,2.758641336585701E-002,8.867199671928091E-003,3.645361303778515E-002,8.867199671928091E-003,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.211460038770689 
 06/13  06:00:00,1.10795712720769,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,5.004459931001520E-002,1.602607288103527E-002,6.607067219105046E-002,1.602607288103527E-002,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.438567506587955 
 06/13  07:00:00,1.35618616928128,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,6.353683029704302E-002,2.024370471141200E-002,8.378053500845493E-002,2.024370471141200E-002,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.497868148321092 
 06/13  08:00:00,1.30364002560477,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,7.920533683641044E-002,2.434934504868545E-002,0.103554681885096,2.434934504868545E-002,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.479146406300838 
 06/13  09:00:00,1.30424204281518,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.150764267346944,4.441506750777419E-002,0.195179334854719,4.441506750777419E-002,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.427233948762297 
 06/13  10:00:00,1.50467330541227,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.344104094741958,9.662205179422903E-002,0.440726146536185,9.662205179422903E-002,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.367539347567818 
 06/13  11:00:00,1.54003698690549,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.405905678719044,0.111831913554832,0.517737592273876,0.111831913554832,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.315394705881363 
 06/13  12:00:00,1.63528415582895,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.526815463244525,0.142014616740994,0.668830079985519,0.142014616740994,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.274743589280163 
 06/13  13:00:00,1.76644376933317,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.668239875226750,0.176554552065713,0.844794427292465,0.176554552065713,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.251665375989013 
 06/13  14:00:00,1.90302900594583,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.803112782597748,0.211221165168424,1.01433394776617,0.211221165168424,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.227908478596202 
 06/13  15:00:00,2.11997265791482,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.951622783100770,0.249140060559587,1.20076284366036,0.249140060559587,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.231540784743906 
 06/13  16:00:00,2.45231052817839,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.11513214969719,0.290608300754393,1.40574045045159,0.290608300754393,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.260843760359521 
 06/13  17:00:00,2.87542075637068,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.25614305611317,0.338484575186699,1.59462763129988,0.338484575186699,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.324964566106359 
 06/13  18:00:00,2.83616043731176,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.10913654684263,0.308693355057659,1.41782990190029,0.308693355057659,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.385473870846347 
 06/13  19:00:00,2.68857810861565,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.952992731248567,0.273531363394831,1.22652409464340,0.273531363394831,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.396388934740914 
 06/13  20:00:00,2.56970980246396,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.746856810549245,0.225162432647824,0.972019243197070,0.225162432647824,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.360596881185746 
 06/13  21:00:00,2.45619471274193,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.561046473260100,0.176425143728687,0.737471616988785,0.176425143728687,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.317375151593307 
 06/13  22:00:00,1.92331949258072,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.368407225518972,0.119779911941977,0.488187137460950,0.119779911941977,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.251310542903499 
 06/13  23:00:00,1.37387598305607,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.220523082938078,7.237302707023922E-002,0.292896110008317,7.237302707023922E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.180330294746614 
 06/13  24:00:00,0.839289957817840,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,9.414416149277088E-002,3.095562291778797E-002,0.125099784410559,3.095562291778797E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.103671845569860 
 06/14  01:00:00,0.582574837221333,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,1.169968836473776E-002,3.848932484269413E-003,1.554862084900717E-002,3.848932484269413E-003,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.831267758300584E-002 
 06/14  02:00:00,0.504814487978412,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.946043461786214E-002 
 06/14  03:00:00,0.496317918937092,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.245684928215973E-002 
 06/14  04:00:00,0.522449126665834,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.983978613650391E-002 
 06/14  05:00:00,0.691069981574368,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.211534508891100 
 06/14  06:00:00,1.04085124128288,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.437532292854199 
 06/14  07:00:00,1.27111112158170,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.496573635629960 
 06/14  08:00:00,1.19882121036025,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.477882272941413 
 06/14  09:00:00,1.10765086607840,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.425822106880241 
 06/14  10:00:00,1.10940616915453,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,3.631041433996351E-002,1.086986583553254E-002,4.718028017549589E-002,1.086986583553254E-002,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.365818077670772 
 06/14  11:00:00,1.18989323497520,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.131002381710382,3.811542744719729E-002,0.169117809157580,3.811542744719729E-002,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.313870737067364 
 06/14  12:00:00,1.27124041396885,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.238602262918759,6.749421789050777E-002,0.306096480809266,6.749421789050777E-002,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.273433446596322 
 06/14  13:00:00,1.41216785896841,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.385923656922581,0.105769346354440,0.491693003277021,0.105769346354440,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.250490889639695 
 06/14  14:00:00,1.56280022959166,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.530901953334023,0.144249696089805,0.675151649423826,0.144249696089805,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.226862000584384 
 06/14  15:00:00,1.79822895689108,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.693332570246621,0.186744749269568,0.880077319516187,0.186744749269568,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.230482607864335 
 06/14  16:00:00,2.17111331709645,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.888530346693786,0.237220014542396,1.12575036123618,0.237220014542396,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.259636638492988 
 06/14  17:00:00,2.59724440262761,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.03397577141797,0.283990022390436,1.31796579380840,0.283990022390436,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.323450049854766 
 06/14  18:00:00,2.64529604580746,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.958247554999558,0.270505097751107,1.22875265275067,0.270505097751107,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.383686728491682 
 06/14  19:00:00,2.56051870864459,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.853068565722982,0.247218026288075,1.10028659201106,0.247218026288075,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.394567037402188 
 06/14  20:00:00,2.52394811602359,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.714171675898372,0.213745123656974,0.927916799555346,0.213745123656974,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.358937638387103 
 06/14  21:00:00,2.47396192451905,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.578632343809969,0.178064638822219,0.756696982632188,0.178064638822219,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.315916997727024 
 06/14  22:00:00,1.98123685061498,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.415833930438778,0.131383937146874,0.547217867585652,0.131383937146874,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.250197170813059 
 06/14  23:00:00,1.44709317682061,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.278017409978628,8.883296814659045E-002,0.366850378125218,8.883296814659045E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.179593220394256 
 06/14  24:00:00,0.924784751755901,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.159511049781697,5.143320115971468E-002,0.210944250941411,5.143320115971468E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.103322172977070 
 06/15  01:00:00,0.672288356565580,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,7.954484048772453E-002,2.589171899616124E-002,0.105436559483886,2.589171899616124E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.813825829237358E-002 
 06/15  02:00:00,0.563307073278640,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,4.443051807665547E-002,1.436386746159844E-002,5.879438553825413E-002,1.436386746159844E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.915863437983409E-002 
 06/15  03:00:00,0.522827827295436,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,2.059237309522171E-002,6.616235306170205E-003,2.720860840139192E-002,6.616235306170205E-003,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.175814923910931E-002 
 06/15  04:00:00,0.526824822559824,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,4.107129308231762E-003,1.309356961037817E-003,5.416486269269576E-003,1.309356961037817E-003,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.879899576122338E-002 
 06/15  05:00:00,0.697556190552789,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,6.334500054623350E-003,2.008232513815109E-003,8.342732568438465E-003,2.008232513815109E-003,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.209677985301081 
 06/15  06:00:00,1.06482529971537,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,2.052851051272305E-002,6.479425623523741E-003,2.700793613624682E-002,6.479425623523741E-003,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.434498415150443 
 06/15  07:00:00,1.34718395441183,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,6.054145635046133E-002,1.898973073521363E-002,7.953118708567487E-002,1.898973073521363E-002,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.493115281374415 
 06/15  08:00:00,1.30408963825376,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,8.333083816936665E-002,2.529895742203697E-002,0.108629795591404,2.529895742203697E-002,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.474520905243520 
 06/15  09:00:00,1.29231194185351,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.145040793856862,4.236266710881240E-002,0.187403460965674,4.236266710881240E-002,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.423079721689676 
 06/15  10:00:00,1.46990534567197,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.319807304597345,8.971801108084757E-002,0.409525315678193,8.971801108084757E-002,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.363972218685511 
 06/15  11:00:00,1.51680535942616,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.390138892846765,0.107390228234864,0.497529121081626,0.107390228234864,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.312371549594279 
 06/15  12:00:00,1.63924816297516,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.532071756311473,0.143320891379177,0.675392647690650,0.143320891379177,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.272145028721246 
 06/15  13:00:00,1.79260870929402,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.690866468424774,0.182422237303984,0.873288705728758,0.182422237303984,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.249336037513573 
 06/15  14:00:00,1.93020649541603,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.827131545595718,0.216455056547055,1.04358660214277,0.216455056547055,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.225833313689808 
 06/15  15:00:00,2.14301124811729,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.972993425885204,0.252905682957053,1.22589910884226,0.252905682957053,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.229443109764470 
 06/15  16:00:00,2.46517250753473,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.12995368977092,0.291043571092676,1.42099726086360,0.291043571092676,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.258448929303856 
 06/15  17:00:00,2.91039288126764,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.29157588280596,0.341028317533272,1.63260420033923,0.341028317533272,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.321960121963975 
 06/15  18:00:00,2.90173629956668,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.17032383229630,0.316627515926380,1.48695134822268,0.316627515926380,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.381928286778899 
 06/15  19:00:00,2.78323756151902,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.03740260190465,0.287396016078671,1.32479861798332,0.287396016078671,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.392773864304368 
 06/15  20:00:00,2.70623068953051,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.863935772483001,0.247896765399556,1.11183253788256,0.247896765399556,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.357304473566806 
 06/15  21:00:00,2.63185231147211,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.706811802024886,0.209210875079745,0.916022677104633,0.209210875079745,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.314481690207640 
 06/15  22:00:00,2.12149538182428,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.527584439826142,0.160987943686140,0.688572383512283,0.160987943686140,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.249101186095726 
 06/15  23:00:00,1.56576314660435,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.370979523745451,0.115266412167377,0.486245935912829,0.115266412167377,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.178867632390391 
 06/15  24:00:00,1.01829905612350,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.231628369016596,7.317446892343969E-002,0.304802837940036,7.317446892343969E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.102977890346044 
 06/16  01:00:00,0.740304116971275,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.131464971198436,4.215942695634792E-002,0.173624398154784,4.215942695634792E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.796618002717052E-002 
 06/16  02:00:00,0.596165769189562,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,6.936245817807438E-002,2.241179603622021E-002,9.177425421429464E-002,2.241179603622021E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.903746161471567E-002 
 06/16  03:00:00,0.531011354629899,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,2.681261276863802E-002,8.714816526829393E-003,3.552742929546737E-002,8.714816526829393E-003,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.162285567950011E-002 
 06/16  04:00:00,0.521167878081202,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.855853755187280E-002 
 06/16  05:00:00,0.688429215824307,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.208893743141038 
 06/16  06:00:00,1.03596951741253,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.432650568983850 
 06/16  07:00:00,1.26729774032560,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,1.419161945944824E-003,4.553171736703614E-004,1.874479119615188E-003,4.553171736703614E-004,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.490885775254245 
 06/16  08:00:00,1.20127562062369,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,6.157225565054205E-003,1.907803147695919E-003,8.065028712750113E-003,1.907803147695919E-003,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.472271654492107 
 06/16  09:00:00,1.20731057377211,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,8.050886107964900E-002,2.392210667945290E-002,0.104430967759102,2.392210667945290E-002,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.421050846814839 
 06/16  10:00:00,1.38315772108529,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.252847728238033,7.167171631925191E-002,0.324519444557284,7.167171631925191E-002,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.362230465219746 
 06/16  11:00:00,1.46689967192888,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.352326160771611,9.677345898502303E-002,0.449099619756633,9.677345898502303E-002,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.310895363421997 
 06/16  12:00:00,1.62648017275386,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.524233308917809,0.139660153927302,0.663893462845112,0.139660153927302,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.270876223345483 
 06/16  13:00:00,1.84046029432695,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.733377776208446,0.188899815011652,0.922277591220097,0.188899815011652,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.248198737055158 
 06/16  14:00:00,2.01023232927071,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.894276893438470,0.230348971462882,1.12462586490135,0.230348971462882,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.224819884785906 
 06/16  15:00:00,2.22347489546562,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.03960741186787,0.267780858958490,1.30738827082636,0.267780858958490,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.228417595128707 
 06/16  16:00:00,2.54612154472790,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.19524241655110,0.307871848319823,1.50311426487092,0.307871848319823,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.257280962489699 
 06/16  17:00:00,2.98621490816588,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.35270719600604,0.357185990159466,1.70989318616550,0.357185990159466,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.320493163035931 
 06/16  18:00:00,2.98059165917439,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.23372871485077,0.333808855730588,1.56753757058136,0.333808855730588,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.380197424027938 
 06/16  19:00:00,2.84589873149372,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.08783258184962,0.301392212452391,1.38922479430201,0.301392212452391,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.391008857960378 
 06/16  20:00:00,2.76469020377720,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.911416077973824,0.260483472966652,1.17189955094047,0.260483472966652,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.355696974755583 
 06/16  21:00:00,2.68187016348394,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.747456249917741,0.219997044893770,0.967453294811511,0.219997044893770,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.313068924512589 
 06/16  22:00:00,2.16822760657380,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.565358224245901,0.171025201555599,0.736383425801503,0.171025201555599,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.248022368556022 
 06/16  23:00:00,1.61876499466795,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.413393864312091,0.126568246696056,0.539962111008146,0.126568246696056,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.178153305358665 
 06/16  24:00:00,1.07510230168284,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.276251713686798,8.569316586521396E-002,0.361944879552011,8.569316586521396E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,0.102639094293404 
 06/17  01:00:00,0.811800974457568,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.181250299165596,5.683543170267371E-002,0.238085730868270,5.683543170267371E-002,9.118174293093599E-002,1.964296587996013E-002,8.743947017666101E-002,0.287752373719523,7.105467756701740E-002 
 06/17  02:00:00,0.650850477333754,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.107327162595886,3.418763918454752E-002,0.141514801780433,3.418763918454752E-002,5.973976755466775E-002,1.286953386726286E-002,7.429586482556264E-002,0.284416114314079,6.137038167654856E-002 
 06/17  03:00:00,0.571835257205031,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,5.478616461186357E-002,1.769753551754284E-002,7.248370012940648E-002,1.769753551754284E-002,5.973976755466775E-002,1.286953386726286E-002,6.556055715455404E-002,0.280412603027547,6.412508215639356E-002 
 06/17  04:00:00,0.543223490717912,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,1.078432050121047E-002,3.526516635210912E-003,1.431083713642141E-002,3.526516635210912E-003,5.973976755466775E-002,1.286953386726286E-002,7.620720412933703E-002,0.269819979415263,9.363215529976071E-002 
 06/17  05:00:00,0.710618111391776,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,2.370836870161140E-003,7.704163329984066E-004,3.141253203159552E-003,7.704163329984066E-004,6.288396668560116E-002,1.354687775501353E-002,8.945989946368259E-002,0.301097411341297,0.223844689627822 
 06/17  06:00:00,1.10956747097489,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,2.154714867683365E-002,6.961942040254398E-003,2.850909071708794E-002,6.961942040254398E-003,8.489336060213415E-002,1.828828153686352E-002,0.146230364189749,0.347888449502645,0.467113911111210 
 06/17  07:00:00,1.37505955478118,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,3.568946050068084E-002,1.144399615211037E-002,4.713345665279126E-002,1.144399615211037E-002,0.135200578563196,2.912579060568384E-002,0.230070928193149,0.369657542123167,0.532227233327990 
 06/17  08:00:00,1.34821459413041,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,6.102949178506520E-002,1.877990773982550E-002,7.980939952489076E-002,1.877990773982550E-002,0.100614356256801,2.167500097561691E-002,0.301918793908311,0.312524099804944,0.515028930344645 
 06/17  09:00:00,1.35745147118539,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.132010521591309,3.870573913814015E-002,0.170716260729449,3.870573913814015E-002,5.659557639026683E-002,1.219218997951218E-002,0.375444792904911,0.265983281099002,0.459875356767052 
 06/17  10:00:00,1.57706568681800,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.340269126788442,9.425953257030767E-002,0.434528659358749,9.425953257030767E-002,5.030717812840031E-002,1.083750220401083E-002,0.397296620198725,0.272238767484210,0.395212946128707 
 06/17  11:00:00,1.63264746293431,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.421615720087687,0.113560797587934,0.535176517675622,0.113560797587934,4.716297899746690E-002,1.016015831626015E-002,0.413104165661999,0.272322173969345,0.338077454998420 
 06/17  12:00:00,1.77317136440259,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.585954098324345,0.153329517259354,0.739283615583700,0.153329517259354,4.716297899746690E-002,1.016015831626015E-002,0.397819062986971,0.267734817286861,0.294366717916133 
 06/17  13:00:00,1.95681002656360,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.777233054258818,0.197465106099959,0.974698160358779,0.197465106099959,4.716297899746690E-002,1.016015831626015E-002,0.362611945670944,0.276992937136967,0.268539832767985 
 06/17  14:00:00,1.92949220403620,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.774824299537141,0.211462237543468,0.986286537080607,0.211462237543468,4.716297899746690E-002,1.016015831626015E-002,0.333355082572772,0.292589949857417,0.243293483896475 
 06/17  15:00:00,1.89280033793026,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.713529364850155,0.207647724983308,0.921177089833463,0.207647724983308,5.030717812840031E-002,1.083750220401083E-002,0.338085123906433,0.308854214458954,0.246895216083793 
 06/17  16:00:00,1.91812933519242,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.623855855993352,0.192308014959563,0.816163870952916,0.192308014959563,5.030717812840031E-002,1.083750220401083E-002,0.378535166805636,0.365320404896090,0.280321198890171 
 06/17  17:00:00,2.14296215908931,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.614414947762604,0.188758132159109,0.803173079921714,0.188758132159109,6.288396668560116E-002,1.354687775501353E-002,0.454299752296194,0.443805907409153,0.348608561706437 
 06/17  18:00:00,2.29187129647879,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.618050667557633,0.189238460398457,0.807289127956088,0.189238460398457,0.100614356256801,2.167500097561691E-002,0.416394348374079,0.481839264631212,0.417415160969787 
 06/17  19:00:00,2.28625214848036,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.577158630036768,0.176118349587346,0.753276979624115,0.176118349587346,0.194940330184799,4.199531760813721E-002,0.348977328846029,0.497352870866526,0.433065308035547 
 06/17  20:00:00,2.33094763180745,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.506871334578732,0.156471445767086,0.663342780345819,0.156471445767086,0.349006055734402,7.518517840513460E-002,0.316662628518856,0.514451200319425,0.395655775168617 
 06/17  21:00:00,2.35397075556410,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.434820398813655,0.135918806226159,0.570739205039815,0.135918806226159,0.506215932615741,0.109052372792668,0.302601844930188,0.502440666459828,0.346276720410655 
 06/17  22:00:00,1.92689072519460,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.334756044025557,0.105722771853402,0.440478815878957,0.105722771853402,0.424466803010671,9.144142484634135E-002,0.244764798588447,0.434798007014455,0.274296862540528 
