Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 06/24  24:00:00,1.24087403663224,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.397857080691082,0.119677220465771,0.517534301156854,0.119677220465771,0.150921574217863,3.251251004443723E-002,0.104489818790726,0.312524099804944,0.106247719302217 
 06/25  01:00:00,0.954389914312290,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.292645517988263,8.941796230469096E-002,0.382063480292954,8.941796230469096E-002,9.118174293093599E-002,1.964296587996013E-002,8.743947017666101E-002,0.287752373719523,6.966586799705786E-002 
 06/25  02:00:00,0.797504857163575,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.221128062935376,6.801750629777845E-002,0.289145569233154,6.801750629777845E-002,5.973976755466775E-002,1.286953386726286E-002,7.429586482556264E-002,0.284416114314079,6.039399405364965E-002 
 06/25  03:00:00,0.722900515263580,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.171591978582700,5.304140066423241E-002,0.224633379246933,5.304140066423241E-002,5.973976755466775E-002,1.286953386726286E-002,6.556055715455404E-002,0.280412603027547,6.304066109741575E-002 
 06/25  04:00:00,0.701960010915440,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.133674848939830,4.158434718460808E-002,0.175259196124438,4.158434718460808E-002,5.973976755466775E-002,1.286953386726286E-002,7.620720412933703E-002,0.269819979415263,9.142031650927136E-002 
 06/25  05:00:00,0.871365313901707,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.130364336582521,4.043167882445135E-002,0.170796015406972,4.043167882445135E-002,6.288396668560116E-002,1.354687775501353E-002,8.945989946368259E-002,0.301097411341297,0.216937129933942 
 06/25  06:00:00,1.27681208168474,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.161512849561340,5.001764912534395E-002,0.211530498686684,5.001764912534395E-002,8.489336060213415E-002,1.828828153686352E-002,0.146230364189749,0.347888449502645,0.451337113851461 
 06/25  07:00:00,1.53835104941656,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.174951743335090,5.400932191902269E-002,0.228961065254112,5.400932191902269E-002,0.135200578563196,2.912579060568384E-002,0.230070928193149,0.369657542123167,0.513691119362047 
 06/25  08:00:00,1.50307343062682,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.195293236652403,5.757974910826938E-002,0.252872985760672,5.757974910826938E-002,0.100614356256801,2.167500097561691E-002,0.301918793908311,0.312524099804944,0.496824180605271 
 06/25  09:00:00,1.53542588709096,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.285286970782941,7.983299871152398E-002,0.365119969494464,7.983299871152398E-002,5.659557639026683E-002,1.219218997951218E-002,0.375444792904911,0.265983281099002,0.443446063907601 
 06/25  10:00:00,1.90298170492075,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.612606599824624,0.161966534440278,0.774573134264903,0.161966534440278,5.030717812840031E-002,1.083750220401083E-002,0.397296620198725,0.272238767484210,0.381084489325298 
 06/25  11:00:00,1.96577176972134,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.698103006188391,0.182155608482541,0.880258614670931,0.182155608482541,4.716297899746690E-002,1.016015831626015E-002,0.413104165661999,0.272322173969345,0.326119664790137 
 06/25  12:00:00,2.10831036548856,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.862250942466713,0.222464731802006,1.08471567426872,0.222464731802006,4.716297899746690E-002,1.016015831626015E-002,0.397819062986971,0.267734817286861,0.284073660317080 
 06/25  13:00:00,2.28938087182578,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,1.04943230910373,0.267031922320935,1.31646423142467,0.267031922320935,4.716297899746690E-002,1.016015831626015E-002,0.362611945670944,0.276992937136967,0.259344606964269 
 06/25  14:00:00,2.44893696701317,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,1.20798651835162,0.305947799037755,1.51393431738938,0.305947799037755,4.716297899746690E-002,1.016015831626015E-002,0.333355082572772,0.292589949857417,0.235090466564669 
 06/25  15:00:00,2.66477069091213,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.35822757918707,0.343190316431361,1.70141789561843,0.343190316431361,5.030717812840031E-002,1.083750220401083E-002,0.338085123906433,0.308854214458954,0.238624763280702 
 06/25  16:00:00,2.90099000695512,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.44514096118310,0.363378459821744,1.80851942100484,0.363378459821744,5.030717812840031E-002,1.083750220401083E-002,0.378535166805636,0.365320404896090,0.270826320600951 
 06/25  17:00:00,3.32494305848360,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.58605577492947,0.410932916547920,1.99698869147739,0.410932916547920,6.288396668560116E-002,1.354687775501353E-002,0.454299752296194,0.443805907409153,0.336773849545039 
 06/25  18:00:00,3.22985756274696,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.38877373955420,0.370569263013884,1.75934300256808,0.370569263013884,0.100614356256801,2.167500097561691E-002,0.416394348374079,0.481839264631212,0.403347552625967 
 06/25  19:00:00,3.03882025089531,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.19284905186238,0.327476473661439,1.52032552552382,0.327476473661439,0.194940330184799,4.199531760813721E-002,0.348977328846029,0.497352870866526,0.418584864550799 
 06/25  20:00:00,2.94498423496859,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,1.00664012047285,0.284006104369232,1.29064622484208,0.284006104369232,0.349006055734402,7.518517840513460E-002,0.316662628518856,0.514451200319425,0.382388933833483 
 06/25  21:00:00,2.86915447166080,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.851445439202762,0.246087736543401,1.09753317574616,0.246087736543401,0.506215932615741,0.109052372792668,0.302601844930188,0.502440666459828,0.334666465800997 
 06/25  22:00:00,2.34932369369848,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.672519790351099,0.199280023566078,0.871799813917177,0.199280023566078,0.424466803010671,9.144142484634135E-002,0.244764798588447,0.434798007014455,0.265408833006189 
 06/25  23:00:00,1.76881392780560,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.510401516095564,0.153454251013334,0.663855767108897,0.153454251013334,0.295554686441599,6.367031858375412E-002,0.162484040057721,0.377831377666505,0.188773724631923 
 06/25  24:00:00,1.20064614637529,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.366177308839460,0.111444533847326,0.477621842686788,0.111444533847326,0.150921574217863,3.251251004443723E-002,0.104489818790726,0.312524099804944,0.105932287515331 
 06/26  01:00:00,0.904950625322418,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.259726953596264,8.010431438100273E-002,0.339831267977266,8.010431438100273E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.640581855583207E-002 
 06/26  02:00:00,0.755490469468334,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.192604155473224,5.959195958835731E-002,0.252196115061581,5.959195958835731E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.794030104620153E-002 
 06/26  03:00:00,0.688677124952467,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.148423122420056,4.599317074172160E-002,0.194416293161778,4.599317074172160E-002,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.039976213575660E-002 
 06/26  04:00:00,0.673830641619229,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.118389104186587,3.680205586516308E-002,0.155191160051750,3.680205586516308E-002,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.603014103814692E-002 
 06/26  05:00:00,0.848138460463314,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.128349809647518,3.932215503757803E-002,0.167671964685096,3.932215503757803E-002,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.200931023094950 
 06/26  06:00:00,1.25064046112507,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.178918329791358,5.388113259996798E-002,0.232799462391326,5.388113259996798E-002,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.414522050305064 
 06/26  07:00:00,1.51870954879849,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.211676939320125,6.271239040998663E-002,0.274389329730112,6.271239040998663E-002,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.469782733116639 
 06/26  08:00:00,1.47932701468627,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.238278991745714,6.829658617608662E-002,0.306575577921799,6.829658617608662E-002,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.451812499345630 
 06/26  09:00:00,1.50043242541304,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.325628932123846,9.028920961782602E-002,0.415918141741672,9.028920961782602E-002,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.402685524473201 
 06/26  10:00:00,1.81920629590227,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.612633578840496,0.163703258272029,0.776336837112523,0.163703258272029,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.346461647481485 
 06/26  11:00:00,1.89275940384741,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.703930480480998,0.184392640345241,0.888323120826239,0.184392640345241,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.297531594270916 
 06/26  12:00:00,2.03816352631744,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.865056849173473,0.222006725983434,1.08706357515691,0.222006725983434,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.259389464597264 
 06/26  13:00:00,2.22162789155037,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,1.04985596753459,0.263886028997087,1.31374199653168,0.263886028997087,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.237901928966998 
 06/26  14:00:00,2.34242131648623,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,1.17151514834494,0.294473324762130,1.46598847310707,0.294473324762130,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.215646263795710 
 06/26  15:00:00,2.52345455114203,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.29190290252097,0.324739623833447,1.61664252635441,0.324739623833447,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.219142995277058 
 06/26  16:00:00,2.81190420279420,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.42204477547892,0.357437720949962,1.77948249642889,0.357437720949962,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.246695388998032 
 06/26  17:00:00,3.33288153671724,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.65102161730299,0.418818933573134,2.06984055087612,0.418818933573134,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.307212426876664 
 06/26  18:00:00,3.32219493453721,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.53318362021068,0.391629226836781,1.92481284704746,0.391629226836781,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.364525422924633 
 06/26  19:00:00,3.23726556630088,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.42838367833715,0.368190034708603,1.79657371304576,0.368190034708603,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.375026774023782 
 06/26  20:00:00,3.11738937431356,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,1.21231326021185,0.326840926474215,1.53915418668606,0.326840926474215,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.341141509546345 
 06/26  21:00:00,2.96809752006409,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.987918206381949,0.278554704539591,1.26647291092154,0.278554704539591,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.300276664982706 
 06/26  22:00:00,2.39460740377610,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.751916705908922,0.220615088355908,0.972531794264830,0.220615088355908,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.238253797294990 
 06/26  23:00:00,1.81669927571044,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.573808049927612,0.170556317143281,0.744364367070892,0.170556317143281,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.171685330338414 
 06/26  24:00:00,1.25071288702700,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.415370512392086,0.125255033087099,0.540625545479185,0.125255033087099,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,9.956901371039363E-002 
 06/27  01:00:00,0.960786671830464,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.303249411588346,9.255683832137225E-002,0.395806249909719,9.255683832137225E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.626688313142687E-002 
 06/27  02:00:00,0.799971606008826,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.227021067005036,6.975381211609921E-002,0.296774879121136,6.975381211609921E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.784267352713847E-002 
 06/27  03:00:00,0.722104917422300,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.174174801050481,5.377814197589638E-002,0.227952943026378,5.377814197589638E-002,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.029090474098853E-002 
 06/27  04:00:00,0.694648827758165,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.134452842005755,4.177830760147683E-002,0.176231149607232,4.177830760147683E-002,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.580833762160156E-002 
 06/27  05:00:00,0.855395433629622,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.134245669924159,4.138401903513569E-002,0.175629688959294,4.138401903513569E-002,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.200230271987057 
 06/27  06:00:00,1.23908056540166,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.170729432732458,5.210923864968395E-002,0.222838671382142,5.210923864968395E-002,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.412922945590839 
 06/27  07:00:00,1.49248060635237,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.191943000874015,5.808506821609934E-002,0.250028069090114,5.808506821609934E-002,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.467915051310514 
 06/27  08:00:00,1.42591797632403,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.196812961241894,5.817180035386694E-002,0.254984761595761,5.817180035386694E-002,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.449994277309428 
 06/27  09:00:00,1.41229443557252,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.255708973214021,7.370429062779062E-002,0.329413263841811,7.370429062779062E-002,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.401052412532543 
 06/27  10:00:00,1.62298506503881,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.454063678861133,0.127454412967319,0.581518091828451,0.127454412967319,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.345059161902095 
 06/27  11:00:00,1.67254559614623,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.523545670522187,0.145752404985172,0.669298075507363,0.145752404985172,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.296342831888612 
 06/27  12:00:00,1.74908187200936,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.625866270725877,0.173137531341069,0.799003802066944,0.173137531341069,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.258367583379149 
 06/27  13:00:00,1.81599754467793,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.713380108081913,0.195648065169268,0.909028173251182,0.195648065169268,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.236985405375056 
 06/27  14:00:00,1.91165182696457,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.815320219603218,0.220713811019184,1.03603403062240,0.220713811019184,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.214831216758718 
 06/27  15:00:00,2.04025576825240,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.894733856202868,0.239535081532851,1.13426893773572,0.239535081532851,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.218317801006126 
 06/27  16:00:00,2.32505737792544,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.02329511849408,0.270282882249218,1.29357800074330,0.270282882249218,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.245753059814857 
 06/27  17:00:00,2.69711328716419,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.12743400402651,0.307820806977915,1.43525481100443,0.307820806977915,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.306029917195321 
 06/27  18:00:00,2.67326238449632,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.996876611532032,0.280398380897764,1.27727499242980,0.280398380897764,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.363130727501416 
 06/27  19:00:00,2.53753595955132,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.851426763011638,0.246838963586473,1.09826572659811,0.246838963586473,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.373605153721859 
 06/27  20:00:00,2.46244065231981,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.680657565368064,0.204843254546781,0.885500819914845,0.204843254546781,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.339846154323823 
 06/27  21:00:00,2.39536627690499,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.529782253976086,0.165098015688879,0.694880269664963,0.165098015688879,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.299138063080178 
 06/27  22:00:00,1.90424035173942,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.365774712082444,0.117259837695667,0.483034549778111,0.117259837695667,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.237383989745032 
 06/27  23:00:00,1.36885717799367,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.224126461440615,7.297222277385873E-002,0.297098684214474,7.297222277385873E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.171108915478065 
 06/27  24:00:00,0.841349399912809,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,9.898389161741994E-002,3.255273482347647E-002,0.131536626440896,3.255273482347647E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,9.929444563449269E-002 
 06/28  01:00:00,0.584810757865360,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,1.502432815005479E-002,4.943748754812145E-003,1.996807690486694E-002,4.943748754812145E-003,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.612914217117447E-002 
 06/28  02:00:00,0.503294352983713,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.794029962316317E-002 
 06/28  03:00:00,0.494681011659534,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.081994200460134E-002 
 06/28  04:00:00,0.519223328577306,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.661398804797529E-002 
 06/28  05:00:00,0.680127303003416,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.200591830320147 
 06/28  06:00:00,1.01584852362845,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.412529575199768 
 06/28  07:00:00,1.24174354697316,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.467206061021422 
 06/28  08:00:00,1.17041106292086,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.449472125502018 
 06/28  09:00:00,1.08203827187016,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.400209512671993 
 06/28  10:00:00,1.11556895223777,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,5.847671260673099E-002,1.695172300089128E-002,7.542843560762243E-002,1.695172300089128E-002,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.343732705321889 
 06/28  11:00:00,1.17201041131981,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.132150869636317,3.777322183798385E-002,0.169924091474301,3.777322183798385E-002,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.295181631095252 
 06/28  12:00:00,1.23481065350564,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.223023685626324,6.270717530462928E-002,0.285730860930953,6.270717530462928E-002,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.257369306011420 
 06/28  13:00:00,1.33086395707126,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.332632017970585,9.215705360053862E-002,0.424789071571121,9.215705360053862E-002,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.236090919448449 
 06/28  14:00:00,1.44151459292109,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.444162811338673,0.122533135512757,0.566695946851428,0.122533135512757,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.214032066486212 
 06/28  15:00:00,1.62809868797090,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.566869926537987,0.156049379596084,0.722919306134068,0.156049379596084,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.217510352326271 
 06/28  16:00:00,1.94808107386012,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.720127674551498,0.197395132738190,0.917522807289686,0.197395132738190,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.244831949203157 
 06/28  17:00:00,2.37499043610441,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.870935320965094,0.243351248646444,1.11428656961154,0.243351248646444,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.304875307528429 
 06/28  18:00:00,2.44995235591731,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.821474822420674,0.233851599068714,1.05532642148939,0.233851599068714,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.361769269862815 
 06/28  19:00:00,2.41189421008109,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.755109581692082,0.218902299944817,0.974011881636899,0.218902299944817,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.372217249212844 
 06/28  20:00:00,2.36249306129028,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.603247962358900,0.183569273961080,0.786817236319983,0.183569273961080,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.338582146889154 
 06/28  21:00:00,2.17835705241714,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.363629507491934,0.115352779685653,0.478982287177587,0.115352779685653,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.298026821079708 
 06/28  22:00:00,1.63399568351835,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.160891749557626,5.274712858261605E-002,0.213638878140242,5.274712858261605E-002,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.236534993161836 
 06/28  23:00:00,1.27604452086914,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.154028846591343,5.081340280551806E-002,0.204842249396861,5.081340280551806E-002,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.170552693171145 
 06/28  24:00:00,0.772906552420306,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,4.763223989587227E-002,1.572835766558062E-002,6.336059756145278E-002,1.572835766558062E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,9.902762702143213E-002 
 06/29  01:00:00,0.564894047396707,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.618050860738675E-002 
 06/29  02:00:00,0.503546723062467,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.819266970191769E-002 
 06/29  03:00:00,0.494719468138600,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,6.085839848366761E-002 
 06/29  04:00:00,0.519057609714111,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.644826918478002E-002 
 06/29  05:00:00,0.679706005332439,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.200170532649169 
 06/29  06:00:00,1.01453987424745,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.411220925818772 
 06/29  07:00:00,1.24016225595878,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.465624770007043 
 06/29  08:00:00,1.16851004412332,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.447571106704479 
 06/29  09:00:00,1.08038281233216,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.398554053134001 
 06/29  10:00:00,1.16970132741511,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.102478403879340,2.842833109058612E-002,0.130906734969926,2.842833109058612E-002,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.342386781136920 
 06/29  11:00:00,1.23733475444458,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.186020249971868,5.035899838929898E-002,0.236379248361167,5.035899838929898E-002,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.294050817333163 
 06/29  12:00:00,1.34779525807049,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.316171659622100,8.351586037075318E-002,0.399687519992855,8.351586037075318E-002,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.256397251514377 
 06/29  13:00:00,1.52213434422436,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.490538181889081,0.126392572006179,0.616930753895261,0.126392572006179,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.235219624277410 
 06/29  14:00:00,1.71585518017906,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.670599410342066,0.171213387412342,0.841812797754408,0.171213387412342,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.213255802841203 
 06/29  15:00:00,1.99074704921337,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.866613572715534,0.219739227918331,1.08635280063386,0.219739227918331,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.216725219068944 
 06/29  16:00:00,2.39188403905797,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.08868356259351,0.273538419327478,1.36222198192099,0.273538419327478,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.243935739769703 
 06/29  17:00:00,2.94922561858594,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.34350377296062,0.346142317194602,1.68964609015523,0.346142317194602,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.303750969466270 
 06/29  18:00:00,2.96672317308381,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.24471717673256,0.328705953608611,1.57342313034117,0.328705953608611,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.360443378177525 
 06/29  19:00:00,2.87899957919113,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.13528264027915,0.307186845735566,1.44246948601472,0.307186845735566,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.370865013945071 
 06/29  20:00:00,2.79122566826128,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.949278838088382,0.267502369347759,1.21678120743614,0.267502369347759,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.337350782743991 
 06/29  21:00:00,2.69343540039219,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.770096859378861,0.225045451509425,0.995142310888287,0.225045451509425,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.296945145344065 
 06/29  22:00:00,2.16257925852410,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.570350807016225,0.172697057128827,0.743047864145055,0.172697057128827,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.235709582162770 
 06/29  23:00:00,1.59719854051287,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.402373104697335,0.124175417792288,0.526548522489623,0.124175417792288,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.170000439722113 
 06/29  24:00:00,1.04709793026488,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.257071714246508,8.073929445209166E-002,0.337811008698599,8.073929445209166E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,9.876859372885705E-002 
 06/30  01:00:00,0.766373883028619,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.152970457116073,4.882164791987875E-002,0.201792105035952,4.882164791987875E-002,9.118174293093599E-002,1.964296587996013E-002,8.349244294370009E-002,0.287752373719523,6.586823920334671E-002 
 06/30  02:00:00,0.606266183233384,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,7.807067299407648E-002,2.527920185061391E-002,0.103349874844690,2.527920185061391E-002,5.973976755466775E-002,1.286953386726286E-002,7.168462430934135E-002,0.284416114314079,5.756225502814302E-002 
 06/30  03:00:00,0.526808561240803,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,2.482675248938807E-002,8.142385003774986E-003,3.296913749316306E-002,8.142385003774986E-003,5.973976755466775E-002,1.286953386726286E-002,6.419515189025571E-002,0.280412603027547,5.997835409270794E-002 
 06/30  04:00:00,0.517877970921956,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.973976755466775E-002,1.286953386726286E-002,7.353604637693699E-002,0.269819979415263,8.526863039262696E-002 
 06/30  05:00:00,0.677920586303205,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.288396668560116E-002,1.354687775501353E-002,8.536320358615601E-002,0.301097411341297,0.198385113619936 
 06/30  06:00:00,1.01189009232180,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.489336060213415E-002,1.828828153686352E-002,0.135604843471835,0.347888449502645,0.408571143893117 
 06/30  07:00:00,1.23722038160529,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.135200578563196,2.912579060568384E-002,0.208909549344490,0.369657542123167,0.462682895653551 
 06/30  08:00:00,1.16703064071246,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,9.622989489135322E-004,2.967646227946278E-004,1.259063571708160E-003,2.967646227946278E-004,0.100614356256801,2.167500097561691E-002,0.269481467066278,0.312524099804944,0.444832639721910 
 06/30  09:00:00,1.18391421512040,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,8.170900689470377E-002,2.398706616858297E-002,0.105696073063287,2.398706616858297E-002,5.659557639026683E-002,1.219218997951218E-002,0.330413698414181,0.265983281099002,0.396389382858947 
 06/30  10:00:00,1.40310368869961,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.286284885483075,7.935561856439989E-002,0.365640504047477,7.935561856439989E-002,5.030717812840031E-002,1.083750220401083E-002,0.346380350176442,0.272238767484210,0.341055373343867 
 06/30  11:00:00,1.46290363438451,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.364764611002444,9.828505370968839E-002,0.463049664712133,9.828505370968839E-002,4.716297899746690E-002,1.016015831626015E-002,0.360615364151980,0.272322173969345,0.292949280922123 
 06/30  12:00:00,1.59655662086907,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.514676867196520,0.134718795957476,0.649395663153995,0.134718795957476,4.716297899746690E-002,1.016015831626015E-002,0.350008518647474,0.267734817286861,0.255450471151806 
 06/30  13:00:00,1.78266313982384,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.700327647705075,0.177980543213268,0.878308190918343,0.177980543213268,4.716297899746690E-002,1.016015831626015E-002,0.319023878285798,0.276992937136967,0.234370982853804 
 06/30  14:00:00,1.95001096653083,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.859341785966315,0.217382910761243,1.07672469672756,0.217382910761243,4.716297899746690E-002,1.016015831626015E-002,0.294229479097109,0.292589949857417,0.212499690219819 
 06/30  15:00:00,2.18523073638571,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.02333545920970,0.258265411569093,1.28160087077879,0.258265411569093,5.030717812840031E-002,1.083750220401083E-002,0.301026121403993,0.308854214458954,0.215960836096362 
 06/30  16:00:00,2.55545997632963,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.22014082608532,0.306529392497026,1.52667021858234,0.306529392497026,5.030717812840031E-002,1.083750220401083E-002,0.342617218823578,0.365320404896090,0.243063440380007 
 06/30  17:00:00,3.09907692854856,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.46491883850421,0.375673416457521,1.84059225496173,0.375673416457521,6.288396668560116E-002,1.354687775501353E-002,0.418947793799472,0.443805907409153,0.302656114622398 
 06/30  18:00:00,3.10440713162725,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.35721254812726,0.355186447870478,1.71239899599774,0.355186447870478,0.100614356256801,2.167500097561691E-002,0.382084005386279,0.481839264631212,0.359151471064400 
 06/30  19:00:00,2.93606143826391,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.17797742503786,0.322871296115394,1.50084872115325,0.322871296115394,0.194940330184799,4.199531760813721E-002,0.314732547256681,0.497352870866526,0.369547637879310 
 06/30  20:00:00,2.78757831845856,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.941874468375044,0.272459221875697,1.21433369025074,0.272459221875697,0.349006055734402,7.518517840513460E-002,0.281807230306979,0.514451200319425,0.336150950126687 
 06/30  21:00:00,2.66501474786191,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.744162552361129,0.223613624959935,0.967776177321067,0.223613624959935,0.506215932615741,0.109052372792668,0.266994958976403,0.502440666459828,0.295890626381003 
 06/30  22:00:00,2.13993125460463,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.551196363927508,0.170008790540660,0.721205154468168,0.170008790540660,0.424466803010671,9.144142484634135E-002,0.216471564029606,0.434798007014455,0.234904287920192 
 06/30  23:00:00,1.58455165931268,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.392247777168923,0.122187087391608,0.514434864560532,0.122187087391608,0.295554686441599,6.367031858375412E-002,0.146949182294076,0.377831377666505,0.169467216451019 
 06/30  24:00:00,1.04954620999680,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.259241573423103,8.127083917274792E-002,0.340512412595851,8.127083917274792E-002,0.150921574217863,3.251251004443723E-002,9.791613045497836E-002,0.312524099804944,9.851546956352843E-002 
 07/01  01:00:00,0.790624871585463,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.165779331072174,5.236960215645849E-002,0.218148933228633,5.236960215645849E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.877019445003293E-002 
 07/01  02:00:00,0.646327057833210,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.105028305064944,3.332624444300117E-002,0.138354549507945,3.332624444300117E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.976402993447903E-002 
 07/01  03:00:00,0.585206671116179,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,6.623863720487237E-002,2.113864108521759E-002,8.737727829009004E-002,2.113864108521759E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.234171984374848E-002 
 07/01  04:00:00,0.569610728613091,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,3.328393562227247E-002,1.070774451188301E-002,4.399168013415567E-002,1.070774451188301E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.999722224030435E-002 
 07/01  05:00:00,0.729206478665855,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,2.480470634139781E-002,7.959637256994072E-003,3.276434359839196E-002,7.959637256994072E-003,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.212498542560492 
 07/01  06:00:00,1.12343510474043,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,4.821795287633616E-002,1.538935595043472E-002,6.360730882677079E-002,1.538935595043472E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.441203510845665 
 07/01  07:00:00,1.39685407439632,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,6.500825914768155E-002,2.056428504977265E-002,8.557254419745419E-002,2.056428504977265E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.501783536485566 
 07/01  08:00:00,1.37535955564246,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,9.501101789452128E-002,2.861500301086576E-002,0.123626020905387,2.861500301086576E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.485131621202323 
 07/01  09:00:00,1.38141769620867,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.168986936142901,4.812057522052271E-002,0.217107511363424,4.812057522052271E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.432893967809186 
 07/01  10:00:00,1.65301403461870,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.420861934061425,0.112399123564569,0.533261057625994,0.112399123564569,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.372009475872381 
 07/01  11:00:00,1.72589599174080,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.511650832284466,0.132107819952063,0.643758652236529,0.132107819952063,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.318438415347992 
 07/01  12:00:00,1.90829486725013,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.709508058420332,0.177413390610113,0.886921449030444,0.177413390610113,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.277461466526110 
 07/01  13:00:00,2.15618455391859,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.954425321170446,0.230497906773452,1.18492322794390,0.230497906773452,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.253437343494269 
 07/01  14:00:00,2.39173902721877,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.17744766487713,0.280397036057727,1.45784470093486,0.280397036057727,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.229819816705132 
 07/01  15:00:00,2.69487116646831,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.40561575724247,0.330835942209642,1.73645169945211,0.330835942209642,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.233307071391568 
 07/01  16:00:00,3.16525585123585,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.68374496211872,0.390786605377045,2.07453156749577,0.390786605377045,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.264725411023005 
 07/01  17:00:00,3.78937442441567,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.99340057361136,0.474675914424086,2.46807648803545,0.474675914424086,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.329170253402448 
 07/01  18:00:00,3.74228069038046,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.83105012873922,0.448340807516231,2.27939093625545,0.448340807516231,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.394310120328386 
 07/01  19:00:00,3.59085004015501,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.66435443310803,0.418024764830180,2.08237919793821,0.418024764830180,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.409283718113563 
 07/01  20:00:00,3.39727737775601,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.38338807633518,0.365255349145440,1.74864342548062,0.365255349145440,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.373867542350133 
 07/01  21:00:00,3.19572744590263,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,1.11883367018979,0.309933273687354,1.42876694387715,0.309933273687354,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.327209149102696 
 07/01  22:00:00,2.55994169128384,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.842882252140518,0.244267736036829,1.08714998817735,0.244267736036829,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.259699910167730 
 07/01  23:00:00,1.91615455384219,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.630379441461508,0.186594543368724,0.816973984830232,0.186594543368724,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.185024864288070 
 07/01  24:00:00,1.30222907617975,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.444151406666624,0.134370126493502,0.578521533160126,0.134370126493502,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.104191424102807 
