Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/02  01:00:00,0.977349970898421,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.309585387922326,9.542404779739105E-002,0.405009435719717,9.542404779739105E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.863479127190353E-002 
 07/02  02:00:00,0.803597708359619,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.225871347883458,6.984890065769110E-002,0.295720248541148,6.984890065769110E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.966898142768445E-002 
 07/02  03:00:00,0.721020871837778,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.170488673104563,5.280818193372425E-002,0.223296855038287,5.280818193372425E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.223634381714883E-002 
 07/02  04:00:00,0.696681832541637,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.130673212775711,4.060466667352847E-002,0.171277879449240,4.060466667352847E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.978212685376817E-002 
 07/02  05:00:00,0.863423116871946,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.128150981361745,3.950260868168333E-002,0.167653590043428,3.950260868168333E-002,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.211825934321549 
 07/02  06:00:00,1.26657558709977,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.159584503385379,4.869964442619965E-002,0.208284147811579,4.869964442619965E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.439667154220195 
 07/02  07:00:00,1.55142705603357,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.185755934123830,5.619556343052728E-002,0.241951497554357,5.619556343052728E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.499977564765918 
 07/02  08:00:00,1.53209610350087,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.219231559419770,6.290487483442543E-002,0.282136434254195,6.290487483442543E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.483357755711920 
 07/02  09:00:00,1.59220079996604,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.338042237669363,9.144926587445305E-002,0.429491503543817,9.144926587445305E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.431293079386157 
 07/02  10:00:00,2.02492333833951,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.722886248494817,0.183660524540131,0.906546773034949,0.183660524540131,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.370633064184231 
 07/02  11:00:00,2.14845251105378,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.856341639797011,0.211138291511764,1.06747993130878,0.211138291511764,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.317273655588724 
 07/02  12:00:00,2.38375623845378,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,1.10021546687223,0.263169888457112,1.36338535532934,0.263169888457112,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.276458931430858 
 07/02  13:00:00,2.68125181501618,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.38868057129552,0.322205482273896,1.71088605356941,0.322205482273896,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.252541778966347 
 07/02  14:00:00,2.92453155646046,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.61782579226861,0.373610339881280,1.99143613214989,0.373610339881280,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.229020914731786 
 07/02  15:00:00,3.21369912541899,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.83363187411704,0.422453012448912,2.25608488656595,0.422453012448912,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.232501843228410 
 07/02  16:00:00,3.61351814087703,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,2.05294104387145,0.470777543767559,2.52371858763901,0.470777543767559,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.263800680520947 
 07/02  17:00:00,4.19936563527990,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,2.32868334005195,0.550537298692242,2.87922063874420,0.550537298692242,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.328017313557946 
 07/02  18:00:00,4.06052631574581,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,2.08972867927256,0.509279603650435,2.59900828292300,0.509279603650435,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.392938399026182 
 07/02  19:00:00,3.81813752483280,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.84714148896615,0.463937977903969,2.31107946687012,0.463937977903969,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.407870933859428 
 07/02  20:00:00,3.54019539643402,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.49605668834270,0.396797606346767,1.89285429468947,0.396797606346767,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.372574691819307 
 07/02  21:00:00,3.29102096179500,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,1.19212651132654,0.333065312143328,1.52519182346987,0.333065312143328,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.326077785402325 
 07/02  22:00:00,2.62877727989470,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.894557666436955,0.262294020030438,1.15685168646739,0.262294020030438,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.258833800488538 
 07/02  23:00:00,2.00290298501653,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.698058662983800,0.206232446949758,0.904291109933556,0.206232446949758,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.184456170359075 
 07/02  24:00:00,1.41568919798976,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.533688412051235,0.158557210614103,0.692245622665338,0.158557210614103,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.103927456407605 
 07/03  01:00:00,1.10035365530971,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.411834803734215,0.123257416537345,0.535092220271559,0.123257416537345,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.550271836431221E-002 
 07/03  02:00:00,0.910267624335945,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.312373040219946,9.499127275427768E-002,0.407364312974223,9.499127275427768E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.730607348715544E-002 
 07/03  03:00:00,0.801518858667121,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.235030765306835,7.267304648409095E-002,0.307703811790928,7.267304648409095E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.969277915815235E-002 
 07/03  04:00:00,0.748418107483151,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.175764945224770,5.511203614367503E-002,0.230876981368445,5.511203614367503E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.459045762847751E-002 
 07/03  05:00:00,0.895240920311563,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.167156368941682,5.185110285018159E-002,0.219007471791864,5.185110285018159E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.196386551890256 
 07/03  06:00:00,1.26961494432536,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.197118687988387,6.035201568496947E-002,0.257470703673356,6.035201568496947E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.404145476301920 
 07/03  07:00:00,1.53134344311621,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.219071222439205,6.627152822789739E-002,0.285342750667101,6.627152822789739E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.457664077584475 
 07/03  08:00:00,1.50159294271622,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.254184936818119,7.322582434932039E-002,0.327410761167438,7.322582434932039E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.440017594856064 
 07/03  09:00:00,1.53475360345472,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.358457357115440,9.781862722441056E-002,0.456275984339851,9.781862722441056E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.392092496569535 
 07/03  10:00:00,1.93061146822629,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.712820464654388,0.183597650365591,0.896418115019977,0.183597650365591,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.337366122108268 
 07/03  11:00:00,2.02541976097499,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.817990838712939,0.206395750196257,1.02438658890920,0.206395750196257,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.289823049419537 
 07/03  12:00:00,2.22851629822607,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,1.02654912479401,0.253102263990692,1.27965138878470,0.253102263990692,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.252763502087283 
 07/03  13:00:00,2.45436197907602,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.24706763118996,0.301095888802552,1.54816351999251,0.301095888802552,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.231962543988227 
 07/03  14:00:00,2.67361392504375,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.45119195405370,0.347119190670711,1.79831114472441,0.347119190670711,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.210353874216213 
 07/03  15:00:00,2.91310988787866,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.62523443098985,0.386030950379360,2.01126538136921,0.386030950379360,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.213791113387256 
 07/03  16:00:00,3.30656820525367,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.84237310896564,0.433525347615120,2.27589845658076,0.433525347615120,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.240588823937890 
 07/03  17:00:00,3.48174081266273,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.76545230018177,0.459964963086401,2.22541726326818,0.459964963086401,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.299547824913496 
 07/03  18:00:00,3.08832287420977,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.31969807889122,0.378870388154349,1.69856846704556,0.378870388154349,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.355485116355366 
 07/03  19:00:00,2.63189249009422,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.916365039520626,0.284776558701695,1.20114159822232,0.284776558701695,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.365808549358014 
 07/03  20:00:00,2.50213550917578,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.708635220803979,0.220844083526696,0.929479304330674,0.220844083526696,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.332745193131742 
 07/03  21:00:00,2.47212646071710,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.590502280723647,0.184582372807028,0.775084653530674,0.184582372807028,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.292897340217418 
 07/03  22:00:00,2.02976075621053,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.466181059623755,0.146162516369387,0.612343575993141,0.146162516369387,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.232618621837457 
 07/03  23:00:00,1.54154857815950,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.361858606845987,0.113114858707460,0.474973465553449,0.113114858707460,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.167954265645800 
 07/03  24:00:00,1.06501192061017,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.270098087262144,8.417339363248798E-002,0.354271480894633,8.417339363248798E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.779800913447444E-002 
 07/04  01:00:00,0.842927093639488,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.211937342910208,6.584335030311587E-002,0.277780693213324,6.584335030311587E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.538768375232626E-002 
 07/04  02:00:00,0.718140456798986,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.164039671425913,5.127837877004159E-002,0.215318050195955,5.127837877004159E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.722516872846502E-002 
 07/04  03:00:00,0.666421102843889,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.131427483652796,4.126877723498093E-002,0.172696260887777,4.126877723498093E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.960257423806930E-002 
 07/04  04:00:00,0.656062095734354,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.105412056451629,3.329235669101821E-002,0.138704413142648,3.329235669101821E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.440701410547725E-002 
 07/04  05:00:00,0.820213607260944,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.110015013164456,3.454434497183359E-002,0.144559358136290,3.454434497183359E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.195807352495209 
 07/04  06:00:00,1.19973495685935,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.143924032593124,4.498864331385197E-002,0.188912675906976,4.498864331385197E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.402823516602286 
 07/04  07:00:00,1.45625481778683,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.161596186426545,5.020192946432867E-002,0.211798115890874,5.020192946432867E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.456120087031319 
 07/04  08:00:00,1.41430658326285,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.186281572032727,5.534574751624175E-002,0.241627319548968,5.534574751624175E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.438514677021161 
 07/04  09:00:00,1.41922104317165,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.266778422356546,7.531484986124835E-002,0.342093272217793,7.531484986124835E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.390742648408519 
 07/04  10:00:00,1.74368676525530,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.560893089775118,0.149759351655132,0.710652441430251,0.149759351655132,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.336207092727015 
 07/04  11:00:00,1.79246556625415,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.624819892292786,0.167594775484890,0.792414667777677,0.167594775484890,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.288840775830219 
 07/04  12:00:00,1.87996563795122,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.734131917062022,0.197813102865251,0.931945019927275,0.197813102865251,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.251919210669855 
 07/04  13:00:00,1.95085041394612,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.822724871782162,0.222683918952008,1.04540879073417,0.222683918952008,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.231205708116669 
 07/04  14:00:00,1.97888315130707,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.870672475501698,0.233581820129372,1.10425429563107,0.233581820129372,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.209679949572885 
 07/04  15:00:00,2.06145723761676,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.916152249932814,0.244142311885240,1.16029456181805,0.244142311885240,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.213109282676513 
 07/04  16:00:00,2.35741572700049,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.05016630506701,0.277359232384132,1.32752553745114,0.277359232384132,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.239809264814336 
 07/04  17:00:00,2.68485174064165,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.11926834453580,0.310235221335506,1.42950356587131,0.310235221335506,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.298572450289305 
 07/04  18:00:00,2.65261612354798,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.979400125163295,0.284614176999190,1.26401430216249,0.284614176999190,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.354332530576667 
 07/04  19:00:00,2.46850429597082,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.797518128924773,0.241410030665764,1.03892815959054,0.241410030665764,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.364633793866393 
 07/04  20:00:00,2.43757658347157,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.661924528494849,0.204065619892728,0.865990148387578,0.204065619892728,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.331675423370632 
 07/04  21:00:00,2.42284791626112,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.553261119704267,0.173485145223267,0.726746264927533,0.173485145223267,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.291957184364572 
 07/04  22:00:00,1.96503732231784,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.415894741968786,0.132443534045447,0.548338276014234,0.132443534045447,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.231900487923680 
 07/04  23:00:00,1.46937945480031,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.305874899294407,9.740531183669379E-002,0.403280211131100,9.740531183669379E-002,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.167478396708960 
 07/04  24:00:00,0.987096439205467,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.209778856706301,6.680336649343543E-002,0.276582223199736,6.680336649343543E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.757178542466423E-002 
 07/05  01:00:00,0.761642583011182,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.149121349943639,4.748721112623851E-002,0.196608561069877,4.748721112623851E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.527530526746798E-002 
 07/05  02:00:00,0.644964298035198,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.107800993302420,3.441987674381825E-002,0.142220870046239,3.441987674381825E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.714619011439468E-002 
 07/05  03:00:00,0.602179101434715,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,8.224700701236325E-002,2.629490935072690E-002,0.108541916363090,2.629490935072690E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.951491735358051E-002 
 07/05  04:00:00,0.602314288346078,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,6.447011171630838E-002,2.066432877641949E-002,8.513444049272789E-002,2.066432877641949E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.422917936712097E-002 
 07/05  05:00:00,0.764668016159196,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,6.783264004682502E-002,2.174213771475162E-002,8.957477776157655E-002,2.174213771475162E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.195246341768176 
 07/05  06:00:00,1.14057289784410,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,9.922661340405332E-002,3.180526467689222E-002,0.131031878080946,3.180526467689222E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.401542255413064 
 07/05  07:00:00,1.35240126608981,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,8.287543981144103E-002,2.656529487869726E-002,0.109440734690138,2.656529487869726E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.454623916535039 
 07/05  08:00:00,1.30316573253265,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.100202255273681,3.174024337566966E-002,0.131942498649351,3.174024337566966E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.437058647190577 
 07/05  09:00:00,1.21907371951278,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.109130968919341,3.412320488995568E-002,0.143254173809297,3.412320488995568E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.389434423158145 
 07/05  10:00:00,1.17620541017977,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.110290051268017,3.400506234437533E-002,0.144295113612392,3.400506234437533E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.335083065469332 
 07/05  11:00:00,1.26237088601090,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.202599862425631,6.067311540385210E-002,0.263272977829483,6.067311540385210E-002,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.287887785535158 
 07/05  12:00:00,1.30419625964814,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.276616854172202,8.037774568766788E-002,0.356994599859871,8.037774568766788E-002,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.251100252434185 
 07/05  13:00:00,1.43046933845695,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.410513997286160,0.115247799088856,0.525761796375015,0.115247799088856,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.230471626986656 
 07/05  14:00:00,1.56323140630877,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.539645483824167,0.149611291736414,0.689256775560582,0.149611291736414,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.209025724645070 
 07/05  15:00:00,1.78047974192864,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.690564837081803,0.189412991853263,0.879977828935067,0.189412991853263,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.212448519871379 
 07/05  16:00:00,2.13345743058936,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.869047252270771,0.235273718790187,1.10432097106096,0.235273718790187,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.239055534793400 
 07/05  17:00:00,2.57153471044861,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.03217574101566,0.284955466950216,1.31713120796587,0.284955466950216,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.297627778001690 
 07/05  18:00:00,2.64337189502375,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.979651778628965,0.276234067793069,1.25588584642203,0.276234067793069,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.353216757792894 
 07/05  19:00:00,2.59036809914939,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.902714842992294,0.259214961633497,1.16192980462579,0.259214961633497,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.363495952009710 
 07/05  20:00:00,2.54608058324545,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.750737275440515,0.224793130440780,0.975530405881295,0.224793130440780,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.330639165650790 
 07/05  21:00:00,2.27802974775797,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.444668953775081,0.138170531036654,0.582839484811734,0.138170531036654,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.291045795977226 
 07/05  22:00:00,1.95360733666006,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.407112412346869,0.130492027091618,0.537604439438488,0.130492027091618,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.231204338841648 
 07/05  23:00:00,1.45390751349511,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.293671474593903,9.459754091901858E-002,0.388269015512922,9.459754091901858E-002,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.167017651021944 
 07/05  24:00:00,0.947488465048768,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.179195987819594,5.799746597307121E-002,0.237193453792665,5.799746597307121E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.735258067503723E-002 
 07/06  01:00:00,0.696498351418460,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,9.929135379459282E-002,3.228187731837008E-002,0.131573231112963,3.228187731837008E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.516640363166064E-002 
 07/06  02:00:00,0.561496451971102,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,4.433785124380039E-002,1.449193829410844E-002,5.882978953790870E-002,1.449193829410844E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.706942455862729E-002 
 07/06  03:00:00,0.497539275374919,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,3.001251366528144E-003,9.865134049195231E-004,3.987764771447681E-003,9.865134049195231E-004,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.942924288542710E-002 
 07/06  04:00:00,0.517132516401757,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.418184791552695E-002 
 07/06  05:00:00,0.674748351720655,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.194901455091212 
 07/06  06:00:00,1.00852579726871,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.400527032918620 
 07/06  07:00:00,1.24160134084527,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.453264725980635 
 07/06  08:00:00,1.16984477749448,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.435680190801763 
 07/06  09:00:00,1.12457012490434,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,3.807711069403946E-002,1.193884840983406E-002,5.001595910387360E-002,1.193884840983406E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.388169043255133 
 07/06  10:00:00,1.20013079242824,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.129723471969665,3.958311309257542E-002,0.169306585062241,3.958311309257542E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.333996976267962 
 07/06  11:00:00,1.29098008420091,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.225540972553056,6.726149951234990E-002,0.292802472065407,6.726149951234990E-002,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.286967489489250 
 07/06  12:00:00,1.38039185900764,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.336163620982884,9.781781680921946E-002,0.433981437792103,9.781781680921946E-002,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.250309013861454 
 07/06  13:00:00,1.49856693367940,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.463238282059962,0.131330418154888,0.594568700214849,0.131330418154888,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.229762318369275 
 07/06  14:00:00,1.62278583669602,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.585772207003877,0.163671074158573,0.749443281162451,0.163671074158573,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.208393649430445 
 07/06  15:00:00,1.84240143136273,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.739423505204550,0.203115184185271,0.942538689389820,0.203115184185271,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.211809348850718 
 07/06  16:00:00,2.22343941405793,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.940560551805434,0.254471864311237,1.19503241611667,0.254471864311237,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.238326073206255 
 07/06  17:00:00,2.70036674314048,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.13508335441438,0.311794931919524,1.44687828633391,0.311794931919524,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.296712732325532 
 07/06  18:00:00,2.76132276143665,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.07465750108896,0.300259109060673,1.37491661014963,0.300259109060673,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.352136860478194 
 07/06  19:00:00,2.71832898230992,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.00585458923242,0.285137211437484,1.29099180066990,0.285137211437484,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.362394839126125 
 07/06  20:00:00,2.65849097788713,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.840234651669978,0.248708923956698,1.08894357562668,0.248708923956698,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.329636390547085 
 07/06  21:00:00,2.57675294717799,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.674550952431966,0.207892329006632,0.882443281438599,0.207892329006632,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.290165198770373 
 07/06  22:00:00,2.05785511763350,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.487311926430799,0.155212530335581,0.642524456766379,0.155212530335581,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.230532102487192 
 07/06  23:00:00,1.51969572042218,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.344046166541333,0.110456524844506,0.454502691385837,0.110456524844506,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.166572182076090 
 07/06  24:00:00,0.998371720461715,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.217894250957131,7.039385232869792E-002,0.288288103285829,7.039385232869792E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.714118659482099E-002 
 07/07  01:00:00,0.732146903971043,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.126253011589185,4.107333358418363E-002,0.167326345173368,4.107333358418363E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.506184212383817E-002 
 07/07  02:00:00,0.581923544347469,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,5.974766865983724E-002,1.958267575588788E-002,7.933034441572505E-002,1.958267575588788E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.699596205717899E-002 
 07/07  03:00:00,0.506471965037084,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,9.783069199455931E-003,3.218976873225661E-003,1.300204607268159E-002,3.218976873225661E-003,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.934765124635884E-002 
 07/07  04:00:00,0.516946385407486,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.399571692125506E-002 
 07/07  05:00:00,0.674197627165148,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.194350730535703 
 07/07  06:00:00,1.00732957061766,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.399330806267575 
 07/07  07:00:00,1.24026832485572,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.451931709991082 
 07/07  08:00:00,1.16850524435694,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.434340657664218 
 07/07  09:00:00,1.16796389680901,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,7.262009937616190E-002,2.201143950863249E-002,9.463153888479416E-002,2.201143950863249E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.386947235378877 
 07/07  10:00:00,1.32601976010172,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.229682023451795,6.656255348723991E-002,0.296244576939036,6.656255348723991E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.332947952064643 
 07/07  11:00:00,1.41676105807375,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.327126735868140,9.234577414331910E-002,0.419472510011459,9.234577414331910E-002,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.286078425416041 
 07/07  12:00:00,1.55443754360986,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.477609374673113,0.131181972033028,0.608791346706143,0.131181972033028,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.249544789549631 
 07/07  13:00:00,1.73373062387249,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.655428412130777,0.174989018737177,0.830417430867952,0.174989018737177,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.229077277909257 
 07/07  14:00:00,1.89314416664778,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.806137657325138,0.214274304014788,1.02041196133993,0.214274304014788,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.207783299204729 
 07/07  15:00:00,2.09286062056117,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.943410265668125,0.250204541561375,1.19361480722950,0.250204541561375,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.211192420209475 
 07/07  16:00:00,2.39832149552059,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.08432282036640,0.286295436979394,1.37061825734579,0.286295436979394,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.237622313439786 
 07/07  17:00:00,2.87442348487514,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.27768191488187,0.344137472771638,1.62181938765351,0.344137472771638,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.295828372740598 
 07/07  18:00:00,2.89337154442019,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.18251822258414,0.325490206071895,1.50800842865604,0.325490206071895,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.351093824955319 
 07/07  19:00:00,2.81066827932477,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.08110406191304,0.303290633784249,1.38439469569729,0.303290633784249,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.361331241113595 
 07/07  20:00:00,2.71736034511237,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.886790147370331,0.261991474492887,1.14878162186322,0.261991474492887,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.328667711535789 
 07/07  21:00:00,2.60396020825288,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.695711197785605,0.214790688234400,0.910501886020004,0.214790688234400,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.289313855263863 
 07/07  22:00:00,2.06167894257029,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.489884271774540,0.157114147506777,0.646998419281316,0.157114147506777,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.229881964909048 
 07/07  23:00:00,1.53448064750817,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.355853261913335,0.113864840996623,0.469718102909959,0.113864840996623,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.166141697637962 
 07/07  24:00:00,1.02773231223061,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.240869079938549,7.698380504860115E-002,0.317852884987149,7.698380504860115E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.693699666239611E-002 
 07/08  01:00:00,0.790203456467976,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.165756128109203,5.284021450368389E-002,0.218596342612886,5.284021450368389E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.790136994828999E-002 
 07/08  02:00:00,0.638965215216463,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,9.950740478416903E-002,3.209514550853475E-002,0.131602550292704,3.209514550853475E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.915418653297164E-002 
 07/08  03:00:00,0.562271543588394,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,4.909771444187207E-002,1.602135162296735E-002,6.511906606483923E-002,1.602135162296735E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.166480454121444E-002 
 07/08  04:00:00,0.538370458085741,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,1.063024313878399E-002,3.500017275651664E-003,1.413026041443562E-002,3.500017275651664E-003,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.861837143267599E-002 
 07/08  05:00:00,0.705676622482627,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,1.020160137253874E-002,3.333251867424083E-003,1.353485323996282E-002,3.333251867424083E-003,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.208198176735692 
 07/08  06:00:00,1.09736587344785,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,3.576315529894190E-002,1.159367230676301E-002,4.735682760570483E-002,1.159367230676301E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.431384760774149 
 07/08  07:00:00,1.37347902198741,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,5.582286716706495E-002,1.791097461486348E-002,7.373384178192845E-002,1.791097461486348E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.490247186492183 
 07/08  08:00:00,1.34006723772984,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,7.614616973632012E-002,2.351681932710788E-002,9.966298906342802E-002,2.351681932710788E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.473802335131656 
 07/08  09:00:00,1.34472864435186,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.147158398419888,4.348440268671960E-002,0.190642801106608,4.348440268671960E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.422669626209194 
 07/08  10:00:00,1.53656328832717,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.332358398047489,9.324461488330361E-002,0.425603012930794,9.324461488330361E-002,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.363216774276054 
 07/08  11:00:00,1.60526404023267,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.416050634217105,0.114518015962037,0.530568650179142,0.114518015962037,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.310996465897251 
 07/08  12:00:00,1.74815194035144,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.577609090649756,0.155575317554167,0.733184408203924,0.155575317554167,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.271055580453938 
 07/08  13:00:00,1.87924264897833,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.722850178866283,0.190854085294587,0.913704264160871,0.190854085294587,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.247714402337034 
 07/08  14:00:00,1.92169730849613,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.782220748066837,0.210688003812398,0.992908751879233,0.210688003812398,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.224714047038113 
 07/08  15:00:00,2.01636477966278,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.833628631051830,0.229463992864494,1.06309262391632,0.229463992864494,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.228159760121826 
 07/08  16:00:00,2.08607856902781,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.781902230742959,0.219362707424419,1.00126493816738,0.219362707424419,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.258814758143371 
 07/08  17:00:00,2.26664783625256,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.737353348996582,0.215361986370300,0.952715335366883,0.215361986370300,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.321804817907912 
 07/08  18:00:00,2.26660728002491,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.623271245144669,0.189201662540814,0.812472907685484,0.189201662540814,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.385554738542800 
 07/08  19:00:00,2.18687048949261,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.523332958940479,0.164079750324620,0.687412709265100,0.164079750324620,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.400270656124277 
 07/08  20:00:00,2.25450405126775,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.466883625210524,0.147244208236539,0.614127833447063,0.147244208236539,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.365609807895440 
 07/08  21:00:00,2.31217771608582,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.419556543448011,0.132887481909050,0.552444025357061,0.132887481909050,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.319982337805963 
 07/08  22:00:00,1.91106719255864,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.336604624607951,0.107203585464913,0.443808210072862,0.107203585464913,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.254167189547014 
 07/08  23:00:00,1.42677414913378,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.251214519842569,8.001241305229118E-002,0.331226932894859,8.001241305229118E-002,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.181391511515026 
 07/08  24:00:00,0.946428061621188,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.170197633146916,5.421007268954957E-002,0.224407705836466,5.421007268954957E-002,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.102504236867910 
 07/09  01:00:00,0.727077167726294,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.117995033187217,3.758314975291130E-002,0.155578182940128,3.758314975291130E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.779324087936765E-002 
