Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/09  02:00:00,0.618882373942809,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,8.463743137325676E-002,2.695807526877235E-002,0.111595506642029,2.695807526877235E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.907838890999165E-002 
 07/09  03:00:00,0.580335311809536,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,6.315208149670562E-002,2.011434504224371E-002,8.326642653894932E-002,2.011434504224371E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.158121228824541E-002 
 07/09  04:00:00,0.589472617199739,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,4.960351317913296E-002,1.579910683321352E-002,6.540262001234665E-002,1.579910683321352E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.844817094876320E-002 
 07/09  05:00:00,0.771316847443957,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,6.053423328306565E-002,1.917386429397408E-002,7.970809757703982E-002,1.917386429397408E-002,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.207665157359945 
 07/09  06:00:00,1.15354511938735,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,7.963728125137820E-002,2.511621484520650E-002,0.104753496096585,2.511621484520650E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.430167338222767 
 07/09  07:00:00,1.45827160868887,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.121777015322790,3.818045511507965E-002,0.159957470437869,3.818045511507965E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.488816144537703 
 07/09  08:00:00,1.40099020645515,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.123734208228555,3.825727605854942E-002,0.161991484287104,3.825727605854942E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.472396808633292 
 07/09  09:00:00,1.33853990672533,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.142415094751540,4.330790467934158E-002,0.185722999430882,4.330790467934158E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.421400690258388 
 07/09  10:00:00,1.36157553605643,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.193722313395551,5.798432582140187E-002,0.251706639216953,5.798432582140187E-002,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.362125395719149 
 07/09  11:00:00,1.44980003146923,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.291014377093979,8.501404395920159E-002,0.376028421053179,8.501404395920159E-002,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.310072686259776 
 07/09  12:00:00,1.52475575817406,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.397435812550707,0.113147612202733,0.510583424753441,0.113147612202733,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.270260381727037 
 07/09  13:00:00,1.62294752337789,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.515324529222410,0.142794814586369,0.658119343808779,0.142794814586369,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.247004197088691 
 07/09  14:00:00,1.73388746304078,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.632658857663367,0.173073456072051,0.805732313735419,0.173073456072051,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.224080639726579 
 07/09  15:00:00,1.93004168433245,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.769245288859022,0.208164949725025,0.977410238584046,0.208164949725025,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.227519050123774 
 07/09  16:00:00,2.28972330676290,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.951531250738244,0.254111378955035,1.20564262969328,0.254111378955035,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.258081804352554 
 07/09  17:00:00,2.77493563186053,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.15055699654869,0.311358710436227,1.46191570698491,0.311358710436227,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.320892241897860 
 07/09  18:00:00,2.85274361396682,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.09900647053438,0.300688428093183,1.39969489862757,0.300688428093183,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.384469081542627 
 07/09  19:00:00,2.82401052491800,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.03800140429511,0.287668923215379,1.32567032751049,0.287668923215379,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.399153073304275 
 07/09  20:00:00,2.85480875525701,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.948674182811572,0.266781986207335,1.21545616901891,0.266781986207335,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.364586176312847 
 07/09  21:00:00,2.85304075161341,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.850961801375744,0.243240969776811,1.09420277115255,0.243240969776811,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.319086627538062 
 07/09  22:00:00,2.39249335889236,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.717852008015977,0.208067937321949,0.925919945337925,0.208067937321949,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.253481620615674 
 07/09  23:00:00,1.82561484757665,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.563657853033133,0.166859380171143,0.730517233204275,0.166859380171143,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.180941909648486 
 07/09  24:00:00,1.26176514365923,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.414540813694408,0.125412487783037,0.539953301477446,0.125412487783037,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.102295723264969 
 07/10  01:00:00,0.964367025935145,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.305637500923836,9.419942151130886E-002,0.399836922435146,9.419942151130886E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.477138682616329E-002 
 07/10  02:00:00,0.816469635385891,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.239902364126959,7.417742080007415E-002,0.314079784927032,7.417742080007415E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.679261258429316E-002 
 07/10  03:00:00,0.748049382533619,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.194553914389074,6.025170531179402E-002,0.254805619700868,6.025170531179402E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.912149511470658E-002 
 07/10  04:00:00,0.725916805242054,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.159871173377456,4.966706844965298E-002,0.209538241827109,4.966706844965298E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.342789492871644E-002 
 07/10  05:00:00,0.875407147026280,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.154877155230124,4.796434408369318E-002,0.202841499313817,4.796434408369318E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.192718751083018 
 07/10  06:00:00,1.24172513006373,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.181756303669124,5.619949931272765E-002,0.237955802981852,5.619949931272765E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.395770562731789 
 07/10  07:00:00,1.49144808002950,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.195096505793389,6.013210987596247E-002,0.255228615669351,6.013210987596247E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.447882849495515 
 07/10  08:00:00,1.41542354770122,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.192359518138018,5.840160121791860E-002,0.250761119355936,5.840160121791860E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.430497841652567 
 07/10  09:00:00,1.33988537727142,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.207938498969757,6.201949906621956E-002,0.269957998035976,6.201949906621956E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.383542256690110 
 07/10  10:00:00,1.39506806573763,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.284710310092133,8.350618590764278E-002,0.368216495999775,8.350618590764278E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.330024338639807 
 07/10  11:00:00,1.43783409846957,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.344517325868310,9.850593092184752E-002,0.443023256790158,9.850593092184752E-002,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.283600719033158 
 07/10  12:00:00,1.56511374518523,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.486252812505425,0.135344388220661,0.621597200726085,0.135344388220661,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.247415137105061 
 07/10  13:00:00,1.70538412627334,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.632720549493851,0.171259318972453,0.803979868466302,0.171259318972453,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.227168342711757 
 07/10  14:00:00,1.83867216596548,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.761501647049283,0.206138964613213,0.967640611662495,0.206138964613213,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.206082648199859 
 07/10  15:00:00,2.00791868470870,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.873835275960573,0.236557037706965,1.11039231366754,0.236557037706965,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.209472977918969 
 07/10  16:00:00,2.28955722561604,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.994573564023412,0.269243199685254,1.26381676370867,0.269243199685254,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.235659537172363 
 07/10  17:00:00,2.69483498174054,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.13320338835565,0.311489635053464,1.44469302340912,0.311489635053464,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.293366233850380 
 07/10  18:00:00,2.74629295237287,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.06580138243240,0.298033936796153,1.36383531922855,0.298033936796153,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.348188342335490 
 07/10  19:00:00,2.67871400340940,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.977949218994496,0.277453929506243,1.25540314850074,0.277453929506243,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.358368512394769 
 07/10  20:00:00,2.68933992222476,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.871655834133846,0.251803679227869,1.12345951336171,0.251803679227869,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.325969397149684 
 07/10  21:00:00,2.67853342267029,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.762793674638421,0.224652785719683,0.987446460358106,0.224652785719683,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.286942495343174 
 07/10  22:00:00,2.22564062117346,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.625476605537687,0.187294148581474,0.812770754119161,0.187294148581474,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.228071308674377 
 07/10  23:00:00,1.69103359757698,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.481108965197639,0.146360846276866,0.627469811474506,0.146360846276866,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.164942939142226 
 07/10  24:00:00,1.16119597451193,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.345134822915924,0.106750344275195,0.451885167191120,0.106750344275195,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.636837673974664E-002 
 07/11  01:00:00,0.889001546819416,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.247074395848298,7.748702342378470E-002,0.324561419272083,7.748702342378470E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.468141087349535E-002 
 07/11  02:00:00,0.751912999005693,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.190000208913206,5.958606352588324E-002,0.249586272439089,5.958606352588324E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.672948869203853E-002 
 07/11  03:00:00,0.692559825297364,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.151785474623974,4.760080951390048E-002,0.199386284137874,4.760080951390048E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.905127344144652E-002 
 07/11  04:00:00,0.682610876864531,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.126654865907679,3.971984295110671E-002,0.166374708858786,3.971984295110671E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.328549951951464E-002 
 07/11  05:00:00,0.838692191408594,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.126807538436714,3.976824235731566E-002,0.166575780794029,3.976824235731566E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.192269513985120 
 07/11  06:00:00,1.21117566215450,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.158667666534725,4.976382488779361E-002,0.208431491422519,4.976382488779361E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.394745406381892 
 07/11  07:00:00,1.43726403877554,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.153952134541310,4.829001913705690E-002,0.202242153678367,4.829001913705690E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.446685270232533 
 07/11  08:00:00,1.41239551928439,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.191059266742339,5.783968119722960E-002,0.248898947939568,5.783968119722960E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.429331984652107 
 07/11  09:00:00,1.41284364475152,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.266625836691514,7.733697394136022E-002,0.343962810632873,7.733697394136022E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.382495711573311 
 07/11  10:00:00,1.68075566093513,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.512665393776209,0.142137001392726,0.654802395168933,0.142137001392726,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.329126034668153 
 07/11  11:00:00,1.78642562290511,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.624124322859431,0.168251587698595,0.792375910558027,0.168251587698595,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.282839589700830 
 07/11  12:00:00,1.96358554542671,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.808903760514041,0.211819433574575,1.02072319408862,0.211819433574575,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.246760943984008 
 07/11  13:00:00,2.17501521476064,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.01596429953351,0.258233081069862,1.27419738060338,0.258233081069862,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.226581919061982 
 07/11  14:00:00,2.34202809053506,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.17439687137512,0.297121829636087,1.47151870101121,0.297121829636087,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.205560483420733 
 07/11  15:00:00,2.53134450364106,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.30496672233186,0.329379402349183,1.63434612468104,0.329379402349183,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.208944985837830 
 07/11  16:00:00,2.88180689090708,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.48388094997004,0.372787063033470,1.85666801300351,0.372787063033470,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.235057953168556 
 07/11  17:00:00,3.34353226518706,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.66825224557797,0.425894410488109,2.09414665606608,0.425894410488109,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.292609884639945 
 07/11  18:00:00,3.28824695385779,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.51324529724763,0.393437083589173,1.90668238083680,0.393437083589173,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.347295282212153 
 07/11  19:00:00,3.15792572413784,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.37293236936758,0.362593486586279,1.73552585595386,0.362593486586279,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.357457525670089 
 07/11  20:00:00,3.08585490877465,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.19582513811710,0.324979101831587,1.52080423994869,0.324979101831587,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.325139657112584 
 07/11  21:00:00,3.00373763390810,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,1.02656067712488,0.286819209950301,1.31337988707519,0.286819209950301,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.286213279863905 
 07/11  22:00:00,2.48372454938568,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.832521059415573,0.238890428092900,1.07141148750847,0.238890428092900,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.227514503497287 
 07/11  23:00:00,1.89248733796115,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.640712743143115,0.188579340018972,0.829292083162088,0.188579340018972,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.164574407838813 
 07/11  24:00:00,1.31638720250598,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.466598911562528,0.140652620211317,0.607251531773845,0.140652620211317,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.619324015107138E-002 
 07/12  01:00:00,1.00574064415545,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.337402335728969,0.103984293772489,0.441386629501457,0.103984293772489,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.459529798015481E-002 
 07/12  02:00:00,0.830791198513038,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.250469087162144,7.805578373494231E-002,0.328524870897086,7.805578373494231E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.666908974138580E-002 
 07/12  03:00:00,0.734108666577136,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.183217826474036,5.778457555911513E-002,0.241002402033151,5.778457555911513E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.898399682594249E-002 
 07/12  04:00:00,0.690472567218029,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.132252909277674,4.212041815429673E-002,0.174373327431971,4.212041815429673E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.314857129982688E-002 
 07/12  05:00:00,0.828463163457984,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.118907190827342,3.787042388854376E-002,0.156777614715886,3.787042388854376E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.191838652112652 
 07/12  06:00:00,1.14990818491981,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.112361221458049,3.578514562352776E-002,0.148146367081577,3.578514562352776E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.393763053488146 
 07/12  07:00:00,1.38813007085247,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.116995802792070,3.726061236947883E-002,0.154256415161549,3.726061236947883E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.445537040826281 
 07/12  08:00:00,1.36305000550122,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.153513465346195,4.715646794196639E-002,0.200669933288162,4.715646794196639E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.428215485520337 
 07/12  09:00:00,1.35241224155139,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.219832237786801,6.470189443866553E-002,0.284534132225465,6.470189443866553E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.381492986780587 
 07/12  10:00:00,1.58846199812782,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.439945312292263,0.123424556685124,0.563369868977387,0.123424556685124,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.328264898052389 
 07/12  11:00:00,1.69498976456686,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.551235707959977,0.150434257332448,0.701669965292426,0.150434257332448,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.282109676628177 
 07/12  12:00:00,1.86765067329192,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.731424762909837,0.193991014184676,0.925415777094513,0.193991014184676,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.246133488843324 
 07/12  13:00:00,2.07273935149542,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.932339715087595,0.240144307354968,1.17248402244256,0.240144307354968,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.226019413957573 
 07/12  14:00:00,2.17277371983012,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.02869783430714,0.274067768766014,1.30276560307315,0.274067768766014,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.205059210653847 
 07/12  15:00:00,2.28519543009972,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.08942261761031,0.299281997894423,1.38870461550473,0.299281997894423,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.208437421472794 
 07/12  16:00:00,2.38971751279247,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.06361527148271,0.301543743258546,1.36515901474126,0.301543743258546,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.234477573316202 
 07/12  17:00:00,2.61728060940020,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.06828850705334,0.300333602202473,1.36862210925581,0.300333602202473,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.291882775663350 
 07/12  18:00:00,2.70276075629461,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.03336324849483,0.288688565992912,1.32205181448774,0.288688565992912,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.346439650998044 
 07/12  19:00:00,2.60901023776056,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.929881845090875,0.257600092712950,1.18748193780383,0.257600092712950,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.356585957442841 
 07/12  20:00:00,2.59543845095401,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.800547436378562,0.230635563282417,1.03118299966098,0.230635563282417,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.324344439579669 
 07/12  21:00:00,2.56712862955572,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.675911668381558,0.201558040932427,0.877469709313984,0.201558040932427,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.285514453272727 
 07/12  22:00:00,2.09471539686947,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.522046723091628,0.160889435739607,0.682936158831234,0.160889435739607,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.226980679658308 
 07/12  23:00:00,1.56601355684442,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.383067873117331,0.120104133552885,0.503172006670217,0.120104133552885,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.164220703213955 
 07/12  24:00:00,1.04537940522636,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.255152823326334,8.125913802281146E-002,0.336411961349145,8.125913802281146E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.602501329615083E-002 
 07/13  01:00:00,0.776513776544274,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.160432706764128,5.181008338760216E-002,0.212242790151730,5.181008338760216E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.451226971870670E-002 
 07/13  02:00:00,0.639533740101680,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.103743306146472,3.358242460324013E-002,0.137325730749712,3.358242460324013E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.661077147740261E-002 
 07/13  03:00:00,0.579885923769860,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,6.557018153985465E-002,2.127431366837938E-002,8.684449520823391E-002,2.127431366837938E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.891916084358235E-002 
 07/13  04:00:00,0.564696420401861,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,3.677099147261631E-002,1.195718075617328E-002,4.872817222878965E-002,1.195718075617328E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.301757968684201E-002 
 07/13  05:00:00,0.715772344428023,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,3.361602933174528E-002,1.088239634657320E-002,4.449842567831845E-002,1.088239634657320E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.191427022120260 
 07/13  06:00:00,1.07740207336818,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,5.791878671783814E-002,1.866057107762386E-002,7.657935779546195E-002,1.866057107762386E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.392823951222635 
 07/13  07:00:00,1.32342242967796,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,6.864127873610211E-002,2.200348305889200E-002,9.064476179499419E-002,2.200348305889200E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.444441053018325 
 07/13  08:00:00,1.27213593834983,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,8.461774143922678E-002,2.620475647073877E-002,0.110822497909966,2.620475647073877E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.427148853747146 
 07/13  09:00:00,1.26377025650284,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.151760955676495,4.508896961631044E-002,0.196849925292805,4.508896961631044E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.380535208664698 
 07/13  10:00:00,1.46453408571540,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.343023322601233,9.724101943849275E-002,0.440264342039728,9.724101943849275E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.327442512577631 
 07/13  11:00:00,1.57764197564912,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.458942554375750,0.126076551276945,0.585019105652693,0.126076551276945,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.281412747350171 
 07/13  12:00:00,1.76725675617139,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.651918988163584,0.173701840182342,0.825620828345926,0.173701840182342,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.245534520471373 
 07/13  13:00:00,1.99191875566930,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.868475603163243,0.223724637566812,1.09220024073005,0.223724637566812,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.225482599843965 
 07/13  14:00:00,2.00964587293132,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.895618720529959,0.244498200037514,1.14011692056747,0.244498200037514,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.204580046260730 
 07/13  15:00:00,2.01703363423501,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.870156516104936,0.250869743243932,1.12102625934887,0.250869743243932,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.207953981763949 
 07/13  16:00:00,2.06173551584816,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.796586874524170,0.241142126044142,1.03772900056831,0.241142126044142,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.233925590544842 
 07/13  17:00:00,2.28883790792969,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.799040414004086,0.241831801954959,1.04087221595905,0.241831801954959,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.291189967489602 
 07/13  18:00:00,2.39304971067911,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.777786694144135,0.235371792980747,1.01315848712488,0.235371792980747,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.345621932745397 
 07/13  19:00:00,2.35414408409942,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.716608192103937,0.216842338564995,0.933450530668930,0.216842338564995,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.355751210916602 
 07/13  20:00:00,2.39834720901872,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.639641425631595,0.195209192030669,0.834850617662265,0.195209192030669,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.323585579643090 
 07/13  21:00:00,2.42420895324802,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.561997578169539,0.173219542490212,0.735217120659751,0.173219542490212,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.284847365619257 
 07/13  22:00:00,2.01171565871215,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.458119339669731,0.142326509241916,0.600445848911648,0.142326509241916,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.226471251420580 
 07/13  23:00:00,1.51535765544948,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.344760454128590,0.108092846080906,0.452853300209495,0.108092846080906,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.163883508279740 
 07/13  24:00:00,1.02505123461345,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.240339629089902,7.590386784100375E-002,0.316243496930906,7.590386784100375E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.586530710147322E-002 
 07/14  01:00:00,0.780083782049568,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.163746554318818,5.214451970079822E-002,0.215891074019616,5.214451970079822E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.443399135611351E-002 
 07/14  02:00:00,0.647665695254083,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.110226749698559,3.528570355290053E-002,0.145512453251460,3.528570355290053E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.655600412805822E-002 
 07/14  03:00:00,0.590565617720052,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,7.385378610037412E-002,2.373141891312402E-002,9.758520501349822E-002,2.373141891312402E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.885814498851138E-002 
 07/14  04:00:00,0.574241463271770,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,4.414404115865272E-002,1.425333985845212E-002,5.839738101710466E-002,1.425333985845212E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.289341376843601E-002 
 07/14  05:00:00,0.742256067422973,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,5.420609626264343E-002,1.716761902855279E-002,7.137371529119600E-002,1.716761902855279E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.191035455502333 
 07/14  06:00:00,1.11197142350954,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,8.551578394488742E-002,2.652625619842556E-002,0.112042040143313,2.652625619842556E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.391930619016142 
 07/14  07:00:00,1.40880692395420,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.135942870287416,4.113020514739835E-002,0.177073075434814,4.113020514739835E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.443397233654753 
 07/14  08:00:00,1.37564066961084,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.166509686498023,4.883287606656572E-002,0.215342562564589,4.883287606656572E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.426133520353530 
 07/14  09:00:00,1.37008799273077,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.236796806813284,6.728284566995292E-002,0.304079652483238,6.728284566995292E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.379623217702201 
 07/14  10:00:00,1.64301915878410,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.486220765788257,0.133311574873817,0.619532340662076,0.133311574873817,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.326659587023983 
 07/14  11:00:00,1.74993696340428,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.597908584321387,0.160068966130958,0.757977550452344,0.160068966130958,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.280749290305683 
 07/14  12:00:00,1.93056401831701,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.784924896329148,0.204573490448957,0.989498386778104,0.204573490448957,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.244964224184826 
 07/14  13:00:00,2.12317109456327,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.975925472459748,0.248038557013162,1.22396402947291,0.248038557013162,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.224971149995077 
 07/14  14:00:00,2.24041200543993,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.09343780693094,0.277900466750871,1.37133827368182,0.277900466750871,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.204124825654989 
 07/14  15:00:00,2.43586668710579,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.22816610782157,0.312151827498382,1.54031793531995,0.312151827498382,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.207495358663645 
 07/14  16:00:00,2.72895062472577,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.35987208520579,0.345595931153915,1.70546801635970,0.345595931153915,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.233401683631063 
 07/14  17:00:00,2.99289381561317,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.37629934833336,0.369287897591834,1.74558724592519,0.369287897591834,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.290530845206943 
 07/14  18:00:00,2.84197580864341,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.14060674589455,0.322255689840640,1.46286243573519,0.322255689840640,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.344844082099392 
 07/14  19:00:00,2.59769703067159,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.908642556689869,0.269154380122944,1.17779693681281,0.269154380122944,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.354957751344888 
 07/14  20:00:00,2.55903384555084,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.765739354111777,0.230520633053979,0.996259987165755,0.230520633053979,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.322862846671721 
 07/14  21:00:00,2.53178645607409,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.645697078006127,0.197732768094754,0.843429846100881,0.197732768094754,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.284212143004194 
 07/14  22:00:00,2.07269116572099,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.505004419408610,0.156902035147480,0.661906454556090,0.156902035147480,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.225986152784972 
 07/14  23:00:00,1.56282162908212,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.381410509150266,0.119227924117031,0.500638433267298,0.119227924117031,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.163562348854574 
 07/14  24:00:00,1.06474539827415,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.270997508453273,8.509251485142992E-002,0.356090023304702,8.509251485142992E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.571294438837620E-002 
 07/15  01:00:00,0.826309610636679,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.194077710711862,6.129385537076174E-002,0.255371566082624,6.129385537076174E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.723230064725692E-002 
 07/15  02:00:00,0.688124656433976,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.137547511426457,4.368328732297606E-002,0.181230798749433,4.368328732297606E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.868537929375699E-002 
 07/15  03:00:00,0.626885956096230,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,9.876071024363886E-002,3.149190791745340E-002,0.130252618161092,3.149190791745340E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.114566495279700E-002 
 07/15  04:00:00,0.613427109933234,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,6.833935147028938E-002,2.190452679217436E-002,9.024387826246373E-002,2.190452679217436E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.756140543214025E-002 
 07/15  05:00:00,0.789662035596131,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,7.661873968321493E-002,2.419802245523459E-002,0.100816762138449,2.419802245523459E-002,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.204901680950711 
 07/15  06:00:00,1.18183046401829,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.106316369102164,3.303134762807863E-002,0.139347716730242,3.303134762807863E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.423858462220051 
 07/15  07:00:00,1.49153450773093,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.153719473170353,4.691356405786427E-002,0.200633037228218,4.691356405786427E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.481403476789412 
 07/15  08:00:00,1.48164367533598,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.193415296230089,5.650870578951402E-002,0.249924002019603,5.650870578951402E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.465117759781627 
 07/15  09:00:00,1.52566492677856,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.296815974428717,8.260073113353480E-002,0.379416705562252,8.260073113353480E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.414832004180246 
 07/15  10:00:00,1.87708579408892,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.611394458277636,0.161470913863062,0.772865372140700,0.161470913863062,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.356476920827895 
 07/15  11:00:00,1.98111079852369,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.725939927646833,0.186179810333516,0.912119737980351,0.186179810333516,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.305292136387064 
 07/15  12:00:00,2.16446935888209,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.924347999519530,0.230064070332184,1.15441206985171,0.230064070332184,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.266145337336798 
 07/15  13:00:00,2.39711651875435,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.15667936458102,0.279285114805724,1.43596447938674,0.279285114805724,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.243328056887190 
 07/15  14:00:00,2.43102831953990,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.20375701631239,0.302396337990394,1.50615335430278,0.302396337990394,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.220800455658330 
 07/15  15:00:00,2.51457696836548,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.24164169657455,0.323609406084629,1.56525110265917,0.323609406084629,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.224213470081672 
 07/15  16:00:00,2.60871444159449,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.20281476425201,0.325615624378844,1.52843038863085,0.325615624378844,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.254285180246577 
 07/15  17:00:00,2.96216245850979,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.29793494462410,0.355941001038231,1.65387594566233,0.355941001038231,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.316158829869687 
 07/15  18:00:00,2.97215930924193,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.19383034177272,0.330905918757737,1.52473626053046,0.330905918757737,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.378843414914862 
 07/15  19:00:00,2.86094541679231,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.06850217006264,0.299893094580936,1.36839526464357,0.299893094580936,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.393363028045487 
 07/15  20:00:00,2.79584492009142,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.900289358637627,0.261508156043875,1.16179751468150,0.261508156043875,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.359280995484683 
 07/15  21:00:00,2.72449926384501,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.746766071926552,0.223538100647731,0.970304172574281,0.223538100647731,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.314443738347926 
 07/15  22:00:00,2.21174043658548,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.572325757903421,0.176395687918317,0.748721445821736,0.176395687918317,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.249927197824978 
 07/15  23:00:00,1.65320524868867,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.427285770329440,0.133156465005072,0.560442235334510,0.133156465005072,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.178607308630266 
 07/15  24:00:00,1.10774575395751,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.294228192112074,9.279007557292412E-002,0.387018267684997,9.279007557292412E-002,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.101211367355701 
 07/16  01:00:00,0.834414978310104,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.199897786849064,6.365804806309243E-002,0.263555834912156,6.365804806309243E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.715339949114883E-002 
 07/16  02:00:00,0.701988306664793,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.148209195786923,4.694035289560811E-002,0.195149548682531,4.694035289560811E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.863027959147420E-002 
 07/16  03:00:00,0.648791216008194,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.115722651019653,3.649608664934124E-002,0.152218737668994,3.649608664934124E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.108480535685880E-002 
