Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/16  04:00:00,0.650745017204172,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,9.720766954455480E-002,3.047767304896143E-002,0.127685342593517,3.047767304896143E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.743784837202578E-002 
 07/16  05:00:00,0.826634267962610,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.105423333539909,3.275117757380665E-002,0.138174511113715,3.275117757380665E-002,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.204516164341925 
 07/16  06:00:00,1.21865188025093,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.135339619940623,4.171031581200289E-002,0.177049935752625,4.171031581200289E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.422977659430304 
 07/16  07:00:00,1.51555536304413,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.172923713446904,5.276546480837863E-002,0.225689178255283,5.276546480837863E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.480368191075548 
 07/16  08:00:00,1.50998293288574,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.216335472834044,6.294504673785266E-002,0.279280519571895,6.294504673785266E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.464100499779097 
 07/16  09:00:00,1.55660994297485,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.322353953896543,8.892566828456466E-002,0.411279622181107,8.892566828456466E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.413914103757682 
 07/16  10:00:00,1.93783654050139,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.661958131908801,0.172447355401988,0.834405487310789,0.172447355401988,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.355687552070272 
 07/16  11:00:00,2.03212725999837,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.768535120337396,0.195269214972801,0.963804335310196,0.195269214972801,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.304624000531903 
 07/16  12:00:00,2.23029714077841,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.978443194852399,0.242371788196022,1.22081498304842,0.242371788196022,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.265570206036413 
 07/16  13:00:00,2.47096458841434,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.21658980440882,0.293736559314834,1.51032636372365,0.293736559314834,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.242814242210269 
 07/16  14:00:00,2.56503986373626,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.31246997262912,0.328152298964210,1.64062227159333,0.328152298964210,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.220343082564149 
 07/16  15:00:00,2.66062440969320,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.36047121831882,0.351290749305100,1.71176196762392,0.351290749305100,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.223750046444650 
 07/16  16:00:00,2.80802461251737,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.36399325860424,0.364278376430701,1.72827163503495,0.364278376430701,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.253754104765358 
 07/16  17:00:00,2.92343220517492,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.25655522174333,0.359251421623246,1.61580664336658,0.359251421623246,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.315497878830571 
 07/16  18:00:00,2.76393132434028,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.01084561212620,0.306448879261916,1.31729449138812,0.306448879261916,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.378057199155537 
 07/16  19:00:00,2.48947172935474,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.756728646035391,0.241002292012626,0.997730938048017,0.241002292012626,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.392553667203480 
 07/16  20:00:00,2.46843442963038,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.633830424913773,0.201298288419262,0.835128713333036,0.201298288419262,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.358539306372099 
 07/16  21:00:00,2.47101587017189,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.544893758901333,0.172576170428428,0.717469929329762,0.172576170428428,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.313794587919328 
 07/16  22:00:00,2.03997863980558,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.438852364331647,0.138604391560040,0.577456755891688,0.138604391560040,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.249430090975131 
 07/16  23:00:00,1.53281708671578,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.334906584837129,0.105473766201024,0.440380351038152,0.105473766201024,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.178281030953735 
 07/16  24:00:00,1.03695612091624,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.240687846373905,7.569201313459513E-002,0.316379859508499,7.569201313459513E-002,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.101060142490924 
 07/17  01:00:00,0.803034643184292,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.181990531099947,5.706347172629669E-002,0.239054002826243,5.706347172629669E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.422192368421062E-002 
 07/17  02:00:00,0.679939559413351,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.135223202720765,4.271064652484489E-002,0.177933849245609,4.271064652484489E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.640847229317645E-002 
 07/17  03:00:00,0.624108427409256,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,9.957832241865780E-002,3.171416073655412E-002,0.131292483155212,3.171416073655412E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.869367653600033E-002 
 07/17  04:00:00,0.609825075916970,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,7.142063276940412E-002,2.289559216218130E-002,9.431622493158541E-002,2.289559216218130E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.255818249915649E-002 
 07/17  05:00:00,0.766967674850268,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,7.365381301318744E-002,2.348840551194315E-002,9.714221852513041E-002,2.348840551194315E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.189978559695693 
 07/17  06:00:00,1.13156708552352,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.101738268868078,3.231249347312604E-002,0.134050762341204,3.231249347312604E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.389517558832237 
 07/17  07:00:00,1.38446742996599,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.118216073448170,3.733539945573372E-002,0.155551472903903,3.733539945573372E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.440579342197453 
 07/17  08:00:00,1.32953340392972,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.131667393799829,4.031119851147968E-002,0.171978592311309,4.031119851147968E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.423390224925698 
 07/17  09:00:00,1.31196720459909,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.191849096061090,5.657342671272405E-002,0.248422522773814,5.657342671272405E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.377159559279937 
 07/17  10:00:00,1.50565400404481,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.377323802364898,0.106958964526901,0.484282766891798,0.106958964526901,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.324544006054969 
 07/17  11:00:00,1.58336850622129,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.464089458456431,0.129112781940717,0.593202240397149,0.129112781940717,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.278956143177889 
 07/17  12:00:00,1.69972113114668,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.597491876261938,0.162705037755221,0.760196914017158,0.162705037755221,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.243422809775438 
 07/17  13:00:00,1.84441140820097,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.747111451151108,0.199474507000932,0.946585958152038,0.199474507000932,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.223589534953652 
 07/17  14:00:00,1.99671546705603,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.891815855749689,0.237056755919177,1.12887261166886,0.237056755919177,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.202893949284042 
 07/17  15:00:00,2.20773826822350,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.03810460387320,0.275331381313112,1.31343598518631,0.275331381313112,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.206248889914996 
 07/17  16:00:00,2.54788431214856,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.20709876266020,0.318724507917525,1.52582327057773,0.318724507917525,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.231980116835829 
 07/17  17:00:00,3.01380204868438,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.39434866911241,0.373928748549282,1.76827741766169,0.373928748549282,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.288748906541640 
 07/17  18:00:00,3.04212616390101,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.30811847584739,0.356996930152871,1.66511540600026,0.356996930152871,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.342741467091932 
 07/17  19:00:00,2.94825722610423,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.19848491200370,0.332016114762915,1.53050102676661,0.332016114762915,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.352813856823712 
 07/17  20:00:00,2.87922571240823,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.02537157374937,0.293032713268536,1.31840428701791,0.293032713268536,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.320910413676939 
 07/17  21:00:00,2.79462600035871,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.856035683967805,0.251949538930425,1.10798522289823,0.251949538930425,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.282496310491476 
 07/17  22:00:00,2.27897832572289,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.667557457254602,0.201946342565218,0.869503799819820,0.201946342565218,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.224675967523144 
 07/17  23:00:00,1.72414250330087,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.507451506652494,0.155375387250103,0.662826893902599,0.155375387250103,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.162694762438023 
 07/17  24:00:00,1.18581764117628,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.364498048004022,0.113076172414209,0.477574220418232,0.113076172414209,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.530099017698641E-002 
 07/18  01:00:00,0.909788298143817,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.263300320991855,8.257037984092158E-002,0.345870700832778,8.257037984092158E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.415888063720206E-002 
 07/18  02:00:00,0.760815735455824,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.196917950554513,6.193684093997366E-002,0.258854791494487,6.193684093997366E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.636370608677213E-002 
 07/18  03:00:00,0.693233094625382,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.152446564831738,4.801981741235709E-002,0.200466382244095,4.801981741235709E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.864444466324292E-002 
 07/18  04:00:00,0.672493936050018,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.119373188341034,3.771093083809525E-002,0.157084119179129,3.771093083809525E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.245914838465926E-002 
 07/18  05:00:00,0.821382276684623,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.115490645256267,3.637871716018378E-002,0.151869362416451,3.637871716018378E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.189666017638729 
 07/18  06:00:00,1.18203771724106,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.140914752472503,4.432010695916831E-002,0.185234859431672,4.432010695916831E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.388804093459306 
 07/18  07:00:00,1.43170731766856,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.155017661322444,4.860753375616700E-002,0.203625195078611,4.860753375616700E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.439745507725311 
 07/18  08:00:00,1.36133467990478,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.156512389163173,4.807919268515615E-002,0.204591581848329,4.807919268515615E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.422578511363728 
 07/18  09:00:00,1.30126225024999,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.183368610255200,5.507805720043357E-002,0.238446667455634,5.507805720043357E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.376430460249022 
 07/18  10:00:00,1.41839630029049,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.307492028575915,9.015922933698965E-002,0.397651257912905,9.015922933698965E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.323917811279547 
 07/18  11:00:00,1.53677183974586,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.426288248599734,0.120847898280817,0.547136146880551,0.120847898280817,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.278425570219050 
 07/18  12:00:00,1.66363220557152,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.568681138225210,0.155882849191525,0.724563987416735,0.155882849191525,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.242966810800702 
 07/18  13:00:00,1.84773844277715,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.751798104600255,0.198523558908439,0.950321663508695,0.198523558908439,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.223180864173181 
 07/18  14:00:00,1.94094598332642,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.845639044997636,0.227828334295923,1.07346737929356,0.227828334295923,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.202529697929745 
 07/18  15:00:00,2.05190274058254,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.907958568429060,0.250009795200750,1.15796836362981,0.250009795200750,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.205880983830536 
 07/18  16:00:00,2.20374291725449,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.923036353340331,0.259066305603310,1.18210265894364,0.259066305603310,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.231559333575841 
 07/18  17:00:00,2.49065520444616,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.967834768208273,0.277823345383943,1.24565811359222,0.277823345383943,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.288221366372903 
 07/18  18:00:00,2.51922012207129,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.883633473324971,0.259198307879625,1.14283178120460,0.259198307879625,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.342119050057866 
 07/18  19:00:00,2.40958660616286,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.763792371491753,0.228672753205426,0.992465124697181,0.228672753205426,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.352179138951786 
 07/18  20:00:00,2.42409192529849,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.662385211722062,0.201463461399387,0.863848673121449,0.201463461399387,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.320332240463673 
 07/18  21:00:00,2.42731373632662,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.566127744282914,0.175053424940243,0.741181169223158,0.175053424940243,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.281988100134455 
 07/18  22:00:00,1.99382007685963,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.445161826997163,0.139571926605918,0.584733753603081,0.139571926605918,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.224287764876628 
 07/18  23:00:00,1.49020499158300,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.325923372881606,0.103223266296998,0.429146639178603,0.103223266296998,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.162437505444149 
 07/18  24:00:00,0.988743144934828,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.212572646245574,6.804940228342522E-002,0.280622048528998,6.804940228342522E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.517866582476175E-002 
 07/19  01:00:00,0.738140491097820,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.131743605284281,4.253919545527581E-002,0.174282800739557,4.253919545527581E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.409897368442431E-002 
 07/19  02:00:00,0.614479030509128,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,8.508591050509727E-002,2.747420145006494E-002,0.112560111955162,2.747420145006494E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.632168067940044E-002 
 07/19  03:00:00,0.564636624611994,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,5.436243924407216E-002,1.755381952576497E-002,7.191625876983709E-002,1.755381952576497E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.859809812411238E-002 
 07/19  04:00:00,0.558521785826788,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,3.265968178283452E-002,1.054585643000431E-002,4.320553821283875E-002,1.054585643000431E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.236557912772004E-002 
 07/19  05:00:00,0.719197163622148,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,3.782363675790075E-002,1.215434774185483E-002,4.997798449975561E-002,1.215434774185483E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.189372282492950 
 07/19  06:00:00,1.08801294090410,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,6.959957323422404E-002,2.228044368619713E-002,9.188001692042112E-002,2.228044368619713E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.388134159633593 
 07/19  07:00:00,1.34403177265520,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,8.853686705207002E-002,2.819440569907679E-002,0.116731272751147,2.819440569907679E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.438963885039419 
 07/19  08:00:00,1.28302599486290,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,9.692921147332491E-002,3.011416307777063E-002,0.127043374551096,3.011416307777063E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.421818033619082 
 07/19  09:00:00,1.24833048851000,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.142947508871135,4.325030165063420E-002,0.186197810521770,4.325030165063420E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.375747555442901 
 07/19  10:00:00,1.36067270180890,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.263291446410734,7.722251708300980E-002,0.340513963493745,7.722251708300980E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.323331507217110 
 07/19  11:00:00,1.47002846538763,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.373964863686727,0.106924807116881,0.480889670803607,0.106924807116881,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.277928671937762 
 07/19  12:00:00,1.61016822371695,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.525305243585889,0.146221788878341,0.671527032464230,0.146221788878341,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.242539783898630 
 07/19  13:00:00,1.78609686068904,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.699678184187752,0.189384627469017,0.889062811656769,0.189384627469017,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.222798133936991 
 07/19  14:00:00,1.97213790209221,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.873281692081281,0.231718347497664,1.10500003957895,0.231718347497664,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.202188956410148 
 07/19  15:00:00,2.23599464427159,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.06589654383936,0.276508853466492,1.34240539730585,0.276508853466492,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.205535853843545 
 07/19  16:00:00,2.65767195603232,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.30483620837815,0.331588236900241,1.63642444527839,0.331588236900241,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.231166586018924 
 07/19  17:00:00,3.21875101233719,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.56907814987074,0.405167506800004,1.97424565667075,0.405167506800004,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.287729631185418 
 07/19  18:00:00,3.22252709906273,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.46223347275778,0.384487525519830,1.84672099827761,0.384487525519830,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.341536809976282 
 07/19  19:00:00,3.13008398288671,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.35238095502965,0.361175036621629,1.71355599165128,0.361175036621629,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.351585648721524 
 07/19  20:00:00,3.02855526611302,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.15015826852223,0.318694186224684,1.46885245474692,0.318694186224684,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.319791799652749 
 07/19  21:00:00,2.92750563393036,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.965365265988803,0.276482673252528,1.24184793924133,0.276482673252528,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.281513227720024 
 07/19  22:00:00,2.38843451008524,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.755939567155053,0.223771078691918,0.979710645846973,0.223771078691918,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.223925305858341 
 07/19  23:00:00,1.81633224328344,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.580755804561177,0.174757799367137,0.755513603928313,0.174757799367137,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.162197792394877 
 07/19  24:00:00,1.25889531641844,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.421761341863792,0.129126533321253,0.550887875185048,0.129126533321253,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.506501065232767E-002 
 07/20  01:00:00,0.965250870142281,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.306293612000505,9.515406614853285E-002,0.401447678149038,9.515406614853285E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.404447531940538E-002 
 07/20  02:00:00,0.796374877480065,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.224120634279815,7.037297959464808E-002,0.294493613874464,7.037297959464808E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.628402573103484E-002 
 07/20  03:00:00,0.704667808951543,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.160891077740587,5.109855006954207E-002,0.211989627810129,5.109855006954207E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.855591342337160E-002 
 07/20  04:00:00,0.664113015275557,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.112743548049977,3.613970391463055E-002,0.148883251964608,3.613970391463055E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.227909482471903E-002 
 07/20  05:00:00,0.810643021986588,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.107470959439063,3.422546117707148E-002,0.141696420616134,3.422546117707148E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.189099704741008 
 07/20  06:00:00,1.17432606714421,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.135896166494056,4.291943802307545E-002,0.178815604517132,4.291943802307545E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.387511698276991 
 07/20  07:00:00,1.42892772027434,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.154054365106958,4.830020434947784E-002,0.202354569456436,4.830020434947784E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.438236535953273 
 07/20  08:00:00,1.37195631999496,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.166222476512244,5.045928154342377E-002,0.216681758055668,5.045928154342377E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.421109975246575 
 07/20  09:00:00,1.35459475242975,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.226841094728477,6.625689406916535E-002,0.293097988797642,6.625689406916535E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.375111641086770 
 07/20  10:00:00,1.56443807123871,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.425456270245038,0.119368875984371,0.544825146229410,0.119368875984371,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.322785693911257 
 07/20  11:00:00,1.67007362552697,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.534797457120071,0.146599928407351,0.681397385527422,0.146599928407351,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.277466117353292 
 07/20  12:00:00,1.81905318395624,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.695171541816966,0.185638086067529,0.880809627884494,0.185638086067529,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.242142148717656 
 07/20  13:00:00,1.99779748632332,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.873527332261593,0.227592575823576,1.10111990808517,0.227592575823576,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.222441663142876 
 07/20  14:00:00,2.04864732988820,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.933597836304938,0.248229056739990,1.18182689304493,0.248229056739990,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.201871530740153 
 07/20  15:00:00,2.13136698501710,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.973488019695809,0.264610498281971,1.23809851797778,0.264610498281971,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.205215073917124 
 07/20  16:00:00,2.34881850310592,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.03975967242425,0.288176531811505,1.32793620423576,0.288176531811505,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.230801374135156 
 07/20  17:00:00,2.55932636223523,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.01963932202143,0.295643584992079,1.31528290701351,0.295643584992079,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.287267730740681 
 07/20  18:00:00,2.52433226142667,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.882097325227729,0.266972054379023,1.14906937960675,0.266972054379023,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.340993591011091 
 07/20  19:00:00,2.35723294520643,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.716546521710623,0.224712643159452,0.941259164870074,0.224712643159452,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.351031437822464 
 07/20  20:00:00,2.36427761373233,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.612470606132121,0.192609109701862,0.805079715833982,0.192609109701862,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.319286886184980 
 07/20  21:00:00,2.38670094702460,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.533483783554191,0.168003346262465,0.701487129816658,0.168003346262465,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.281069350238928 
 07/20  22:00:00,1.97246583178309,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.428691976803902,0.135389140089382,0.564081116893285,0.135389140089382,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.223586156509877 
 07/20  23:00:00,1.50012354369929,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.334499072821386,0.105030282689708,0.439529355511092,0.105030282689708,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.161973341227953 
 07/20  24:00:00,1.03367724025260,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.248193958400725,7.758197910202057E-002,0.325775937502744,7.758197910202057E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.495887216879280E-002 
 07/21  01:00:00,0.819163831126382,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.194872037683332,6.053954720564013E-002,0.255411584888973,6.053954720564013E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.399352956357131E-002 
 07/21  02:00:00,0.704094126449370,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.154195717029478,4.805230176791482E-002,0.202248018797393,4.805230176791482E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.624886977741204E-002 
 07/21  03:00:00,0.659261874525028,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.126942287471042,3.968039926826124E-002,0.166622686739304,3.968039926826124E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.851692006768166E-002 
 07/21  04:00:00,0.657240933814282,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.108175084018753,3.391576890458064E-002,0.142090852923333,3.391576890458064E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.219941240471870E-002 
 07/21  05:00:00,0.815035416267409,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.111411022700614,3.493027749868297E-002,0.146341300199297,3.493027749868297E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.188847219438668 
 07/21  06:00:00,1.18300219523826,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.143177963595023,4.489056732101624E-002,0.188068530916039,4.489056732101624E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.386934899972133 
 07/21  07:00:00,1.43693720315319,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.160662992110240,5.037485773229811E-002,0.211037849842538,5.037485773229811E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.437562738446014 
 07/21  08:00:00,1.36922776862789,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.164300521018809,5.030883597491158E-002,0.214609356993720,5.030883597491158E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.420453824941452 
 07/21  09:00:00,1.33213099684421,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.208911992625982,6.231163276065883E-002,0.271223625386641,6.231163276065883E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.374522248912240 
 07/21  10:00:00,1.46103211434999,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.342602669313325,9.932273327701999E-002,0.441925402590345,9.932273327701999E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.322279480661606 
 07/21  11:00:00,1.50876277184402,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.402796072923387,0.117719590282938,0.520515663206325,0.117719590282938,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.277036985991445 
 07/21  12:00:00,1.52066108512919,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.450380412574347,0.132405836132252,0.582786248706598,0.132405836132252,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.241773429068511 
 07/21  13:00:00,1.51544624588328,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.477607462243595,0.141492327884058,0.619099790127652,0.141492327884058,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.222110540660352 
 07/21  14:00:00,1.57317582544670,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.547772000690019,0.158879170096703,0.706651170786723,0.158879170096703,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.201575748556857 
 07/21  15:00:00,1.67681780862622,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.610652792311693,0.173195395168198,0.783848187479893,0.173195395168198,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.204916228024141 
 07/21  16:00:00,1.94073743312990,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.720499382758020,0.199697980041786,0.920197362799807,0.199697980041786,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.230459145595088 
 07/21  17:00:00,2.30426470070443,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.825528164866598,0.235119525505965,1.06064769037256,0.235119525505965,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.286841285850826 
 07/21  18:00:00,2.38229594081433,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.779626338042146,0.227909336776367,1.00753567481851,0.227909336776367,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.340490975186990 
 07/21  19:00:00,2.34293302391011,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.713684729852999,0.213787707663870,0.927472437516870,0.213787707663870,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.350518243879354 
 07/21  20:00:00,2.39812412948260,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.644081850763566,0.195311407810285,0.839393258573850,0.195311407810285,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.318819859195386 
 07/21  21:00:00,2.43291116241668,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.572246844171787,0.175860877187456,0.748107721359246,0.175860877187456,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.280658974088422 
 07/21  22:00:00,2.01708323821987,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.464627484095937,0.144384351476811,0.609011835572748,0.144384351476811,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.223272844267203 
 07/21  23:00:00,1.52242395113030,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.351737407582290,0.110299965991127,0.462037373573417,0.110299965991127,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.161765730596638 
 07/21  24:00:00,1.03356751636498,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.247568966821547,7.819606444592790E-002,0.325765031267475,7.819606444592790E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.486005451643734E-002 
 07/22  01:00:00,0.799419104182983,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.173641365940877,5.529974348075161E-002,0.228941109421628,5.529974348075161E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.677225085455517E-002 
 07/22  02:00:00,0.676667327941502,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.129009064854997,4.108542226590402E-002,0.170094487120901,4.108542226590402E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.836436242981342E-002 
 07/22  03:00:00,0.628780172670569,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.100496465130088,3.200549732829876E-002,0.132501962458387,3.200549732829876E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.079053722984060E-002 
 07/22  04:00:00,0.631509207781362,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,8.270673332285400E-002,2.634000249044475E-002,0.109046735813299,2.634000249044475E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.684064572943268E-002 
 07/22  05:00:00,0.806512317647157,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,9.106698088561253E-002,2.884555750046754E-002,0.119912538386080,2.884555750046754E-002,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.202656186754107 
 07/22  06:00:00,1.20709498259935,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.129035655062761,4.070285173192950E-002,0.169738506794691,4.070285173192950E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.418732190736657 
 07/22  07:00:00,1.48228666530874,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.150274425476968,4.713333864261492E-002,0.197407764119583,4.713333864261492E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.475380907475858 
 07/22  08:00:00,1.42223347889278,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.150250550030792,4.617872834452812E-002,0.196429278375320,4.617872834452812E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.459202286982705 
 07/22  09:00:00,1.35789670386444,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.166840701003951,5.014696599860265E-002,0.216987667002553,5.014696599860265E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.409492819825822 
 07/22  10:00:00,1.44278672717429,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.265304345584608,7.785389342548046E-002,0.343158239010088,7.785389342548046E-002,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.351884987043876 
 07/22  11:00:00,1.39313130712149,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.252197441621638,7.582950133681893E-002,0.328026942958456,7.582950133681893E-002,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.301405440006756 
 07/22  12:00:00,1.37874545689366,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.284528680715404,8.750528643320898E-002,0.372033967148613,8.750528643320898E-002,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.262799538051466 
 07/22  13:00:00,1.33497909611571,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.286794522395145,9.002202732864591E-002,0.376816549723790,9.002202732864591E-002,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.240338563911496 
 07/22  14:00:00,1.36939090799581,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.341991866376802,0.105190228918401,0.447182095295204,0.105190228918401,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.218134303121821 
 07/22  15:00:00,1.49823412167680,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.424060912081972,0.127539142751507,0.551600054833477,0.127539142751507,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.221521671218691 
 07/22  16:00:00,1.73430276376110,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.507974038720750,0.149131842682286,0.657105881403034,0.149131842682286,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.251198009640998 
 07/22  17:00:00,2.01584623927996,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.546897559085997,0.164508069829522,0.711405628915520,0.164508069829522,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.312312927386684 
 07/22  18:00:00,2.14278668475568,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.535264141445279,0.164672569242648,0.699936710687926,0.164672569242648,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.374270340271130 
 07/22  19:00:00,2.11443867161843,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.476874553849430,0.149720568296199,0.626595122145630,0.149720568296199,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.388656425369561 
 07/22  20:00:00,2.20093370604905,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.434132046259495,0.137066374483433,0.571198420742927,0.137066374483433,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.354968875380879 
 07/22  21:00:00,2.27219098781853,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.396177434452241,0.125592147752611,0.521769582204851,0.125592147752611,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.310670052690885 
 07/22  22:00:00,1.88483881762825,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.322067544972521,0.102641208298356,0.424708753270878,0.102641208298356,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.247038271418608 
 07/22  23:00:00,1.40802125882389,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.240359735888042,7.679532058940065E-002,0.317155056477442,7.679532058940065E-002,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.176710497622553 
 07/22  24:00:00,0.933586108760209,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.161937015107178,5.180217575129050E-002,0.213739190858469,5.180217575129050E-002,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.100330798984927 
 07/23  01:00:00,0.714952747275151,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.109429556659162,3.509349034224454E-002,0.144523047001406,3.509349034224454E-002,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.672395636694795E-002 
 07/23  02:00:00,0.602513529337682,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,7.262646681628836E-002,2.334813723776082E-002,9.597460405404903E-002,2.334813723776082E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.833044689284768E-002 
 07/23  03:00:00,0.557119593597557,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,4.604154275302862E-002,1.483729837527273E-002,6.087884112830143E-002,1.483729837527273E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.075307948691526E-002 
 07/23  04:00:00,0.553528367658295,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,2.353866923355649E-002,7.603393241476421E-003,3.114206247503283E-002,7.603393241476421E-003,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.676447894463180E-002 
