Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/23  05:00:00,0.721624202317481,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,2.669693403637778E-002,8.561597595595818E-003,3.525853163197357E-002,8.561597595595818E-003,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.202422078178537 
 07/23  06:00:00,1.08155994812327,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,3.392525640511786E-002,1.081107953534821E-002,4.473633594046623E-002,1.081107953534821E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.418199327114800 
 07/23  07:00:00,1.38802922559335,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,7.884891353589230E-002,2.492752232099496E-002,0.103776435856887,2.492752232099496E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.474754796023164 
 07/23  08:00:00,1.33969568023919,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,8.746899241258406E-002,2.703675863198807E-002,0.114505751044572,2.703675863198807E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.458588015659863 
 07/23  09:00:00,1.30123014267190,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.123566719199157,3.730802232853204E-002,0.160874741527689,3.730802232853204E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.408939184108152 
 07/23  10:00:00,1.39254417325670,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.226773098115474,6.661876036289037E-002,0.293391858478366,6.661876036289037E-002,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.351408813658012 
 07/23  11:00:00,1.48829367646902,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.329282582901178,9.430963437650824E-002,0.423592217277686,9.430963437650824E-002,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.301002535035060 
 07/23  12:00:00,1.59844702950385,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.462987501975075,0.129094618842224,0.592082120817298,0.129094618842224,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.262452956992973 
 07/23  13:00:00,1.75558783613283,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.627596727170311,0.170137585746610,0.797734312916920,0.170137585746610,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.240029540735483 
 07/23  14:00:00,1.89800362119679,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.767141969574857,0.208928633814578,0.976070603389433,0.208928633814578,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.217858508228569 
 07/23  15:00:00,2.07405944391481,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.885455769237565,0.242246854987773,1.12770262422534,0.242246854987773,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.221244424064841 
 07/23  16:00:00,2.35896771436936,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.00574774331245,0.276342379055341,1.28209012236779,0.276342379055341,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.250878719284507 
 07/23  17:00:00,2.71221159503583,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.10004691281582,0.308122747295959,1.40816966011177,0.308122747295959,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.311914251946291 
 07/23  18:00:00,2.73490278789625,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.00552832122373,0.286997477216251,1.29252579843998,0.286997477216251,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.373797355659645 
 07/23  19:00:00,2.64706572091654,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.898612068789172,0.261096919196039,1.15970898798521,0.261096919196039,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.388169608828089 
 07/23  20:00:00,2.65161086408005,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.789443702810210,0.232877926080310,1.02232162889052,0.232877926080310,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.354522825264289 
 07/23  21:00:00,2.65384672811752,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.695913161784053,0.207902486186838,0.903815647970890,0.207902486186838,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.310279727223830 
 07/23  22:00:00,2.19969887035228,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.567822340196889,0.172045227248752,0.739867567445642,0.172045227248752,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.246739509967872 
 07/23  23:00:00,1.67284147287892,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.446092591331990,0.136078860192248,0.582171451524239,0.136078860192248,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.176514316630789 
 07/23  24:00:00,1.15623861695934,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.334064637396424,0.102417635187690,0.436482272584114,0.102417635187690,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,0.100240225458411 
 07/24  01:00:00,0.896368226931250,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.254277316606467,7.846863882759222E-002,0.332745955434060,7.846863882759222E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.386355482335215E-002 
 07/24  02:00:00,0.760460965062380,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.197398724887189,6.130692473592166E-002,0.258705649623110,6.130692473592166E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.615807756470444E-002 
 07/24  03:00:00,0.700678206997353,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.158639493356059,4.949975621519190E-002,0.208139249571251,4.949975621519190E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.841668970805966E-002 
 07/24  04:00:00,0.683800554764870,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.128510203680064,4.034328796052233E-002,0.168853491640586,4.034328796052233E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.199639463805489E-002 
 07/24  05:00:00,0.841355553858438,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.132080004710802,4.121963352804877E-002,0.173299638238851,4.121963352804877E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.188209018990141 
 07/24  06:00:00,1.21288953898827,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.167405675343492,5.200524581619281E-002,0.219410921159685,5.200524581619281E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.385479853478503 
 07/24  07:00:00,1.46860775145820,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.186747739023479,5.766049820124666E-002,0.244408237224725,5.766049820124666E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.435862899368843 
 07/24  08:00:00,1.40895646729014,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.196933939105059,5.905837747304890E-002,0.255992316578108,5.905837747304890E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.418799564019314 
 07/24  09:00:00,1.36130050970926,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.233834450352003,6.804421977440060E-002,0.301878670126404,6.804421977440060E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.373036717037521 
 07/24  10:00:00,1.60888919230999,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.461346884877490,0.129710826008293,0.591057710885785,0.129710826008293,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.321004250326159 
 07/24  11:00:00,1.67007742869054,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.535214435424934,0.147696502903791,0.682910938328725,0.147696502903791,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.275956367715558 
 07/24  12:00:00,1.81435895530530,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.690879432337162,0.186533598320200,0.877413030657363,0.186533598320200,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.240844517293855 
 07/24  13:00:00,1.96581481754525,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.846356136267715,0.223944258262782,1.07030039453050,0.223944258262782,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.221278507919479 
 07/24  14:00:00,2.09386875057889,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.969268136276041,0.258816850708636,1.22808498698468,0.258816850708636,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.200834857491089 
 07/24  15:00:00,2.25342486975078,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.07279205456490,0.288411959214816,1.36120401377972,0.288411959214816,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.204167462848873 
 07/24  16:00:00,2.52410247458956,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.18347026633734,0.320945795000522,1.50441606133786,0.320945795000522,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.229605488516699 
 07/24  17:00:00,2.89306844121304,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.29421849234572,0.356306394321560,1.65052488666728,0.356306394321560,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.285767830064726 
 07/24  18:00:00,2.91122482322566,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.20128000299730,0.336452358123538,1.53773236112084,0.336452358123538,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.339223171296006 
 07/24  19:00:00,2.80127686395998,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.08019066697003,0.306917332070630,1.38710799904066,0.306917332070630,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.349226522405425 
 07/24  20:00:00,2.76223491786778,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.933564847624464,0.271115933728398,1.20468078135286,0.271115933728398,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.317643124801552 
 07/24  21:00:00,2.71722316999783,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.796771733548005,0.236682184731593,1.03345391827960,0.236682184731593,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.279624784749227 
 07/24  22:00:00,2.24121064802763,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.640039787763040,0.193889118856574,0.833928906619616,0.193889118856574,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.222483183028090 
 07/24  23:00:00,1.71236124844513,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.499814712172639,0.152682877407429,0.652497589580068,0.152682877407429,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.161242811904814 
 07/24  24:00:00,1.19017204480302,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.368832554052149,0.113785063765369,0.482617617817516,0.113785063765369,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.461199640443907E-002 
 07/25  01:00:00,0.925529458602561,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.276092602229660,8.585021940232918E-002,0.361942821631990,8.585021940232918E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.382792029673427E-002 
 07/25  02:00:00,0.777283481099257,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.209890408215998,6.566257878265044E-002,0.275552986998648,6.566257878265044E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.613325622604267E-002 
 07/25  03:00:00,0.706252850147681,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.162635025525731,5.110630878435542E-002,0.213741334310086,5.110630878435542E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.838924811955057E-002 
 07/25  04:00:00,0.680101810061132,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.125533230105503,3.967671822643446E-002,0.165209948331937,3.967671822643446E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.194119324296577E-002 
 07/25  05:00:00,0.831030717105559,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.124136531524199,3.901057145083080E-002,0.163147102975030,3.901057145083080E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.188036717501083 
 07/25  06:00:00,1.19459413073127,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.153487337154944,4.802136397070016E-002,0.201508701125644,4.802136397070016E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.385086665255541 
 07/25  07:00:00,1.44734584756524,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.170563419814552,5.304157078781740E-002,0.223604990602369,5.304157078781740E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.435404242098237 
 07/25  08:00:00,1.38474884068109,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.178393646956279,5.383732276280598E-002,0.232230969719085,5.383732276280598E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.418353284269290 
 07/25  09:00:00,1.35949115055908,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.232684967087150,6.778516758161818E-002,0.300470134668768,6.778516758161818E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.372635893344979 
 07/25  10:00:00,1.59055592715542,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.447384604241711,0.125683993850419,0.573068598092131,0.125683993850419,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.320660097965245 
 07/25  11:00:00,1.70624631230898,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.564423904004637,0.154947490860200,0.719371394864836,0.154947490860200,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.275664794797884 
 07/25  12:00:00,1.87497326228702,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.740319136260668,0.197958801363190,0.938277937623858,0.197958801363190,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.240593917309076 
 07/25  13:00:00,2.08343046177756,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.942337972695364,0.245802640440786,1.18814061313615,0.245802640440786,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.221053933546127 
 07/25  14:00:00,2.19031891366531,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.04618877963373,0.278545898669030,1.32473467830276,0.278545898669030,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.200635329259428 
 07/25  15:00:00,2.28547665417434,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.09525589020049,0.298202295143051,1.39345818534354,0.298202295143051,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.203965075708607 
 07/25  16:00:00,2.34289608753443,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.03585669603251,0.287586104177219,1.32344280020973,0.287586104177219,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.229372362589696 
 07/25  17:00:00,2.49237108487878,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.970953969300690,0.279164136958720,1.25011810625941,0.279164136958720,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.285477254138332 
 07/25  18:00:00,2.43078937995622,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.815695306818582,0.241943856364675,1.05763916318326,0.241943856364675,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.338880925964135 
 07/25  19:00:00,2.27927242469673,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.662815360603934,0.202637714119937,0.865453074723872,0.202637714119937,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.348877007458972 
 07/25  20:00:00,2.30080620009366,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.569082967923785,0.174487623069186,0.743570590992972,0.174487623069186,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.317324597387325 
 07/25  21:00:00,2.35584053926701,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.514193822467426,0.158157114968365,0.672350937435792,0.158157114968365,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.279345134862210 
 07/25  22:00:00,1.97254659314948,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.432136835379067,0.133341190690075,0.565478026069139,0.133341190690075,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.222270008700410 
 07/25  23:00:00,1.50604447214248,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.340566062444263,0.105755401766079,0.446321464210344,0.105755401766079,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.161102160971889 
 07/25  24:00:00,1.04015041957813,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.253558712233736,7.910404708030286E-002,0.332662759314039,7.910404708030286E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.454522968302297E-002 
 07/26  01:00:00,0.814813361336020,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.191236436820643,6.002153897608471E-002,0.251257975796728,6.002153897608471E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.379666886545593E-002 
 07/26  02:00:00,0.697322669689470,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.148780158247167,4.683354158437635E-002,0.195613699831544,4.683354158437635E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.611173198336106E-002 
 07/26  03:00:00,0.650913620170263,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.120452107607198,3.797394806077387E-002,0.158426055667972,3.797394806077387E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.836529678424868E-002 
 07/26  04:00:00,0.644906696239461,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,9.881795833419037E-002,3.124518025531532E-002,0.130063138589505,3.124518025531532E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.189288916372475E-002 
 07/26  05:00:00,0.805540357878340,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.104845139091814,3.296341326972674E-002,0.137808552361541,3.296341326972674E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.187884908887355 
 07/26  06:00:00,1.17760626106319,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.140793507367292,4.407289576344340E-002,0.184866403130735,4.407289576344340E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.384741093582365 
 07/26  07:00:00,1.43216808847457,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.159265437648902,4.956590518760992E-002,0.208831342836512,4.956590518760992E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.435000130773418 
 07/26  08:00:00,1.35517988159280,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.155387653962833,4.766754096606866E-002,0.203055194928902,4.766754096606866E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.417960099971182 
 07/26  09:00:00,1.28234067294518,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.171850738839635,5.182249174480578E-002,0.223673230584441,5.182249174480578E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.372282319815406 
 07/26  10:00:00,1.34954473586384,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.256304490426489,7.605671303588592E-002,0.332361203462375,7.605671303588592E-002,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.320356301303422 
 07/26  11:00:00,1.42982026477934,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.344014741434792,9.918821864435864E-002,0.443202960079151,9.918821864435864E-002,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.275407182053927 
 07/26  12:00:00,1.57647320403395,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.499939478629718,0.140059771741101,0.639999250370818,0.140059771741101,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.240372546309049 
 07/26  13:00:00,1.74822565942744,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.671118652582348,0.182015569701375,0.853134222283723,0.182015569701375,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.220855522048432 
 07/26  14:00:00,1.95074343641869,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.856590328577859,0.228745882957003,1.08533621153486,0.228745882957003,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.200458318780706 
 07/26  15:00:00,2.18551297354910,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.02490354001327,0.268769601017688,1.29367314103096,0.268769601017688,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.203786439395950 
 07/26  16:00:00,2.56314799394847,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.22722069955740,0.316674729822212,1.54389542937962,0.316674729822212,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.229171639833844 
 07/26  17:00:00,2.86541442984757,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.27224909081353,0.351167191429006,1.62341628224253,0.351167191429006,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.285222423123992 
 07/26  18:00:00,2.76867491306500,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.07942976907759,0.316395539342982,1.39582530842057,0.316395539342982,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.338580313835604 
 07/26  19:00:00,2.48959708390006,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.821953663308471,0.254130804466090,1.07608446777456,0.254130804466090,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.348570273611612 
 07/26  20:00:00,2.42409483567489,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.661541689218331,0.205596913327750,0.867138602546080,0.205596913327750,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.317045221415438 
 07/26  21:00:00,2.42622301243547,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.566248885549204,0.176730546973677,0.742979432522882,0.176730546973677,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.279099112943573 
 07/26  22:00:00,1.99915149716094,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.450763202445546,0.141507769728730,0.592270972174276,0.141507769728730,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.222081966606736 
 07/26  23:00:00,1.52318132312891,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.353082367421490,0.110500314254711,0.463582681676201,0.110500314254711,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.160977794492465 
 07/26  24:00:00,1.05500390649635,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.264922893220483,8.265202340891360E-002,0.347574916629397,8.265202340891360E-002,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.448655928588780E-002 
 07/27  01:00:00,0.837818752983252,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.209220829253068,6.506980889081769E-002,0.274290638143885,6.506980889081769E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.376939816552911E-002 
 07/27  02:00:00,0.720571555535580,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.166832533509006,5.204875422018923E-002,0.218881287729196,5.204875422018923E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.609302993181805E-002 
 07/27  03:00:00,0.675044741074064,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.139059906685226,4.351745853669481E-002,0.182577365221921,4.351745853669481E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.834510813409999E-002 
 07/27  04:00:00,0.672888149789467,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.120318420343826,3.776753563190572E-002,0.158085955975732,3.776753563190572E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.185152532750455E-002 
 07/27  05:00:00,0.830876728295306,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.124264214440747,3.901135479298636E-002,0.163275569233733,3.901135479298636E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.187754262432128 
 07/27  06:00:00,1.17454024658544,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.138583930515180,4.351571092231977E-002,0.182099641437500,4.351571092231977E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.384441840797857 
 07/27  07:00:00,1.42187017465152,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.151348622446684,4.753454268548372E-002,0.198883165132168,4.753454268548372E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.434650394654713 
 07/27  08:00:00,1.38035487925847,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.175048762289513,5.352156381698680E-002,0.228570326106500,5.352156381698680E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.417619966459248 
 07/27  09:00:00,1.34099887348150,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.217879282566525,6.475731698861603E-002,0.282636599555140,6.475731698861603E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.371977151381030 
 07/27  10:00:00,1.53247613939241,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.400394173194979,0.115160292595424,0.515554465790404,0.115160292595424,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.320094442503966 
 07/27  11:00:00,1.63915808174819,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.509451296019975,0.143311264230137,0.652762560250111,0.143311264230137,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.275185398851825 
 07/27  12:00:00,1.80930358448076,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.685148172288038,0.187872067735072,0.873020240023108,0.187872067735072,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.240181937103569 
 07/27  13:00:00,1.98750984305393,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.861926587836369,0.230662681432008,1.09258926926838,0.230662681432008,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.220684658690272 
 07/27  14:00:00,2.09165222117135,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.965628843936102,0.260768107137919,1.22639695107402,0.260768107137919,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.200306363994207 
 07/27  15:00:00,2.22065253852430,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.04439463689427,0.284571058557931,1.32896569545220,0.284571058557931,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.203633449949911 
 07/27  16:00:00,2.46236543127019,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.13210911360096,0.311179507906849,1.44328862150781,0.311179507906849,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.228995885027374 
 07/27  17:00:00,2.83986454509346,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.25068330365459,0.347402822007507,1.59808612566209,0.347402822007507,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.285002694950312 
 07/27  18:00:00,2.86766712328161,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.16680499357607,0.328273605381771,1.49507859895784,0.328273605381771,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.338319233514948 
 07/27  19:00:00,2.78122637276835,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.06523665544082,0.302742702708616,1.36797935814944,0.302742702708616,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.348304672105004 
 07/27  20:00:00,2.75164955750952,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.925962270845977,0.268972727679726,1.19493499852570,0.268972727679726,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.316803547270454 
 07/27  21:00:00,2.70847492152434,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.790543748137079,0.234899799140772,1.02544354727785,0.234899799140772,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.278886907277475 
 07/27  22:00:00,2.22974867763288,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.631636582389364,0.191393831487865,0.823030413877229,0.191393831487865,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.221919705375728 
 07/27  23:00:00,1.70290228984687,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.493024291927607,0.150387442546392,0.643411734474001,0.150387442546392,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.160869708412618 
 07/27  24:00:00,1.18895981627159,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.368593270184469,0.112989213590785,0.481582483775254,0.112989213590785,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.443490191527637E-002 
 07/28  01:00:00,0.926619239770215,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.277494409005040,8.562036600471050E-002,0.363114775009751,8.562036600471050E-002,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.374574808662711E-002 
 07/28  02:00:00,0.779041408879548,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.211646288734358,6.572125352069019E-002,0.277367542255049,6.572125352069019E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.607662874993406E-002 
 07/28  03:00:00,0.709790228286537,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.165660039186988,5.168130422503197E-002,0.217341343412019,5.168130422503197E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.832661715647362E-002 
 07/28  04:00:00,0.686593932475032,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.130781228049892,4.104660077228545E-002,0.171827828822177,4.104660077228545E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.181543516662494E-002 
 07/28  05:00:00,0.836257929927012,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.128542673916296,4.022542284485391E-002,0.168768096761150,4.022542284485391E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.187642936536417 
 07/28  06:00:00,1.20164901117456,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.159650380217479,4.981048613876453E-002,0.209460866356243,4.981048613876453E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.384189380468236 
 07/28  07:00:00,1.45175250076759,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.174707199882440,5.435299295967847E-002,0.229060192842118,5.435299295967847E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.434355693060835 
 07/28  08:00:00,1.39707248071050,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.188779358234566,5.679580054358380E-002,0.245575158778150,5.679580054358380E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.417332735239632 
 07/28  09:00:00,1.38766958278432,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.255643066033173,7.392200508273425E-002,0.329565071115907,7.392200508273425E-002,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.371719389123082 
 07/28  10:00:00,1.63305617687743,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.482463594864095,0.133892139956027,0.616355734820121,0.133892139956027,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.319873210959270 
 07/28  11:00:00,1.75090842931393,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.601615610142517,0.163084746343710,0.764700356486229,0.163084746343710,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.274997950181450 
 07/28  12:00:00,1.92041732114116,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.778375971071459,0.205919204791047,0.984295175862505,0.205919204791047,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.240020737924565 
 07/28  13:00:00,2.14476826960007,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.993639458041767,0.256352728539220,1.24999218658099,0.256352728539220,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.220540167923803 
 07/28  14:00:00,2.33800725957412,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.17193223376124,0.300948842596854,1.47288107635809,0.300948842596854,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.200177277112909 
 07/28  15:00:00,2.59164544035657,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.35399326992006,0.346096474455719,1.70008974437578,0.346096474455719,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.203502302858600 
 07/28  16:00:00,2.97867683947273,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.56228223258918,0.397466259145283,1.95974849173446,0.397466259145283,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.228847423003251 
 07/28  17:00:00,3.44446083557599,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.74872464587289,0.454144105402991,2.20286875127589,0.454144105402991,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.284816359819056 
 07/28  18:00:00,3.40569379715505,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.60649054847031,0.426834326702547,2.03332487517285,0.426834326702547,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.338099631173364 
 07/28  19:00:00,3.24861663869076,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.44418059487667,0.391412991954362,1.83559358683103,0.391412991954362,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.348080709345831 
 07/28  20:00:00,3.14792934171124,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.24574195268655,0.345676763949668,1.59141871663622,0.345676763949668,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.316599613361657 
 07/28  21:00:00,3.05326120148345,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,1.06740166888633,0.303007314237969,1.37040898312430,0.303007314237969,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.278707751390156 
 07/28  22:00:00,2.52400647361678,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.866098843734337,0.251326041883339,1.11742488561767,0.251326041883339,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.221783029619180 
 07/28  23:00:00,1.93652877858678,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.677202247634034,0.199926242266237,0.877128489900272,0.199926242266237,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.160779441726255 
 07/28  24:00:00,1.36287105739902,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.503993815966294,0.151542881404295,0.655536697370588,0.151542881404295,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.439192944737064E-002 
 07/29  01:00:00,1.06465135550603,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.378741616197914,0.115675009287000,0.494416625484914,0.115675009287000,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.652898611431408E-002 
 07/29  02:00:00,0.890612741466398,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.293863510164189,9.034468595622761E-002,0.384208196120417,9.034468595622761E-002,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.819606695519632E-002 
 07/29  03:00:00,0.801544341412946,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.233359246559109,7.209188791214696E-002,0.305451134471257,7.209188791214696E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.060553395934810E-002 
 07/29  04:00:00,0.764456781363102,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.184888174613882,5.748094527901666E-002,0.242369119892899,5.748094527901666E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.646583523157396E-002 
 07/29  05:00:00,0.916051357691391,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.176185314813593,5.442883762384249E-002,0.230614152437435,5.442883762384249E-002,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.201493612746986 
 07/29  06:00:00,1.30001551861930,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.202923963032380,6.238698299877536E-002,0.265310946031155,6.238698299877536E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.416080287520144 
 07/29  07:00:00,1.56988894861664,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.220715705480475,6.741048024918966E-002,0.288126185729664,6.741048024918966E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.472264769173680 
 07/29  08:00:00,1.53504080291753,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.241435622866298,7.086116674228415E-002,0.312296789608582,7.086116674228415E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.456142099774196 
 07/29  09:00:00,1.56499765521734,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.333411595337157,9.343793439485631E-002,0.426849529732015,9.343793439485631E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.406731908449269 
 07/29  10:00:00,1.90773723638421,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.639569951077196,0.170912672095748,0.810482623172944,0.170912672095748,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.349511112090938 
 07/29  11:00:00,1.98944487659142,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.733364870308385,0.192984613461643,0.926349483770030,0.192984613461643,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.299396468665117 
 07/29  12:00:00,2.13336103777726,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.896651280898606,0.231727378966072,1.12837865986468,0.231727378966072,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.261070426219004 
 07/29  13:00:00,2.31542074571073,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.08331034189409,0.275492012269748,1.35880235416384,0.275492012269748,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.238794409066472 
 07/29  14:00:00,2.50859309366221,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.26823128159232,0.319530737153096,1.58776201874542,0.319530737153096,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.216756565338003 
 07/29  15:00:00,2.78237415701518,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.46947928517481,0.367649319644843,1.83712860481966,0.367649319644843,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.220133156570905 
 07/29  16:00:00,3.18894269501628,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.69359038733329,0.419749491454844,2.11333987878814,0.419749491454844,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.249603943511070 
 07/29  17:00:00,3.65798019107326,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.87448092444428,0.481048174711837,2.35552909915612,0.481048174711837,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.310323408939381 
 07/29  18:00:00,3.56056152979131,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.67517946299242,0.444895035136774,2.12007449812920,0.444895035136774,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.371907397865489 
 07/29  19:00:00,3.33923794049319,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.45454599014629,0.399280618126131,1.85382660827242,0.399280618126131,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.386224208117544 
 07/29  20:00:00,3.21141138481858,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.23652810452271,0.347376367286269,1.58390447180898,0.347376367286269,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.352740503084368 
 07/29  21:00:00,3.10175810567275,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,1.05128533075569,0.302001435331586,1.35328676608727,0.302001435331586,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.308719986662695 
 07/29  22:00:00,2.55590032476385,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.848307573736191,0.248955407511021,1.09726298124721,0.248955407511021,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.245545550577874 
 07/29  23:00:00,1.96931101092834,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.678743688569644,0.200681392667294,0.879425081236938,0.200681392667294,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.175730224967506 
 07/29  24:00:00,1.40582652885768,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.529126016530341,0.157308134515343,0.686434151045684,0.157308134515343,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,9.987625889518846E-002 
 07/30  01:00:00,1.11462586544186,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.418950367554506,0.125457362765203,0.544407730319708,0.125457362765203,9.305355937734794E-002,2.004620478951100E-002,8.750431654647417E-002,0.286457649878264,6.651239121534874E-002 
 07/30  02:00:00,0.940334523790370,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.333118054601003,0.100822857127051,0.433940911728052,0.100822857127051,6.096610368207198E-002,1.313371747954458E-002,7.432824215023587E-002,0.283136401763735,5.818513367153247E-002 
 07/30  03:00:00,0.847873057599190,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.269516773409738,8.227510931706479E-002,0.351791882726803,8.227510931706479E-002,6.096610368207198E-002,1.313371747954458E-002,6.559293447922755E-002,0.279150904026297,6.059350189004579E-002 
 07/30  04:00:00,0.806388551330767,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.217320634732829,6.700498127513241E-002,0.284325616007961,6.700498127513241E-002,6.096610368207198E-002,1.313371747954458E-002,7.627205049915019E-002,0.268605941262663,8.644110908417584E-002 
 07/30  05:00:00,0.945061342837958,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.198348228743832,6.135242070594952E-002,0.259700649449781,6.135242070594952E-002,6.417484765829316E-002,1.382496603892098E-002,8.955712315816899E-002,0.299742642336389,0.201417100881206 
 07/30  06:00:00,1.30146929379182,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.203798662937452,6.314025914058023E-002,0.266938922078032,6.314025914058023E-002,8.984479946806206E-002,1.935495279772985E-002,0.146457372344328,0.346323147142679,0.415906086645789 
