Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 07/30  07:00:00,1.57004494578234,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.220083146451197,6.840303749123622E-002,0.288486183942432,6.840303749123622E-002,0.147602159173913,3.179742000169565E-002,0.230460098132495,0.367994291089992,0.472060768126607 
 07/30  08:00:00,1.53075848758911,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.237383080669319,7.083223332558465E-002,0.308215313994904,7.083223332558465E-002,0.112305959502416,2.419368241615045E-002,0.302340341172329,0.311117917128654,0.455941260059455 
 07/30  09:00:00,1.54608328838951,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.317643320016583,9.047325179541159E-002,0.408116571811996,9.047325179541159E-002,6.096610368207198E-002,1.313371747954458E-002,0.375885876628294,0.264786505930953,0.406550499541445 
 07/30  10:00:00,1.86394753928154,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.603482353011435,0.163366649348644,0.766849002360078,0.163366649348644,5.133987971994092E-002,1.105997180141536E-002,0.397685790138072,0.271013846145698,0.349355035801130 
 07/30  11:00:00,1.94817341037588,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.699535010797250,0.185675146788991,0.885210157586243,0.185675146788991,5.133987971994092E-002,1.105997180141536E-002,0.413558181971159,0.271096877348561,0.299264328633360 
 07/30  12:00:00,2.09201346566558,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.863144888432728,0.223999956203517,1.08714484463624,0.223999956203517,5.133987971994092E-002,1.105997180141536E-002,0.398337925665944,0.266530161191082,0.260956669335754 
 07/30  13:00:00,2.28745429941752,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.06116816825609,0.269769354322978,1.33093752257906,0.269769354322978,5.133987971994092E-002,1.105997180141536E-002,0.363033492934962,0.275746624708904,0.238692794358037 
 07/30  14:00:00,2.45553543878408,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.22484489415831,0.309950328530367,1.53479522268868,0.309950328530367,5.133987971994092E-002,1.105997180141536E-002,0.333757185097896,0.291273459644334,0.216665706516617 
 07/30  15:00:00,2.64589617295236,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.35792877778191,0.342814059551109,1.70074283733301,0.342814059551109,5.133987971994092E-002,1.105997180141536E-002,0.338603986585406,0.307464544202672,0.220040939994715 
 07/30  16:00:00,3.00341278261661,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.54074990038028,0.387163779484345,1.92791367986463,0.387163779484345,5.454861572962962E-002,1.175122207699414E-002,0.379378353054140,0.363676668541102,0.249500230034914 
 07/30  17:00:00,3.41876976306601,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.68117608026735,0.435271565567721,2.11644764583507,0.435271565567721,6.417484765829316E-002,1.382496603892098E-002,0.455674825529913,0.441809030435436,0.310194434253171 
 07/30  18:00:00,3.35936841663558,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.51502954189090,0.404007389069105,1.91903693096001,0.404007389069105,0.102679759439882,2.211994360283073E-002,0.417464634497629,0.479671258941083,0.371751851878941 
 07/30  19:00:00,3.19165261785519,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.33898231109105,0.367419090489059,1.70640140158011,0.367419090489059,0.195733239151906,4.216614839234172E-002,0.349528660570141,0.495115062673650,0.386064092171841 
 07/30  20:00:00,3.10126476925336,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.14859348517976,0.325310990231015,1.47390447541077,0.325310990231015,0.352961678053678,7.603730720735709E-002,0.316986952088389,0.512136459260620,0.352593883917334 
 07/30  21:00:00,3.01055830199558,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.977500516871471,0.284714728257900,1.26221524512937,0.284714728257900,0.510190037290123,0.109908483184396,0.302828853084766,0.500179966048311,0.308591703943407 
 07/30  22:00:00,2.47151092233428,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.779466041073176,0.233505745079763,1.01297178615294,0.233505745079763,0.426762677975308,9.193601720820492E-002,0.244907423913850,0.432841660526201,0.245447343242574 
 07/30  23:00:00,1.91465656972066,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.634723550734187,0.190111593240170,0.824835143974357,0.190111593240170,0.295204238682502,6.359484000339130E-002,0.162581263752207,0.376131348970591,0.175665721022405 
 07/30  24:00:00,1.37683147507693,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.505939335427114,0.151529729076386,0.657469064503500,0.151529729076386,0.154019599327161,3.317992398525795E-002,0.104554665160539,0.311117917128654,9.984629165662330E-002 
 07/31  01:00:00,1.08529594945496,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.401572208741385,0.120264826095921,0.521837034837308,0.120264826095921,9.305355937734794E-002,2.004620478951100E-002,8.355728931351325E-002,0.286457649878264,6.370019794381591E-002 
 07/31  02:00:00,0.922659851515043,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.323452579802062,9.756374093455308E-002,0.421016320736615,9.756374093455308E-002,6.096610368207198E-002,1.313371747954458E-002,7.171700163401486E-002,0.283136401763735,5.604629290386262E-002 
 07/31  03:00:00,0.845129495815603,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.270648929103702,8.206474281101200E-002,0.352713671914715,8.206474281101200E-002,6.096610368207198E-002,1.313371747954458E-002,6.422752921492920E-002,0.279150904026297,5.829355618284513E-002 
 07/31  04:00:00,0.817221333559185,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.231765153017727,7.075670866038081E-002,0.302521861678107,7.075670866038081E-002,6.096610368207198E-002,1.313371747954458E-002,7.360089274675015E-002,0.268605941262663,8.174880339484762E-002 
 07/31  05:00:00,0.960156589576204,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.224372900290664,6.850258953348501E-002,0.292875489824149,6.850258953348501E-002,6.417484765829316E-002,1.382496603892098E-002,8.546042728064268E-002,0.299742642336389,0.187434203122611 
 07/31  06:00:00,1.31930342650638,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.250965648899357,7.662644160861534E-002,0.327592090507974,7.662644160861534E-002,8.984479946806206E-002,1.935495279772985E-002,0.135831851626414,0.346323147142679,0.383712571648320 
 07/31  07:00:00,1.56120425045773,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.259755385229133,7.931242949229199E-002,0.339067814721426,7.931242949229199E-002,0.147602159173913,3.179742000169565E-002,0.209298719283835,0.367994291089992,0.433799820871665 
 07/31  08:00:00,1.51545038126684,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.281560980004320,8.293355957093236E-002,0.364494539575254,8.293355957093236E-002,0.112305959502416,2.419368241615045E-002,0.269903014330297,0.311117917128654,0.416791254998873 
 07/31  09:00:00,1.52466790381302,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.364167593240122,0.102882206585703,0.467049799825824,0.102882206585703,6.096610368207198E-002,1.313371747954458E-002,0.330854782137564,0.264786505930953,0.371232981441861 
 07/31  10:00:00,1.82052090957828,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.632897859113421,0.171340191157569,0.804238050270989,0.171340191157569,5.133987971994092E-002,1.105997180141536E-002,0.346769520115789,0.271013846145698,0.319455628209251 
 07/31  11:00:00,1.90687226452189,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.727819068991542,0.193199088473996,0.921018157465539,0.193199088473996,5.133987971994092E-002,1.105997180141536E-002,0.361069380461137,0.271096877348561,0.274643984410100 
 07/31  12:00:00,2.06464322897417,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.896224727708006,0.232600669498531,1.12882539720654,0.232600669498531,5.133987971994092E-002,1.105997180141536E-002,0.350527381326447,0.266530161191082,0.239716424413547 
 07/31  13:00:00,2.24909731303071,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.08001908432515,0.274575036756829,1.35459412108198,0.274575036756829,5.133987971994092E-002,1.105997180141536E-002,0.319445425549819,0.275746624708904,0.220267276853452 
 07/31  14:00:00,2.37709856356340,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.20455072096711,0.307664477983585,1.51221519895069,0.307664477983585,5.133987971994092E-002,1.105997180141536E-002,0.294631581622230,0.291273459644334,0.199934458509585 
 07/31  15:00:00,2.55982374738414,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.32778708770995,0.340725172659317,1.66851226036927,0.340725172659317,5.133987971994092E-002,1.105997180141536E-002,0.301544984082964,0.307464544202672,0.203258093892686 
 07/31  16:00:00,2.77542155247835,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.39674282970749,0.360032467281243,1.75677529698873,0.360032467281243,5.454861572962962E-002,1.175122207699414E-002,0.343460405072082,0.363676668541102,0.228565330754611 
 07/31  17:00:00,3.25059350407581,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.59459101179037,0.414763086516290,2.00935409830666,0.414763086516290,6.417484765829316E-002,1.382496603892098E-002,0.420322867033191,0.441809030435436,0.284463681288099 
 07/31  18:00:00,3.27384560212380,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.50716723862476,0.394724790041543,1.90189202866631,0.394724790041543,0.102679759439882,2.211994360283073E-002,0.383154291509830,0.479671258941083,0.337684282648679 
 07/31  19:00:00,3.11252902191492,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.33702391783240,0.362906263896804,1.69993018172920,0.362906263896804,0.195733239151906,4.216614839234172E-002,0.315283878980793,0.495115062673650,0.347656497671823 
 07/31  20:00:00,2.97358077262485,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.10258264176359,0.314873489529948,1.41745613129354,0.314873489529948,0.352961678053678,7.603730720735709E-002,0.282131553876513,0.512136459260620,0.316213629617960 
 07/31  21:00:00,2.85746398497025,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.906773676376258,0.268177395475424,1.17495107185168,0.268177395475424,0.510190037290123,0.109908483184396,0.267221967130982,0.500179966048311,0.278368446149557 
 07/31  22:00:00,2.33394771691926,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.711476090358567,0.216149255131007,0.927625345489574,0.216149255131007,0.426762677975308,9.193601720820492E-002,0.216614189355009,0.432841660526201,0.221523813049762 
 07/31  23:00:00,1.77304920362771,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.546218678394618,0.167602019994193,0.713820698388810,0.167602019994193,0.295204238682502,6.359484000339130E-002,0.147046405988563,0.376131348970591,0.160607658278651 
 07/31  24:00:00,1.23643407898145,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.404164596255504,0.125016610170185,0.529181206425690,0.125016610170185,0.154019599327161,3.317992398525795E-002,9.798097682479152E-002,0.311117917128654,9.431044197469600E-002 
 08/01  01:00:00,0.943737094451247,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.292725634078275,9.139306073650981E-002,0.384118694814785,9.139306073650981E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.369249668455353E-002 
 08/01  02:00:00,0.793767046178754,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.222231336653598,6.969573228058872E-002,0.291927068934185,6.969573228058872E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.604101895703402E-002 
 08/01  03:00:00,0.722187996467110,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.174582931106447,5.499270408469140E-002,0.229575635191138,5.499270408469140E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.828837314496065E-002 
 08/01  04:00:00,0.700462326535996,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.140927590493066,4.464370201866694E-002,0.185571292511733,4.464370201866694E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.173864512506711E-002 
 08/01  05:00:00,0.844973603192742,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.134410393239816,4.263936841413633E-002,0.177049761653952,4.263936841413633E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.187404537077632 
 08/01  06:00:00,1.18559701305364,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.133828860692199,4.257228493672681E-002,0.176401145628926,4.257228493672681E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.383647146347172 
 08/01  07:00:00,1.45052554360388,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.140276407348210,4.468516027893989E-002,0.184961567627150,4.468516027893989E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.433722332598744 
 08/01  08:00:00,1.40448297002939,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.164106965634039,5.116674132126614E-002,0.215273706955305,5.116674132126614E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.416717120126165 
 08/01  09:00:00,1.29797157723208,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.174122933314999,5.298403799802482E-002,0.227106971313024,5.298403799802482E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.371165723097727 
 08/01  10:00:00,1.36520039697286,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.263410446923684,7.803417126042622E-002,0.341444618184112,7.803417126042622E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.319397529625291 
 08/01  11:00:00,1.39114649004264,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.308070471706505,8.974036132905024E-002,0.397810833035553,8.974036132905024E-002,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.274594516295419 
 08/01  12:00:00,1.50951707743818,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.440224289613167,0.125986450343645,0.566210739956810,0.125986450343645,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.239673912061874 
 08/01  13:00:00,1.61505569938549,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.556655671192770,0.156403946261638,0.713059617454407,0.156403946261638,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.220229148770388 
 08/01  14:00:00,1.68735871385617,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.634737859751295,0.180240665499189,0.814978525250485,0.180240665499189,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.199900264437150 
 08/01  15:00:00,1.76268101289747,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.670965747185732,0.192908151857808,0.863873899043539,0.192908151857808,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.203222702666323 
 08/01  16:00:00,1.94169209056628,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.709161353696190,0.205921978670019,0.915083332366208,0.205921978670019,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.228526129697106 
 08/01  17:00:00,2.23882475764636,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.756087256020932,0.223392777284025,0.979480033304955,0.223392777284025,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.284413872211271 
 08/01  18:00:00,2.35117733315718,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.724355992306166,0.218010602232011,0.942366594538178,0.218010602232011,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.337626021590357 
 08/01  19:00:00,2.34948483162562,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.658772726466482,0.201382252980225,0.860154979446708,0.201382252980225,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.347598017958367 
 08/01  20:00:00,2.46332601455508,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.611230928476282,0.187429558504118,0.798660486980401,0.187429558504118,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.316160014182484 
 08/01  21:00:00,2.49831489746899,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.570039739069168,0.175340560003000,0.745380299072168,0.175340560003000,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.278321414974093 
 08/01  22:00:00,2.03473802310974,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.482526242117738,0.148883803618392,0.631410045736130,0.148883803618392,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.221487978595377 
 08/01  23:00:00,1.55882616976831,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.381557299462420,0.118467102258866,0.500024401721287,0.118467102258866,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.160584320978321 
 08/01  24:00:00,1.07772499453006,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.285169371388706,8.894496429598119E-002,0.374114335684687,8.894496429598119E-002,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.429925379412017E-002 
 08/02  01:00:00,0.841844618692295,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.214825054701766,6.740449204095855E-002,0.282229546742726,6.740449204095855E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.368916899766165E-002 
 08/02  02:00:00,0.718817024207368,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.164928559084078,5.205055704293343E-002,0.216979116127012,5.205055704293343E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.603894979282174E-002 
 08/02  03:00:00,0.662698189807083,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.129154650635001,4.093347330090800E-002,0.170088123935909,4.093347330090800E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.828607774016267E-002 
 08/02  04:00:00,0.646831152424164,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.100058474280052,3.188517192414908E-002,0.131943646204201,3.188517192414908E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.173511732076627E-002 
 08/02  05:00:00,0.796402175993437,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,9.743674100349906E-002,3.105020613640143E-002,0.128486947139901,3.105020613640143E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.187395924392376 
 08/02  06:00:00,1.13998570192321,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,9.919534254994249E-002,3.161268506212309E-002,0.130808027612066,3.161268506212309E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.383628953233600 
 08/02  07:00:00,1.44363548646366,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.135049179053287,4.304328086541770E-002,0.178092459918704,4.304328086541770E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.433701383166968 
 08/02  08:00:00,1.37990027218289,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.145630093543097,4.508197348366048E-002,0.190712067026758,4.508197348366048E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.416696062208208 
 08/02  09:00:00,1.32701936106807,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.197265218723569,5.890769562481075E-002,0.256172914348380,5.890769562481075E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.371147563898358 
 08/02  10:00:00,1.51297687007185,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.380030022578544,0.109206516196642,0.489236538775185,0.109206516196642,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.319382082133203 
 08/02  11:00:00,1.60643149741019,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.478178227699909,0.134930561185827,0.613108788885736,0.134930561185827,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.274581567812784 
 08/02  12:00:00,1.74045729926788,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.624600239869656,0.172561835414568,0.797162075284225,0.172561835414568,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.239662798564155 
 08/02  13:00:00,1.89383519356166,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.780431966791213,0.211417086261953,0.991849053053166,0.211417086261953,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.220219207347802 
 08/02  14:00:00,2.00460675581073,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.890054181393125,0.242181370158250,1.13223555155137,0.242181370158250,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.199891280090820 
 08/02  15:00:00,2.16401460296923,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.993668055543944,0.271548739316871,1.26521679486082,0.271548739316871,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.203213396920803 
 08/02  16:00:00,2.40669617703099,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.08289626581349,0.297201322992832,1.38009758880633,0.297201322992832,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.228515959721694 
 08/02  17:00:00,2.80147885567121,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.20506767379758,0.337079335958428,1.54214700975602,0.337079335958428,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.284400993785049 
 08/02  18:00:00,2.83722899949413,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.11166589990180,0.316767153324920,1.42843305322672,0.316767153324920,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.337611229238762 
 08/02  19:00:00,2.78189513247496,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.00195202420740,0.290628884471302,1.29258090867870,0.290628884471302,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.347582389575711 
 08/02  20:00:00,2.77426152541298,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.854604603662736,0.255005685713911,1.10961028937665,0.255005685713911,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.316145722644140 
 08/02  21:00:00,2.67733259539076,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.707673980736573,0.216736723381227,0.924410704117802,0.216736723381227,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.278308707850227 
 08/02  22:00:00,2.10586360956774,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.534837350825458,0.167708228746606,0.702545579572064,0.167708228746606,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.221478031217445 
 08/02  23:00:00,1.57484553105523,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.391920732412566,0.124130231167387,0.516050963579952,0.124130231167387,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.160577120406581 
 08/02  24:00:00,1.04948800096285,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.262007341153316,8.387359137533747E-002,0.345880932528652,8.387359137533747E-002,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.429566338294702E-002 
 08/03  01:00:00,0.785517438021831,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.170765447117083,5.513689419010395E-002,0.225902341307187,5.513689419010395E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.368919376273703E-002 
 08/03  02:00:00,0.646270817175940,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.109057928912664,3.537463821392460E-002,0.144432567126589,3.537463821392460E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.603929176181893E-002 
 08/03  03:00:00,0.581183084750376,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,6.682516647727291E-002,2.174711248073348E-002,8.857227895800647E-002,2.174711248073348E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.828681766135849E-002 
 08/03  04:00:00,0.559663899935142,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,3.374588889977452E-002,1.102779650386426E-002,4.477368540363884E-002,1.102779650386426E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.173782563230680E-002 
 08/03  05:00:00,0.703096057627782,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,2.652034758543118E-002,8.648902316554095E-003,3.516924990198519E-002,8.648902316554095E-003,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.187407503264640 
 08/03  06:00:00,1.07279433266624,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,4.796355919565055E-002,1.562561643016356E-002,6.358917562581397E-002,1.562561643016356E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.383656435962884 
 08/03  07:00:00,1.34523173392059,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,6.011458848345731E-002,1.954140016446251E-002,7.965598864791994E-002,1.954140016446251E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.433734101894684 
 08/03  08:00:00,1.28553347271097,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,7.327191570404150E-002,2.304108931851832E-002,9.631300502255988E-002,2.304108931851832E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.416728324740493 
 08/03  09:00:00,1.24727438846753,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.135537133377454,4.086181440722231E-002,0.176398947784676,4.086181440722231E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.371176557861523 
 08/03  10:00:00,1.42489649999812,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.311678542540335,8.945274332537852E-002,0.401131285865711,8.945274332537852E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.319406964968956 
 08/03  11:00:00,1.51155647475398,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.404280299740312,0.113932470295750,0.518212770036062,0.113932470295750,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.274602564006251 
 08/03  12:00:00,1.64622345174703,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.550887164322590,0.152023076609081,0.702910240931671,0.152023076609081,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.239680785395857 
 08/03  13:00:00,1.82924010015395,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.729739346300802,0.197498474291676,0.927237820592480,0.197498474291676,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.220235346400775 
 08/03  14:00:00,1.99512804132698,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.885246498274904,0.237495992119490,1.12274249039439,0.237495992119490,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.199905626764045 
 08/03  15:00:00,2.20982806716446,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.03514791814265,0.275867882542459,1.31101580068511,0.275867882542459,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.203227855291737 
 08/03  16:00:00,2.56047139366602,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.21337381143470,0.320482243019250,1.53385605445396,0.320482243019250,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.228532710709101 
 08/03  17:00:00,2.96854695756347,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.34389323984361,0.365300081359367,1.70919332120298,0.365300081359367,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.284422784230370 
 08/03  18:00:00,2.97690917873124,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.22551925368772,0.342569317910757,1.56808857159848,0.342569317910757,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.337635890104129 
 08/03  19:00:00,2.89012879738249,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.08833968879093,0.312449269195851,1.40078895798678,0.312449269195851,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.347608005175173 
 08/03  20:00:00,2.86868923427380,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.929337747914529,0.274676878968244,1.20401462688277,0.274676878968244,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.316169093998840 
 08/03  21:00:00,2.76647755016874,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.777785204713710,0.235749864159834,1.01353506887355,0.235749864159834,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.278329297872469 
 08/03  22:00:00,2.18420394458544,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.595769827723906,0.185100305158358,0.780870132882262,0.185100305158358,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.221493812924951 
 08/03  23:00:00,1.64594539651861,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.446992885030919,0.140147388898559,0.587140273929477,0.140147388898559,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.160587675520437 
 08/03  24:00:00,1.12204890807685,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.318004650839520,0.100432113863917,0.418436764703436,0.100432113863917,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.430073832216281E-002 
 08/04  01:00:00,0.856436760161343,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.225125748153211,7.169061006033300E-002,0.296816358213544,7.169061006033300E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.369449899588898E-002 
 08/04  02:00:00,0.713408372642880,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.160262508643717,5.130341244469907E-002,0.211565921088416,5.130341244469907E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.604349326693152E-002 
 08/04  03:00:00,0.644865531223668,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.115224281189418,3.702547673137629E-002,0.152249757920795,3.702547673137629E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.829178517186250E-002 
 08/04  04:00:00,0.622449117743154,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,8.129814069002941E-002,2.625028058523867E-002,0.107548421275268,2.625028058523867E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.174830756868762E-002 
 08/04  05:00:00,0.771944247266918,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,7.869648243648698E-002,2.528764956609996E-002,0.103984132002587,2.528764956609996E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.187440810803174 
 08/04  06:00:00,1.15067274323224,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.107104655878099,3.428621881686227E-002,0.141390874694961,3.428621881686227E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.383733147459739 
 08/04  07:00:00,1.42876017917492,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.123702304688422,3.939309048268106E-002,0.163095395171103,3.939309048268106E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.433823140625829 
 08/04  08:00:00,1.37402592237956,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.141307873760043,4.341108150572381E-002,0.184718955265767,4.341108150572381E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.416814824165870 
 08/04  09:00:00,1.32337773972415,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.195014781105234,5.740982407162196E-002,0.252424605176856,5.740982407162196E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.371254251725964 
 08/04  10:00:00,1.56094668252019,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.419414724461339,0.117699974857254,0.537114699318593,0.117699974857254,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.319473734038138 
 08/04  11:00:00,1.68493200531448,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.542715241430835,0.148816317397919,0.691531558828754,0.148816317397919,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.274659305774054 
 08/04  12:00:00,1.87422092152641,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.734629691053269,0.196229168507512,0.930858859560781,0.196229168507512,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.239729636546133 
 08/04  13:00:00,2.10467529151588,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.954009383525293,0.248619802814162,1.20262918633946,0.248619802814162,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.220279172015730 
 08/04  14:00:00,2.28626083165804,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.12154812676671,0.292288113632090,1.41383624039880,0.292288113632090,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.199944667090699 
 08/04  15:00:00,2.49911962996269,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.26943435557643,0.330833849193140,1.60026820476957,0.330833849193140,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.203267014005513 
 08/04  16:00:00,2.78861079438263,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.39769369478178,0.364255897141815,1.76194959192359,0.364255897141815,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.228578573956055 
 08/04  17:00:00,3.22241750665567,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.55067029524923,0.412337878353828,1.96300817360306,0.412337878353828,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.284478480922475 
 08/04  18:00:00,3.21196873633604,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.41768043820146,0.385401006402647,1.80308144460411,0.385401006402647,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.337702574703294 
 08/04  19:00:00,3.10531893421710,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.26525672498241,0.350654868819062,1.61591159380148,0.350654868819062,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.347675506195088 
 08/04  20:00:00,3.06320989690010,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.08854218472756,0.309931614631391,1.39847379935895,0.309931614631391,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.316230584148934 
 08/04  21:00:00,2.94256498851916,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.920621761899320,0.268946674759887,1.18956843665921,0.268946674759887,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.278383368437217 
 08/04  22:00:00,2.35094255827733,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.729278319186005,0.218289052742449,0.947567371928455,0.218289052742449,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.221535187570642 
 08/04  23:00:00,1.79751987605859,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.566889989056926,0.171797315001427,0.738687304058354,0.171797315001427,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.160615124931539 
 08/04  24:00:00,1.25614847867367,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.422680856103914,0.129842169075425,0.552523025179339,0.129842169075425,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.431404844308396E-002 
 08/05  01:00:00,0.984502382697857,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.319017633490630,9.910757512186250E-002,0.418125208612494,9.910757512186250E-002,8.990008720273222E-002,1.936686324219820E-002,8.750431654647417E-002,0.286457649878264,6.650424390049478E-002 
 08/05  02:00:00,0.826888410904691,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.243844172469614,7.645164292959680E-002,0.320295815399211,7.645164292959680E-002,6.113207045100334E-002,1.316947112358047E-002,7.432824215023587E-002,0.283136401763735,5.818239670172734E-002 
 08/05  03:00:00,0.744738766744562,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.188822879633497,5.963377855103495E-002,0.248456658184532,5.963377855103495E-002,6.113207045100334E-002,1.316947112358047E-002,6.559293447922755E-002,0.279150904026297,6.059271516472140E-002 
 08/05  04:00:00,0.713092168640587,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.144735116114667,4.609050474329207E-002,0.190825620857959,4.609050474329207E-002,6.113207045100334E-002,1.316947112358047E-002,7.627205049915019E-002,0.268605941262663,8.644300113102973E-002 
 08/05  05:00:00,0.869303362817464,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.139084982640815,4.417144838172794E-002,0.183256431022544,4.417144838172794E-002,6.472807553241899E-002,1.394414599650887E-002,8.955712315816899E-002,0.299742642336389,0.201430931456236 
 08/05  06:00:00,1.27171553157840,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.166779558910814,5.282081643508267E-002,0.219600375345897,5.282081643508267E-002,0.104284139394525,2.246556959872130E-002,0.146457372344328,0.346323147142679,0.415940914437049 
 08/05  07:00:00,1.53561210753331,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.159981468966696,5.052567711711713E-002,0.210507146083814,5.052567711711713E-002,0.183396187453413,3.950842023555090E-002,0.230460098132495,0.367994291089992,0.472101939222852 
 08/05  08:00:00,1.49006392368942,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.174965688507487,5.418673943331408E-002,0.229152427940801,5.418673943331408E-002,0.143840203256631,3.098699491713610E-002,0.302340341172329,0.311117917128654,0.455982025958662 
 08/05  09:00:00,1.39763283052484,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.189026668613934,5.728964930332944E-002,0.246316317917264,5.728964930332944E-002,7.192008569525057E-002,1.549349574236568E-002,0.375885876628294,0.264786505930953,0.406586535295515 
 08/05  10:00:00,1.47228822544890,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.283648853601507,8.397920957372780E-002,0.367628063175235,8.397920957372780E-002,5.753607333611990E-002,1.239479625065207E-002,0.397685790138072,0.271013846145698,0.349385643087930 
 08/05  11:00:00,1.51917151971395,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.347501979490392,0.101149586307168,0.448651565797560,0.101149586307168,5.753607333611990E-002,1.239479625065207E-002,0.413558181971159,0.271096877348561,0.299290011694696 
 08/05  12:00:00,1.59123608981222,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.450105854628707,0.128708548440625,0.578814403069333,0.128708548440625,5.753607333611990E-002,1.239479625065207E-002,0.398337925665944,0.266530161191082,0.260978716983889 
 08/05  13:00:00,1.70738823798622,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.580392706685641,0.162928109406107,0.743320816091749,0.162928109406107,5.753607333611990E-002,1.239479625065207E-002,0.363033492934962,0.275746624708904,0.238712421348630 
 08/05  14:00:00,1.78199449674048,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.666573247879486,0.187132412490563,0.853705660370048,0.187132412490563,5.753607333611990E-002,1.239479625065207E-002,0.333757185097896,0.291273459644334,0.216683308726235 
 08/05  15:00:00,1.90185504111807,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.741090539436116,0.208061679473230,0.949152218909345,0.208061679473230,5.753607333611990E-002,1.239479625065207E-002,0.338603986585406,0.307464544202672,0.220059408518674 
 08/05  16:00:00,2.13519023758058,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.821138386859234,0.230531788710916,1.05167017557015,0.230531788710916,6.113207045100334E-002,1.316947112358047E-002,0.379378353054140,0.363676668541102,0.249519485525407 
 08/05  17:00:00,2.47514065615953,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.896233369184963,0.258404375243410,1.15463774442837,0.258404375243410,7.911209585808217E-002,1.704284548822248E-002,0.455674825529913,0.441809030435436,0.310220101104305 
 08/05  18:00:00,2.56438422761076,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.838996236969205,0.248110683574901,1.08710692054411,0.248110683574901,0.133052164112786,2.866296514974377E-002,0.417464634497629,0.479671258941083,0.371782247050215 
 08/05  19:00:00,2.53277175488162,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.745111274152284,0.225588525026828,0.970699799179113,0.225588525026828,0.258912302129676,5.577657712122600E-002,0.349528660570141,0.495115062673650,0.386095339892616 
 08/05  20:00:00,2.59157583133786,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.654446411568913,0.201146088811336,0.855592500380247,0.201146088811336,0.442308489583089,9.528499735677691E-002,0.316986952088389,0.512136459260620,0.352622419353543 
 08/05  21:00:00,2.56138047555394,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.566077257641963,0.176466597412494,0.742543855054456,0.176466597412494,0.568168627599977,0.122398609328259,0.302828853084766,0.500179966048311,0.308616551122966 
 08/05  22:00:00,2.03764992054704,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.442331520403475,0.139719047628358,0.582050568031832,0.139719047628358,0.424328504008671,9.141163157314675E-002,0.244907423913850,0.432841660526201,0.245466119178134 
 08/05  23:00:00,1.51499140279209,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.322563003276218,0.102998377475936,0.425561380752154,0.102998377475936,0.294872352943833,6.352332585051002E-002,0.162581263752207,0.376131348970591,0.175677717207594 
 08/05  24:00:00,0.997151982205964,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.212852133058385,6.856358851764999E-002,0.281415721576036,6.856358851764999E-002,0.151032149687203,3.253634809539765E-002,0.104554665160539,0.311117917128654,9.985116724293405E-002 
 08/06  01:00:00,0.742853359707407,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.133172933594763,4.328972257190258E-002,0.176462656166666,4.328972257190258E-002,8.990008720273222E-002,1.936686324219820E-002,8.750431654647417E-002,0.286457649878264,6.651777335587195E-002 
 08/06  02:00:00,0.619151401059336,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,8.489424126501728E-002,2.765469906409458E-002,0.112548940329112,2.765469906409458E-002,6.113207045100334E-002,1.316947112358047E-002,7.432824215023587E-002,0.283136401763735,5.819226192646952E-002 
 08/06  03:00:00,0.565679969650678,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,5.232399468283503E-002,1.706253358896320E-002,6.938652827179849E-002,1.706253358896320E-002,6.113207045100334E-002,1.316947112358047E-002,6.559293447922755E-002,0.279150904026297,6.060404798356959E-002 
 08/06  04:00:00,0.557881511540427,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,2.682506810108373E-002,8.765282439507924E-003,3.559035054059154E-002,8.765282439507924E-003,6.113207045100334E-002,1.316947112358047E-002,7.627205049915019E-002,0.268605941262663,8.646761434823863E-002 
 08/06  05:00:00,0.721336638724499,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,2.656488872483453E-002,8.644599998542271E-003,3.520948872337677E-002,8.644599998542271E-003,6.472807553241899E-002,1.394414599650887E-002,8.955712315816899E-002,0.299742642336389,0.201511149662437 
 08/06  06:00:00,1.12910398178517,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,5.799345522076123E-002,1.881044626605081E-002,7.680390148681204E-002,1.881044626605081E-002,0.104284139394525,2.246556959872130E-002,0.146457372344328,0.346323147142679,0.416125838502910 
 08/06  07:00:00,1.42827379035425,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,7.782333094353550E-002,2.512855133595004E-002,0.102951882279485,2.512855133595004E-002,0.183396187453413,3.950842023555090E-002,0.230460098132495,0.367994291089992,0.472318885848115 
 08/06  08:00:00,1.37459538695247,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,8.629152114737390E-002,2.717879355737967E-002,0.113470314704754,2.717879355737967E-002,0.143840203256631,3.098699491713610E-002,0.302340341172329,0.311117917128654,0.456195602457768 
