Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/06  09:00:00,1.30863787094888,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.120287446141203,3.684046586499550E-002,0.157127912006198,3.684046586499550E-002,7.192008569525057E-002,1.549349574236568E-002,0.375885876628294,0.264786505930953,0.406779981630614 
 08/06  10:00:00,1.39847746628900,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.226553703376419,6.709730526938489E-002,0.293651008645805,6.709730526938489E-002,5.753607333611990E-002,1.239479625065207E-002,0.397685790138072,0.271013846145698,0.349551938457458 
 08/06  11:00:00,1.47729204794902,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.315488260703679,9.114303340661310E-002,0.406631294110292,9.114303340661310E-002,5.753607333611990E-002,1.239479625065207E-002,0.413558181971159,0.271096877348561,0.299430811617041 
 08/06  12:00:00,1.59384912520560,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.453451334434250,0.127854810758949,0.581306145193200,0.127854810758949,5.753607333611990E-002,1.239479625065207E-002,0.398337925665944,0.266530161191082,0.261100010253405 
 08/06  13:00:00,1.73643185369599,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.606020482511131,0.166235555514305,0.772256038025436,0.166235555514305,5.753607333611990E-002,1.239479625065207E-002,0.363033492934962,0.275746624708904,0.238820815124717 
 08/06  14:00:00,1.77626779102749,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.660758216318253,0.187123752656951,0.847881968975205,0.187123752656951,5.753607333611990E-002,1.239479625065207E-002,0.333757185097896,0.291273459644334,0.216780294408084 
 08/06  15:00:00,1.83761840187176,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.685190560727652,0.199626308462134,0.884816869189787,0.199626308462134,5.753607333611990E-002,1.239479625065207E-002,0.338603986585406,0.307464544202672,0.220158118991923 
 08/06  16:00:00,1.93923797432147,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.658307724521178,0.197299638783183,0.855607363304362,0.197299638783183,6.113207045100334E-002,1.316947112358047E-002,0.379378353054140,0.363676668541102,0.249630034532084 
 08/06  17:00:00,2.17857598652650,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.660155363806368,0.197780026240544,0.857935390046913,0.197780026240544,7.911209585808217E-002,1.704284548822248E-002,0.455674825529913,0.441809030435436,0.310357785852727 
 08/06  18:00:00,2.32811015074491,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.654564327709118,0.196103409846597,0.850667737555715,0.196103409846597,0.133052164112786,2.866296514974377E-002,0.417464634497629,0.479671258941083,0.371947353172747 
 08/06  19:00:00,2.37154112488144,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.622735562473907,0.186561477176684,0.809297039650592,0.186561477176684,0.258912302129676,5.577657712122600E-002,0.349528660570141,0.495115062673650,0.386267469420953 
 08/06  20:00:00,2.49933509779971,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.585812209969615,0.177383462836422,0.763195672806036,0.177383462836422,0.442308489583089,9.528499735677691E-002,0.316986952088389,0.512136459260620,0.352778513389604 
 08/06  21:00:00,2.52998727952483,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.544678677396421,0.166335224604657,0.711013902001078,0.166335224604657,0.568168627599977,0.122398609328259,0.302828853084766,0.500179966048311,0.308753308147232 
 08/06  22:00:00,2.05234088698265,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.456002199051742,0.140634418100827,0.596636617152570,0.140634418100827,0.424328504008671,9.141163157314675E-002,0.244907423913850,0.432841660526201,0.245571036493012 
 08/06  23:00:00,1.56124922095646,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.359881495798427,0.111868177166839,0.471749672965264,0.111868177166839,0.294872352943833,6.352332585051002E-002,0.162581263752207,0.376131348970591,0.175747243158853 
 08/06  24:00:00,1.06085855896917,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.262688650471533,8.240117655387712E-002,0.345089827025410,8.240117655387712E-002,0.151032149687203,3.253634809539765E-002,0.104554665160539,0.311117917128654,9.988363855676385E-002 
 08/07  01:00:00,0.819996089761905,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.197831694794846,6.250495254021202E-002,0.260336647335058,6.250495254021202E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.373353947493746E-002 
 08/07  02:00:00,0.701407465408621,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.151426506152414,4.810924394912409E-002,0.199535750101538,4.810924394912409E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.607275701955029E-002 
 08/07  03:00:00,0.649771886878055,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.119123107069980,3.799946572183743E-002,0.157122572791817,3.799946572183743E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.832532595522816E-002 
 08/07  04:00:00,0.638168277925597,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,9.328693018991221E-002,2.991154925876443E-002,0.123198479448677,2.991154925876443E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.181740957772503E-002 
 08/07  05:00:00,0.793229782762149,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,9.474445447576238E-002,3.030301640963568E-002,0.125047470885398,3.030301640963568E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.187663007415592 
 08/07  06:00:00,1.17522914614952,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.125385659698462,4.005288941449450E-002,0.165438549112956,4.005288941449450E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.384241875959021 
 08/07  07:00:00,1.45187513010072,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.140763753279286,4.485159236619436E-002,0.185615345645480,4.485159236619436E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.434418141077252 
 08/07  08:00:00,1.37976004614879,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.144843062117366,4.503125022215302E-002,0.189874312339519,4.503125022215302E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.417393590861347 
 08/07  09:00:00,1.28705478438026,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.165478029824324,5.010437215620399E-002,0.215582401980528,5.010437215620399E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.371773499578395 
 08/07  10:00:00,1.41279015040402,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.300348656601594,8.816368141274258E-002,0.388512338014338,8.816368141274258E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.319919563226229 
 08/07  11:00:00,1.50180793153209,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.394280267073411,0.113749456173432,0.508029723246842,0.113749456173432,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.275037067573577 
 08/07  12:00:00,1.61042142024510,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.519774056729913,0.146960632915668,0.666734689645580,0.146960632915668,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.240054305180018 
 08/07  13:00:00,1.74583617712000,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.660302476694437,0.183196615792357,0.843499092486792,0.183196615792357,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.220570151472516 
 08/07  14:00:00,1.86757931916066,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.780254380936191,0.214641105274469,0.994895486210661,0.214641105274469,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.200203908781459 
 08/07  15:00:00,2.07198239055911,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.921118604673947,0.251750019956963,1.17286862463091,0.251750019956963,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.203529354740599 
 08/07  16:00:00,2.41694760048712,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.09371456355366,0.296273182115462,1.38998774566912,0.296273182115462,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.228877226315035 
 08/07  17:00:00,2.83555554392195,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.23356087659688,0.342209077406740,1.57576995400362,0.342209077406740,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.284854737788194 
 08/07  18:00:00,2.88594963678533,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.15008443449671,0.326534923290885,1.47661935778759,0.326534923290885,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.338145561969086 
 08/07  19:00:00,2.83127783040837,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.03966692602483,0.301751430055206,1.34141835608004,0.301751430055206,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.348127640107789 
 08/07  20:00:00,2.82024564628480,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.890293507783736,0.264804310873338,1.15509781865707,0.264804310873338,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.316642314235532 
 08/07  21:00:00,2.73060960626865,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.749238787821201,0.228012448774121,0.977251236595322,0.228012448774121,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.278745186250604 
 08/07  22:00:00,2.15967619657028,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.576762251487749,0.179262551772553,0.756024803260300,0.179262551772553,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.221811394531753 
 08/07  23:00:00,1.64359192011802,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.445651512286213,0.138924791991373,0.584576304277586,0.138924791991373,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.160798168771732 
 08/07  24:00:00,1.13521721815155,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.328723621909462,0.102781147738667,0.431504769648128,0.102781147738667,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.440104345217767E-002 
 08/08  01:00:00,0.886195256277441,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.248565327177057,7.794927798589389E-002,0.326514605162950,7.794927798589389E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.375474816258189E-002 
 08/08  02:00:00,0.750798947539161,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.189225381677783,5.968660960409475E-002,0.248911991281877,5.968660960409475E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.608799796975136E-002 
 08/08  03:00:00,0.687791605635311,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.148185149196845,4.693979811936595E-002,0.195124947316211,4.693979811936595E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.834267018808853E-002 
 08/08  04:00:00,0.668188501769882,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.116179980405486,3.700260135278323E-002,0.153182581758270,3.700260135278323E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.185353111241472E-002 
 08/08  05:00:00,0.822527772618658,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.117128019965252,3.710242797044613E-002,0.154230447935698,3.710242797044613E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.187778020221801 
 08/08  06:00:00,1.20672154621356,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.149507048137169,4.716003302433901E-002,0.196667081161508,4.716003302433901E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.384505743974510 
 08/08  07:00:00,1.49144489922550,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.171187252699949,5.369049244149015E-002,0.224877745141439,5.369049244149015E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.434725510706066 
 08/08  08:00:00,1.42176926739475,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.177281876007947,5.430245216805558E-002,0.231584328176002,5.430245216805558E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.417692796270825 
 08/08  09:00:00,1.34027368928607,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.206820124118754,6.171198906001508E-002,0.268532113178769,6.171198906001508E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.372042693285972 
 08/08  10:00:00,1.43174748116447,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.315676872958949,9.156194451333674E-002,0.407238817472285,9.156194451333674E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.320150414528727 
 08/08  11:00:00,1.48913745035419,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.384665234335163,0.110498496490056,0.495163730825221,0.110498496490056,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.275232578817297 
 08/08  12:00:00,1.56403688349806,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.483079345710379,0.137102826496948,0.620182172207327,0.137102826496948,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.240222285871236 
 08/08  13:00:00,1.64213329153768,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.577444678595534,0.162201245702062,0.739645924297594,0.162201245702062,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.220720434079390 
 08/08  14:00:00,1.66617123600786,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.614606088061905,0.178746988828506,0.793353076890412,0.178746988828506,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.200338234948913 
 08/08  15:00:00,1.69787532152985,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.614407544894045,0.184218000463268,0.798625545357314,0.184218000463268,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.203665364984932 
 08/08  16:00:00,1.75976283557478,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.559805230908213,0.172845294104111,0.732650525012323,0.172845294104111,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.229029682059491 
 08/08  17:00:00,1.95396880114098,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.529898568790671,0.164092332446678,0.693990901237349,0.164092332446678,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.285047047773503 
 08/08  18:00:00,2.11014984523296,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.534749225519888,0.165841580818272,0.700590806338161,0.165841580818272,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.338374321866155 
 08/08  19:00:00,2.13209779694125,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.489683222508845,0.152322357325325,0.642005579834170,0.152322357325325,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.348360382886536 
 08/08  20:00:00,2.25676114778793,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.450437331725777,0.140964373274499,0.591401705000277,0.140964373274499,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.316853929395452 
 08/08  21:00:00,2.30004068854215,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.415803800464935,0.130692156406203,0.546495956871138,0.130692156406203,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.278931548248280 
 08/08  22:00:00,1.85483573276671,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.342707290671024,0.108334310345696,0.451041601016720,0.108334310345696,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.221954132971764 
 08/08  23:00:00,1.41069215415825,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.266963476968805,8.461837652725790E-002,0.351581853496063,8.461837652725790E-002,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.160892853593492 
 08/08  24:00:00,0.956290915575854,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.191629375084660,6.090445643542422E-002,0.252533831520084,6.090445643542422E-002,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.444567900452137E-002 
 08/09  01:00:00,0.746117119319107,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.141363502403540,4.504831960846491E-002,0.186411822012005,4.504831960846491E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.377939435519328E-002 
 08/09  02:00:00,0.642477984508351,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.106534320480805,3.403885758887151E-002,0.140573178069677,3.403885758887151E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.610584815114038E-002 
 08/09  03:00:00,0.604077749796802,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,8.439116199930836E-002,2.699961716138503E-002,0.111390779160693,2.699961716138503E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.836298250509865E-002 
 08/09  04:00:00,0.604603607843216,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,6.780590386285081E-002,2.174917226639570E-002,8.955507612924664E-002,2.174917226639570E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.189614281477350E-002 
 08/09  05:00:00,0.770455037359948,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,7.734043152085766E-002,2.468169010217634E-002,0.102022121623034,2.468169010217634E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.187913611275755 
 08/09  06:00:00,1.16791009512725,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.119542068703894,3.800402775151537E-002,0.157546096455409,3.800402775151537E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.384815277594306 
 08/09  07:00:00,1.45966720172371,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.146430241348926,4.630765535937187E-002,0.192737896708298,4.630765535937187E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.435087661637423 
 08/09  08:00:00,1.38366772243533,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.147299377910448,4.583075818496139E-002,0.193130136095409,4.583075818496139E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.418045443392007 
 08/09  09:00:00,1.28533710692552,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.163351807788551,4.992762121867919E-002,0.213279429007231,4.992762121867919E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.372358795096962 
 08/09  10:00:00,1.33495000867709,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.238615207331851,7.155466151458036E-002,0.310169868846430,7.155466151458036E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.320421890667207 
 08/09  11:00:00,1.41889270663562,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.328527247664721,9.616157382735140E-002,0.424688821492071,9.616157382735140E-002,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.275462744431875 
 08/09  12:00:00,1.52499999561944,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.452015100825166,0.128932245060559,0.580947345885727,0.128932245060559,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.240420224314216 
 08/09  13:00:00,1.64533477569894,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.581308085223491,0.161361608318996,0.742669693542488,0.161361608318996,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.220898148995759 
 08/09  14:00:00,1.78588387829496,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.715893125154467,0.197014641640619,0.912907766795085,0.197014641640619,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.200496187331338 
 08/09  15:00:00,1.97794213499434,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.846957221683794,0.231576083960291,1.07853330564408,0.231576083960291,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.203824418162654 
 08/09  16:00:00,2.26571467024594,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.974371374892979,0.264047635580934,1.23841901047392,0.264047635580934,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.229213031269057 
 08/09  17:00:00,2.70554701469175,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.13345019164747,0.311887640254702,1.44533783190217,0.311887640254702,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.285278330659451 
 08/09  18:00:00,2.77661596661501,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.06785781028037,0.298928534445645,1.36678634472601,0.298928534445645,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.338644904860349 
 08/09  19:00:00,2.76772054918773,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.994826296138597,0.282525530282688,1.27735182642129,0.282525530282688,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.348636888545896 
 08/09  20:00:00,2.80278940910765,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.880555268926943,0.256622431891981,1.13717770081892,0.256622431891981,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.317106194896528 
 08/09  21:00:00,2.73949861456167,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.759065114186869,0.226667390503480,0.985732504690348,0.226667390503480,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.279152926448588 
 08/09  22:00:00,2.19090735899047,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.602804244568007,0.184140286564496,0.786944531132502,0.184140286564496,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.222122829079734 
 08/09  23:00:00,1.67100443839564,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.467552289115743,0.144230269188648,0.611782558304391,0.144230269188648,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.161004433022552 
 08/09  24:00:00,1.15761870481355,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.346176775491938,0.107631475296177,0.453808250788116,0.107631475296177,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.449904897419009E-002 
 08/10  01:00:00,0.897953880867858,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.257445681797423,8.077339146801592E-002,0.338219073265439,8.077339146801592E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.380890465050844E-002 
 08/10  02:00:00,0.765171986434536,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.200238304214249,6.300754261477765E-002,0.263245846829026,6.300754261477765E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.612718131797718E-002 
 08/10  03:00:00,0.706773541791076,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.162770990780482,5.129152580802254E-002,0.214062516588504,5.129152580802254E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.838703707156145E-002 
 08/10  04:00:00,0.691295263886794,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.133887243564024,4.231029244822688E-002,0.176197536012251,4.231029244822688E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.194533897534513E-002 
 08/10  05:00:00,0.841069335976789,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.131061828338975,4.141847393415152E-002,0.172480302273126,4.141847393415152E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.188069729242505 
 08/10  06:00:00,1.22204307484037,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.160573075779896,5.074870601593400E-002,0.211321781795830,5.074870601593400E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.385172571966997 
 08/10  07:00:00,1.49778023128823,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.175090356277762,5.534367751522770E-002,0.230434033792989,5.534367751522770E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.435504554117253 
 08/10  08:00:00,1.41873590355267,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.173759121078237,5.403386474418054E-002,0.227792985822418,5.403386474418054E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.418450774782335 
 08/10  09:00:00,1.31198440007075,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.183505500641723,5.605715324926783E-002,0.239562653890991,5.605715324926783E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.372722863358424 
 08/10  10:00:00,1.35437259246217,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.253348867051552,7.593097357343331E-002,0.329279840624987,7.593097357343331E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.320734502673725 
 08/10  11:00:00,1.46653407535139,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.365866893969753,0.106198281135539,0.472065175105291,0.106198281135539,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.275727759534424 
 08/10  12:00:00,1.58952632787162,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.503709357214358,0.141536525079297,0.645245882293654,0.141536525079297,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.240648020158468 
 08/10  13:00:00,1.76545309635618,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.678716164288816,0.183867592114237,0.862583756403053,0.183867592114237,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.221102406792434 
 08/10  14:00:00,1.93345477825503,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.835058210895665,0.225238441228096,1.06029665212376,0.225238441228096,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.200678201962730 
 08/10  15:00:00,2.15071644395980,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.986271437501824,0.264851856817213,1.25112329431904,0.264851856817213,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.204008738453160 
 08/10  16:00:00,2.45474895252751,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.12615928055316,0.301081739770613,1.42724102032377,0.301081739770613,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.229425303700766 
 08/10  17:00:00,2.68080621982152,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.10417751718828,0.316157213472330,1.42033473066061,0.316157213472330,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.285540637030780 
 08/10  18:00:00,2.60241912841090,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.914535703719650,0.277742921811006,1.19227862553066,0.277742921811006,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.338955785851601 
 08/10  19:00:00,2.40832135802719,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.695743933439354,0.221892316075721,0.917636249515076,0.221892316075721,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.348953274291571 
 08/10  20:00:00,2.45167624044013,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.595855046053733,0.189921536815323,0.785776582869055,0.189921536815323,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.317394144178873 
 08/10  21:00:00,2.44058995243309,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.520669816994431,0.165901070209002,0.686570887203432,0.165901070209002,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.279405881806932 
 08/10  22:00:00,1.95550575480593,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.418136853422315,0.133213125675285,0.551349979097600,0.133213125675285,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.222315776930100 
 08/10  23:00:00,1.46715146191331,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.308889088755115,9.891283788023894E-002,0.407801926635353,9.891283788023894E-002,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.161132088209256 
 08/10  24:00:00,0.982901096328590,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.211161941047352,6.786854741498394E-002,0.279030488462337,6.786854741498394E-002,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.455920281500729E-002 
 08/11  01:00:00,0.748430179276581,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.142608835791200,4.605432609327473E-002,0.188663161884475,4.605432609327473E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.384111444019763E-002 
 08/11  02:00:00,0.633275265580496,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,9.921316745674240E-002,3.211287325803944E-002,0.131326040714782,3.211287325803944E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.615026657818065E-002 
 08/11  03:00:00,0.582871983257436,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,6.805720558714674E-002,2.207757444024531E-002,9.013478002739216E-002,2.207757444024531E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.841321509903386E-002 
 08/11  04:00:00,0.576603451729367,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,4.637464733327819E-002,1.507661336918857E-002,6.145126070246673E-002,1.507661336918857E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.199980212770450E-002 
 08/11  05:00:00,0.731556193426781,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,4.741119214871670E-002,1.538044127145812E-002,6.279163342017488E-002,1.538044127145812E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.188245255545449 
 08/11  06:00:00,1.11667831925417,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,7.974249885729999E-002,2.581265318024338E-002,0.105555152037543,2.581265318024338E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.385574446139088 
 08/11  07:00:00,1.39059591147130,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,9.280299686951921E-002,2.997693431881605E-002,0.122779931188335,2.997693431881605E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.435974336904974 
 08/11  08:00:00,1.31443179685442,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,9.348696813978079E-002,2.954415603902037E-002,0.123031124178801,2.954415603902037E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.418908529727697 
 08/11  09:00:00,1.22180884901293,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.113855583910301,3.512033600877244E-002,0.148975919919073,3.512033600877244E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.373134046272520 
 08/11  10:00:00,1.29572356995435,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.207964965176762,6.231271592499897E-002,0.270277681101761,6.231271592499897E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.321087639689137 
 08/11  11:00:00,1.40290181694185,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.315498274662832,9.263541591932373E-002,0.408133690582155,9.263541591932373E-002,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.276026985648027 
 08/11  12:00:00,1.52513534075651,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.450991963771341,0.129605708804523,0.580597672575864,0.129605708804523,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.240905242761145 
 08/11  13:00:00,1.67875652803781,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.605524484743453,0.170132136171851,0.775656620915303,0.170132136171851,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.221332973961809 
 08/11  14:00:00,1.85824370420228,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.771701047651244,0.213179113677064,0.984880161328307,0.213179113677064,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.200883618705435 
 08/11  15:00:00,2.12135841235259,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.960286607803852,0.261271449110538,1.22155805691439,0.261271449110538,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.204215944250588 
 08/11  16:00:00,2.50130868980292,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.16278770966946,0.310778604248593,1.47356631391806,0.310778604248593,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.229659747381900 
 08/11  17:00:00,2.95450729385055,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.32963086346285,0.364107031179053,1.69373789464190,0.364107031179053,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.285838547078516 
 08/11  18:00:00,2.99330389924829,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.23561044073666,0.347201406883850,1.58281184762051,0.347201406883850,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.339307334599123 
 08/11  19:00:00,2.91454129222728,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.10574687111728,0.317750655767777,1.42349752688505,0.317750655767777,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.349311931121688 
 08/11  20:00:00,2.89476270898695,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.948906339357256,0.279629905893574,1.22853624525083,0.279629905893574,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.317720950343932 
 08/11  21:00:00,2.79273741284075,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.797744927899015,0.240686139583697,1.03843106748271,0.240686139583697,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.279693161935317 
 08/11  22:00:00,2.21417157131302,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.618931910520102,0.190864329447457,0.809796239967557,0.190864329447457,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.222535332567228 
 08/11  23:00:00,1.68081008501549,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.473999830331680,0.147315498164793,0.621315328496473,0.147315498164793,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.161277309450317 
 08/11  24:00:00,1.15786107817670,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.345548494786736,0.108372869615439,0.453921364402173,0.108372869615439,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.462830872328307E-002 
 08/12  01:00:00,0.801475636552524,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.219697148289085,6.940147866292656E-002,0.289098626952011,6.940147866292656E-002,8.990008720273222E-002,1.936686324219820E-002,6.474882801335874E-002,0.286457649878264,3.525956794875790E-002 
 08/12  02:00:00,0.671716210793339,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.154317118931545,4.888408827088683E-002,0.203201207202432,4.888408827088683E-002,6.113207045100334E-002,1.316947112358047E-002,5.917381638629718E-002,0.283136401763735,3.525923055109104E-002 
 08/12  03:00:00,0.608864006744488,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.110775503927019,3.518783992750942E-002,0.145963343854529,3.518783992750942E-002,6.113207045100334E-002,1.316947112358047E-002,5.754530737938157E-002,0.279150904026297,3.525889659449610E-002 
 08/12  04:00:00,0.558656348194118,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,7.794585593433069E-002,2.482648415563229E-002,0.102772340089963,2.482648415563229E-002,6.113207045100334E-002,1.316947112358047E-002,6.107387405969933E-002,0.268605941262663,3.525863789200803E-002 
 08/12  05:00:00,0.589350663479526,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,7.109829905940486E-002,2.252338069456508E-002,9.362167975396972E-002,2.252338069456508E-002,6.472807553241899E-002,1.394414599650887E-002,6.541161282374507E-002,0.299742642336389,3.525849372129630E-002 
 08/12  06:00:00,0.728227790200102,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,9.001111008743547E-002,2.839506369860917E-002,0.118406173786045,2.839506369860917E-002,0.104284139394525,2.246556959872130E-002,8.484587746206017E-002,0.346323147142679,3.525886950087164E-002 
 08/12  07:00:00,0.909805840805599,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.108524555793841,3.404009292868839E-002,0.142564648722530,3.404009292868839E-002,0.183396187453413,3.950842023555090E-002,0.109439341159945,0.367994291089992,3.525892682896917E-002 
 08/12  08:00:00,0.823113803141566,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.130542805816782,3.972127025551218E-002,0.170264076072294,3.972127025551218E-002,0.143840203256631,3.098699491713610E-002,0.115002064575211,0.311117917128654,3.525853387643842E-002 
 08/12  09:00:00,0.751695990630578,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.177013560689154,5.213856671907140E-002,0.229152127408225,5.213856671907140E-002,7.192008569525057E-002,1.549349574236568E-002,0.118440913983317,0.264786505930953,3.525884855526739E-002 
 08/12  10:00:00,0.962215596862139,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.358282236151946,0.101645839446470,0.459928075598413,0.101645839446470,5.753607333611990E-002,1.239479625065207E-002,0.109439341159945,0.271013846145698,3.525945105610995E-002 
 08/12  11:00:00,1.05761869332218,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.427498709726186,0.119061317030537,0.546560026756724,0.119061317030537,5.753607333611990E-002,1.239479625065207E-002,0.118127106899833,0.271096877348561,3.525979941509447E-002 
 08/12  12:00:00,1.22919731346078,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.558824568546303,0.152339292454414,0.711163861000717,0.152339292454414,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.266530161191082,3.526004206915303E-002 
 08/12  13:00:00,1.39790396702375,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.697323974660220,0.186367568843134,0.883691543503355,0.186367568843134,5.753607333611990E-002,1.239479625065207E-002,0.116630573582126,0.275746624708904,3.526034232739518E-002 
 08/12  14:00:00,1.47150153028889,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.739928216235022,0.205246583679765,0.945174799914788,0.205246583679765,5.753607333611990E-002,1.239479625065207E-002,0.113218423969948,0.291273459644334,3.525996385784852E-002 
 08/12  15:00:00,1.54568931105054,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.766783133531147,0.219936437200018,0.986719570731164,0.219936437200018,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.307464544202672,3.526194691687413E-002 
 08/12  16:00:00,1.67946894394341,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.781478254651365,0.231700873002498,1.01317912765386,0.231700873002498,6.113207045100334E-002,1.316947112358047E-002,0.176405324391186,0.363676668541102,3.526226846748054E-002 
 08/12  17:00:00,1.85515639313467,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.778873950718326,0.232609027959391,1.01148297867772,0.232609027959391,7.911209585808217E-002,1.704284548822248E-002,0.253803999437369,0.441809030435436,3.526142992265026E-002 
 08/12  18:00:00,1.87516853223078,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.720215522389982,0.216645225245721,0.936860747635704,0.216645225245721,0.133052164112786,2.866296514974377E-002,0.215016716585461,0.479671258941083,3.526064249079976E-002 
 08/12  19:00:00,1.84347791206214,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.643440325356426,0.194885387560888,0.838325712917314,0.194885387560888,0.258912302129676,5.577657712122600E-002,0.143443569296024,0.495115062673650,3.526067460904823E-002 
 08/12  20:00:00,1.96537112019344,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.576637230937566,0.176115642560119,0.752752873497684,0.176115642560119,0.442308489583089,9.528499735677691E-002,0.110983800153776,0.512136459260620,3.526048702629789E-002 
 08/12  21:00:00,2.00176897429994,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.506273178372985,0.156137686017991,0.662410864390976,0.156137686017991,0.568168627599977,0.122398609328259,9.670661120269429E-002,0.500179966048311,3.526028241452475E-002 
 08/12  22:00:00,1.61551059261771,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.406214595458241,0.126262391326199,0.532476986784440,0.126262391326199,0.424328504008671,9.141163157314675E-002,8.254796269208844E-002,0.432841660526201,3.525983371796524E-002 
 08/12  23:00:00,1.26382674741000,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.308538100694516,9.648551631765630E-002,0.405023617012170,9.648551631765630E-002,0.294872352943833,6.352332585051002E-002,7.237240795950005E-002,0.376131348970591,3.525968135819529E-002 
 08/12  24:00:00,0.899073313457898,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.218015629499665,6.847954715839639E-002,0.286495176658061,6.847954715839639E-002,0.151032149687203,3.253634809539765E-002,6.598822424871077E-002,0.311117917128654,3.525948432467128E-002 
 08/13  01:00:00,0.713972525796019,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.153198428932551,4.839742445319303E-002,0.201595853385744,4.839742445319303E-002,8.990008720273222E-002,1.936686324219820E-002,6.474882801335874E-002,0.286457649878264,3.525923075852148E-002 
 08/13  02:00:00,0.617490594783478,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.113211326321249,3.576451255241660E-002,0.148975838873666,3.576451255241660E-002,6.113207045100334E-002,1.316947112358047E-002,5.917381638629718E-002,0.283136401763735,3.525898286999734E-002 
 08/13  03:00:00,0.576959890336043,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,8.667703305100792E-002,2.738213573523087E-002,0.114059168786239,2.738213573523087E-002,6.113207045100334E-002,1.316947112358047E-002,5.754530737938157E-002,0.279150904026297,3.525895525433997E-002 
 08/13  04:00:00,0.546684353549725,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,6.900161851529177E-002,2.179832094387419E-002,9.079993945916595E-002,2.179832094387419E-002,6.113207045100334E-002,1.316947112358047E-002,6.107387405969933E-002,0.268605941262663,3.525904387841281E-002 
 08/13  05:00:00,0.587297064294259,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,6.963249194786426E-002,2.193522600927130E-002,9.156771795713549E-002,2.193522600927130E-002,6.472807553241899E-002,1.394414599650887E-002,6.541161282374507E-002,0.299742642336389,3.525885633286333E-002 
 08/13  06:00:00,0.733737753223625,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,9.426307167898675E-002,2.965303878307732E-002,0.123916110462064,2.965303878307732E-002,0.104284139394525,2.246556959872130E-002,8.484587746206017E-002,0.346323147142679,3.525889584837411E-002 
 08/13  07:00:00,0.918273983198021,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.114966362130105,3.606613126388054E-002,0.151032493393985,3.606613126388054E-002,0.183396187453413,3.950842023555090E-002,0.109439341159945,0.367994291089992,3.525922454993429E-002 
 08/13  08:00:00,0.830257103353690,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.135905879136520,4.150130147621823E-002,0.177407180612738,4.150130147621823E-002,0.143840203256631,3.098699491713610E-002,0.115002064575211,0.311117917128654,3.525872954811857E-002 
 08/13  09:00:00,0.754170439553688,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.178612177530465,5.301460385862555E-002,0.231626781389091,5.301460385862555E-002,7.192008569525057E-002,1.549349574236568E-002,0.118440913983317,0.264786505930953,3.525864349751140E-002 
