Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/13  10:00:00,0.910740711391697,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.317310757060114,9.114254486364422E-002,0.408453301923758,9.114254486364422E-002,5.753607333611990E-002,1.239479625065207E-002,0.109439341159945,0.271013846145698,3.525933926032551E-002 
 08/13  11:00:00,1.01228921453392,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.391303810062945,0.109926818703402,0.501230628766346,0.109926818703402,5.753607333611990E-002,1.239479625065207E-002,0.118127106899833,0.271096877348561,3.525971861721205E-002 
 08/13  12:00:00,1.20678882598321,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.540681206778044,0.148074161699795,0.688755368477840,0.148074161699795,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.266530161191082,3.526004711445540E-002 
 08/13  13:00:00,1.38418134068989,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.686459932749218,0.183508940820198,0.869968873569417,0.183508940820198,5.753607333611990E-002,1.239479625065207E-002,0.116630573582126,0.275746624708904,3.526038592747090E-002 
 08/13  14:00:00,1.57592646256888,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.828189813423754,0.221409119432876,1.04959893285663,0.221409119432876,5.753607333611990E-002,1.239479625065207E-002,0.113218423969948,0.291273459644334,3.526076319599021E-002 
 08/13  15:00:00,1.77453578636968,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.959130513228797,0.256436351319405,1.21556686454820,0.256436351319405,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.307464544202672,3.526112841898489E-002 
 08/13  16:00:00,2.01206581228073,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.06186848179664,0.283907828493923,1.34577631029057,0.283907828493923,6.113207045100334E-002,1.316947112358047E-002,0.176405324391186,0.363676668541102,3.526195416809521E-002 
 08/13  17:00:00,2.37869531964083,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.20779334959476,0.327226781801569,1.53502013139633,0.327226781801569,7.911209585808217E-002,1.704284548822248E-002,0.253803999437369,0.441809030435436,3.526320371019429E-002 
 08/13  18:00:00,2.35470945199427,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.11185411806592,0.304545945345234,1.41640006341116,0.304545945345234,0.133052164112786,2.866296514974377E-002,0.215016716585461,0.479671258941083,3.526224647883489E-002 
 08/13  19:00:00,2.31756093757648,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.02736160249852,0.285046624417759,1.31240822691628,0.285046624417759,0.258912302129676,5.577657712122600E-002,0.143443569296024,0.495115062673650,3.526118612442049E-002 
 08/13  20:00:00,2.36610100665277,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.896793993160801,0.256687981655400,1.15348197481620,0.256687981655400,0.442308489583089,9.528499735677691E-002,0.110983800153776,0.512136459260620,3.526127216711294E-002 
 08/13  21:00:00,2.32191268462215,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.758892005104124,0.223661829848530,0.982553834952653,0.223661829848530,0.568168627599977,0.122398609328259,9.670661120269429E-002,0.500179966048311,3.526102217505740E-002 
 08/13  22:00:00,1.85471327027144,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.592299228974371,0.179379688932489,0.771678917906860,0.179379688932489,0.424328504008671,9.141163157314675E-002,8.254796269208844E-002,0.432841660526201,3.526058024927385E-002 
 08/13  23:00:00,1.45605057509044,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.457519018695436,0.139727851063758,0.597246869759194,0.139727851063758,0.294872352943833,6.352332585051002E-002,7.237240795950005E-002,0.376131348970591,3.526025629160635E-002 
 08/13  24:00:00,1.05059028789339,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.334761884618388,0.103249674879864,0.438011559498253,0.103249674879864,0.151032149687203,3.253634809539765E-002,6.598822424871077E-002,0.311117917128654,3.526007591996844E-002 
 08/14  01:00:00,0.833974430550483,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.245332760324419,7.626464519760845E-002,0.321597405522027,7.626464519760845E-002,8.990008720273222E-002,1.936686324219820E-002,6.474882801335874E-002,0.286457649878264,3.525958337670135E-002 
 08/14  02:00:00,0.705846092638395,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.180787787310129,5.654332226157967E-002,0.237331109571708,5.654332226157967E-002,6.113207045100334E-002,1.316947112358047E-002,5.917381638629718E-002,0.283136401763735,3.525921002687129E-002 
 08/14  03:00:00,0.639668145497596,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.134511737408188,4.225572460976348E-002,0.176767462017952,4.225572460976348E-002,6.113207045100334E-002,1.316947112358047E-002,5.754530737938157E-002,0.279150904026297,3.525891718418090E-002 
 08/14  04:00:00,0.583934025377422,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,9.730574855697795E-002,3.074404573307552E-002,0.128049794290054,3.074404573307552E-002,6.113207045100334E-002,1.316947112358047E-002,6.107387405969933E-002,0.268605941262663,3.525886087522252E-002 
 08/14  05:00:00,0.615923263971517,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,9.149442352495414E-002,2.869951195038424E-002,0.120193935475338,2.869951195038424E-002,6.472807553241899E-002,1.394414599650887E-002,6.541161282374507E-002,0.299742642336389,3.525883849191684E-002 
 08/14  06:00:00,0.762482619648452,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.116461200142589,3.619951704166047E-002,0.152660717184249,3.619951704166047E-002,0.104284139394525,2.246556959872130E-002,8.484587746206017E-002,0.346323147142679,3.525915555101770E-002 
 08/14  07:00:00,0.949214440736059,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.139080713627767,4.289202647544762E-002,0.181972740103214,4.289202647544762E-002,0.183396187453413,3.950842023555090E-002,0.109439341159945,0.367994291089992,3.525943537874379E-002 
 08/14  08:00:00,0.879220419694781,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.174563226312383,5.180722303684277E-002,0.226370449349226,5.180722303684277E-002,0.143840203256631,3.098699491713610E-002,0.115002064575211,0.311117917128654,3.525877715272304E-002 
 08/14  09:00:00,0.851743633538384,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.256447948235127,7.275154290112998E-002,0.329199491136257,7.275154290112998E-002,7.192008569525057E-002,1.549349574236568E-002,0.118440913983317,0.264786505930953,3.525912773504073E-002 
 08/14  10:00:00,1.18236922920032,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.535188664034761,0.144892552177439,0.680081216212199,0.144892552177439,5.753607333611990E-002,1.239479625065207E-002,0.109439341159945,0.271013846145698,3.525994278050082E-002 
 08/14  11:00:00,1.32224971770887,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.641024809668199,0.170165659768351,0.811190469436548,0.170165659768351,5.753607333611990E-002,1.239479625065207E-002,0.118127106899833,0.271096877348561,3.526038112195538E-002 
 08/14  12:00:00,1.55142689715611,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.820442826507711,0.212950049504335,1.03339287601204,0.212950049504335,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.266530161191082,3.526061075315826E-002 
 08/14  13:00:00,1.81035802964885,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.03340338634913,0.262741596086954,1.29614498243609,0.262741596086954,5.753607333611990E-002,1.239479625065207E-002,0.116630573582126,0.275746624708904,3.526096601975858E-002 
 08/14  14:00:00,2.06768337167665,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.23005400520234,0.311301301653712,1.54135530685605,0.311301301653712,5.753607333611990E-002,1.239479625065207E-002,0.113218423969948,0.291273459644334,3.526129830434886E-002 
 08/14  15:00:00,2.33838704396614,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.42069256937174,0.358724698645079,1.77941726801682,0.358724698645079,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.307464544202672,3.526198254682708E-002 
 08/14  16:00:00,2.68403850702842,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.61248997410111,0.405257564991895,2.01774753909300,0.405257564991895,6.113207045100334E-002,1.316947112358047E-002,0.176405324391186,0.363676668541102,3.526342011334713E-002 
 08/14  17:00:00,3.02712981716575,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.73268337819144,0.450771892501337,2.18345527069277,0.450771892501337,7.911209585808217E-002,1.704284548822248E-002,0.253803999437369,0.441809030435436,3.526256193866726E-002 
 08/14  18:00:00,2.87441579145054,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.52627044061965,0.409835834341597,1.93610627496125,0.409835834341597,0.133052164112786,2.866296514974377E-002,0.215016716585461,0.479671258941083,3.526237438501916E-002 
 08/14  19:00:00,2.66751903015244,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.30136720457674,0.360998361938572,1.66236556651531,0.360998361938572,0.258912302129676,5.577657712122600E-002,0.143443569296024,0.495115062673650,3.526193910135010E-002 
 08/14  20:00:00,2.60694391158704,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.08513476481941,0.309189776562793,1.39432454138220,0.309189776562793,0.442308489583089,9.528499735677691E-002,0.110983800153776,0.512136459260620,3.526161053538002E-002 
 08/14  21:00:00,2.50560025658771,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.902433785968568,0.263807331441998,1.16624111741057,0.263807331441998,0.568168627599977,0.122398609328259,9.670661120269429E-002,0.500179966048311,3.526131168270234E-002 
 08/14  22:00:00,1.99680850929366,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.703181519246763,0.210592381383684,0.913773900630447,0.210592381383684,0.424328504008671,9.141163157314675E-002,8.254796269208844E-002,0.432841660526201,3.526083654790695E-002 
 08/14  23:00:00,1.56186730631988,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.539494064283240,0.163569476122546,0.703063540405785,0.163569476122546,0.294872352943833,6.352332585051002E-002,7.237240795950005E-002,0.376131348970591,3.526031687446260E-002 
 08/14  24:00:00,1.12531952577157,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.392212508608853,0.120528631448827,0.512741140057678,0.120528631448827,0.151032149687203,3.253634809539765E-002,6.598822424871077E-002,0.311117917128654,3.525973323872569E-002 
 08/15  01:00:00,0.885827761191434,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.284910800909545,8.853998227010332E-002,0.373450783179649,8.853998227010332E-002,8.990008720273222E-002,1.936686324219820E-002,6.474882801335874E-002,0.286457649878264,3.525953636002985E-002 
 08/15  02:00:00,0.748559500918647,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.213495877305685,6.654869813131759E-002,0.280044575437003,6.654869813131759E-002,6.113207045100334E-002,1.316947112358047E-002,5.917381638629718E-002,0.283136401763735,3.525915244182883E-002 
 08/15  03:00:00,0.675394724494208,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.161881396211598,5.061250022852363E-002,0.212493896440121,5.061250022852363E-002,6.113207045100334E-002,1.316947112358047E-002,5.754530737938157E-002,0.279150904026297,3.525906175862545E-002 
 08/15  04:00:00,0.616267016340141,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.122095351832768,3.828727155494079E-002,0.160382623387709,3.828727155494079E-002,6.113207045100334E-002,1.316947112358047E-002,6.107387405969933E-002,0.268605941262663,3.525902274028590E-002 
 08/15  05:00:00,0.639448558413793,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.109487974324524,3.423096253936812E-002,0.143718936863892,3.423096253936812E-002,6.472807553241899E-002,1.394414599650887E-002,6.541161282374507E-002,0.299742642336389,3.525913154564017E-002 
 08/15  06:00:00,0.773866169723535,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.125062315259861,3.898214978429377E-002,0.164044465044154,3.898214978429377E-002,0.104284139394525,2.246556959872130E-002,8.484587746206017E-002,0.346323147142679,3.525895776619531E-002 
 08/15  07:00:00,0.931414583770762,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.125250139148686,3.892258288781668E-002,0.164172722036503,3.892258288781668E-002,0.183396187453413,3.950842023555090E-002,0.109439341159945,0.367994291089992,3.525959648015934E-002 
 08/15  08:00:00,0.862699999619372,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.161358452353683,4.849156534965569E-002,0.209850017703339,4.849156534965569E-002,0.143840203256631,3.098699491713610E-002,0.115002064575211,0.311117917128654,3.525878872320257E-002 
 08/15  09:00:00,0.819490893663599,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.230398331312949,6.654850285185275E-002,0.296946834164802,6.654850285185275E-002,7.192008569525057E-002,1.549349574236568E-002,0.118440913983317,0.264786505930953,3.525904483171025E-002 
 08/15  10:00:00,1.05351603807509,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.431587089372948,0.119641219801126,0.551228309174075,0.119641219801126,5.753607333611990E-002,1.239479625065207E-002,0.109439341159945,0.271013846145698,3.525965869339939E-002 
 08/15  11:00:00,1.19589191024766,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.539417562441796,0.145415377035649,0.684832939477444,0.145415377035649,5.753607333611990E-002,1.239479625065207E-002,0.118127106899833,0.271096877348561,3.526010361984699E-002 
 08/15  12:00:00,1.43373806700731,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.725668853392788,0.190035413008092,0.915704266400880,0.190035413008092,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.266530161191082,3.526039021552127E-002 
 08/15  13:00:00,1.70450558542375,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.949036529912122,0.241256192847470,1.19029272275959,0.241256192847470,5.753607333611990E-002,1.239479625065207E-002,0.116630573582126,0.275746624708904,3.526078147115844E-002 
 08/15  14:00:00,1.97023956048189,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.15232139427338,0.291590239369780,1.44391163364316,0.291590239369780,5.753607333611990E-002,1.239479625065207E-002,0.113218423969948,0.291273459644334,3.526116032247208E-002 
 08/15  15:00:00,2.24473449685374,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.34595329343195,0.339811569078232,1.68576486251018,0.339811569078232,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.307464544202672,3.526184094105991E-002 
 08/15  16:00:00,2.58843876810259,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.53613833340755,0.386010446891774,1.92214878029932,0.386010446891774,6.113207045100334E-002,1.316947112358047E-002,0.176405324391186,0.363676668541102,3.526243998119830E-002 
 08/15  17:00:00,2.90427087574912,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.63294536928284,0.427651170961213,2.06059654024405,0.427651170961213,7.911209585808217E-002,1.704284548822248E-002,0.253803999437369,0.441809030435436,3.526235097076543E-002 
 08/15  18:00:00,2.70560839116616,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.38805468108508,0.379244420502258,1.76729910158734,0.379244420502258,0.133052164112786,2.866296514974377E-002,0.215016716585461,0.479671258941083,3.526214747454541E-002 
 08/15  19:00:00,2.48664544064980,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.15399084482709,0.327501364020768,1.48149220884786,0.327501364020768,0.258912302129676,5.577657712122600E-002,0.143443569296024,0.495115062673650,3.526170726616241E-002 
 08/15  20:00:00,2.46720704479696,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.972500108076078,0.282087779686863,1.25458788776294,0.282087779686863,0.442308489583089,9.528499735677691E-002,0.110983800153776,0.512136459260620,3.526139736455505E-002 
 08/15  21:00:00,2.38492058898216,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.806304309770096,0.239257367033365,1.04556167680346,0.239257367033365,0.568168627599977,0.122398609328259,9.670661120269429E-002,0.500179966048311,3.526108468425935E-002 
 08/15  22:00:00,1.89891990038322,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.626336694279532,0.189548826642714,0.815885520922247,0.189548826642714,0.424328504008671,9.141163157314675E-002,8.254796269208844E-002,0.432841660526201,3.526060734566109E-002 
 08/15  23:00:00,1.48545422452103,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.480111984742350,0.146538746461946,0.626650731204295,0.146538746461946,0.294872352943833,6.352332585051002E-002,7.237240795950005E-002,0.376131348970591,3.526004427710008E-002 
 08/15  24:00:00,1.06763503106356,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.347834114558677,0.107222460813055,0.455056575371733,0.107222460813055,0.151032149687203,3.253634809539765E-002,6.598822424871077E-002,0.311117917128654,3.525980321665445E-002 
 08/16  01:00:00,0.844387019479767,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.253304438397871,7.870555540705922E-002,0.332009993804930,7.870555540705922E-002,8.990008720273222E-002,1.936686324219820E-002,6.474882801335874E-002,0.286457649878264,3.525958402308271E-002 
 08/16  02:00:00,0.718097169617304,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.190277418423920,5.930474166809704E-002,0.249582160092017,5.930474166809704E-002,6.113207045100334E-002,1.316947112358047E-002,5.917381638629718E-002,0.283136401763735,3.525923648547273E-002 
 08/16  03:00:00,0.653966895418203,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.145560254682658,4.550568862243705E-002,0.191065943305095,4.550568862243705E-002,6.113207045100334E-002,1.316947112358047E-002,5.754530737938157E-002,0.279150904026297,3.525918581764637E-002 
 08/16  04:00:00,0.602617957157063,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.111706544469011,3.502694184255911E-002,0.146733486311570,3.502694184255911E-002,6.113207045100334E-002,1.316947112358047E-002,6.107387405969933E-002,0.268605941262663,3.525910063334711E-002 
 08/16  05:00:00,0.629909417631800,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.102222521915327,3.195747030062523E-002,0.134179992215952,3.195747030062523E-002,6.472807553241899E-002,1.394414599650887E-002,6.541161282374507E-002,0.299742642336389,3.525893541158826E-002 
 08/16  06:00:00,0.768248971155902,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.120781652897077,3.764532787059820E-002,0.158426980767676,3.764532787059820E-002,0.104284139394525,2.246556959872130E-002,8.484587746206017E-002,0.346323147142679,3.525924347504027E-002 
 08/16  07:00:00,0.948346663468357,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.138169573827632,4.293537566044332E-002,0.181104949488075,4.293537566044332E-002,0.183396187453413,3.950842023555090E-002,0.109439341159945,0.367994291089992,3.525944872618030E-002 
 08/16  08:00:00,0.863486325969377,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.161967607539036,4.866879526253645E-002,0.210636402801573,4.866879526253645E-002,0.143840203256631,3.098699491713610E-002,0.115002064575211,0.311117917128654,3.525872997497335E-002 
 08/16  09:00:00,0.815381601934704,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.227217696569308,6.561987230715335E-002,0.292837568876462,6.561987230715335E-002,7.192008569525057E-002,1.549349574236568E-002,0.118440913983317,0.264786505930953,3.525901839115659E-002 
 08/16  10:00:00,1.10212487409855,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.469660211016513,0.130176831791826,0.599837042808339,0.130176831791826,5.753607333611990E-002,1.239479625065207E-002,0.109439341159945,0.271013846145698,3.525976108259325E-002 
 08/16  11:00:00,1.26541123128874,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.593631986503554,0.160720136644831,0.754352123148382,0.160720136644831,5.753607333611990E-002,1.239479625065207E-002,0.118127106899833,0.271096877348561,3.526024098998772E-002 
 08/16  12:00:00,1.49674688627227,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.774152730165550,0.204560249039697,0.978712979205249,0.204560249039697,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.266530161191082,3.526049667611727E-002 
 08/16  13:00:00,1.77760359526162,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.00450215807075,0.258888454630431,1.26339061270118,0.258888454630431,5.753607333611990E-002,1.239479625065207E-002,0.116630573582126,0.275746624708904,3.526090136743547E-002 
 08/16  14:00:00,1.98230268989754,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.15760957095345,0.298364797027822,1.45597436798128,0.298364797027822,5.753607333611990E-002,1.239479625065207E-002,0.113218423969948,0.291273459644334,3.526155540000453E-002 
 08/16  15:00:00,2.14675268325236,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.26239772575266,0.325383611192870,1.58778133694553,0.325383611192870,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.307464544202672,3.526355290432503E-002 
 08/16  16:00:00,2.33880240458297,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.32979246329696,0.342720156642670,1.67251261993963,0.342720156642670,6.113207045100334E-002,1.316947112358047E-002,0.176405324391186,0.363676668541102,3.526223682127522E-002 
 08/16  17:00:00,2.62360080221159,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.40394577207475,0.375981414993252,1.77992718706800,0.375981414993252,7.911209585808217E-002,1.704284548822248E-002,0.253803999437369,0.441809030435436,3.526163060928081E-002 
 08/16  18:00:00,2.49115091200031,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.21568311058746,0.337158782247307,1.55284189283476,0.337158782247307,0.133052164112786,2.866296514974377E-002,0.215016716585461,0.479671258941083,3.526187706127102E-002 
 08/16  19:00:00,2.34447336668230,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.04042275022986,0.298897573778037,1.33932032400790,0.298897573778037,0.258912302129676,5.577657712122600E-002,0.143443569296024,0.495115062673650,3.526151813862528E-002 
 08/16  20:00:00,2.39089697779302,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.912538033446087,0.265739925359879,1.17827795880597,0.265739925359879,0.442308489583089,9.528499735677691E-002,0.110983800153776,0.512136459260620,3.526125931759072E-002 
 08/16  21:00:00,2.36404353547890,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.790874217423498,0.233810466112245,1.02468468353574,0.233810466112245,0.568168627599977,0.122398609328259,9.670661120269429E-002,0.500179966048311,3.526102444871866E-002 
 08/16  22:00:00,1.90902532369878,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.635657683258356,0.190333270423890,0.825990953682248,0.190333270423890,0.424328504008671,9.141163157314675E-002,8.254796269208844E-002,0.432841660526201,3.526059790122409E-002 
 08/16  23:00:00,1.50566815579717,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.496588526291978,0.150276109749039,0.646864636041017,0.150276109749039,0.294872352943833,6.352332585051002E-002,7.237240795950005E-002,0.376131348970591,3.526007071651234E-002 
 08/16  24:00:00,1.10078441557976,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.374040990768723,0.114164661145027,0.488205651913748,0.114164661145027,0.151032149687203,3.253634809539765E-002,6.598822424871077E-002,0.311117917128654,3.526011119084389E-002 
 08/17  01:00:00,0.887269185587455,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.286555829557608,8.833587168360692E-002,0.374891701241216,8.833587168360692E-002,8.990008720273222E-002,1.936686324219820E-002,6.474882801335874E-002,0.286457649878264,3.526004269448409E-002 
 08/17  02:00:00,0.764856420989522,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.226341998336488,6.999892044619989E-002,0.296340918782687,6.999892044619989E-002,6.113207045100334E-002,1.316947112358047E-002,5.917381638629718E-002,0.283136401763735,3.525972916702077E-002 
 08/17  03:00:00,0.704238489704530,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.184261651392898,5.707572870532171E-002,0.241337380098220,5.707572870532171E-002,6.113207045100334E-002,1.316947112358047E-002,5.754530737938157E-002,0.279150904026297,3.525934331084653E-002 
 08/17  04:00:00,0.651136097127150,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.148963558691367,4.628800427509741E-002,0.195251562966464,4.628800427509741E-002,6.113207045100334E-002,1.316947112358047E-002,6.107387405969933E-002,0.268605941262663,3.525916394853831E-002 
 08/17  05:00:00,0.676235651785814,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.137816302504234,4.268981300597114E-002,0.180506115510205,4.268981300597114E-002,6.472807553241899E-002,1.394414599650887E-002,6.541161282374507E-002,0.299742642336389,3.525904627134667E-002 
 08/17  06:00:00,0.810284218976476,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.153109094690413,4.735323333634803E-002,0.200462328026761,4.735323333634803E-002,0.104284139394525,2.246556959872130E-002,8.484587746206017E-002,0.346323147142679,3.525914403652877E-002 
 08/17  07:00:00,0.988227485816356,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.168911442795208,5.207413249177239E-002,0.220985575286980,5.207413249177239E-002,0.183396187453413,3.950842023555090E-002,0.109439341159945,0.367994291089992,3.525964527527587E-002 
 08/17  08:00:00,0.924249865007048,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.209664681428972,6.173509729295055E-002,0.271399778721923,6.173509729295055E-002,0.143840203256631,3.098699491713610E-002,0.115002064575211,0.311117917128654,3.525889309229274E-002 
 08/17  09:00:00,0.908230759616610,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.301437398403956,8.424909984781512E-002,0.385686498251771,8.424909984781512E-002,7.192008569525057E-002,1.549349574236568E-002,0.118440913983317,0.264786505930953,3.525924669775202E-002 
 08/17  10:00:00,1.30355512931446,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.633850621991203,0.167416313082563,0.801266935073766,0.167416313082563,5.753607333611990E-002,1.239479625065207E-002,0.109439341159945,0.271013846145698,3.526012403308027E-002 
 08/17  11:00:00,1.43956430753310,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.737573064711116,0.190931844516664,0.928504909227780,0.190931844516664,5.753607333611990E-002,1.239479625065207E-002,0.118127106899833,0.271096877348561,3.526053115495541E-002 
 08/17  12:00:00,1.67693960182569,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.924898161086692,0.234007330710650,1.15890549179734,0.234007330710650,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.266530161191082,3.526069963744297E-002 
 08/17  13:00:00,1.94647497679639,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.14784733311328,0.284414550816334,1.43226188392961,0.284414550816334,5.753607333611990E-002,1.239479625065207E-002,0.116630573582126,0.275746624708904,3.526101167378038E-002 
 08/17  14:00:00,2.21424071200636,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.35523838360441,0.332674270076231,1.68791265368064,0.332674270076231,5.753607333611990E-002,1.239479625065207E-002,0.113218423969948,0.291273459644334,3.526129180946004E-002 
 08/17  15:00:00,2.51812658287937,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.57519606612864,0.383960755369270,1.95915682149791,0.383960755369270,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.307464544202672,3.526196797896765E-002 
 08/17  16:00:00,2.77806852076059,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.70102558599776,0.410753860551317,2.11177944654908,0.410753860551317,6.113207045100334E-002,1.316947112358047E-002,0.176405324391186,0.363676668541102,3.526152638945299E-002 
 08/17  17:00:00,2.98378800847550,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.71041090575566,0.429703110526925,2.14011401628258,0.429703110526925,7.911209585808217E-002,1.704284548822248E-002,0.253803999437369,0.441809030435436,3.526200765860133E-002 
 08/17  18:00:00,2.70409251686195,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.40070917746241,0.365073527454649,1.76578270491706,0.365073527454649,0.133052164112786,2.866296514974377E-002,0.215016716585461,0.479671258941083,3.526266984061886E-002 
 08/17  19:00:00,2.51926277085147,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.19152993693709,0.322579861073102,1.51410979801019,0.322579861073102,0.258912302129676,5.577657712122600E-002,0.143443569296024,0.495115062673650,3.526144830550496E-002 
 08/17  20:00:00,2.54794944043355,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.04549554021655,0.289834746744142,1.33533028696069,0.289834746744142,0.442308489583089,9.528499735677691E-002,0.110983800153776,0.512136459260620,3.526139380340386E-002 
 08/17  21:00:00,2.50426809645859,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.907505113525018,0.257403964244883,1.16490907776990,0.257403964244883,0.568168627599977,0.122398609328259,9.670661120269429E-002,0.500179966048311,3.526119119424622E-002 
 08/17  22:00:00,2.03964509344776,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.741578819360428,0.215031669347508,0.956610488707937,0.215031669347508,0.424328504008671,9.141163157314675E-002,8.254796269208844E-002,0.432841660526201,3.526083262452075E-002 
 08/17  23:00:00,1.62760612986716,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.594427311278132,0.174375053336071,0.768802364614202,0.174375053336071,0.294872352943833,6.352332585051002E-002,7.237240795950005E-002,0.376131348970591,3.526031621332068E-002 
 08/17  24:00:00,1.21413879922726,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.464119980635590,0.137439992346809,0.601559972982399,0.137439992346809,0.151032149687203,3.253634809539765E-002,6.598822424871077E-002,0.311117917128654,3.526017376969339E-002 
 08/18  01:00:00,0.986893539185422,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.365175260450900,0.109340742521160,0.474516002972060,0.109340742521160,8.990008720273222E-002,1.936686324219820E-002,6.474882801335874E-002,0.286457649878264,3.526009456160725E-002 
 08/18  02:00:00,0.844918949726258,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.288836127848826,8.756732346276967E-002,0.376403451311595,8.756732346276967E-002,6.113207045100334E-002,1.316947112358047E-002,5.917381638629718E-002,0.283136401763735,3.525972537484717E-002 
 08/18  03:00:00,0.759827692561784,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.227127940723300,6.979827161434513E-002,0.296926212337646,6.979827161434513E-002,6.113207045100334E-002,1.316947112358047E-002,5.754530737938157E-002,0.279150904026297,3.525971392867663E-002 
 08/18  04:00:00,0.686230043280609,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.175730577336230,5.461447994440011E-002,0.230345057280630,5.461447994440011E-002,6.113207045100334E-002,1.316947112358047E-002,6.107387405969933E-002,0.268605941262663,3.525961578783229E-002 
 08/18  05:00:00,0.705698946963520,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.160185706323610,4.978325106212204E-002,0.209968957385732,4.978325106212204E-002,6.472807553241899E-002,1.394414599650887E-002,6.541161282374507E-002,0.299742642336389,3.525949957352543E-002 
 08/18  06:00:00,0.819739335804850,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.160145519226521,4.977144781208139E-002,0.209916967038602,4.977144781208139E-002,0.104284139394525,2.246556959872130E-002,8.484587746206017E-002,0.346323147142679,3.525962185306130E-002 
 08/18  07:00:00,0.990560455452605,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.170368869028506,5.294999343552002E-002,0.223318862464026,5.294999343552002E-002,0.183396187453413,3.950842023555090E-002,0.109439341159945,0.367994291089992,3.525932773447962E-002 
 08/18  08:00:00,0.929628633177789,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.212996656792087,6.378179873794150E-002,0.276778455530029,6.378179873794150E-002,0.143840203256631,3.098699491713610E-002,0.115002064575211,0.311117917128654,3.525898445492721E-002 
 08/18  09:00:00,0.889733670464356,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.285284204537331,8.190522215049308E-002,0.367189426687823,8.190522215049308E-002,7.192008569525057E-002,1.549349574236568E-002,0.118440913983317,0.264786505930953,3.525922910944572E-002 
 08/18  10:00:00,1.19705386697961,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.545247982087184,0.149517847357244,0.694765829444430,0.149517847357244,5.753607333611990E-002,1.239479625065207E-002,0.109439341159945,0.271013846145698,3.525996732756741E-002 
 08/18  11:00:00,1.33326163209362,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.648551568141531,0.173650832442075,0.822202400583605,0.173650832442075,5.753607333611990E-002,1.239479625065207E-002,0.118127106899833,0.271096877348561,3.526036435965253E-002 
 08/18  12:00:00,1.54762881299190,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.816717033191701,0.212877822435614,1.02959485562732,0.212877822435614,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.266530161191082,3.526054697367251E-002 
 08/18  13:00:00,1.78654178303747,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.01447627735333,0.257852582715901,1.27232886006923,0.257852582715901,5.753607333611990E-002,1.239479625065207E-002,0.116630573582126,0.275746624708904,3.526084177524557E-002 
 08/18  14:00:00,2.00640728147492,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.18122899468847,0.298850405331839,1.48007940002031,0.298850405331839,5.753607333611990E-002,1.239479625065207E-002,0.113218423969948,0.291273459644334,3.526111493835660E-002 
 08/18  15:00:00,2.25398931418505,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.35340179210311,0.341617982774681,1.69501977487780,0.341617982774681,5.753607333611990E-002,1.239479625065207E-002,0.129668366297856,0.307464544202672,3.526174590475555E-002 
 08/18  16:00:00,2.58888369742498,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.53654778425032,0.386045521305481,1.92259330555581,0.386045521305481,6.113207045100334E-002,1.316947112358047E-002,0.176405324391186,0.363676668541102,3.526284404710378E-002 
 08/18  17:00:00,2.92594560724692,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.65408626748728,0.428184880199444,2.08227114768672,0.428184880199444,7.911209585808217E-002,1.704284548822248E-002,0.253803999437369,0.441809030435436,3.526247502588467E-002 
 08/18  18:00:00,2.77846914388959,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.45285247027446,0.387307930052349,1.84016040032681,0.387307930052349,0.133052164112786,2.866296514974377E-002,0.215016716585461,0.479671258941083,3.526160145851859E-002 
 08/18  19:00:00,2.61030185331029,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.25965217774488,0.345496508129938,1.60514868587482,0.345496508129938,0.258912302129676,5.577657712122600E-002,0.143443569296024,0.495115062673650,3.526164289969120E-002 
 08/18  20:00:00,2.54208976560906,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.03383243556553,0.295638202135184,1.32947063770072,0.295638202135184,0.442308489583089,9.528499735677691E-002,0.110983800153776,0.512136459260620,3.526136823887563E-002 
 08/18  21:00:00,2.41037566397724,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.825268839028126,0.245747942852972,1.07101678188110,0.245747942852972,0.568168627599977,0.122398609328259,9.670661120269429E-002,0.500179966048311,3.526105460169750E-002 
 08/18  22:00:00,1.88030838032896,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.609417900563200,0.187856172066570,0.797274072629770,0.187856172066570,0.424328504008671,9.141163157314675E-002,8.254796269208844E-002,0.432841660526201,3.526053558388590E-002 
 08/18  23:00:00,1.47317487369764,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.469624893113775,0.144746551674744,0.614371444788518,0.144746551674744,0.294872352943833,6.352332585051002E-002,7.237240795950005E-002,0.376131348970591,3.525997986948549E-002 
 08/18  24:00:00,1.07294999002742,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.351911103903466,0.108460257082055,0.460371360985522,0.108460257082055,0.151032149687203,3.253634809539765E-002,6.598822424871077E-002,0.311117917128654,3.525997656673147E-002 
 08/19  01:00:00,0.971712860515461,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.309498806860261,9.538678857849898E-002,0.404885595438759,9.538678857849898E-002,8.990008720273222E-002,1.936686324219820E-002,8.750431654647417E-002,0.286457649878264,6.695433489183117E-002 
 08/19  02:00:00,0.828297658263677,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.244986865314242,7.634618417684404E-002,0.321333049491087,7.634618417684404E-002,6.113207045100334E-002,1.316947112358047E-002,7.432824215023587E-002,0.283136401763735,5.855440996883883E-002 
 08/19  03:00:00,0.747339318869516,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.190524624373086,6.008542965284638E-002,0.250610054025933,6.008542965284638E-002,6.113207045100334E-002,1.316947112358047E-002,6.559293447922755E-002,0.279150904026297,6.103987144827337E-002 
 08/19  04:00:00,0.717743198496324,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.147529049527643,4.698009996864963E-002,0.194509149496293,4.698009996864963E-002,6.113207045100334E-002,1.316947112358047E-002,7.627205049915019E-002,0.268605941262663,8.741050234843425E-002 
 08/19  05:00:00,0.874168578233609,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.140391127738213,4.458629538828360E-002,0.184977423126496,4.458629538828360E-002,6.472807553241899E-002,1.394414599650887E-002,8.955712315816899E-002,0.299742642336389,0.204575154768426 
 08/19  06:00:00,1.27929598793544,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.167043818538544,5.290462760006183E-002,0.219948446138606,5.290462760006183E-002,0.104284139394525,2.246556959872130E-002,0.146457372344328,0.346323147142679,0.423173300001377 
 08/19  07:00:00,1.56980147272827,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.179505763228552,5.669212524690864E-002,0.236197888475461,5.669212524690864E-002,0.183396187453413,3.950842023555090E-002,0.230460098132495,0.367994291089992,0.480600562026159 
 08/19  08:00:00,1.53265311734836,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.202136287087934,6.125938658742034E-002,0.263395673675355,6.125938658742034E-002,0.143840203256631,3.098699491713610E-002,0.302340341172329,0.311117917128654,0.464327973883049 
 08/19  09:00:00,1.50087401371169,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.265284937860368,7.673990556816089E-002,0.342024843428528,7.673990556816089E-002,7.192008569525057E-002,1.549349574236568E-002,0.375885876628294,0.264786505930953,0.414119192971095 
 08/19  10:00:00,1.78264107884624,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.527032684457935,0.144470043952164,0.671502728410100,0.144470043952164,5.753607333611990E-002,1.239479625065207E-002,0.397685790138072,0.271013846145698,0.355863831250401 
 08/19  11:00:00,1.87971285813087,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.634020284660966,0.169689401220110,0.803709685881079,0.169689401220110,5.753607333611990E-002,1.239479625065207E-002,0.413558181971159,0.271096877348561,0.304773230028103 
 08/19  12:00:00,2.03678790924972,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.808883605849048,0.210762639253798,1.01964624510285,0.210762639253798,5.753607333611990E-002,1.239479625065207E-002,0.398337925665944,0.266530161191082,0.265698694387872 
 08/19  13:00:00,2.23923612016976,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.01343587733599,0.257516166959153,1.27095204429514,0.257516166959153,5.753607333611990E-002,1.239479625065207E-002,0.363033492934962,0.275746624708904,0.242929075328781 
 08/19  14:00:00,2.41407735854182,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.18284298048258,0.299183678219754,1.48202665870234,0.299183678219754,5.753607333611990E-002,1.239479625065207E-002,0.333757185097896,0.291273459644334,0.220445172195283 
 08/19  15:00:00,2.64360896166567,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.34715164806225,0.339960794135929,1.68711244219818,0.339960794135929,5.753607333611990E-002,1.239479625065207E-002,0.338603986585406,0.307464544202672,0.223853105777440 
 08/19  16:00:00,2.99787975051138,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.52655143938400,0.383453329051007,1.91000476843501,0.383453329051007,6.113207045100334E-002,1.316947112358047E-002,0.379378353054140,0.363676668541102,0.253874405591349 
 08/19  17:00:00,3.40578673218001,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.65072818460028,0.429129594314956,2.07985777891524,0.429129594314956,7.911209585808217E-002,1.704284548822248E-002,0.455674825529913,0.441809030435436,0.315646142637907 
 08/19  18:00:00,3.33754837636118,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.46170633466062,0.392113587984469,1.85381992264508,0.392113587984469,0.133052164112786,2.866296514974377E-002,0.417464634497629,0.479671258941083,0.378233393699659 
 08/19  19:00:00,3.18391620615179,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.26473424078307,0.350470231824533,1.61520447260761,0.350470231824533,0.258912302129676,5.577657712122600E-002,0.349528660570141,0.495115062673650,0.392735117734287 
 08/19  20:00:00,3.14628095304778,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.09403522200308,0.310179053426266,1.40421427542935,0.310179053426266,0.442308489583089,9.528499735677691E-002,0.316986952088389,0.512136459260620,0.358705766014364 
 08/19  21:00:00,3.03248294572039,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.936804617180761,0.271517839146893,1.20832245632765,0.271517839146893,0.568168627599977,0.122398609328259,0.302828853084766,0.500179966048311,0.313940420016232 
 08/19  22:00:00,2.43726675011594,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.754310501863549,0.223281012535111,0.977591514398658,0.223281012535111,0.424328504008671,9.141163157314675E-002,0.244907423913850,0.432841660526201,0.249542002380209 
 08/19  23:00:00,1.84945924638270,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.581692735938361,0.175659742948584,0.757352478886946,0.175659742948584,0.294872352943833,6.352332585051002E-002,0.162581263752207,0.376131348970591,0.178354462663408 
 08/19  24:00:00,1.27163622978802,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.423987852308097,0.130668759297294,0.554656611605393,0.130668759297294,0.151032149687203,3.253634809539765E-002,0.104554665160539,0.311117917128654,0.101094524795637 
 08/20  01:00:00,0.974328973310502,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.310057414947681,9.721142312964351E-002,0.407268838077324,9.721142312964351E-002,8.990008720273222E-002,1.936686324219820E-002,8.750431654647417E-002,0.286457649878264,6.718720504830798E-002 
 08/20  02:00:00,0.823480331559930,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.240706125244165,7.569148099699330E-002,0.316397606241157,7.569148099699330E-002,6.113207045100334E-002,1.316947112358047E-002,7.432824215023587E-002,0.283136401763735,5.867252651501699E-002 
 08/20  03:00:00,0.749886309133770,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.192448644837266,6.060521271161416E-002,0.253053857548880,6.060521271161416E-002,6.113207045100334E-002,1.316947112358047E-002,6.559293447922755E-002,0.279150904026297,6.114305818958159E-002 
 08/20  04:00:00,0.728584588821516,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.155937176421353,4.924867857736857E-002,0.205185854998722,4.924867857736857E-002,6.113207045100334E-002,1.316947112358047E-002,7.627205049915019E-002,0.268605941262663,8.757518717119814E-002 
 08/20  05:00:00,0.879748502093730,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.144410001868701,4.573685705244303E-002,0.190146858921144,4.573685705244303E-002,6.472807553241899E-002,1.394414599650887E-002,8.955712315816899E-002,0.299742642336389,0.204985642833903 
 08/20  06:00:00,1.27758557763736,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.164956140250702,5.238830252081654E-002,0.217344442771518,5.238830252081654E-002,0.104284139394525,2.246556959872130E-002,0.146457372344328,0.346323147142679,0.424066893070382 
 08/20  07:00:00,1.52671590351755,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.145673798120628,4.638945399503878E-002,0.192063252115667,4.638945399503878E-002,0.183396187453413,3.950842023555090E-002,0.230460098132495,0.367994291089992,0.481649629175228 
 08/20  08:00:00,1.50588617216573,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.180233300622906,5.536541496101570E-002,0.235598715583922,5.536541496101570E-002,0.143840203256631,3.098699491713610E-002,0.302340341172329,0.311117917128654,0.465357986791853 
 08/20  09:00:00,1.45769278593292,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.230164903104382,6.774923024538805E-002,0.297914133349769,6.774923024538805E-002,7.192008569525057E-002,1.549349574236568E-002,0.375885876628294,0.264786505930953,0.415048675271086 
