Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/20  10:00:00,1.68512363705296,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.447596403675086,0.125589646362193,0.573186050037279,0.125589646362193,5.753607333611990E-002,1.239479625065207E-002,0.397685790138072,0.271013846145698,0.356663067829937 
 08/20  11:00:00,1.79401015299972,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.562982753541476,0.154347738907510,0.717330492448985,0.154347738907510,5.753607333611990E-002,1.239479625065207E-002,0.413558181971159,0.271096877348561,0.305449718329046 
 08/20  12:00:00,1.96895747217139,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.750726987181257,0.200506431467132,0.951233418648387,0.200506431467132,5.753607333611990E-002,1.239479625065207E-002,0.398337925665944,0.266530161191082,0.266281083764007 
 08/20  13:00:00,2.18366389825089,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.963726773581499,0.251132709656544,1.21485948323805,0.251132709656544,5.753607333611990E-002,1.239479625065207E-002,0.363033492934962,0.275746624708904,0.243449414467005 
 08/20  14:00:00,2.40340403211382,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.16900857150401,0.301880453297669,1.47088902480168,0.301880453297669,5.753607333611990E-002,1.239479625065207E-002,0.333757185097896,0.291273459644334,0.220909479667943 
 08/20  15:00:00,2.66424088499752,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.35878531579451,0.348490741792926,1.70727605758744,0.348490741792926,5.753607333611990E-002,1.239479625065207E-002,0.338603986585406,0.307464544202672,0.224321413720027 
 08/20  16:00:00,3.00110518806392,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.52511821587824,0.387573656903739,1.91269187278197,0.387573656903739,6.113207045100334E-002,1.316947112358047E-002,0.379378353054140,0.363676668541102,0.254412738796923 
 08/20  17:00:00,3.41320103447145,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.65215708932651,0.434445306244978,2.08660239557148,0.434445306244978,7.911209585808217E-002,1.704284548822248E-002,0.455674825529913,0.441809030435436,0.316315828273105 
 08/20  18:00:00,3.35442355964448,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.47018769746423,0.399711115650298,1.86989881311453,0.399711115650298,0.133052164112786,2.866296514974377E-002,0.417464634497629,0.479671258941083,0.379029686513512 
 08/20  19:00:00,3.18221770524243,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.25921463296512,0.353471757353002,1.61268639031812,0.353471757353002,0.258912302129676,5.577657712122600E-002,0.349528660570141,0.495115062673650,0.393554699114424 
 08/20  20:00:00,3.15923077407937,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.10248787125255,0.313925347389244,1.41641321864179,0.313925347389244,0.442308489583089,9.528499735677691E-002,0.316986952088389,0.512136459260620,0.359456643833518 
 08/20  21:00:00,3.06101444326671,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.958805146592612,0.277391675082545,1.23619682167516,0.277391675082545,0.568168627599977,0.122398609328259,0.302828853084766,0.500179966048311,0.314597552215038 
 08/20  22:00:00,2.48598017700884,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.793191607421817,0.232610226203361,1.02580183362518,0.232610226203361,0.424328504008671,9.141163157314675E-002,0.244907423913850,0.432841660526201,0.250045110046596 
 08/20  23:00:00,1.89712489245261,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.619309572894992,0.185378133297270,0.804687706192264,0.185378133297270,0.294872352943833,6.352332585051002E-002,0.162581263752207,0.376131348970591,0.178684881428005 
 08/20  24:00:00,1.31881182361344,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.461000176435132,0.140678526680523,0.601678703115655,0.140678526680523,0.151032149687203,3.253634809539765E-002,0.104554665160539,0.311117917128654,0.101248027110790 
 08/21  01:00:00,1.01031792262866,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.343334203187551,0.106668342204800,0.450002545392351,0.106668342204800,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.438947428439627E-002 
 08/21  02:00:00,0.859757218173796,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.272494094840570,8.492198426669499E-002,0.357416079107265,8.492198426669499E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.654218077899761E-002 
 08/21  03:00:00,0.784267986026726,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.221766340309387,6.932378229520536E-002,0.291090122604592,6.932378229520536E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.885387529112395E-002 
 08/21  04:00:00,0.757054721103140,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.183472894673371,5.752571652791584E-002,0.240998611201287,5.752571652791584E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.290372100265486E-002 
 08/21  05:00:00,0.902421322567411,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.175825329305463,5.496295589326648E-002,0.230788285198729,5.496295589326648E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.191113732907522 
 08/21  06:00:00,1.28333691721552,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.202535881877219,6.312097828919723E-002,0.265656860166416,6.312097828919723E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.392131335971562 
 08/21  07:00:00,1.55923981416086,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.216499233674592,6.726612777633251E-002,0.283765361450924,6.726612777633251E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.443632809331941 
 08/21  08:00:00,1.51040366685758,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.240179194293768,7.137091118805633E-002,0.311550105481824,7.137091118805633E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.426361418427840 
 08/21  09:00:00,1.49391670570323,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.323145508835414,9.124438937106559E-002,0.414389898206481,9.124438937106559E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.379827924675413 
 08/21  10:00:00,1.81118763339256,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.615599394915302,0.164394549426657,0.779993944341959,0.164394549426657,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.326835439887143 
 08/21  11:00:00,1.89495568955893,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.708907720676148,0.186408481818267,0.895316202494414,0.186408481818267,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.280898346352844 
 08/21  12:00:00,2.07002802448189,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.891159765317753,0.230143464381057,1.12130322969881,0.230143464381057,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.245092369363574 
 08/21  13:00:00,2.27010492948774,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.08699364052883,0.276258079679382,1.36325172020821,0.276258079679382,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.225086276118832 
 08/21  14:00:00,2.43135479815056,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.23843110758737,0.316216040623113,1.55464714821048,0.316216040623113,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.204227725771549 
 08/21  15:00:00,2.60673386761848,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.35578146704829,0.347770782132950,1.70355224918125,0.347770782132950,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.207597207249626 
 08/21  16:00:00,2.83001701427561,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.42993596097582,0.368479609593607,1.79841557056942,0.368479609593607,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.233518815203214 
 08/21  17:00:00,3.13928239854913,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.47723787548907,0.396434878245349,1.87367275373442,0.396434878245349,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.290678792684576 
 08/21  18:00:00,3.03118454864314,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.26203777252825,0.352943125919258,1.61498089844750,0.352943125919258,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.345018933167009 
 08/21  19:00:00,2.84840789834019,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.04764397688318,0.303896013747203,1.35153999063038,0.303896013747203,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.355136073489276 
 08/21  20:00:00,2.84039438681086,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.902533564857816,0.266329977307425,1.16886354216524,0.266329977307425,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.323025331253417 
 08/21  21:00:00,2.76382200504630,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.772659111612659,0.232194710172137,1.00485382178480,0.232194710172137,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.284354999838771 
 08/21  22:00:00,2.21578647358527,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.618933852223041,0.188917293734979,0.807851145958019,0.188917293734979,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.226095328849017 
 08/21  23:00:00,1.69235468939910,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.481938379996662,0.148564070640758,0.630502450637421,0.148564070640758,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.163634791692982 
 08/21  24:00:00,1.17519910197174,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.358689291117589,0.111450795608164,0.470140086725755,0.111450795608164,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.574761019473660E-002 
 08/22  01:00:00,0.913679654442072,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.268953554332632,8.433489709922815E-002,0.353288451431860,8.433489709922815E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.446530005830184E-002 
 08/22  02:00:00,0.788898263354053,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.218267400814959,6.823561637293303E-002,0.286503017187892,6.823561637293303E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.659628787862936E-002 
 08/22  03:00:00,0.736280048602559,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.185291382818956,5.774956223316116E-002,0.243040945052117,5.774956223316116E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.891511541943102E-002 
 08/22  04:00:00,0.731321480343469,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.164140794213659,5.099978606074010E-002,0.215140580274399,5.099978606074010E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.302851116987135E-002 
 08/22  05:00:00,0.887251480097099,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.164202579681334,5.101987202024579E-002,0.215222451701579,5.101987202024579E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.191509723934362 
 08/22  06:00:00,1.27611848095505,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.196481903985442,6.105219496931107E-002,0.257534098954753,6.105219496931107E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.393035660922758 
 08/22  07:00:00,1.55605723394538,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.213255504028570,6.627154779662527E-002,0.279527051825196,6.627154779662527E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.444688538742196 
 08/22  08:00:00,1.50597502492734,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.235760142306743,7.033389458837620E-002,0.306094036895120,7.033389458837620E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.427388845084300 
 08/22  09:00:00,1.48243455062743,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.312886055707633,8.909896943670770E-002,0.401985025144343,8.909896943670770E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.380750642661748 
 08/22  10:00:00,1.78513106000739,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.592720948719755,0.160424140116727,0.753145088836483,0.160424140116727,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.327627722007448 
 08/22  11:00:00,1.89514925071579,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.707837395760958,0.187000871054065,0.894838266815024,0.187000871054065,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.281569843189097 
 08/22  12:00:00,2.06703997889676,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.888718593011850,0.229019423205123,1.11773801621697,0.229019423205123,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.245669537260285 
 08/22  13:00:00,2.28925987776772,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.10440570969511,0.277483598000339,1.38188930769545,0.277483598000339,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.225603636911580 
 08/22  14:00:00,2.48599709744281,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.28697563690244,0.321852964813705,1.60882860171615,0.321852964813705,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.204688571558128 
 08/22  15:00:00,2.74409059593856,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.47362146538013,0.366821170442810,1.84044263582294,0.366821170442810,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.208063548928022 
 08/22  16:00:00,3.08816620686077,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.64777166310137,0.408259338889904,2.05603100199127,0.408259338889904,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.234052576366525 
 08/22  17:00:00,3.49045148951543,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.77015447500650,0.454019570673849,2.22417404568035,0.454019570673849,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.291346591704962 
 08/22  18:00:00,3.37588383229716,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.54810611381993,0.410786599029855,1.95889271284979,0.410786599029855,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.345806402418717 
 08/22  19:00:00,3.18295518742092,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.32261942191169,0.362664875701746,1.68528429761344,0.362664875701746,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.355939055586933 
 08/22  20:00:00,3.08544871550866,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.09999683446857,0.313189688502256,1.41318652297083,0.313189688502256,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.323756679145644 
 08/22  21:00:00,2.91545772718457,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.892209017312310,0.263637773124474,1.15584679043678,0.263637773124474,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.284997753325051 
 08/22  22:00:00,2.29324446021654,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.677945554953424,0.206872749364826,0.884818304318249,0.206872749364826,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.226586157120063 
 08/22  23:00:00,1.74816110995090,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.524780030868822,0.161204011192811,0.685984042061633,0.161204011192811,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.163959620820564 
 08/22  24:00:00,1.21721855375407,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.391235303361837,0.120770511318871,0.512005814680707,0.120770511318871,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.590133402211223E-002 
 08/23  01:00:00,0.948243761793664,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.295859963123420,9.191271073358059E-002,0.387772673856999,9.191271073358059E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.454518498475501E-002 
 08/23  02:00:00,0.802937499816550,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.228925959656734,7.155929760886062E-002,0.300485257265594,7.155929760886062E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.665328426342309E-002 
 08/23  03:00:00,0.734569308157079,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.183613053019215,5.765364434561136E-002,0.241266697364827,5.765364434561136E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.897862266124260E-002 
 08/23  04:00:00,0.712471701454386,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.149077775515561,4.708229785806926E-002,0.196160073373631,4.708229785806926E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.315923918155756E-002 
 08/23  05:00:00,0.867252598920566,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.148257511830901,4.655187240059312E-002,0.194809384231494,4.655187240059312E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.191923910227913 
 08/23  06:00:00,1.25569921917304,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.179925209271040,5.624187371578186E-002,0.236167082986822,5.624187371578186E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.393983415108677 
 08/23  07:00:00,1.53816751709038,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.198777018160486,6.175328077120092E-002,0.260530298931687,6.175328077120092E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.445795574780702 
 08/23  08:00:00,1.49841712650600,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.229715890951343,6.774271813517588E-002,0.297458609086519,6.774271813517588E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.428466374471564 
 08/23  09:00:00,1.49545134647944,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.323915639024993,9.011845154977190E-002,0.414034090574763,9.011845154977190E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.381718373083343 
 08/23  10:00:00,1.88651225407012,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.677261561751235,0.176433750048294,0.853695311799531,0.176433750048294,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.328458693107128 
 08/23  11:00:00,1.96531284625307,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.766780200257892,0.197517482182790,0.964297682440682,0.197517482182790,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.282274023100718 
 08/23  12:00:00,2.13352065627021,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.943801844893050,0.239811606089257,1.18361345098231,0.239811606089257,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.246274779868400 
 08/23  13:00:00,2.32402811784812,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.13181845847190,0.284296588946475,1.41611504741838,0.284296588946475,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.226146137269048 
 08/23  14:00:00,2.49738366279652,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.29575642119889,0.323975622989172,1.61973204418806,0.323975622989172,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.205171694439915 
 08/23  15:00:00,2.71849971465593,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.45280223675364,0.361560711695088,1.81436294844873,0.361560711695088,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.208552355019590 
 08/23  16:00:00,3.00944966258125,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.58430094588738,0.392456736551396,1.97675768243877,0.392456736551396,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.234609351639521 
 08/23  17:00:00,3.35904843213018,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.65964968531301,0.432421419745701,2.09207110505871,0.432421419745701,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.292046474941340 
 08/23  18:00:00,3.20959157374570,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.40621124360258,0.385563450185772,1.79177469378836,0.385563450185772,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.346632162928692 
 08/23  19:00:00,2.97927011903266,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.15050733601146,0.330249821984488,1.48075715799595,0.330249821984488,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.356781126816165 
 08/23  20:00:00,2.92972346318684,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.970876545068095,0.285817804556575,1.25669434962467,0.285817804556575,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.324523600169970 
 08/23  21:00:00,2.82215641488477,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.815900974539821,0.245970476927660,1.06187145146748,0.245970476927660,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.285671779994549 
 08/23  22:00:00,2.24834970894498,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.641652929525597,0.197755910578723,0.839408840104321,0.197755910578723,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.227100870062431 
 08/23  23:00:00,1.71503848918337,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.497855304650653,0.154665373735461,0.652520678386114,0.154665373735461,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.164300363728558 
 08/23  24:00:00,1.18686729124746,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.366564462871775,0.114928076570604,0.481492539442379,0.114928076570604,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.606334675383564E-002 
 08/24  01:00:00,0.920563151170915,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.273599174813105,8.640916078089277E-002,0.360008335593996,8.640916078089277E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.462891262500929E-002 
 08/24  02:00:00,0.780709942468729,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.211281708320100,6.691675371992375E-002,0.278198462040025,6.691675371992375E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.671252214117364E-002 
 08/24  03:00:00,0.712684810361734,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.166451193072612,5.286429038620236E-002,0.219315483458815,5.286429038620236E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.904533877190794E-002 
 08/24  04:00:00,0.692864290969600,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.133804881496752,4.261122083270495E-002,0.176416102329457,4.261122083270495E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.329579974094593E-002 
 08/24  05:00:00,0.843555622195988,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.129537998369938,4.114048506051644E-002,0.170678483430454,4.114048506051644E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.192357834304377 
 08/24  06:00:00,1.22839630270868,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.157872078223332,5.000034596777616E-002,0.207872424191108,5.000034596777616E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.394975157440037 
 08/24  07:00:00,1.47778362470395,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.151227462905640,4.776048468899634E-002,0.198987947594636,4.776048468899634E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.446954033731324 
 08/24  08:00:00,1.45592074295542,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.195119600825158,5.871517624950036E-002,0.253834777074658,5.871517624950036E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.429593822932836 
 08/24  09:00:00,1.44025452786818,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.278539204140704,7.928554054117169E-002,0.357824744681875,7.928554054117169E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.382730900364973 
 08/24  10:00:00,1.78091857209184,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.589762276402666,0.157470019143276,0.747232295545942,0.157470019143276,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.329328027382439 
 08/24  11:00:00,1.85583685336063,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.676290239901901,0.177794718234998,0.854084958136898,0.177794718234998,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.283010754512064 
 08/24  12:00:00,2.01851505095042,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.848816658375753,0.219157919732149,1.06797457810790,0.219157919732149,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.246908047423020 
 08/24  13:00:00,2.20540554932139,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.03415048305015,0.262774334032693,1.29692481708285,0.262774334032693,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.226713799077847 
 08/24  14:00:00,2.34916452059553,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.17186290235351,0.299143735286099,1.47100663763961,0.299143735286099,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.205677958787381 
 08/24  15:00:00,2.51349650931042,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.28048085053559,0.328367481361855,1.60884833189745,0.328367481361855,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.209063766225365 
 08/24  16:00:00,2.75336586287791,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.36774352263948,0.352346805625300,1.72009032826478,0.352346805625300,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.235192906110167 
 08/24  17:00:00,3.14674729805082,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.48786589063102,0.391171829425397,1.87903772005642,0.391171829425397,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.292778725864274 
 08/24  18:00:00,3.11428955678154,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.33634160255499,0.359267506834476,1.69560910938947,0.359267506834476,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.347495730363437 
 08/24  19:00:00,3.01993242567967,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.19336710403966,0.327171205399416,1.52053830943908,0.327171205399416,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.357662282020047 
 08/24  20:00:00,3.01598205068902,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.04708578517388,0.295064519346263,1.34215030452015,0.295064519346263,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.325326232776675 
 08/24  21:00:00,2.93176784170470,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.908479520553477,0.262297877795141,1.17077739834862,0.262297877795141,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.286377259933358 
 08/24  22:00:00,2.36440490030858,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.736800634638483,0.218124570410866,0.954925205049347,0.218124570410866,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.227639696481001 
 08/24  23:00:00,1.81658314978335,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.579357653178791,0.174350823618868,0.753708476797660,0.174350823618868,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.164657225916994 
 08/24  24:00:00,1.27157487118325,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.433348754133557,0.132681814613106,0.566030568746662,0.132681814613106,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.623289738534187E-002 
 08/25  01:00:00,0.989767963876185,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.327408854888747,0.101716541141364,0.429125396030112,0.101716541141364,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.471666489416411E-002 
 08/25  02:00:00,0.834029676590544,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.252339603766756,7.911611606386526E-002,0.331455719830622,7.911611606386526E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.677499847238938E-002 
 08/25  03:00:00,0.752912758883039,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.197195404951371,6.227823763568469E-002,0.259473642587055,6.227823763568469E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.911512816497192E-002 
 08/25  04:00:00,0.717262006208207,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.152202405467722,4.846831623837641E-002,0.200670721706098,4.846831623837641E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.343889560291058E-002 
 08/25  05:00:00,0.866513063135182,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.146716171800240,4.646659014280237E-002,0.193182761943042,4.646659014280237E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.192810996730981 
 08/25  06:00:00,1.25045144227064,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.174013464415429,5.487887567601347E-002,0.228892340091443,5.487887567601347E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.396010381101654 
 08/25  07:00:00,1.53003660277422,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.190349790293940,5.968165664416156E-002,0.250031446938102,5.968165664416156E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.448163512458123 
 08/25  08:00:00,1.48846353706436,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.219870680576305,6.532972655173165E-002,0.285200407128035,6.532972655173165E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.430770986988400 
 08/25  09:00:00,1.48230147501507,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.311718425341782,8.709602332780431E-002,0.398814448669587,8.709602332780431E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.383788143524147 
 08/25  10:00:00,1.88744734325666,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.676586739865145,0.176266457891949,0.852853197757093,0.176266457891949,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.330235896336109 
 08/25  11:00:00,1.98294709709706,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.779225860825146,0.201199837860628,0.980425698685773,0.201199837860628,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.283780257699616 
 08/25  12:00:00,2.14944474893206,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.953660928876935,0.244581900701602,1.19824282957854,0.244581900701602,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.247569493934019 
 08/25  13:00:00,2.34189804047460,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.14247996222921,0.290344598582107,1.43282456081131,0.290344598582107,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.227306546502594 
 08/25  14:00:00,2.50657414235444,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.30105027317620,0.326838323264599,1.62788859644080,0.326838323264599,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.206205621745101 
 08/25  15:00:00,2.78488491467293,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.50649028677440,0.373211488589341,1.87970177536374,0.373211488589341,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.209598728121586 
 08/25  16:00:00,3.15883989065056,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.70698204311776,0.417972773923210,2.12495481704097,0.417972773923210,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.235802445106626 
 08/25  17:00:00,3.42336724385288,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.70620862577141,0.448684266983638,2.15489289275505,0.448684266983638,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.293543498967708 
 08/25  18:00:00,3.18450745875612,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.37674954851707,0.388174511496311,1.76492406001338,0.388174511496311,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.348398681714097 
 08/25  19:00:00,2.83607371210174,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.02790427258748,0.307855272876599,1.33575954546408,0.307855272876599,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.358582332417103 
 08/25  20:00:00,2.76267441362585,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.835259701272651,0.252745261348776,1.08800496262143,0.252745261348776,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.326163937612230 
 08/25  21:00:00,2.68639791882275,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.708467775531611,0.216203601548143,0.924671377079754,0.216203601548143,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.287113358320264 
 08/25  22:00:00,2.15239937716688,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.567459961522181,0.174897566163440,0.742357527685619,0.174897566163440,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.228201850703034 
 08/25  23:00:00,1.64978514121746,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.448012170891797,0.138525619439230,0.586537790331029,0.138525619439230,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.165029903817738 
 08/25  24:00:00,1.15395088237885,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.342240825091549,0.105988715525694,0.448229540617246,0.105988715525694,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.640993671035183E-002 
 08/26  01:00:00,0.919767957627380,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.268688173453369,8.347288958391741E-002,0.352161063037286,8.347288958391741E-002,8.990008720273222E-002,1.936686324219820E-002,8.750431654647417E-002,0.286457649878264,6.773396440522289E-002 
 08/26  02:00:00,0.782031965389791,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.209024599657839,6.553524357891569E-002,0.274559843236754,6.553524357891569E-002,6.113207045100334E-002,1.316947112358047E-002,7.432824215023587E-002,0.283136401763735,5.906192334928199E-002 
 08/26  03:00:00,0.714933536243007,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.165422379843974,5.224375349869576E-002,0.217666133342670,5.224375349869576E-002,6.113207045100334E-002,1.316947112358047E-002,6.559293447922755E-002,0.279150904026297,6.157800950502847E-002 
 08/26  04:00:00,0.694610454823175,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.129183043608772,4.113793720872454E-002,0.170320980817496,4.113793720872454E-002,6.113207045100334E-002,1.316947112358047E-002,7.627205049915019E-002,0.268605941262663,8.846592735408164E-002 
 08/26  05:00:00,0.862690151665311,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.129336158585995,4.096242264300051E-002,0.170298581228996,4.096242264300051E-002,6.472807553241899E-002,1.394414599650887E-002,8.955712315816899E-002,0.299742642336389,0.207775570097629 
 08/26  06:00:00,1.27992537184316,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.162166088519169,5.114317311825326E-002,0.213309261637422,5.114317311825326E-002,0.104284139394525,2.246556959872130E-002,0.146457372344328,0.346323147142679,0.430441868410283 
 08/26  07:00:00,1.58076603933321,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.181663730776350,5.695989026420103E-002,0.238623621040551,5.695989026420103E-002,0.183396187453413,3.950842023555090E-002,0.230460098132495,0.367994291089992,0.489139396066007 
 08/26  08:00:00,1.55363058649384,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.212585516098239,6.340204723131221E-002,0.275987563329551,6.340204723131221E-002,0.143840203256631,3.098699491713610E-002,0.302340341172329,0.311117917128654,0.472713553374335 
 08/26  09:00:00,1.55069140645700,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.299800555645836,8.447389918293917E-002,0.384274454828776,8.447389918293917E-002,7.192008569525057E-002,1.549349574236568E-002,0.375885876628294,0.264786505930953,0.421686974316160 
 08/26  10:00:00,1.91528981465989,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.631009620868429,0.166633611087783,0.797643231956211,0.166633611087783,5.753607333611990E-002,1.239479625065207E-002,0.397685790138072,0.271013846145698,0.362372063517941 
 08/26  11:00:00,1.99048551060120,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.721423399176524,0.187550492285782,0.908973891462306,0.187550492285782,5.753607333611990E-002,1.239479625065207E-002,0.413558181971159,0.271096877348561,0.310281676917201 
 08/26  12:00:00,2.14522413391214,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.894889476894267,0.228451365758423,1.12334084265269,0.228451365758423,5.753607333611990E-002,1.239479625065207E-002,0.398337925665944,0.266530161191082,0.270440321500451 
 08/26  13:00:00,2.33066674147101,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.08547272056798,0.272673992216102,1.35814671278409,0.272673992216102,5.753607333611990E-002,1.239479625065207E-002,0.363033492934962,0.275746624708904,0.247165028141082 
 08/26  14:00:00,2.51162088283744,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.26176225107103,0.314028943438609,1.57579119450964,0.314028943438609,5.753607333611990E-002,1.239479625065207E-002,0.333757185097896,0.291273459644334,0.224224160683602 
 08/26  15:00:00,2.74671730560666,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.43239036248207,0.354019274030134,1.78640963651221,0.354019274030134,5.753607333611990E-002,1.239479625065207E-002,0.338603986585406,0.307464544202672,0.227664255404399 
 08/26  16:00:00,3.12607341240648,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.63378412910526,0.400040600493249,2.03382472959851,0.400040600493249,6.113207045100334E-002,1.316947112358047E-002,0.379378353054140,0.363676668541102,0.258248106322951 
 08/26  17:00:00,3.51964452631598,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.74162750379274,0.446636113593733,2.18826361738647,0.446636113593733,7.911209585808217E-002,1.704284548822248E-002,0.455674825529913,0.441809030435436,0.321098098302648 
 08/26  18:00:00,3.40440120309070,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.50857067644989,0.405621415955326,1.91419209240521,0.405621415955326,0.133052164112786,2.866296514974377E-002,0.417464634497629,0.479671258941083,0.384714050669036 
 08/26  19:00:00,3.20719847888304,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.27417546143338,0.357640776650456,1.63181623808383,0.357640776650456,0.258912302129676,5.577657712122600E-002,0.349528660570141,0.495115062673650,0.399405624989305 
 08/26  20:00:00,3.13484601464486,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,1.07644851139227,0.310219394600367,1.38666790599263,0.310219394600367,0.442308489583089,9.528499735677691E-002,0.316986952088389,0.512136459260620,0.364817197048146 
 08/26  21:00:00,3.00427819766961,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.906807438296217,0.267961918414166,1.17476935671038,0.267961918414166,0.568168627599977,0.122398609328259,0.302828853084766,0.500179966048311,0.319288771582713 
 08/26  22:00:00,2.38634827216810,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.708292455629922,0.214286176923387,0.922578632553310,0.214286176923387,0.424328504008671,9.141163157314675E-002,0.244907423913850,0.432841660526201,0.253636406277724 
 08/26  23:00:00,1.80953856683465,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.547203187565236,0.167539971659959,0.714743159225195,0.167539971659959,0.294872352943833,6.352332585051002E-002,0.162581263752207,0.376131348970591,0.181043102777109 
 08/26  24:00:00,1.24144273254145,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.399345658437141,0.123869083459589,0.523214741896731,0.123869083459589,0.151032149687203,3.253634809539765E-002,0.104554665160539,0.311117917128654,0.102342897257727 
 08/27  01:00:00,0.954220814968202,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.294252367903459,9.225627726217749E-002,0.386508645165635,9.225627726217749E-002,8.990008720273222E-002,1.936686324219820E-002,8.750431654647417E-002,0.286457649878264,6.783923961769744E-002 
 08/27  02:00:00,0.799856857701772,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.222226884759161,7.008312497377735E-002,0.292310009732937,7.008312497377735E-002,6.113207045100334E-002,1.316947112358047E-002,7.432824215023587E-002,0.283136401763735,5.913664916507815E-002 
 08/27  03:00:00,0.724272899149603,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.172339935364040,5.458183512499400E-002,0.226921770489034,5.458183512499400E-002,6.113207045100334E-002,1.316947112358047E-002,6.559293447922755E-002,0.279150904026297,6.166173526526014E-002 
 08/27  04:00:00,0.701135562446948,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.134001647016647,4.267255636520639E-002,0.176674203381853,4.267255636520639E-002,6.113207045100334E-002,1.316947112358047E-002,7.627205049915019E-002,0.268605941262663,8.863781241349709E-002 
 08/27  05:00:00,0.869640457504396,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.134297246188496,4.241358660979964E-002,0.176710832798296,4.241358660979964E-002,6.472807553241899E-002,1.394414599650887E-002,8.955712315816899E-002,0.299742642336389,0.208313624367415 
 08/27  06:00:00,1.29027189817255,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.169335279436587,5.309125392613944E-002,0.222426533362726,5.309125392613944E-002,0.104284139394525,2.246556959872130E-002,0.146457372344328,0.346323147142679,0.431671123014367 
 08/27  07:00:00,1.59502184619391,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.191836684600157,5.959840318883190E-002,0.251435087788989,5.959840318883190E-002,0.183396187453413,3.950842023555090E-002,0.230460098132495,0.367994291089992,0.490583736178269 
 08/27  08:00:00,1.56978119983993,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.224509701265613,6.621007600678759E-002,0.290719777272400,6.621007600678759E-002,0.143840203256631,3.098699491713610E-002,0.302340341172329,0.311117917128654,0.474131952777573 
 08/27  09:00:00,1.57204819382974,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.316337080100720,8.801410552218948E-002,0.404351185622909,8.801410552218948E-002,7.192008569525057E-002,1.549349574236568E-002,0.375885876628294,0.264786505930953,0.422967030894771 
 08/27  10:00:00,1.96824363872361,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.673924112888584,0.175572092944556,0.849496205833140,0.175572092944556,5.753607333611990E-002,1.239479625065207E-002,0.397685790138072,0.271013846145698,0.363472913704729 
 08/27  11:00:00,2.06323208738264,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.780610138502053,0.200178531808389,0.980788670310442,0.200178531808389,5.753607333611990E-002,1.239479625065207E-002,0.413558181971159,0.271096877348561,0.311213474850503 
 08/27  12:00:00,2.24372832104921,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.975443901897633,0.245599016643310,1.22104291854094,0.245599016643310,5.753607333611990E-002,1.239479625065207E-002,0.398337925665944,0.266530161191082,0.271242432749272 
