Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 08/27  13:00:00,2.47197996173090,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,1.20117169371303,0.297571605779225,1.49874329949226,0.297571605779225,5.753607333611990E-002,1.239479625065207E-002,0.363033492934962,0.275746624708904,0.247881661692799 
 08/27  14:00:00,2.50642615180916,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.24539003422226,0.324567182690144,1.56995721691241,0.324567182690144,5.753607333611990E-002,1.239479625065207E-002,0.333757185097896,0.291273459644334,0.224863407252547 
 08/27  15:00:00,2.47189367300883,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.18573174238915,0.325210155755653,1.51094189814481,0.325210155755653,5.753607333611990E-002,1.239479625065207E-002,0.338603986585406,0.307464544202672,0.228308361173979 
 08/27  16:00:00,2.40601613995344,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.02009421774702,0.292934123942106,1.31302834168913,0.292934123942106,6.113207045100334E-002,1.316947112358047E-002,0.379378353054140,0.363676668541102,0.258987221779286 
 08/27  17:00:00,2.55248492495310,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.945917852844991,0.274264649501820,1.22018250234681,0.274264649501820,7.911209585808217E-002,1.704284548822248E-002,0.455674825529913,0.441809030435436,0.322019611979431 
 08/27  18:00:00,2.55578546393965,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.823052427902471,0.241427782355105,1.06448021025758,0.241427782355105,0.133052164112786,2.866296514974377E-002,0.417464634497629,0.479671258941083,0.385810193665636 
 08/27  19:00:00,2.49355553098978,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.707535223896326,0.209510916338051,0.917046140234378,0.209510916338051,0.258912302129676,5.577657712122600E-002,0.349528660570141,0.495115062673650,0.400532774945508 
 08/27  20:00:00,2.55149217899227,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.616667854029175,0.185613505992016,0.802281360021191,0.185613505992016,0.442308489583089,9.528499735677691E-002,0.316986952088389,0.512136459260620,0.365849907367003 
 08/27  21:00:00,2.54264630301596,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.545258747397191,0.166974698911417,0.712233446308607,0.166974698911417,0.568168627599977,0.122398609328259,0.302828853084766,0.500179966048311,0.320192787330839 
 08/27  22:00:00,2.03666821592639,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.436561831196813,0.135644342654167,0.572206173850981,0.135644342654167,0.424328504008671,9.141163157314675E-002,0.244907423913850,0.432841660526201,0.254328808738340 
 08/27  23:00:00,1.54915707227788,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.346053885295112,0.107853056423982,0.453906941719093,0.107853056423982,0.294872352943833,6.352332585051002E-002,0.162581263752207,0.376131348970591,0.181497825726441 
 08/27  24:00:00,1.06246696033349,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.262092974533616,8.193473783819144E-002,0.344027712371808,8.193473783819144E-002,0.151032149687203,3.253634809539765E-002,0.104554665160539,0.311117917128654,0.102554154574687 
 08/28  01:00:00,0.834076901263043,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.207946659485869,6.520282682831195E-002,0.273149486314181,6.520282682831195E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.500151199695300E-002 
 08/28  02:00:00,0.730377194846733,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.173148571034339,5.445163916457815E-002,0.227600210198918,5.445163916457815E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.697802636028129E-002 
 08/28  03:00:00,0.692334685438625,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.151085136803566,4.758278998293153E-002,0.198667926786497,4.758278998293153E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.934277052111565E-002 
 08/28  04:00:00,0.694224851035259,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.134642139182482,4.252622780587336E-002,0.177168366988355,4.252622780587336E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.390409514770714E-002 
 08/28  05:00:00,0.865244236184785,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.144928703871847,4.551213709762471E-002,0.190440840969471,4.551213709762471E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.194284090754156 
 08/28  06:00:00,1.26739822002290,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.184721338677575,5.775220712832346E-002,0.242473545805899,5.775220712832346E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.399375953139462 
 08/28  07:00:00,1.53874024128522,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.194396591277063,6.040778274318669E-002,0.254804374020250,6.040778274318669E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.452094223886981 
 08/28  08:00:00,1.49974204714112,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.225220233869360,6.743320375823457E-002,0.292653437627596,6.743320375823457E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.434596466565612 
 08/28  09:00:00,1.44359373108322,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.277120023891007,7.955160689201154E-002,0.356671630783018,7.955160689201154E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.387223217478865 
 08/28  10:00:00,1.72577721707578,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.540131209382247,0.148102334704660,0.688233544086906,0.148102334704660,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.333185423825417 
 08/28  11:00:00,1.81066438146063,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.635512225109173,0.170131097373464,0.805643322482637,0.170131097373464,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.286279918266318 
 08/28  12:00:00,1.97079815644143,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.807107844154611,0.210339807855787,1.01744765201040,0.210339807855787,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.249718079011533 
 08/28  13:00:00,2.13340258452559,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.974696220249944,0.247706790818902,1.22240301106885,0.247706790818902,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.229232640296046 
 08/28  14:00:00,2.28207947471253,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,1.11763830990284,0.284039326075568,1.40167763597841,0.284039326075568,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.207921914565581 
 08/28  15:00:00,2.47486246071667,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,1.25021545480764,0.317729707009762,1.56794516181741,0.317729707009762,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.211332887711651 
 08/28  16:00:00,2.79487954293221,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.40257345941003,0.356441172827038,1.75901463223707,0.356441172827038,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.237782282192174 
 08/28  17:00:00,3.13772677334211,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.47530495409072,0.391462803425034,1.86676775751575,0.391462803425034,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.296028163696230 
 08/28  18:00:00,3.05021162785341,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,1.27558141162459,0.352115852931976,1.62769726455657,0.352115852931976,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.351329646268195 
 08/28  19:00:00,2.87869850988966,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,1.06857310019127,0.306821864534034,1.37539496472530,0.306821864534034,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.361571710943801 
 08/28  20:00:00,2.88437232159779,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.934863253525849,0.272116853111369,1.20698010663722,0.272116853111369,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.328886701568370 
 08/28  21:00:00,2.81904699644368,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.814284385344604,0.240643041289949,1.05492742663455,0.240643041289949,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.289506386386413 
 08/28  22:00:00,2.27731185774402,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.666061739068682,0.199380946974759,0.865442686043439,0.199380946974759,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.230029172922353 
 08/28  23:00:00,1.74217149661848,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.519671149069714,0.158043301954916,0.677714451024633,0.158043301954916,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.166239598525149 
 08/28  24:00:00,1.20588650643613,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.381597955119039,0.117993000626422,0.499590955745462,0.117993000626422,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.698414563941750E-002 
 08/29  01:00:00,0.932308867422344,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.282656619784434,8.862290562397333E-002,0.371279525408408,8.862290562397333E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.510343906202708E-002 
 08/29  02:00:00,0.787583807821017,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.216467048411037,6.826793386524145E-002,0.284734982276279,6.826793386524145E-002,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.704986725720729E-002 
 08/29  03:00:00,0.716786107582538,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.169390371137647,5.364812267393131E-002,0.223038493811578,5.364812267393131E-002,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.942362563994970E-002 
 08/29  04:00:00,0.690750774680933,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.131615490351487,4.191274732365993E-002,0.173528237675147,4.191274732365993E-002,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.407014810658939E-002 
 08/29  05:00:00,0.842302335678252,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.126724687654332,4.024639229188085E-002,0.166971079946213,4.024639229188085E-002,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.194811951270881 
 08/29  06:00:00,1.22900476342592,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.154075518181530,4.879847496964568E-002,0.202873993151176,4.879847496964568E-002,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.400582049197208 
 08/29  07:00:00,1.47794871064558,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.146373702332358,4.623009152887169E-002,0.192603793861229,4.623009152887169E-002,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.453503273406362 
 08/29  08:00:00,1.41881469141700,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.160611086695585,4.974360061472004E-002,0.210354687310305,4.974360061472004E-002,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.435967861158777 
 08/29  09:00:00,1.33081467182713,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.186220286502625,5.644064740058624E-002,0.242660933903212,5.644064740058624E-002,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.388454855102585 
 08/29  10:00:00,1.42691015033278,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,0.299607817609587,8.870160279774741E-002,0.388309420407335,8.870160279774741E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.334242480761982 
 08/29  11:00:00,1.51538406464506,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.394628407806157,0.114838905329805,0.509467313135960,0.114838905329805,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.287175610797427 
 08/29  12:00:00,1.61079991968752,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.510702289120668,0.145977299369951,0.656679588490617,0.145977299369951,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.250487905777403 
 08/29  13:00:00,1.73499956440742,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.642918001308389,0.180391968804379,0.823309970112769,0.180391968804379,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.229922661133955 
 08/29  14:00:00,1.86140661854097,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.766996114727954,0.213394093403977,0.980390208131931,0.213394093403977,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.208536486240500 
 08/29  15:00:00,2.05805136629963,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.901337446360594,0.249175513588416,1.15051295994901,0.249175513588416,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.211953995163014 
 08/29  16:00:00,2.32541737688658,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.01158284159735,0.277260391691965,1.28884323328931,0.277260391691965,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.238491515094296 
 08/29  17:00:00,2.60979447711411,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.04056030233113,0.297385485181662,1.33794578751279,0.297385485181662,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.296917837471188 
 08/29  18:00:00,2.59987100565627,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.906486273568519,0.269819718412820,1.17630599198134,0.269819718412820,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.352380296646290 
 08/29  19:00:00,2.47492476400628,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.741901338129876,0.228648818009164,0.970550156139037,0.228648818009164,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.362642773646698 
 08/29  20:00:00,2.47429684472446,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.605078293543603,0.190850938934952,0.795929232478554,0.190850938934952,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.329862098853704 
 08/29  21:00:00,2.40635037022774,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.485342826069461,0.156030899685565,0.641373725755026,0.156030899685565,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.290363461049980 
 08/29  22:00:00,1.86826950326507,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.343417655364624,0.112328504299543,0.455746159664167,0.112328504299543,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.230683344822678 
 08/29  23:00:00,1.36312493628236,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.224405313032729,7.383002049243498E-002,0.298235333525165,7.383002049243498E-002,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.166672155688496 
 08/29  24:00:00,0.861981925225861,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.116982105061535,3.850000727887980E-002,0.155482112340415,3.850000727887980E-002,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.718840783419962E-002 
 08/30  01:00:00,0.619012596316895,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,4.354279948541283E-002,1.433624456901601E-002,5.787904405442903E-002,1.433624456901601E-002,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.520764931055632E-002 
 08/30  02:00:00,0.502924288731554,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.712533044401946E-002 
 08/30  03:00:00,0.493891542635524,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,5.956755450451270E-002 
 08/30  04:00:00,0.517608526939721,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.445613804052388E-002 
 08/30  05:00:00,0.676204345877247,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.195685041416087 
 08/30  06:00:00,1.02779442155802,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.402245700480484 
 08/30  07:00:00,1.28717372479992,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.455332081421926 
 08/30  08:00:00,1.21028626814822,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.437794125200303 
 08/30  09:00:00,1.09006010468708,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.390361221865750 
 08/30  10:00:00,1.08745145761860,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,3.656552438001471E-002,1.107003886255409E-002,4.763556324256899E-002,1.107003886255409E-002,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.335457645212574 
 08/30  11:00:00,1.20551595654554,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.153225411576817,4.544664218273661E-002,0.198672053759554,4.544664218273661E-002,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.288102762074314 
 08/30  12:00:00,1.31507182493896,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.279231953661551,8.092300717697117E-002,0.360154960838521,8.092300717697117E-002,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.251284438680941 
 08/30  13:00:00,1.46844266401076,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.433235760548570,0.122803257754045,0.556039018302614,0.122803257754045,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.230636712547449 
 08/30  14:00:00,1.62392570493280,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.579657682307761,0.162615381929178,0.742273064236940,0.162615381929178,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.209172716527321 
 08/30  15:00:00,1.86139591634018,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.746439747664240,0.206774846668551,0.953214594332790,0.206774846668551,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.212596910819781 
 08/30  16:00:00,2.18902090555111,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,0.903964511982906,0.247748657485873,1.15171316946878,0.247748657485873,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.239225107579363 
 08/30  17:00:00,2.48809583826724,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,0.943516680358454,0.271809081570249,1.21532576192870,0.271809081570249,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.297839224208403 
 08/30  18:00:00,2.52163650385561,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.842895060813879,0.254088925140436,1.09698398595431,0.254088925140436,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.353467800872656 
 08/30  19:00:00,2.20743604527597,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.534387952541239,0.167564975516320,0.701952928057560,0.167564975516320,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.363751282997857 
 08/30  20:00:00,2.18322967841610,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.381626875309734,0.122226027417075,0.503852902726811,0.122226027417075,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.330871262297095 
 08/30  21:00:00,2.32315340918541,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.420347228865367,0.136942200788585,0.557289429653951,0.136942200788585,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.291250796108731 
 08/30  22:00:00,1.80990566303989,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.298465294670956,9.823920543950315E-002,0.396704500110457,9.823920543950315E-002,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.231361164151203 
 08/30  23:00:00,1.29713923263650,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.174375147657661,5.742579671251034E-002,0.231800944370171,5.742579671251034E-002,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.167120841197629 
 08/30  24:00:00,0.786255768024008,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,5.982562515567183E-002,1.971756274006629E-002,7.954318789573830E-002,1.971756274006629E-002,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.740117507702273E-002 
 08/31  01:00:00,0.561347601908167,1.973098625162185E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.990008720273222E-002,1.936686324219820E-002,8.355728931351325E-002,0.286457649878264,6.542169895625896E-002 
 08/31  02:00:00,0.503316129413181,1.950222119363203E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.113207045100334E-002,1.316947112358047E-002,7.171700163401486E-002,0.283136401763735,5.751717112564870E-002 
 08/31  03:00:00,0.494477699817121,1.922770312404425E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.113207045100334E-002,1.316947112358047E-002,6.422752921492920E-002,0.279150904026297,6.015371168611141E-002 
 08/31  04:00:00,0.518360392807696,1.850137406492658E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.113207045100334E-002,1.316947112358047E-002,7.360089274675015E-002,0.268605941262663,8.520800390849914E-002 
 08/31  05:00:00,0.677441108447614,2.064604648358114E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.472807553241899E-002,1.394414599650887E-002,8.546042728064268E-002,0.299742642336389,0.196921803986455 
 08/31  06:00:00,1.02974038082580,2.385447642188834E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104284139394525,2.246556959872130E-002,0.135831851626414,0.346323147142679,0.404191659748255 
 08/31  07:00:00,1.28937730823839,2.534716842527193E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.183396187453413,3.950842023555090E-002,0.209298719283835,0.367994291089992,0.457535664860397 
 08/31  08:00:00,1.21232595085706,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.143840203256631,3.098699491713610E-002,0.269903014330297,0.311117917128654,0.439833807909145 
 08/31  09:00:00,1.09148239887650,1.823829424823828E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.192008569525057E-002,1.549349574236568E-002,0.330854782137564,0.264786505930953,0.391783516055170 
 08/31  10:00:00,1.05797218765309,1.866722873196920E-002,0.000000000000000E+000,0.000000000000000E+000,1.314413868730848E-002,3.860039829826615E-003,1.700417851713510E-002,3.860039829826615E-003,5.753607333611990E-002,1.239479625065207E-002,0.346769520115789,0.271013846145698,0.336609759972493 
 08/31  11:00:00,1.13769215154219,1.867294785841895E-002,0.000000000000000E+000,0.000000000000000E+000,0.100914521207631,2.897563106187964E-002,0.129890152269511,2.897563106187964E-002,5.753607333611990E-002,1.239479625065207E-002,0.361069380461137,0.271096877348561,0.289060858561013 
 08/31  12:00:00,1.25952408020458,1.835839590368295E-002,0.000000000000000E+000,0.000000000000000E+000,0.237218833353924,6.656466306192702E-002,0.303783496415850,6.656466306192702E-002,5.753607333611990E-002,1.239479625065207E-002,0.350527381326447,0.266530161191082,0.252108158369225 
 08/31  13:00:00,1.43468704098722,1.899321893960472E-002,0.000000000000000E+000,0.000000000000000E+000,0.409343950547521,0.112201087471234,0.521545038018752,0.112201087471234,5.753607333611990E-002,1.239479625065207E-002,0.319445425549819,0.275746624708904,0.231375069807774 
 08/31  14:00:00,1.65406633401147,2.006269558570710E-002,0.000000000000000E+000,0.000000000000000E+000,0.607985677354531,0.163770110053675,0.771755787408208,0.163770110053675,5.753607333611990E-002,1.239479625065207E-002,0.294631581622230,0.291273459644334,0.209830622434728 
 08/31  15:00:00,1.94160124001992,2.117792524340744E-002,0.000000000000000E+000,0.000000000000000E+000,0.816260163436675,0.216494354899909,1.03275451833658,0.216494354899909,5.753607333611990E-002,1.239479625065207E-002,0.301544984082964,0.307464544202672,0.213262310495724 
 08/31  16:00:00,2.30039708014706,2.504977384988516E-002,0.000000000000000E+000,0.000000000000000E+000,1.00143346070541,0.260897141103175,1.26233060180858,0.260897141103175,6.113207045100334E-002,1.316947112358047E-002,0.343460405072082,0.363676668541102,0.239983849835508 
 08/31  17:00:00,2.69104603497231,3.043147183909577E-002,0.000000000000000E+000,0.000000000000000E+000,1.11397917854617,0.303343978693958,1.41732315724012,0.303343978693958,7.911209585808217E-002,1.704284548822248E-002,0.420322867033191,0.441809030435436,0.298792025602057 
 08/31  18:00:00,2.69584833368080,3.303939350017949E-002,0.000000000000000E+000,0.000000000000000E+000,0.988675044091075,0.281396511618140,1.27007155570922,0.281396511618140,0.133052164112786,2.866296514974377E-002,0.383154291509830,0.479671258941083,0.354592060942938 
 08/31  19:00:00,2.56370150880014,3.410315101983232E-002,0.000000000000000E+000,0.000000000000000E+000,0.814253669156981,0.242817763898930,1.05707143305591,0.242817763898930,0.258912302129676,5.577657712122600E-002,0.315283878980793,0.495115062673650,0.364898241523682 
 08/31  20:00:00,2.58055644435244,3.527557194202997E-002,0.000000000000000E+000,0.000000000000000E+000,0.690212430865214,0.209922116342909,0.900134547208123,0.209922116342909,0.442308489583089,9.528499735677691E-002,0.282131553876513,0.512136459260620,0.331916383752122 
 08/31  21:00:00,2.53336728979028,3.445201773326658E-002,0.000000000000000E+000,0.000000000000000E+000,0.585717257798834,0.180867840820926,0.766585098619760,0.180867840820926,0.568168627599977,0.122398609328259,0.267221967130982,0.500179966048311,0.292169007747786 
 08/31  22:00:00,2.02138590612425,2.981380618252309E-002,0.000000000000000E+000,0.000000000000000E+000,0.463094435127635,0.144389161521368,0.607483596649002,0.144389161521368,0.424328504008671,9.141163157314675E-002,0.216614189355009,0.432841660526201,0.232062310697015 
 08/31  23:00:00,1.53118932511964,2.590764281734695E-002,0.000000000000000E+000,0.000000000000000E+000,0.354505306264154,0.110881003850266,0.465386310114420,0.110881003850266,0.294872352943833,6.352332585051002E-002,0.147046405988563,0.376131348970591,0.167585567936523 
 08/31  24:00:00,1.04796680472504,2.142956680719626E-002,0.000000000000000E+000,0.000000000000000E+000,0.259775834797254,8.125690041171277E-002,0.341032735208967,8.125690041171277E-002,0.151032149687203,3.253634809539765E-002,9.798097682479152E-002,0.311117917128654,9.762266446482520E-002 
 09/01  01:00:00,0.826881393684147,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.200227413636918,6.243983024744923E-002,0.262667243884368,6.243983024744923E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.543108897498180E-002 
 09/01  02:00:00,0.713635573150291,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.159894152389712,4.978445321522404E-002,0.209678605604936,4.978445321522404E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.728274108130398E-002 
 09/01  03:00:00,0.667206433441920,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.131372281206198,4.096812321628958E-002,0.172340404422488,4.096812321628958E-002,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,5.968478626099942E-002 
 09/01  04:00:00,0.656868987384208,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.105223365267613,3.311130726467490E-002,0.138334672532288,3.311130726467490E-002,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.460480121909128E-002 
 09/01  05:00:00,0.822516000268060,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.109420983504018,3.427485852580127E-002,0.143695842029819,3.427485852580127E-002,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.196505374455101 
 09/01  06:00:00,1.19024585618016,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.104567944715533,3.322924812914612E-002,0.137797192844679,3.322924812914612E-002,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.404452414859745 
 09/01  07:00:00,1.55503195749127,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.157864221007322,4.905787992202310E-002,0.206922100929345,4.905787992202310E-002,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.458022874552548 
 09/01  08:00:00,1.48976710640220,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.167670637104433,5.072991557717332E-002,0.218400552681606,5.072991557717332E-002,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.440367165744376 
 09/01  09:00:00,1.41555022993501,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.228391451008112,6.553654414992893E-002,0.293927995158041,6.553654414992893E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.392406338053692 
 09/01  10:00:00,1.64614019663202,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.457955522620539,0.125514694454379,0.583470217074917,0.125514694454379,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.337635345227510 
 09/01  11:00:00,1.74203941149978,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.562466227870995,0.150169047798707,0.712635275669701,0.150169047798707,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.290051081039810 
 09/01  12:00:00,1.88554892717817,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.718677510452260,0.189753101362077,0.908430611814339,0.189753101362077,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.252959462760561 
 09/01  13:00:00,2.07035509980252,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.901059129684138,0.234725472821597,1.13578460250574,0.234725472821597,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.232138165205073 
 09/01  14:00:00,2.27521608124222,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,1.09057332226261,0.280897369381644,1.37147069164426,0.280897369381644,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.210510443974501 
 09/01  15:00:00,2.59629737511617,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.33159023159243,0.334461477172893,1.66605170876532,0.334461477172893,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.213949813818960 
 09/01  16:00:00,2.92727404013494,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.48787324095171,0.373717148749805,1.86159038970151,0.373717148749805,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.240769128649250 
 09/01  17:00:00,3.37880244927866,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.63152753314468,0.420242771227381,2.05177030437206,0.420242771227381,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.299775488196718 
 09/01  18:00:00,3.41507139274296,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.48267744365059,0.391478931643486,1.87415637529408,0.391478931643486,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.355752517938184 
 09/01  19:00:00,3.13917680087196,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.11560518056164,0.327096221688232,1.44270140224987,0.327096221688232,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.366081640264411 
 09/01  20:00:00,3.07478856081702,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.905180161689236,0.273855677584944,1.17903583927418,0.273855677584944,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.332994203411905 
 09/01  21:00:00,2.71283554273713,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.714539043271852,0.222051299717167,0.936590342989019,0.222051299717167,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.293116217292617 
 09/01  22:00:00,2.12753010844348,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.534985287702096,0.169058589133460,0.704043876835556,0.169058589133460,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.232785610973261 
 09/01  23:00:00,1.56882487012889,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.374739944492485,0.120229276630364,0.494969221122849,0.120229276630364,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.168064344899990 
 09/01  24:00:00,1.03163680097989,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.243239845043566,7.863948368880551E-002,0.321879328732371,7.863948368880551E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,9.784955798464487E-002 
 09/02  01:00:00,0.759026321224399,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.141437637655010,4.630165904523260E-002,0.187739296700242,4.630165904523260E-002,9.123894263337570E-002,1.965528821299799E-002,8.743947017666101E-002,0.287752373719523,6.855693646639752E-002 
 09/02  02:00:00,0.609532109820898,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,7.568006316693014E-002,2.492009650296792E-002,0.100600159669898,2.492009650296792E-002,6.082594847802985E-002,1.310352604739945E-002,7.429586482556264E-002,0.284416114314079,5.964648317072974E-002 
 09/02  03:00:00,0.550363394450530,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,3.880607441504553E-002,1.277976952830061E-002,5.158584394334603E-002,1.277976952830061E-002,6.082594847802985E-002,1.310352604739945E-002,6.556055715455404E-002,0.280412603027547,6.223090248445494E-002 
 09/02  04:00:00,0.550847218506225,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,1.841245564398054E-002,6.030413596771296E-003,2.444286924075183E-002,6.030413596771296E-003,6.082594847802985E-002,1.310352604739945E-002,7.620720412933703E-002,0.269819979415263,8.980367788024456E-002 
 09/02  05:00:00,0.698388305513311,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.945989946368259E-002,0.301097411341297,0.211976825852644 
 09/02  06:00:00,1.11981050204252,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,1.590495517430529E-002,5.240384299837141E-003,2.114533947414243E-002,5.240384299837141E-003,0.121651896956060,2.620704522998941E-002,0.146230364189749,0.347888449502645,0.440043393374733 
 09/02  07:00:00,1.47131681560421,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,4.509988656838899E-002,1.458391099110635E-002,5.968379755949541E-002,1.458391099110635E-002,0.230269670630969,4.960619459555392E-002,0.230070928193149,0.369657542123167,0.500384657186678 
 09/02  08:00:00,1.42502676518376,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,5.924316992512691E-002,1.858900061915851E-002,7.783217054428550E-002,1.858900061915851E-002,0.191167300787518,4.118250700227925E-002,0.301918793908311,0.312524099804944,0.483757879821219 
 09/02  09:00:00,1.34083829671179,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.103589567957987,3.134769029287245E-002,0.134937258250859,3.134769029287245E-002,9.558365039375914E-002,2.059125350113962E-002,0.375444792904911,0.265983281099002,0.431654047246923 
 09/02  10:00:00,1.46696005873909,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.248144828131435,7.192118787272538E-002,0.320066016004161,7.192118787272538E-002,7.386007972571262E-002,1.591142362802672E-002,0.397296620198725,0.272238767484210,0.370943138383057 
 09/02  11:00:00,1.55101732658210,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.344098878819133,9.754071598940398E-002,0.441639594808535,9.754071598940398E-002,7.386007972571262E-002,1.591142362802672E-002,0.413104165661999,0.272322173969345,0.317535875473278 
 09/02  12:00:00,1.65725485059819,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.475268789191419,0.133332018234080,0.608600807425498,0.133332018234080,7.386007972571262E-002,1.591142362802672E-002,0.397819062986971,0.267734817286861,0.276684646229928 
 09/02  13:00:00,1.80940003528112,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.634789928427159,0.175846295371261,0.810636223798418,0.175846295371261,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.252743412005847 
 09/02  14:00:00,2.00771212259239,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.823399890226513,0.222750899499101,1.04615078972562,0.222750899499101,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.229200783767639 
 09/02  15:00:00,2.23896066813628,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.986145819737927,0.266777157689052,1.25292297742698,0.266777157689052,7.386007972571262E-002,1.591142362802672E-002,0.338085123906433,0.308854214458954,0.232682835674975 
 09/02  16:00:00,2.58740662438111,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.15437079969574,0.308194402099305,1.46256520179505,0.308194402099305,8.254952711260885E-002,1.778335763671473E-002,0.378535166805636,0.365320404896090,0.264008952819813 
 09/02  17:00:00,3.10108088072275,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.34981705165303,0.360376519795288,1.71019357144832,0.360376519795288,0.121651896956060,2.620704522998941E-002,0.454299752296194,0.443805907409153,0.328278694067826 
 09/02  18:00:00,3.17610347397989,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.22424785316569,0.339134022336467,1.56338187550216,0.339134022336467,0.225924962870586,4.867022930741229E-002,0.416394348374079,0.481839264631212,0.393248755979225 
 09/02  19:00:00,3.02789764338015,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.965966382592018,0.289101885609857,1.25506826820188,0.289101885609857,0.412747555897719,8.891677102154991E-002,0.348977328846029,0.497352870866526,0.408190835231257 
 09/02  20:00:00,2.96292865464519,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.755526821056790,0.236921840681427,0.992448661738216,0.236921840681427,0.616948900301064,0.132907173888254,0.316662628518856,0.514451200319425,0.372866076564167 
 09/02  21:00:00,2.66933707886483,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.627465014970816,0.196803696159622,0.824268711130439,0.196803696159622,0.573501822697230,0.123547521006838,0.302601844930188,0.502440666459828,0.326332499325107 
 09/02  22:00:00,2.09554934557206,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.468297353364452,0.149229593609901,0.617526946974354,0.149229593609901,0.430126386939254,9.266064933614017E-002,0.244764798588447,0.434798007014455,0.259028543404213 
 09/02  23:00:00,1.54760944048257,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.334414320112587,0.107285239003538,0.441699559116126,0.107285239003538,0.299785074462429,6.458165636784376E-002,0.162484040057721,0.377831377666505,0.184583719496749 
 09/02  24:00:00,1.00581770528121,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.214128729171335,6.922119080396112E-002,0.283349919975296,6.922119080396112E-002,0.152064851278744,3.275881940900456E-002,0.104489818790726,0.312524099804944,0.103986182707297 
 09/03  01:00:00,0.744588652309084,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.130636038948579,4.253198083185272E-002,0.173168019780431,4.253198083185272E-002,9.123894263337570E-002,1.965528821299799E-002,8.743947017666101E-002,0.287752373719523,6.869054447089494E-002 
 09/03  02:00:00,0.618298856209667,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,8.243142911226775E-002,2.684053723351422E-002,0.109271966345782,2.684053723351422E-002,6.082594847802985E-002,1.310352604739945E-002,7.429586482556264E-002,0.284416114314079,5.974142288361368E-002 
 09/03  03:00:00,0.564695597367430,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,4.964560409648095E-002,1.616640314218867E-002,6.581200723866951E-002,1.616640314218867E-002,6.082594847802985E-002,1.310352604739945E-002,6.556055715455404E-002,0.280412603027547,6.233694210603129E-002 
 09/03  04:00:00,0.561238037629563,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,2.611312341139554E-002,8.503726481902965E-003,3.461684989329859E-002,8.503726481902965E-003,6.082594847802985E-002,1.310352604739945E-002,7.620720412933703E-002,0.269819979415263,9.002051635103601E-002 
 09/03  05:00:00,0.719320630953294,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,1.526794592610786E-002,4.999084919151651E-003,2.026703084525951E-002,4.999084919151651E-003,6.517066420494576E-002,1.403949133554108E-002,8.945989946368259E-002,0.301097411341297,0.212642120447369 
 09/03  06:00:00,1.15211537279891,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,3.912385858290516E-002,1.280924221682799E-002,5.193310079973296E-002,1.280924221682799E-002,0.121651896956060,2.620704522998941E-002,0.146230364189749,0.347888449502645,0.441560502805531 
 09/03  07:00:00,1.43169054772484,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,1.374129661774594E-002,4.497178577211373E-003,1.823847519495731E-002,4.497178577211373E-003,0.230269670630969,4.960619459555392E-002,0.230070928193149,0.369657542123167,0.502203711671845 
 09/03  08:00:00,1.41891967144113,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,5.303530562382722E-002,1.690366402100809E-002,6.993896964483540E-002,1.690366402100809E-002,0.191167300787518,4.118250700227925E-002,0.301918793908311,0.312524099804944,0.485543986978048 
 09/03  09:00:00,1.29621115021839,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,6.766765957361630E-002,2.103069193318551E-002,8.869835150680194E-002,2.103069193318551E-002,9.558365039375914E-002,2.059125350113962E-002,0.375444792904911,0.265983281099002,0.433265807497577 
 09/03  10:00:00,1.41530638645206,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.206480158107507,6.054605934183845E-002,0.267026217449345,6.054605934183845E-002,7.386007972571262E-002,1.591142362802672E-002,0.397296620198725,0.272238767484210,0.372329264650840 
 09/03  11:00:00,1.52971955224380,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.327336879199791,9.183166948871931E-002,0.419168548688510,9.183166948871931E-002,7.386007972571262E-002,1.591142362802672E-002,0.413104165661999,0.272322173969345,0.318709147255005 
 09/03  12:00:00,1.65195332910280,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.471638517374865,0.130650799023397,0.602289316398262,0.130650799023397,7.386007972571262E-002,1.591142362802672E-002,0.397819062986971,0.267734817286861,0.277694615761766 
 09/03  13:00:00,1.80907172104921,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.635292028427983,0.174113615121038,0.809405643549022,0.174113615121038,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.253645678023341 
