Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/03  14:00:00,1.94449093518525,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.769077012033887,0.213047813123953,0.982124825157840,0.213047813123953,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.230005560928285 
 09/03  15:00:00,2.23150803528033,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.982381939766112,0.262276749009940,1.24465868877605,0.262276749009940,7.386007972571262E-002,1.591142362802672E-002,0.338085123906433,0.308854214458954,0.233494491469947 
 09/03  16:00:00,2.47413416583739,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.05830844332670,0.290052611874129,1.34836105520083,0.290052611874129,8.254952711260885E-002,1.778335763671473E-002,0.378535166805636,0.365320404896090,0.264940640870315 
 09/03  17:00:00,2.99400278492253,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.26085875996996,0.341095042018635,1.60195380198859,0.341095042018635,0.121651896956060,2.620704522998941E-002,0.454299752296194,0.443805907409153,0.329440367727344 
 09/03  18:00:00,3.05202507281358,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.12034911279761,0.317573866797365,1.43792297959497,0.317573866797365,0.225924962870586,4.867022930741229E-002,0.416394348374079,0.481839264631212,0.394629250720112 
 09/03  19:00:00,2.97216493688035,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.921979254640000,0.275935477636037,1.19791473227604,0.275935477636037,0.412747555897719,8.891677102154991E-002,0.348977328846029,0.497352870866526,0.409611664657292 
 09/03  20:00:00,2.97347591169880,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.765699810634606,0.235994358025272,1.00169416865988,0.235994358025272,0.616948900301064,0.132907173888254,0.316662628518856,0.514451200319425,0.374167826696108 
 09/03  21:00:00,2.67903897149709,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.635399787107220,0.197431599077729,0.832831386184951,0.197431599077729,0.573501822697230,0.123547521006838,0.302601844930188,0.502440666459828,0.327471716902858 
 09/03  22:00:00,2.09261174741063,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.465434253829816,0.148282969712463,0.613717223542278,0.148282969712463,0.430126386939254,9.266064933614017E-002,0.244764798588447,0.434798007014455,0.259900668674849 
 09/03  23:00:00,1.54707284622277,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.333593001672621,0.106997259178907,0.440590260851527,0.106997259178907,0.299785074462429,6.458165636784376E-002,0.162484040057721,0.377831377666505,0.185156423501550 
 09/03  24:00:00,1.00659133844031,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.214524662646309,6.933296093630159E-002,0.283857623582612,6.933296093630159E-002,0.152064851278744,3.275881940900456E-002,0.104489818790726,0.312524099804944,0.104252112259084 
 09/04  01:00:00,0.738704040612271,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.131372326691980,4.275804259538226E-002,0.174130369287362,4.275804259538226E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.579061050011129E-002 
 09/04  02:00:00,0.614444654616750,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,8.316299250004215E-002,2.706988070111179E-002,0.110232873201154,2.706988070111179E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.753755495154630E-002 
 09/04  03:00:00,0.550962025990007,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,4.204875512092385E-002,1.376189448702634E-002,5.581064960795035E-002,1.376189448702634E-002,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,5.997013362362463E-002 
 09/04  04:00:00,0.540899186573100,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,1.640905564187001E-002,5.371142954612676E-003,2.178019859648269E-002,5.371142954612676E-003,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.518947434378828E-002 
 09/04  05:00:00,0.680671051535064,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.198356267751923 
 09/04  06:00:00,1.08295751067692,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,1.976637797604689E-002,6.508601849876175E-003,2.627497982592307E-002,6.508601849876175E-003,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.408686282375267 
 09/04  07:00:00,1.35305834661876,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.462971364609381 
 09/04  08:00:00,1.29448481494217,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,1.379790282483487E-002,4.491435181200104E-003,1.828933800603498E-002,4.491435181200104E-003,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.445196088959920 
 09/04  09:00:00,1.19650778103926,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,5.382996884268284E-002,1.673016590102901E-002,7.056013474371180E-002,1.673016590102901E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.396731749572271 
 09/04  10:00:00,1.32219218184487,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.197807918420587,5.800046967720417E-002,0.255808388097791,5.800046967720417E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.341349159417490 
 09/04  11:00:00,1.44318388434706,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.320671826466109,8.996043073912730E-002,0.410632257205237,8.996043073912730E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.293198572351559 
 09/04  12:00:00,1.58971322906595,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.478694042612433,0.131195387359664,0.609889429972098,0.131195387359664,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.255664946490574 
 09/04  13:00:00,1.70006338159349,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.595893380794590,0.167174280466052,0.763067661260641,0.167174280466052,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.234563388241149 
 09/04  14:00:00,1.88956899758526,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.772062133082621,0.211600652202837,0.983662785285457,0.211600652202837,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.212671266676338 
 09/04  15:00:00,2.15262576685224,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.960384550097989,0.259810718286092,1.22019526838408,0.259810718286092,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.216134645936275 
 09/04  16:00:00,2.42064612500112,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.06153363274595,0.290936005471546,1.35246963821750,0.290936005471546,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.243261964999430 
 09/04  17:00:00,2.85376044850089,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.19309154637259,0.330507594631106,1.52359914100369,0.330507594631106,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.302904650787330 
 09/04  18:00:00,2.97789891981531,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.11674259035710,0.316549976368854,1.43329256672596,0.316549976368854,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.359443853578661 
 09/04  19:00:00,2.87743507369294,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.903791929908332,0.273403319572264,1.17719524948060,0.273403319572264,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.369846065854674 
 09/04  20:00:00,2.85356192504521,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.726560813013363,0.227819937503693,0.954380750517056,0.227819937503693,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.336422656397224 
 09/04  21:00:00,2.55890658218940,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.592477398639515,0.187170888117182,0.779648286756697,0.187170888117182,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.296129312977203 
 09/04  22:00:00,2.00523502316231,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.438737226314278,0.140710692781297,0.579447919095576,0.140710692781297,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.235086483432078 
 09/04  23:00:00,1.48053843642602,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.306205915437281,9.895342360588083E-002,0.405159339043162,9.895342360588083E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.169587793276808 
 09/04  24:00:00,0.960893023233551,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.188925754927540,6.148671228222909E-002,0.250412467209769,6.148671228222909E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,9.857264176091114E-002 
 09/05  01:00:00,0.711182025604018,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.110364050427692,3.611754923722960E-002,0.146481599664922,3.611754923722960E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.591736511429962E-002 
 09/05  02:00:00,0.576168502552053,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,5.406955835026374E-002,1.779729515070787E-002,7.186685350097152E-002,1.779729515070787E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.762742258703091E-002 
 09/05  03:00:00,0.523337838868536,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,2.112964126912188E-002,6.956101492182742E-003,2.808574276130456E-002,6.956101492182742E-003,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.007085334880090E-002 
 09/05  04:00:00,0.519367273543300,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.543775991047187E-002 
 09/05  05:00:00,0.681377481190657,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.199062697407517 
 09/05  06:00:00,1.05824308275041,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.410246834274680 
 09/05  07:00:00,1.35502202073778,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.464935038728400 
 09/05  08:00:00,1.29525502217959,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,1.309482773439531E-002,4.234921499192100E-003,1.732974923358738E-002,4.234921499192100E-003,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.446925884969780 
 09/05  09:00:00,1.20962194680332,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,6.279119795618984E-002,1.935977545523456E-002,8.215097341142448E-002,1.935977545523456E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.398255076668609 
 09/05  10:00:00,1.37717375070519,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.240478731448824,6.900305306894690E-002,0.309481784517771,6.900305306894690E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.342657331857830 
 09/05  11:00:00,1.49906278953001,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.364445000891315,0.100957490773824,0.465402491665140,0.100957490773824,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.294307243074606 
 09/05  12:00:00,1.66837596404598,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.541189731841239,0.146409427467059,0.687599159308296,0.146409427467059,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.256617952134403 
 09/05  13:00:00,1.85458846490582,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.723556579641731,0.193181843960989,0.916738423602722,0.193181843960989,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.235417709211388 
 09/05  14:00:00,2.05427851923701,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.907892936086229,0.239718159322540,1.14761109540877,0.239718159322540,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.213432478204772 
 09/05  15:00:00,2.35133182242791,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.12505272173801,0.293079354441374,1.41813207617938,0.293079354441374,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.216903893716638 
 09/05  16:00:00,2.68569473801394,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.28253806099290,0.334102625456492,1.61664068644939,0.334102625456492,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.244139529780350 
 09/05  17:00:00,3.15406595510336,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.43868628224736,0.384116593918088,1.82280287616545,0.384116593918088,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.304006422228021 
 09/05  18:00:00,3.22574619419511,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.31846236116291,0.361376783252120,1.67983914441504,0.361376783252120,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.360744550269390 
 09/05  19:00:00,3.08680535283200,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.07115473671074,0.314084817826728,1.38523955453747,0.314084817826728,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.371172039936850 
 09/05  20:00:00,3.04977536173062,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.882439937651988,0.266946557615094,1.14938649526708,0.266946557615094,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.337630348332613 
 09/05  21:00:00,2.67397627898197,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.680341216075449,0.213315348832230,0.893656564907677,0.213315348832230,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.297190731618795 
 09/05  22:00:00,2.11117174820867,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.520244968490236,0.164329081827434,0.684574050317669,0.164329081827434,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.235897077256346 
 09/05  23:00:00,1.58933746589505,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.390168475769156,0.123253034989534,0.513421510758691,0.123253034989534,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.170124651030305 
 09/05  24:00:00,1.05727535102890,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.262814991188975,8.372477046737807E-002,0.346539761656354,8.372477046737807E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,9.882767510968239E-002 
 09/06  01:00:00,0.809507432672100,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.185559154514384,5.911725837877942E-002,0.244676412893163,5.911725837877942E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.604795895414045E-002 
 09/06  02:00:00,0.656229495989741,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.114757524292699,3.707741433723191E-002,0.151834938629931,3.707741433723191E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.772033089576055E-002 
 09/06  03:00:00,0.599924621859311,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,7.903286475140844E-002,2.553575860209579E-002,0.104568623353504,2.553575860209579E-002,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.017475574737580E-002 
 09/06  04:00:00,0.591719093237235,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,5.455476537188794E-002,1.762704943496560E-002,7.218181480685371E-002,1.762704943496560E-002,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.560776479755206E-002 
 09/06  05:00:00,0.732470081181991,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,3.808276481662831E-002,1.238968776835990E-002,5.047245258498838E-002,1.238968776835990E-002,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.199682844813863 
 09/06  06:00:00,1.07864706999794,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,1.427088181357045E-002,4.667545103586261E-003,1.893842691715672E-002,4.667545103586261E-003,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.411712394605055 
 09/06  07:00:00,1.44626274207760,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,6.777555471255928E-002,2.189715575064295E-002,8.967271046320209E-002,2.189715575064295E-002,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.466503049605016 
 09/06  08:00:00,1.37328987439618,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,7.118425015743041E-002,2.248569001150023E-002,9.366994016893052E-002,2.248569001150023E-002,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.448620546251028 
 09/06  09:00:00,1.31626755846075,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.144782515010082,4.245046385670280E-002,0.187232978866785,4.245046385670280E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.399818682870679 
 09/06  10:00:00,1.50420630971057,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.339834871368113,9.533694717571617E-002,0.435171818543829,9.533694717571617E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.343999856837151 
 09/06  11:00:00,1.63596064635301,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.473156211582286,0.128006256000747,0.601162467583034,0.128006256000747,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.295445123979718 
 09/06  12:00:00,1.81502057936065,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.659205058044911,0.174060635184909,0.833265693229818,0.174060635184909,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.257596033527561 
 09/06  13:00:00,2.01127383432772,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.850878589419202,0.221668441497391,1.07254703091659,0.221668441497391,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.236294471319419 
 09/06  14:00:00,2.22505998360940,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,1.04773588637404,0.269875500395861,1.31761138676990,0.269875500395861,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.214213651216036 
 09/06  15:00:00,2.45921504469623,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.21283033277745,0.312395654019654,1.52522598679710,0.312395654019654,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.217693205367241 
 09/06  16:00:00,2.78205580516667,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.36142554731548,0.350673407950938,1.71209895526642,0.350673407950938,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.245042328116066 
 09/06  17:00:00,3.20599549528143,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.48222338917942,0.391378203154748,1.87360159233417,0.391378203154748,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.305137246237396 
 09/06  18:00:00,3.13982824427059,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.24364106004551,0.348946408003575,1.59258746804909,0.348946408003575,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.362078276710809 
 09/06  19:00:00,3.02641767391556,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,1.02340302944429,0.300088572200888,1.32349160164517,0.300088572200888,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.372532313912710 
 09/06  20:00:00,2.90907336279333,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.766975865084079,0.240469835463146,1.00744570054722,0.240469835463146,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.338869144115173 
 09/06  21:00:00,2.58848599762021,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.613342462191263,0.193735171962894,0.807077634154157,0.193735171962894,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.298279381010547 
 09/06  22:00:00,2.03959991254436,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.464268979530281,0.147901936826863,0.612170916357144,0.147901936826863,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.236728375552560 
 09/06  23:00:00,1.49729254920153,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.318057104687539,0.102769178271414,0.420826282958951,0.102769178271414,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.170674962136522 
 09/06  24:00:00,0.972014947642342,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.196932880374731,6.408541305742360E-002,0.261018293432155,6.408541305742360E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,9.908873994731715E-002 
 09/07  01:00:00,0.730060171253614,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.124556280335118,4.053960551588041E-002,0.165095885850998,4.053960551588041E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.618122457781814E-002 
 09/07  02:00:00,0.607817222275641,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,7.795393723934491E-002,2.537412490282880E-002,0.103328062142174,2.537412490282880E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.781493366941771E-002 
 09/07  03:00:00,0.556770269188412,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,4.625258659107744E-002,1.505546865898696E-002,6.130805525006441E-002,1.505546865898696E-002,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.028097117991642E-002 
 09/07  04:00:00,0.540335564464609,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,1.550650157043917E-002,5.074692318132579E-003,2.058119388857175E-002,5.074692318132579E-003,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.582485694320728E-002 
 09/07  05:00:00,0.694057480198693,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,8.568419802501830E-003,2.804452482797358E-003,1.137287228529919E-002,2.804452482797358E-003,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.200369824130253 
 09/07  06:00:00,1.06130004018103,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.413303791705299 
 09/07  07:00:00,1.35850088621646,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.468413904207079 
 09/07  08:00:00,1.32038778798217,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,2.951240296667654E-002,9.468261915476305E-003,3.898066488215279E-002,9.468261915476305E-003,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.450407735123800 
 09/07  09:00:00,1.24530490608019,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,8.785499225066173E-002,2.681288752309736E-002,0.114667879773759,2.681288752309736E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.401421129583147 
 09/07  10:00:00,1.35451330858394,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.219687734175489,6.441534834647718E-002,0.284103082521968,6.441534834647718E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.345375591732386 
 09/07  11:00:00,1.45508457821284,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.326555765704815,9.256487093489417E-002,0.419120636639708,9.256487093489417E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.296610886782867 
 09/07  12:00:00,1.57175454824167,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.461229977734395,0.127767760180545,0.588997737914941,0.127767760180545,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.258597957723452 
 09/07  13:00:00,1.72878282785703,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.621127267548578,0.168030742748049,0.789158010296625,0.168030742748049,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.237192485468700 
 09/07  14:00:00,1.91088922408903,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.791362115018263,0.211278490771801,1.00264060579006,0.211278490771801,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.215013672675498 
 09/07  15:00:00,2.13002667409300,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.943367218212032,0.251860636533366,1.19522785474540,0.251860636533366,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.218502966815712 
 09/07  16:00:00,2.41925366658263,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.06424229577213,0.284132117325304,1.34837441309743,0.284132117325304,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.245964731701006 
 09/07  17:00:00,2.82413018796126,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.16993581337340,0.320641800171302,1.49057761354470,0.320641800171302,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.306295917706677 
 09/07  18:00:00,2.93543007182837,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.08300087414045,0.303821247189300,1.38682212132975,0.303821247189300,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.363445450987925 
 09/07  19:00:00,2.87974457452109,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.906968674066712,0.268455544778360,1.17542421884507,0.268455544778360,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.373926597318344 
 09/07  20:00:00,2.82974407705145,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.705593049695416,0.221253437966826,0.926846487662241,0.221253437966826,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.340139071258289 
 09/07  21:00:00,2.53691747780042,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.573265662726733,0.181127305372739,0.754392968099472,0.181127305372739,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.299395527245444 
 09/07  22:00:00,1.99446894071963,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.428677846229547,0.137509772765165,0.566187618994713,0.137509772765165,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.237580701090258 
 09/07  23:00:00,1.49558903369474,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.316889488561110,0.101668915955274,0.418558404516384,0.101668915955274,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.171239325072309 
 09/07  24:00:00,0.982333247103255,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.204845505444086,6.622298737012140E-002,0.271068492814207,6.622298737012140E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,9.935684002617760E-002 
 09/08  01:00:00,0.734656552236527,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.127910088270623,4.164519172575033E-002,0.169555279996374,4.164519172575033E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.631821141535585E-002 
 09/08  02:00:00,0.616332919554991,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,8.429745596511720E-002,2.744930583235121E-002,0.111746761797468,2.744930583235121E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.791193129347408E-002 
 09/08  03:00:00,0.554688213496430,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,4.453624551907263E-002,1.458135649771239E-002,5.911760201678517E-002,1.458135649771239E-002,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.038936872121410E-002 
 09/08  04:00:00,0.547168931293678,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,2.048566757539870E-002,6.706873242543051E-003,2.719254081794175E-002,6.706873242543051E-003,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.604687684290585E-002 
 09/08  05:00:00,0.698024228683103,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,1.102554658789502E-002,3.610109538085820E-003,1.463565612598084E-002,3.610109538085820E-003,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.201073788773982 
 09/08  06:00:00,1.06290206756337,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.414905819087637 
 09/08  07:00:00,1.36035723657353,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.470270254564147 
 09/08  08:00:00,1.33304062233016,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,3.770236932838884E-002,1.209942579859395E-002,4.980179512698257E-002,1.209942579859395E-002,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.452239439226962 
 09/08  09:00:00,1.13239363460709,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.403177737883810 
 09/08  10:00:00,1.29517163198348,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.172330150128069,5.101998388808224E-002,0.223350134016152,5.101998388808224E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.346786863637736 
 09/08  11:00:00,1.43478291735648,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.309803276564004,8.782111955884554E-002,0.397624396122849,8.782111955884554E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.297805466443366 
 09/08  12:00:00,1.54338488531940,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.437001759891948,0.122599539313060,0.559601299205009,0.122599539313060,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.259624733511116 
 09/08  13:00:00,1.69570349590950,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.592709815403954,0.162448462265987,0.755158277669939,0.162448462265987,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.238112886147853 
 09/08  14:00:00,1.80348328735614,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.702011100229503,0.192403409707754,0.894414509937258,0.192403409707754,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.215833831795415 
 09/08  15:00:00,1.93705295773742,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.784189413545998,0.217235265757480,1.00142467930348,0.217235265757480,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.219332425902051 
 09/08  16:00:00,2.18418980729280,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.871062684950432,0.241301319097640,1.11236400404807,0.241301319097640,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.246911281460542 
 09/08  17:00:00,2.52538200458643,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.927676811957750,0.262965660960442,1.19064247291819,0.262965660960442,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.307482874958362 
 09/08  18:00:00,2.62705063423772,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.832839172670250,0.244202854904114,1.07704202757436,0.244202854904114,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.364846107152663 
 09/08  19:00:00,2.28822815158661,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.443428667250869,0.139051594796822,0.582480262047692,0.139051594796822,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.375354131181237 
 09/08  20:00:00,2.33770848136758,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.328771161491402,0.104740094906763,0.433511256398164,0.104740094906763,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.341438706838494 
 09/08  21:00:00,2.34349747276896,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.423874214806984,0.135955961176842,0.559830175983827,0.135955961176842,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.300538314329640 
 09/08  22:00:00,1.87566474418956,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.337449222037087,0.109061329345129,0.446510551382216,0.109061329345129,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.238453572172683 
 09/08  23:00:00,1.40221733254789,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.245311118078501,7.929744217396242E-002,0.324608560252463,7.929744217396242E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.171817468189377 
 09/08  24:00:00,0.924252958798587,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.160743445841995,5.197030121997938E-002,0.212713747061975,5.197030121997938E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,9.963129747374228E-002 
 09/09  01:00:00,0.712567740979728,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.105993147342475,3.427330146355507E-002,0.140266448806030,3.427330146355507E-002,9.123894263337570E-002,1.965528821299799E-002,8.743947017666101E-002,0.287752373719523,6.957120411593960E-002 
 09/09  02:00:00,0.605833815096220,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,7.267947022104383E-002,2.350243819490354E-002,9.618190841594740E-002,2.350243819490354E-002,6.082594847802985E-002,1.310352604739945E-002,7.429586482556264E-002,0.284416114314079,6.036643970000118E-002 
 09/09  03:00:00,0.555378313099139,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,4.209100527537283E-002,1.370664620428072E-002,5.579765147965381E-002,1.370664620428072E-002,6.082594847802985E-002,1.310352604739945E-002,6.556055715455404E-002,0.280412603027547,6.303401359675442E-002 
 09/09  04:00:00,0.560066390444240,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,2.415364004377741E-002,7.865536098496845E-003,3.201917614227431E-002,7.865536098496845E-003,6.082594847802985E-002,1.310352604739945E-002,7.620720412933703E-002,0.269819979415263,9.144654291673693E-002 
 09/09  05:00:00,0.751068992749308,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,3.599942631080967E-002,1.155479189720768E-002,4.755421820801719E-002,1.155479189720768E-002,6.517066420494576E-002,1.403949133554108E-002,8.945989946368259E-002,0.301097411341297,0.217103294880624 
 09/09  06:00:00,1.18442844274903,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,5.615357951773989E-002,1.790130010515777E-002,7.405487962289768E-002,1.790130010515777E-002,0.121651896956060,2.620704522998941E-002,0.146230364189749,0.347888449502645,0.451751793932490 
 09/09  07:00:00,1.55125285991442,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,9.541640060207580E-002,3.041038427861546E-002,0.125826784880691,3.041038427861546E-002,0.230269670630969,4.960619459555392E-002,0.230070928193149,0.369657542123167,0.514177714175692 
 09/09  08:00:00,1.49553992365794,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.102611297582971,3.218877625933401E-002,0.134800073842305,3.218877625933401E-002,0.191167300787518,4.118250700227925E-002,0.301918793908311,0.312524099804944,0.497303134997387 
 09/09  09:00:00,1.38207619927527,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.125611839396483,3.833957476778332E-002,0.163951414164266,3.833957476778332E-002,9.558365039375914E-002,2.059125350113962E-002,0.375444792904911,0.265983281099002,0.443877793896995 
 09/09  10:00:00,1.38611998078788,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.176024195845151,5.268979907144053E-002,0.228713994916591,5.268979907144053E-002,7.386007972571262E-002,1.591142362802672E-002,0.397296620198725,0.272238767484210,0.381455081519416 
 09/09  11:00:00,1.44037245522286,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.249067550154809,7.303011346068319E-002,0.322097663615491,7.303011346068319E-002,7.386007972571262E-002,1.591142362802672E-002,0.413104165661999,0.272322173969345,0.326432935307087 
 09/09  12:00:00,1.52239447469844,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.363144906132815,0.102936996372809,0.466081902505624,0.102936996372809,7.386007972571262E-002,1.591142362802672E-002,0.397819062986971,0.267734817286861,0.284343175250044 
 09/09  13:00:00,1.58552217362565,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.451840138494849,0.128076508586452,0.579916647081302,0.128076508586452,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.259585127067495 
 09/09  14:00:00,1.66012852917941,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.540760800579397,0.151702964654970,0.692463765234369,0.151702964654970,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.235304214845917 
 09/09  15:00:00,1.72496113713348,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.570934180592587,0.161833849401225,0.732768029993813,0.161833849401225,7.386007972571262E-002,1.591142362802672E-002,0.338085123906433,0.308854214458954,0.238838252105339 
 09/09  16:00:00,1.96071941369278,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.647238057433862,0.181573688004077,0.828811745437938,0.181573688004077,8.254952711260885E-002,1.778335763671473E-002,0.378535166805636,0.365320404896090,0.271075198488599 
 09/09  17:00:00,2.33205202926947,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.730107888250296,0.202250188876228,0.932358077126526,0.202250188876228,0.121651896956060,2.620704522998941E-002,0.454299752296194,0.443805907409153,0.337085336936354 
 09/09  18:00:00,2.54632105861859,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.717312765633626,0.205818936287512,0.923131701921137,0.205818936287512,0.225924962870586,4.867022930741229E-002,0.416394348374079,0.481839264631212,0.403716514198959 
 09/09  19:00:00,2.69330285875648,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.705303837030888,0.204395953190812,0.909699790221700,0.204395953190812,0.412747555897719,8.891677102154991E-002,0.348977328846029,0.497352870866526,0.418964528587752 
 09/09  20:00:00,2.85903639181623,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.679466699492677,0.199218500093168,0.878685199585847,0.199218500093168,0.616948900301064,0.132907173888254,0.316662628518856,0.514451200319425,0.382737275887576 
 09/09  21:00:00,2.68376650360576,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.641864883471085,0.188194087961518,0.830058971432604,0.188194087961518,0.573501822697230,0.123547521006838,0.302601844930188,0.502440666459828,0.334971663763872 
 09/09  22:00:00,2.22897275888290,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.575576857643729,0.168758832938377,0.744335690582107,0.168758832938377,0.430126386939254,9.266064933614017E-002,0.244764798588447,0.434798007014455,0.265643213107298 
 09/09  23:00:00,1.74004619974207,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.485953040917930,0.143838584371292,0.629791625289219,0.143838584371292,0.299785074462429,6.458165636784376E-002,0.162484040057721,0.377831377666505,0.188928412583149 
 09/09  24:00:00,1.25559066375817,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.409805265725122,0.121299133168362,0.531104398893485,0.121299133168362,0.152064851278744,3.275881940900456E-002,0.104489818790726,0.312524099804944,0.106004662266065 
 09/10  01:00:00,1.04108916132434,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.361596214794432,0.107029883854427,0.468626098648860,0.107029883854427,9.123894263337570E-002,1.965528821299799E-002,8.743947017666101E-002,0.287752373719523,6.973297461772145E-002 
 09/10  02:00:00,0.917945359320128,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.314156037470137,9.402238466519894E-002,0.408178422135338,9.402238466519894E-002,6.082594847802985E-002,1.310352604739945E-002,7.429586482556264E-002,0.284416114314079,6.048147020452134E-002 
 09/10  03:00:00,0.878729310304464,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.291714867209240,8.730586785990813E-002,0.379020735069148,8.730586785990813E-002,6.082594847802985E-002,1.310352604739945E-002,6.556055715455404E-002,0.280412603027547,6.316192721258412E-002 
 09/10  04:00:00,0.886880057254389,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.275976858362948,8.259567700190179E-002,0.358572535364852,8.259567700190179E-002,6.082594847802985E-002,1.310352604739945E-002,7.620720412933703E-002,0.269819979415263,9.170685050431115E-002 
 09/10  05:00:00,1.07334253727114,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.284016401587648,8.500176335905961E-002,0.369018164946707,8.500176335905961E-002,6.517066420494576E-002,1.403949133554108E-002,8.945989946368259E-002,0.301097411341297,0.217912892663764 
 09/10  06:00:00,1.53773432476531,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.327499009005620,9.801559649412613E-002,0.425514605499748,9.801559649412613E-002,0.121651896956060,2.620704522998941E-002,0.146230364189749,0.347888449502645,0.453597950071922 
 09/10  07:00:00,1.89368402885164,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.358726587864588,0.107362323089986,0.466088910954572,0.107362323089986,0.230269670630969,4.960619459555392E-002,0.230070928193149,0.369657542123167,0.516346757039028 
 09/10  08:00:00,1.82049578599126,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.353105190521107,0.104520419718615,0.457625610239723,0.104520419718615,0.191167300787518,4.118250700227925E-002,0.301918793908311,0.312524099804944,0.499433460933285 
 09/10  09:00:00,1.67662531095719,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.353055363509034,0.103522971019285,0.456578334528320,0.103522971019285,9.558365039375914E-002,2.059125350113962E-002,0.375444792904911,0.265983281099002,0.445799985214856 
 09/10  10:00:00,1.73406148154828,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.446791123717641,0.128211854382481,0.575002978100123,0.128211854382481,7.386007972571262E-002,1.591142362802672E-002,0.397296620198725,0.272238767484210,0.383107599096287 
 09/10  11:00:00,1.76684099628218,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.506767283755736,0.140400518288820,0.647167802044555,0.140400518288820,7.386007972571262E-002,1.591142362802672E-002,0.413104165661999,0.272322173969345,0.327831337937344 
 09/10  12:00:00,1.78939683437193,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.573097556058017,0.158782885291808,0.731880441349826,0.158782885291808,7.386007972571262E-002,1.591142362802672E-002,0.397819062986971,0.267734817286861,0.285546996079331 
 09/10  13:00:00,1.74088945123429,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.573327867061163,0.160880314260661,0.734208181321822,0.160880314260661,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.260660870435618 
 09/10  14:00:00,1.80927108788048,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.659785022001726,0.180861269914330,0.840646291916057,0.180861269914330,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.236264246865300 
