Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/17  13:00:00,1.34768628879968,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.259331177373235,7.351268297052016E-002,0.332843860343756,7.351268297052016E-002,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.268822028979074 
 09/17  14:00:00,1.46579373585130,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.381693193572780,0.108195049422132,0.489888242994911,0.108195049422132,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.243544943757263 
 09/17  15:00:00,1.65345134723772,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.508740309781372,0.144206780336991,0.652947090118362,0.144206780336991,7.386007972571262E-002,1.591142362802672E-002,0.338085123906433,0.308854214458954,0.247149402085029 
 09/17  16:00:00,1.96874768575296,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.646056749366311,0.181244771174893,0.827301520541206,0.181244771174893,8.254952711260885E-002,1.778335763671473E-002,0.378535166805636,0.365320404896090,0.280613695445507 
 09/17  17:00:00,2.33780344691197,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.718112325749532,0.208109223823245,0.926221549572775,0.208109223823245,0.121651896956060,2.620704522998941E-002,0.454299752296194,0.443805907409153,0.348973282132597 
 09/17  18:00:00,2.51996278877841,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.679326082558490,0.203315431905466,0.882641514463958,0.203315431905466,0.225924962870586,4.867022930741229E-002,0.416394348374079,0.481839264631212,0.417848431815964 
 09/17  19:00:00,2.50127218375678,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.533271891552161,0.169850541946731,0.703122433498891,0.169850541946731,0.412747555897719,8.891677102154991E-002,0.348977328846029,0.497352870866526,0.433511210310857 
 09/17  20:00:00,2.59774302310806,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.457385247968397,0.146679574062965,0.604064822031363,0.146679574062965,0.616948900301064,0.132907173888254,0.316662628518856,0.514451200319425,0.396064284733891 
 09/17  21:00:00,2.33991952165065,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.358051141047267,0.116498418787982,0.474549559835250,0.116498418787982,0.573501822697230,0.123547521006838,0.302601844930188,0.502440666459828,0.346634093406120 
 09/17  22:00:00,1.81194732204728,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.239565571406927,7.881765715368499E-002,0.318383228560612,7.881765715368499E-002,0.430126386939254,9.266064933614017E-002,0.244764798588447,0.434798007014455,0.274570238293172 
 09/17  23:00:00,1.30059257577256,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.138799279579222,4.567795896167683E-002,0.184477238540899,4.567795896167683E-002,0.299785074462429,6.458165636784376E-002,0.162484040057721,0.377831377666505,0.194789175361961 
 09/17  24:00:00,0.805499781995332,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,5.890175774565350E-002,1.939190805187553E-002,7.829366579752919E-002,1.939190805187553E-002,0.152064851278744,3.275881940900456E-002,0.104489818790726,0.312524099804944,0.108724513599187 
 09/18  01:00:00,0.569839112759323,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,2.405530594755600E-003,7.925516198826220E-004,3.198082214638225E-003,7.925516198826220E-004,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.785796971988735E-002 
 09/18  02:00:00,0.505737843334870,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.906361687082208E-002 
 09/18  03:00:00,0.497102753725040,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.192151096660804E-002 
 09/18  04:00:00,0.523142222810849,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.921270917801885E-002 
 09/18  05:00:00,0.692020344235041,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.209705560451900 
 09/18  06:00:00,1.08176204825742,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.433765799781693 
 09/18  07:00:00,1.38217612011911,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.492089138109729 
 09/18  08:00:00,1.30457131463796,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.473571926661741 
 09/18  09:00:00,1.15129169476902,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.422075798045738 
 09/18  10:00:00,1.09272016473908,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,3.793680838480659E-003,1.149073582806836E-003,4.942754421287512E-003,1.149073582806836E-003,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.362742775988200 
 09/18  11:00:00,1.14643591625299,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,7.411362806314141E-002,2.173965276472702E-002,9.585328082786831E-002,2.173965276472702E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.311229580634860 
 09/18  12:00:00,1.21402360315298,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.169560141297365,4.914122959331528E-002,0.218701370890680,4.914122959331528E-002,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.271163379659028 
 09/18  13:00:00,1.34041430075421,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.304189512518954,8.533642353612894E-002,0.389525936055083,8.533642353612894E-002,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.248456032607426 
 09/18  14:00:00,1.44668458927154,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.411700794393186,0.116699784668591,0.528400579061778,0.116699784668591,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.225049064586298 
 09/18  15:00:00,1.56955544472399,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.485346603621808,0.139263435502151,0.624610039123959,0.139263435502151,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.228649553068147 
 09/18  16:00:00,1.82355894385090,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.577422429331402,0.163677347502570,0.741099776833972,0.163677347502570,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.257544645232733 
 09/18  17:00:00,2.20444142808592,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.663944467484188,0.192414822962639,0.856359290446826,0.192414822962639,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.320825480929221 
 09/18  18:00:00,2.36683830973761,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.616554799141711,0.184531465451219,0.801086264592930,0.184531465451219,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.380589545633990 
 09/18  19:00:00,2.44206314744433,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.551869090826117,0.168391523215528,0.720260614041644,0.168391523215528,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.391408775045006 
 09/18  20:00:00,2.54510452922320,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.476794559950809,0.149490217802519,0.626284777753330,0.149490217802519,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.356061233338945 
 09/18  21:00:00,2.32845567282118,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.404256892614672,0.127680821765668,0.531937714380339,0.127680821765668,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.313388975985339 
 09/18  22:00:00,1.83566831655673,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.300399634551485,9.630151002033638E-002,0.396701144571820,9.630151002033638E-002,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.248266551350249 
 09/18  23:00:00,1.35425559300141,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.204199718587642,6.594954175356925E-002,0.270149260341211,6.594954175356925E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.178315028554146 
 09/18  24:00:00,0.881293662111332,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.125979614183961,4.069068065728543E-002,0.166670294841246,4.069068065728543E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.102715453007218 
 09/19  01:00:00,0.670964443135100,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,7.872391549443257E-002,2.542860779714069E-002,0.104152523291573,2.542860779714069E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.802885901872867E-002 
 09/19  02:00:00,0.556652949045356,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,3.837324618414433E-002,1.248087620995951E-002,5.085412239410398E-002,1.248087620995951E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.912460018720314E-002 
 09/19  03:00:00,0.517270705642336,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,1.534972632238054E-002,4.992677891542146E-003,2.034240421392268E-002,4.992677891542146E-003,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.174705866998074E-002 
 09/19  04:00:00,0.522762229207488,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.883271557465865E-002 
 09/19  05:00:00,0.692211893031380,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.209897109248240 
 09/19  06:00:00,1.10730956917946,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,1.832276460497110E-002,5.992103964284836E-003,2.431486856925596E-002,5.992103964284836E-003,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.434998452134469 
 09/19  07:00:00,1.43337310563276,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,3.745461573361333E-002,1.218071918340602E-002,4.963533491701950E-002,1.218071918340602E-002,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.493650788706365 
 09/19  08:00:00,1.34020736309356,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,2.582539149005827E-002,8.340740562787862E-003,3.416613205284599E-002,8.340740562787862E-003,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.475041843064493 
 09/19  09:00:00,1.19552208251070,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,3.255236619401379E-002,1.020680017536605E-002,4.275916636937990E-002,1.020680017536605E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.423547019418042 
 09/19  10:00:00,1.14136564170556,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,3.964247712563550E-002,1.231564126253229E-002,5.195811838816757E-002,1.231564126253229E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.364372888987803 
 09/19  11:00:00,1.23479083413813,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.141296695445107,4.142972371527385E-002,0.182726419160380,4.142972371527385E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.312711360187488 
 09/19  12:00:00,1.30337431636431,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.238373791464271,6.840459367511338E-002,0.306778385139384,6.840459367511338E-002,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.272437078621644 
 09/19  13:00:00,1.40454908640293,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.352565868370691,9.995306088143946E-002,0.452518929252131,9.995306088143946E-002,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.249597825059092 
 09/19  14:00:00,1.55132967063092,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.493542899809071,0.138485375217005,0.632028275026077,0.138485375217005,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.226066449981377 
 09/19  15:00:00,1.75985009132353,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.638775471755355,0.175100658970301,0.813876130725656,0.175100658970301,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.229678108065987 
 09/19  16:00:00,2.02634698907511,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.738185893658854,0.204528680092433,0.942714573751289,0.204528680092433,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.258717893539630 
 09/19  17:00:00,2.34812704475865,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.774158299706830,0.224414244742420,0.998572544449249,0.224414244742420,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.322297843599521 
 09/19  18:00:00,2.49222138474346,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.711675767716278,0.213055435108205,0.924731202824484,0.213055435108205,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.382327682408282 
 09/19  19:00:00,2.52788070088676,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.614801001787897,0.189505083140897,0.804306084928795,0.189505083140897,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.393180857600293 
 09/19  20:00:00,2.62682149377170,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.537774194009089,0.168613618833983,0.706387812843073,0.168613618833983,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.357675162797701 
 09/19  21:00:00,2.40956228551128,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.465636037656160,0.145989850960632,0.611625888616794,0.145989850960632,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.314807414438988 
 09/19  22:00:00,1.90471941821126,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.352435768627334,0.112233259862597,0.464669028489931,0.112233259862597,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.249349769086671 
 09/19  23:00:00,1.42822915643054,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.260460305792888,8.294515457842473E-002,0.343405460371312,8.294515457842473E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.179032391953172 
 09/19  24:00:00,0.905498328204436,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.143786766489203,4.674771669386232E-002,0.190534483183065,4.674771669386232E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.103055930758502 
 09/20  01:00:00,0.670263851681161,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,7.783819797170272E-002,2.544082279354187E-002,0.103279020765244,2.544082279354187E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.820177009111854E-002 
 09/20  02:00:00,0.544700895150042,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,2.918698269502553E-002,9.592790868377860E-003,3.877977356340347E-002,9.592790868377860E-003,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.924689512259040E-002 
 09/20  03:00:00,0.497090799976594,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.190955721816337E-002 
 09/20  04:00:00,0.523119832684876,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.919031905204731E-002 
 09/20  05:00:00,0.693280298442498,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.210965514659358 
 09/20  06:00:00,1.08537806532402,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.437381816848287 
 09/20  07:00:00,1.38666256710870,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.496575585099320 
 09/20  08:00:00,1.30870649045578,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.477707102479562 
 09/20  09:00:00,1.15491117003801,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.425695273314730 
 09/20  10:00:00,1.27396302370619,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.141337149456733,4.144146039814707E-002,0.182778609854880,4.144146039814707E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.366149779521723 
 09/20  11:00:00,1.40974778915433,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.278140082127615,7.803765134943391E-002,0.356177733477051,7.803765134943391E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.314217000887016 
 09/20  12:00:00,1.55026158680722,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.431339333084104,0.121031976374788,0.552371309458891,0.121031976374788,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.273731424745053 
 09/20  13:00:00,1.77003956828044,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.642899578229404,0.173949419251726,0.816848997481131,0.173949419251726,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.250758238707600 
 09/20  14:00:00,1.84573267546902,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.722616125430082,0.202781027631282,0.925397153061363,0.202781027631282,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.227100576784195 
 09/20  15:00:00,2.14318668165086,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.941433869790049,0.254733015213447,1.19616688500349,0.254733015213447,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.230723944115475 
 09/20  16:00:00,2.30354281551258,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.951664611892861,0.267052160661854,1.21871677255472,0.267052160661854,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.259911521173668 
 09/20  17:00:00,2.68980140774232,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.04541385581789,0.293336671462813,1.33875052728070,0.293336671462813,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.323794223751747 
 09/20  18:00:00,2.70451931508533,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.875936127072141,0.259327883083120,1.13526401015526,0.259327883083120,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.384092805419376 
 09/20  19:00:00,2.36516858284308,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.487068712422050,0.152725856641221,0.639794569063271,0.152725856641221,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.394980255422135 
 09/20  20:00:00,2.60184625081825,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.514771161812036,0.165002617607348,0.679773779419386,0.165002617607348,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.359313953267938 
 09/20  21:00:00,2.34122734907911,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.408904731126159,0.132945622392453,0.541850353518614,0.132945622392453,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.316248013105000 
 09/20  22:00:00,1.84157593765654,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.302169107190081,9.825641078685712E-002,0.400425517976939,9.825641078685712E-002,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.250449799044946 
 09/20  23:00:00,1.35590278762417,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.204007590435073,6.634325524967924E-002,0.270350845684752,6.634325524967924E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.179760637833362 
 09/20  24:00:00,0.860683732929405,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.109553519435217,3.582059494458358E-002,0.145374114379800,3.582059494458358E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.103401704286737 
 09/21  01:00:00,0.642645700134935,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,5.688391591181354E-002,1.860130370330781E-002,7.548521961512127E-002,1.860130370330781E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.837741969501811E-002 
 09/21  02:00:00,0.532417092037866,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,1.987236799081551E-002,6.499053706820362E-003,2.637142169763587E-002,6.499053706820362E-003,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.937144387617933E-002 
 09/21  03:00:00,0.497204529874872,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.202328711643917E-002 
 09/21  04:00:00,0.523348099690659,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,8.941858605782994E-002 
 09/21  05:00:00,0.694073190266780,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.211758406483641 
 09/21  06:00:00,1.09387123571386,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,5.074760818517296E-003,1.651289737701494E-003,6.726050556218779E-003,1.651289737701494E-003,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.439148936681910 
 09/21  07:00:00,1.38850682211644,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.498419840107061 
 09/21  08:00:00,1.32274338261560,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,9.108341940926972E-003,2.942907379678659E-003,1.205124932060560E-002,2.942907379678659E-003,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.479692745318770 
 09/21  09:00:00,1.19928864032519,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,3.218891501393974E-002,1.016819632849600E-002,4.235711134243558E-002,1.016819632849600E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.427715632259474 
 09/21  10:00:00,1.20928690118298,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,8.890082196126205E-002,2.739886408409187E-002,0.116299686045354,2.739886408409187E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.367952580808037 
 09/21  11:00:00,1.33061488775189,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.212051345142303,6.346546817874114E-002,0.275516813321044,6.346546817874114E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.315745019640586 
 09/21  12:00:00,1.42506395792967,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.328593952232360,9.726634986267180E-002,0.425860302095030,9.726634986267180E-002,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.275044803231367 
 09/21  13:00:00,1.57914458098793,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.485471244215424,0.139305537355959,0.624776781571384,0.139305537355959,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.251935467324841 
 09/21  14:00:00,1.67866590523538,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.588429713422272,0.168852309292204,0.757282022714475,0.168852309292204,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.228148936897442 
 09/21  15:00:00,1.83002175233266,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.687153190400329,0.194789260470196,0.881942450870524,0.194789260470196,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.231783448930249 
 09/21  16:00:00,2.04148585690825,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.742413030739377,0.213036453925421,0.955449484664799,0.213036453925421,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.261121850459261 
 09/21  17:00:00,2.34407225708507,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.766695733608035,0.224806902366424,0.991502635974457,0.224806902366424,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.325312964400738 
 09/21  18:00:00,2.42918191035970,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.655968103124746,0.202166650449698,0.858134753574445,0.202166650449698,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.385884657274568 
 09/21  19:00:00,2.43048221789338,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.533411971403889,0.169868331666109,0.703280303069995,0.169868331666109,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.396808156465710 
 09/21  20:00:00,2.51477674435534,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.446756639264564,0.144282907261706,0.591039546526270,0.144282907261706,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.360978679698143 
 09/21  21:00:00,2.27082936895920,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.354647046605255,0.115342695734965,0.469989742340221,0.115342695734965,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.317710644163481 
 09/21  22:00:00,1.77672613684613,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.252039249484045,8.241957503797062E-002,0.334458824522015,8.241957503797062E-002,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.251566691689460 
 09/21  23:00:00,1.27726424602769,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.143706843167668,4.726611846452840E-002,0.190972961632196,4.726611846452840E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.180499980289446 
 09/21  24:00:00,0.789876679644919,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,5.584269535051665E-002,1.837365831125231E-002,7.421635366176876E-002,1.837365831125231E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.103752411720282 
 09/22  01:00:00,0.567357485628267,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.857442480346984E-002 
 09/22  02:00:00,0.506267429152492,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,5.959320268844262E-002 
 09/22  03:00:00,0.497684528645224,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.250328588679259E-002 
 09/22  04:00:00,0.524080034672751,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,9.015052103992023E-002 
 09/22  05:00:00,0.695608545330041,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.213293761546901 
 09/22  06:00:00,1.08997709062758,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.441980842151852 
 09/22  07:00:00,1.39200140803580,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.501914426026422 
 09/22  08:00:00,1.31393690811615,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.482937520139932 
 09/22  09:00:00,1.16032116358387,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.431105266860588 
 09/22  10:00:00,1.09593930778988,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.370904673460293 
 09/22  11:00:00,1.05691110278793,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.317558047997666 
 09/22  12:00:00,1.17886764094804,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.137586681649622,4.074409124449053E-002,0.178330772894113,4.074409124449053E-002,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.276378015450648 
 09/22  13:00:00,1.31826934258856,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.280458944704826,8.224824713379202E-002,0.362707191838619,8.224824713379202E-002,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.253129818658235 
 09/22  14:00:00,1.49527143532581,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.445095285528763,0.127727923891437,0.572823209420198,0.127727923891437,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.229213280282145 
 09/22  15:00:00,1.75762754134590,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.631339884337528,0.177131915906374,0.808471800243903,0.177131915906374,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.232859888570111 
 09/22  16:00:00,2.02943713441671,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.734078541848122,0.208094742826114,0.942173284674239,0.208094742826114,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.262349327958285 
 09/22  17:00:00,2.41598964662423,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.825111680214549,0.236767266647336,1.06187894686188,0.236767266647336,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.326854043052472 
 09/22  18:00:00,2.53491199210817,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.740426116667133,0.221620002942084,0.962046119609219,0.221620002942084,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.387703372988259 
 09/22  19:00:00,2.53152617461978,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.612217818312304,0.190251725080771,0.802469543393074,0.190251725080771,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.398662872869024 
 09/22  20:00:00,2.57623598283353,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.492744517038398,0.158065018560263,0.650809535598662,0.158065018560263,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.362667929103939 
 09/22  21:00:00,2.32320323808168,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.393625668524516,0.127253298500861,0.520878967025379,0.127253298500861,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.319195288600796 
 09/22  22:00:00,1.81796690194642,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.282559348815826,9.200643812847634E-002,0.374565786944304,9.200643812847634E-002,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.252700494367462 
 09/22  23:00:00,1.33873510107779,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.189854887559047,6.183821278387482E-002,0.251693100342922,6.183821278387482E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.181250696628816 
 09/22  24:00:00,0.835410751877831,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,8.980707228878729E-002,2.958685323845310E-002,0.119393925527241,2.958685323845310E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.104108912087719 
 09/23  01:00:00,0.624740202224968,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,3.753427119308876E-002,1.236948433272549E-002,4.990375552581415E-002,1.236948433272549E-002,9.123894263337570E-002,1.965528821299799E-002,8.743947017666101E-002,0.287752373719523,7.210635864139577E-002 
 09/23  02:00:00,0.511476992859392,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.429586482556264E-002,0.284416114314079,6.219152587912034E-002 
 09/23  03:00:00,0.501748753907310,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.556055715455404E-002,0.280412603027547,6.520210588457853E-002 
 09/23  04:00:00,0.532507625645085,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.620720412933703E-002,0.269819979415263,9.590695425985674E-002 
 09/23  05:00:00,0.716717894461754,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.945989946368259E-002,0.301097411341297,0.230306414801087 
 09/23  06:00:00,1.14011016214684,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.146230364189749,0.347888449502645,0.481488392953195 
 09/23  07:00:00,1.46043568778103,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.230070928193149,0.369657542123167,0.549187326922991 
 09/23  08:00:00,1.39492915497755,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.191167300787518,4.118250700227925E-002,0.301918793908311,0.312524099804944,0.531492440159301 
 09/23  09:00:00,1.25558003806711,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,5.330367911812168E-003,1.597748478097085E-003,6.928116389909262E-003,1.597748478097085E-003,9.558365039375914E-002,2.059125350113962E-002,0.375444792904911,0.265983281099002,0.474404930463188 
 09/23  10:00:00,1.48042382397831,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.232406134854441,6.440260097408400E-002,0.296808735828524,6.440260097408400E-002,7.386007972571262E-002,1.591142362802672E-002,0.397296620198725,0.272238767484210,0.407664183797917 
 09/23  11:00:00,1.59099918255767,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.354606734492330,9.593469676020157E-002,0.450541431252532,9.593469676020157E-002,7.386007972571262E-002,1.591142362802672E-002,0.413104165661999,0.272322173969345,0.348615895004851 
 09/23  12:00:00,1.79969708812445,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.572998902376183,0.151290504562687,0.724289406938868,0.151290504562687,7.386007972571262E-002,1.591142362802672E-002,0.397819062986971,0.267734817286861,0.303438284242811 
 09/23  13:00:00,2.11626999670237,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.872045777635583,0.221559639824735,1.09360541746032,0.221559639824735,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.276644179765195 
 09/23  14:00:00,2.31002374729844,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,1.06071818287800,0.266422184020768,1.32714036689877,0.266422184020768,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.250522831300547 
 09/23  15:00:00,2.51393207023390,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.20398946186225,0.302399826764326,1.50638928862658,0.302399826764326,7.386007972571262E-002,1.591142362802672E-002,0.338085123906433,0.308854214458954,0.254187926572995 
 09/23  16:00:00,2.64693887528656,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.18795595543620,0.309458696812515,1.49741465224871,0.309458696812515,8.254952711260885E-002,1.778335763671473E-002,0.378535166805636,0.365320404896090,0.288691753271598 
 09/23  17:00:00,3.07536997672179,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.30829253556398,0.345427728038567,1.65372026360255,0.345427728038567,0.121651896956060,2.620704522998941E-002,0.454299752296194,0.443805907409153,0.359041097912629 
 09/23  18:00:00,3.13127808284530,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,1.16643869101475,0.315551839744303,1.48199053075905,0.315551839744303,0.225924962870586,4.867022930741229E-002,0.416394348374079,0.481839264631212,0.429814709587751 
 09/23  19:00:00,3.01370645813888,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.932888090937501,0.270351857987420,1.20323994892492,0.270351857987420,0.412747555897719,8.891677102154991E-002,0.348977328846029,0.497352870866526,0.445827969266932 
 09/23  20:00:00,3.00924257153577,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.772945662333335,0.231334179278510,1.00427984161184,0.231334179278510,0.616948900301064,0.132907173888254,0.316662628518856,0.514451200319425,0.407348813581118 
 09/23  21:00:00,2.73059563310887,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.656688871817619,0.198661116960559,0.855349988778180,0.198661116960559,0.573501822697230,0.123547521006838,0.302601844930188,0.502440666459828,0.356509775921409 
 09/23  22:00:00,2.19191628261590,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.529279149856078,0.161512473780803,0.690791623636882,0.161512473780803,0.430126386939254,9.266064933614017E-002,0.244764798588447,0.434798007014455,0.282130803785524 
 09/23  23:00:00,1.68327952574972,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.431617973463739,0.130580362899716,0.562198336363457,0.130580362899716,0.299785074462429,6.458165636784376E-002,0.162484040057721,0.377831377666505,0.199755027516567 
 09/23  24:00:00,1.12320466915074,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.300364289491884,9.332775501360567E-002,0.393692044505489,9.332775501360567E-002,0.152064851278744,3.275881940900456E-002,0.104489818790726,0.312524099804944,0.111031022046635 
 09/24  01:00:00,0.892283073242404,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.242494158627629,7.474712311302815E-002,0.317241281740656,7.474712311302815E-002,9.123894263337570E-002,1.965528821299799E-002,8.743947017666101E-002,0.287752373719523,7.231170344398842E-002 
 09/24  02:00:00,0.764911498717707,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.193264785104804,6.005173008334730E-002,0.253316515188151,6.005173008334730E-002,6.082594847802985E-002,1.310352604739945E-002,7.429586482556264E-002,0.284416114314079,6.230951654928586E-002 
 09/24  03:00:00,0.704197694772833,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.154119490883962,4.833094481002159E-002,0.202450435693983,4.833094481002159E-002,6.082594847802985E-002,1.310352604739945E-002,6.556055715455404E-002,0.280412603027547,6.520061105611906E-002 
 09/24  04:00:00,0.696561963640603,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.124696126376101,3.939084473803530E-002,0.164086971114137,3.939084473803530E-002,6.082594847802985E-002,1.310352604739945E-002,7.620720412933703E-002,0.269819979415263,9.587432114123610E-002 
 09/24  05:00:00,0.853775981655533,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.103297295206577,3.312060333760953E-002,0.136417898544186,3.312060333760953E-002,6.517066420494576E-002,1.403949133554108E-002,8.945989946368259E-002,0.301097411341297,0.230946603450681 
 09/24  06:00:00,1.25684860730671,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,8.681458308590563E-002,2.804106368084716E-002,0.114855646766753,2.804106368084716E-002,0.121651896956060,2.620704522998941E-002,0.146230364189749,0.347888449502645,0.483371191346316 
 09/24  07:00:00,1.61153098086257,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.112401812884684,3.655195867845938E-002,0.148953771563144,3.655195867845938E-002,0.230269670630969,4.960619459555392E-002,0.230070928193149,0.369657542123167,0.551328848441390 
 09/24  08:00:00,1.54110183194505,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.109120921542591,3.475624732492812E-002,0.143877168867519,3.475624732492812E-002,0.191167300787518,4.118250700227925E-002,0.301918793908311,0.312524099804944,0.533787948259281 
 09/24  09:00:00,1.48240147485089,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.178897202200284,5.245321679226764E-002,0.231350418992552,5.245321679226764E-002,9.558365039375914E-002,2.059125350113962E-002,0.375444792904911,0.265983281099002,0.476804064644324 
 09/24  10:00:00,1.47966082405977,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.227296004938602,6.664297022664185E-002,0.293938975165245,6.664297022664185E-002,7.386007972571262E-002,1.591142362802672E-002,0.397296620198725,0.272238767484210,0.409770944542654 
 09/24  11:00:00,1.49367458092156,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.273078945734301,7.835484623859711E-002,0.351433791972898,7.835484623859711E-002,7.386007972571262E-002,1.591142362802672E-002,0.413104165661999,0.272322173969345,0.350398932648375 
