Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 09/24  12:00:00,1.57681691022733,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.391439775621770,0.108434793742357,0.499874569364127,0.108434793742357,7.386007972571262E-002,1.591142362802672E-002,0.397819062986971,0.267734817286861,0.304972943920435 
 09/24  13:00:00,1.75078454963517,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.572006932382524,0.154742153632619,0.726749086015143,0.154742153632619,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.278015064143173 
 09/24  14:00:00,1.92421231972305,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.742004683728430,0.198100657897785,0.940105341626216,0.198100657897785,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.251746428997711 
 09/24  15:00:00,2.20430803213211,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.945809867098305,0.249722529795283,1.19553239689359,0.249722529795283,7.386007972571262E-002,1.591142362802672E-002,0.338085123906433,0.308854214458954,0.255420780204193 
 09/24  16:00:00,2.52343462617988,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,1.08580887371142,0.286686028721495,1.37249490243292,0.286686028721495,8.254952711260885E-002,1.778335763671473E-002,0.378535166805636,0.365320404896090,0.290107253980709 
 09/24  17:00:00,2.88751848246035,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.14915651141594,0.314948445284766,1.46410495670071,0.314948445284766,0.121651896956060,2.620704522998941E-002,0.454299752296194,0.443805907409153,0.360804910553061 
 09/24  18:00:00,2.84433873645456,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.922477885128387,0.270475519893599,1.19295340502199,0.270475519893599,0.225924962870586,4.867022930741229E-002,0.416394348374079,0.481839264631212,0.431912488934084 
 09/24  19:00:00,2.65658698495742,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.639033993026288,0.204927617552533,0.843961610578823,0.204927617552533,0.412747555897719,8.891677102154991E-002,0.348977328846029,0.497352870866526,0.447986834431575 
 09/24  20:00:00,2.72914579184359,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.547647498535765,0.174557735487232,0.722205234022997,0.174557735487232,0.616948900301064,0.132907173888254,0.316662628518856,0.514451200319425,0.409326641477796 
 09/24  21:00:00,2.43260986939906,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.419846973503460,0.135786588539558,0.555633562043016,0.135786588539558,0.573501822697230,0.123547521006838,0.302601844930188,0.502440666459828,0.358240438946752 
 09/24  22:00:00,1.90748201669661,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.305498321742881,9.953429949900867E-002,0.405032621241891,9.953429949900867E-002,0.430126386939254,9.266064933614017E-002,0.244764798588447,0.434798007014455,0.283455540261223 
 09/24  23:00:00,1.35020493476007,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.171671797517944,5.658315033773461E-002,0.228254947855679,5.658315033773461E-002,0.299785074462429,6.458165636784376E-002,0.162484040057721,0.377831377666505,0.200623825034694 
 09/24  24:00:00,0.763087418186554,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,2.493942860548301E-002,8.232964586168260E-003,3.317239319165138E-002,8.232964586168260E-003,0.152064851278744,3.275881940900456E-002,0.104489818790726,0.312524099804944,0.111433422396286 
 09/25  01:00:00,0.568088965727376,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.930590490257817E-002 
 09/25  02:00:00,0.507025589739428,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,6.035136327537783E-002 
 09/25  03:00:00,0.498663258171635,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.348201541320170E-002 
 09/25  04:00:00,0.525704639925887,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,9.177512629305730E-002 
 09/25  05:00:00,0.699216236947023,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.216901453163881 
 09/25  06:00:00,1.09745346826770,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.449457219791972 
 09/25  07:00:00,1.40072352315257,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.510636541143192 
 09/25  08:00:00,1.32243358729772,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.491434199321506 
 09/25  09:00:00,1.16748232024803,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.438266423524742 
 09/25  10:00:00,1.10203882159742,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.377004187267825 
 09/25  11:00:00,1.06227637137413,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.322923316583860 
 09/25  12:00:00,1.02100680983038,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,1.250114560222323E-002,3.750278532286259E-003,1.625142413450949E-002,3.750278532286259E-003,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.280596533092597 
 09/25  13:00:00,1.12734261467802,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.129629959780960,3.846438055802205E-002,0.168094340338982,3.846438055802205E-002,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.256815942247330 
 09/25  14:00:00,1.23278905496250,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.236182357713892,7.087472865348700E-002,0.307057086367378,7.087472865348700E-002,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.232497022971663 
 09/25  15:00:00,1.43853612166609,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.374848971119098,0.111211391144765,0.486060362263865,0.111211391144765,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.236179906870340 
 09/25  16:00:00,1.71673176870549,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.483593028824502,0.142085956035245,0.625678984859746,0.142085956035245,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.266138262061549 
 09/25  17:00:00,2.04886441874432,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.530770358802178,0.159229413579480,0.689999772381660,0.159229413579480,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.331607989652782 
 09/25  18:00:00,2.01915741327286,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.334633239452661,0.106048498553457,0.440681738006119,0.106048498553457,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.393313175756053 
 09/25  19:00:00,1.96951459690301,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.176412750111407,5.832542045123014E-002,0.234738170562637,5.832542045123014E-002,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.404382667982698 
 09/25  20:00:00,2.26066260322166,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.247945996203549,8.208048813741131E-002,0.330026484340960,8.208048813741131E-002,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.367877600749778 
 09/25  21:00:00,2.01590834595323,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.156977107113469,5.202830746193016E-002,0.209005414575399,5.202830746193016E-002,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.323773948922332 
 09/25  22:00:00,1.53012958075293,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,6.248860455799865E-002,2.074364605901043E-002,8.323225061700916E-002,2.074364605901043E-002,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.256196709501266 
 09/25  23:00:00,1.08952959449853,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.183738290392481 
 09/25  24:00:00,0.717603038056477,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.105695123793607 
 09/26  01:00:00,0.569134061117254,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,7.035100029245771E-002 
 09/26  02:00:00,0.508005380637921,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,6.133115417387075E-002 
 09/26  03:00:00,0.499521188486006,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.433994572757373E-002 
 09/26  04:00:00,0.526608883533775,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,9.267936990094716E-002 
 09/26  05:00:00,0.700845832122589,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.218531048339450 
 09/26  06:00:00,1.10017099353291,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.452174745057182 
 09/26  07:00:00,1.40371164399094,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.513624661981559 
 09/26  08:00:00,1.32537197862469,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.494372590648467 
 09/26  09:00:00,1.16994412077847,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.440728224055192 
 09/26  10:00:00,1.10393338337967,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.378898749050082 
 09/26  11:00:00,1.06393817532732,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.324585120537055 
 09/26  12:00:00,1.00626883009391,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.282109977490638 
 09/26  13:00:00,1.05211432743223,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,7.059577537817791E-002,2.100900232904086E-002,9.160477770721881E-002,2.100900232904086E-002,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.258077217633308 
 09/26  14:00:00,1.19935339837574,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.212148756838807,6.034892339926315E-002,0.272497680238070,6.034892339926315E-002,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.233620772514207 
 09/26  15:00:00,1.35998310127535,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.315547883255730,9.082328939066366E-002,0.406371172646392,9.082328939066366E-002,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.237316076097073 
 09/26  16:00:00,1.61320438378539,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.404481884281599,0.116373384514612,0.520855268796212,0.116373384514612,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.267434593204988 
 09/26  17:00:00,1.98170738776587,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.480059988307403,0.141155870705408,0.621215859012812,0.141155870705408,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.333234872043182 
 09/26  18:00:00,2.17457077489719,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.455848786784768,0.138326106739084,0.594174893523854,0.138326106739084,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.395233381862647 
 09/26  19:00:00,2.27663115307943,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.412353931166800,0.127542177468904,0.539896108635705,0.127542177468904,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.406341286086047 
 09/26  20:00:00,2.43734381873442,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.384883201985499,0.120040859272843,0.504924061258342,0.120040859272843,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.369661239345155 
 09/26  21:00:00,2.23186552951303,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.321419436020421,0.101975556118105,0.423394992138526,0.101975556118105,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.325341554919002 
 09/26  22:00:00,1.75980251663835,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.235739490203490,7.596839891330050E-002,0.311707889116790,7.596839891330050E-002,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.257394006886902 
 09/26  23:00:00,1.29648432804529,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.155748772240070,5.058565338507144E-002,0.206334425625142,5.058565338507144E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.184358598314094 
 09/26  24:00:00,0.825432504094169,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,8.132702934455253E-002,2.661336546419684E-002,0.107940394808749,2.661336546419684E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.105584195022551 
 09/27  01:00:00,0.612974770339963,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,3.363501204836949E-002,1.107171190271166E-002,4.470672395108111E-002,1.107171190271166E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.948498556408619E-002 
 09/27  02:00:00,0.506845603612028,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,6.017137714797904E-002 
 09/27  03:00:00,0.498107588827133,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.292634606870103E-002 
 09/27  04:00:00,0.525226120723535,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,9.129660709070668E-002 
 09/27  05:00:00,0.699864090128344,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.217549306345204 
 09/27  06:00:00,1.10025922194993,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.452262973474195 
 09/27  07:00:00,1.40377633241248,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.513689350403096 
 09/27  08:00:00,1.32583014445630,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,2.532691689843103E-004,8.117137623751876E-005,3.344405452218304E-004,8.117137623751876E-005,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.494496315934856 
 09/27  09:00:00,1.21856748844422,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,3.704661070142040E-002,1.134842973030247E-002,4.839504043172303E-002,1.134842973030247E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.440956551289217 
 09/27  10:00:00,1.28164461579150,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.137038375573218,4.025586574471739E-002,0.177294241317935,4.025586574471739E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.379315740143974 
 09/27  11:00:00,1.27206093318359,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.160285091181882,4.704783665021976E-002,0.207332927832102,4.704783665021976E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.325374950561222 
 09/27  12:00:00,1.35221571325796,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.268559063387481,7.617581389206096E-002,0.344734877279542,7.617581389206096E-002,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.283321983375144 
 09/27  13:00:00,1.45721089525461,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.386846139412728,0.108577498324812,0.495423637737540,0.108577498324812,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.259354925425369 
 09/27  14:00:00,1.59769337143250,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.525598175014615,0.144100738395062,0.669698913409677,0.144100738395062,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.234759512399361 
 09/27  15:00:00,1.81270000928007,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.675219543154405,0.182717272115753,0.857936815270159,0.182717272115753,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.238467341478023 
 09/27  16:00:00,2.03743070898963,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.740711123387000,0.203056726020543,0.943767849407542,0.203056726020543,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.268748337797897 
 09/27  17:00:00,2.40431650532744,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.811979454837805,0.230196863605557,1.04217631844336,0.230196863605557,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.334883530174201 
 09/27  18:00:00,2.55850812121957,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.756819652200485,0.219347619895213,0.976167272095698,0.219347619895213,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.397178349613184 
 09/27  19:00:00,2.59429718706615,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.658477112295607,0.197101836352287,0.855578948647895,0.197101836352287,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.408324480060581 
 09/27  20:00:00,2.69344841707577,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.581688058556761,0.177534370171843,0.759222428728604,0.177534370171843,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.371467470216241 
 09/27  21:00:00,2.48075792213738,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.513854668187575,0.156845345004615,0.670700013192190,0.156845345004615,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.326928926489693 
 09/27  22:00:00,1.95686874804360,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.386362005117312,0.121199472894534,0.507561478011844,0.121199472894534,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.258606649397097 
 09/27  23:00:00,1.46534335991392,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.284487342933778,8.990308237951919E-002,0.374390425313298,8.990308237951919E-002,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.185161630494568 
 09/27  24:00:00,0.965307514541813,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.187635160533218,5.979877139455023E-002,0.247433931927769,5.979877139455023E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.105965668351174 
 09/28  01:00:00,0.752209145697171,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.139619087402296,4.412802991420569E-002,0.183747117316502,4.412802991420569E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.967896755587251E-002 
 09/28  02:00:00,0.653122474699026,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.111250332784094,3.490417305448194E-002,0.146154505838576,3.490417305448194E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,6.029374239639949E-002 
 09/28  03:00:00,0.620549409821539,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,9.310411395595351E-002,2.920896079963022E-002,0.122313074755584,2.920896079963022E-002,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.305509230752432E-002 
 09/28  04:00:00,0.635621970138647,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,8.388511010528218E-002,2.631356933922457E-002,0.110198679444507,2.631356933922457E-002,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,9.149377706131170E-002 
 09/28  05:00:00,0.822404126565844,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,9.270308421754582E-002,2.907663458879795E-002,0.121779718806343,2.907663458879795E-002,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.218309623976361 
 09/28  06:00:00,1.27393741095844,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.130692738301039,4.098668955488069E-002,0.171679427855919,4.098668955488069E-002,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.454261734626789 
 09/28  07:00:00,1.58116903797842,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.133134513086286,4.174800556589717E-002,0.174882518652184,4.174800556589717E-002,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.516199537316852 
 09/28  08:00:00,1.49727638298986,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.128879067778930,4.041063813294325E-002,0.169289705911873,4.041063813294325E-002,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.496987289101769 
 09/28  09:00:00,1.38451917153516,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.163203382552442,4.884447410966164E-002,0.212047856662103,4.884447410966164E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.443255418149776 
 09/28  10:00:00,1.41754065760317,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.240132581817080,7.107800918477825E-002,0.311210591001857,7.107800918477825E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.381295432271718 
 09/28  11:00:00,1.53836689289385,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.367720673254903,0.104240013801728,0.471960687056631,0.104240013801728,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.327053151046953 
 09/28  12:00:00,1.60675626822723,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.466846312479726,0.130986478332228,0.597832790811956,0.130986478332228,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.284764624812004 
 09/28  13:00:00,1.78201684116359,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.642750865200045,0.176185327592477,0.818936192792522,0.176185327592477,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.260648316279366 
 09/28  14:00:00,1.94339025842641,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.798259255121643,0.215983995788547,1.01424325091019,0.215983995788547,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.235912061892759 
 09/28  15:00:00,2.04796345340995,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.857081971864462,0.234952570918169,1.09203454278263,0.234952570918169,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.239633058095434 
 09/28  16:00:00,2.30155467052874,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.949612990457337,0.256947209680147,1.20656020013749,0.256947209680147,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.270079948607059 
 09/28  17:00:00,2.68232375063502,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.03244700570542,0.286067926197905,1.31851493190332,0.286067926197905,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.336552162021823 
 09/28  18:00:00,2.75861423224241,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.912420242613963,0.261885530397935,1.17430577301190,0.261885530397935,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.399145959719826 
 09/28  19:00:00,2.76433956047021,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.789781800179049,0.233832919692195,1.02361471987124,0.233832919692195,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.410331082241292 
 09/28  20:00:00,2.83247847068016,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.688206499899009,0.208218449138656,0.896424949037666,0.208218449138656,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.373295003511558 
 09/28  21:00:00,2.56113205555238,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.572897540555616,0.176570375595959,0.749467916151575,0.176570375595959,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.328535156945304 
 09/28  22:00:00,2.02998094310467,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.441137848443469,0.138309584342948,0.579447432786417,0.138309584342948,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.259832889683601 
 09/28  23:00:00,1.53765120828500,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.339457141310824,0.106428888203963,0.445886029514788,0.106428888203963,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.185973874664158 
 09/28  24:00:00,1.03049684450708,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.237295004104887,7.494227843162506E-002,0.312237282536512,7.494227843162506E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.106351647707700 
 09/29  01:00:00,0.786074148983352,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.164903038375160,5.251353031760925E-002,0.217416568692769,5.251353031760925E-002,9.123894263337570E-002,1.965528821299799E-002,8.349244294370009E-002,0.287752373719523,6.987451946578724E-002 
 09/29  02:00:00,0.670182163664152,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.123687363899799,3.938848980415664E-002,0.163075853703956,3.938848980415664E-002,6.082594847802985E-002,1.310352604739945E-002,7.168462430934135E-002,0.284416114314079,6.043208349614673E-002 
 09/29  03:00:00,0.637431194188264,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.105667860579512,3.337212743226226E-002,0.139039988011775,3.337212743226226E-002,6.082594847802985E-002,1.310352604739945E-002,6.419515189025571E-002,0.280412603027547,6.320996341805778E-002 
 09/29  04:00:00,0.646997202916815,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,9.215338319182645E-002,2.910387740844219E-002,0.121257260600268,2.910387740844219E-002,6.082594847802985E-002,1.310352604739945E-002,7.353604637693699E-002,0.269819979415263,9.181042868371697E-002 
 09/29  05:00:00,0.820782043698479,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,9.037718286617399E-002,2.878038784088713E-002,0.119157570707061,2.878038784088713E-002,6.517066420494576E-002,1.403949133554108E-002,8.536320358615601E-002,0.301097411341297,0.219309689208277 
 09/29  06:00:00,1.27131545517033,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.126492381065421,4.028106520972333E-002,0.166773446275144,4.028106520972333E-002,0.121651896956060,2.620704522998941E-002,0.135604843471835,0.347888449502645,0.456545760419452 
 09/29  07:00:00,1.56237393924923,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.116363440843520,3.705625640769669E-002,0.153419697251216,3.705625640769669E-002,0.230269670630969,4.960619459555392E-002,0.208909549344490,0.369657542123167,0.518867259988631 
 09/29  08:00:00,1.49871987924869,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.128001776790215,4.013525009706856E-002,0.168137026887283,4.013525009706856E-002,0.191167300787518,4.118250700227925E-002,0.269481467066278,0.312524099804944,0.499583464385182 
 09/29  09:00:00,1.35126885502941,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.134887285778236,4.157854074182237E-002,0.176465826520058,4.157854074182237E-002,9.558365039375914E-002,2.059125350113962E-002,0.330413698414181,0.265983281099002,0.445587131786073 
 09/29  10:00:00,1.43598442683179,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.254015539064331,7.363695406288419E-002,0.327652493127215,7.363695406288419E-002,7.386007972571262E-002,1.591142362802672E-002,0.346380350176442,0.272238767484210,0.383297299374983 
 09/29  11:00:00,1.51986873548165,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.352759608529769,9.900616243523852E-002,0.451765770965008,9.900616243523852E-002,7.386007972571262E-002,1.591142362802672E-002,0.360615364151980,0.272322173969345,0.328749909726379 
 09/29  12:00:00,1.64759543187343,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.500090194602088,0.137123195699872,0.637213390301960,0.137123195699872,7.386007972571262E-002,1.591142362802672E-002,0.350008518647474,0.267734817286861,0.286223188968199 
 09/29  13:00:00,1.79225964873616,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.651532439080729,0.176339121617221,0.827871560697949,0.176339121617221,7.386007972571262E-002,1.591142362802672E-002,0.319023878285798,0.276992937136967,0.261955755946501 
 09/29  14:00:00,1.92861456590233,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.785650169224160,0.212652732123373,0.998302901347532,0.212652732123373,7.386007972571262E-002,1.591142362802672E-002,0.294229479097109,0.292589949857417,0.237076718931333 
 09/29  15:00:00,2.11851719582339,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,0.916585142298522,0.244825490899820,1.16141063319834,0.244825490899820,7.386007972571262E-002,1.591142362802672E-002,0.301026121403993,0.308854214458954,0.240810710093164 
 09/29  16:00:00,2.36227164449382,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.999073255582632,0.266860726489275,1.26593398207191,0.266860726489275,8.254952711260885E-002,1.778335763671473E-002,0.342617218823578,0.365320404896090,0.271423140637720 
 09/29  17:00:00,2.75363277382806,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,1.08940282697895,0.298734891000838,1.38813771797979,0.298734891000838,0.121651896956060,2.620704522998941E-002,0.418947793799472,0.443805907409153,0.338238399138397 
 09/29  18:00:00,2.82007195263415,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.961147765573006,0.272625828189549,1.23377359376255,0.272625828189549,0.225924962870586,4.867022930741229E-002,0.382084005386279,0.481839264631212,0.401135859360889 
 09/29  19:00:00,2.73363026869623,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.760633651667290,0.230242611144506,0.990876262811796,0.230242611144506,0.412747555897719,8.891677102154991E-002,0.314732547256681,0.497352870866526,0.412360247526762 
 09/29  20:00:00,2.86070314826135,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.710175711053009,0.212625822961388,0.922801534014398,0.212625822961388,0.616948900301064,0.132907173888254,0.281807230306979,0.514451200319425,0.375143096116042 
 09/29  21:00:00,2.62260327726088,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.621308966458937,0.188006004054087,0.809314970513025,0.188006004054087,0.573501822697230,0.123547521006838,0.266994958976403,0.502440666459828,0.330159324292354 
 09/29  22:00:00,2.11781168702311,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.510296081146747,0.155741322139285,0.666037403286032,0.155741322139285,0.430126386939254,9.266064933614017E-002,0.216471564029606,0.434798007014455,0.261073663102418 
 09/29  23:00:00,1.59644184326958,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.384413747391260,0.119441126035011,0.503854873426271,0.119441126035011,0.299785074462429,6.458165636784376E-002,0.146949182294076,0.377831377666505,0.186795665737261 
 09/29  24:00:00,1.08397669023868,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.278119891263066,8.720709540407245E-002,0.365326986667136,8.720709540407245E-002,0.152064851278744,3.275881940900456E-002,9.791613045497836E-002,0.312524099804944,0.106741789308678 
 09/30  01:00:00,0.857957027608287,1.982016585049927E-002,0.000000000000000E+000,0.000000000000000E+000,0.214405948356936,6.722803956650168E-002,0.281633987923438,6.722803956650168E-002,9.123894263337570E-002,1.965528821299799E-002,8.743947017666101E-002,0.287752373719523,7.359295162709170E-002 
 09/30  02:00:00,0.737238264275823,1.959036682614562E-002,0.000000000000000E+000,0.000000000000000E+000,0.171089960093071,5.364598521391772E-002,0.224735945306988,5.364598521391772E-002,6.082594847802985E-002,1.310352604739945E-002,7.429586482556264E-002,0.284416114314079,6.321685198856447E-002 
 09/30  03:00:00,0.690087501889749,1.931460799692129E-002,0.000000000000000E+000,0.000000000000000E+000,0.142612809586569,4.471649650195164E-002,0.187329306088520,4.471649650195164E-002,6.082594847802985E-002,1.310352604739945E-002,6.556055715455404E-002,0.280412603027547,6.621154777849834E-002 
 09/30  04:00:00,0.697332939819967,1.858499609459856E-002,0.000000000000000E+000,0.000000000000000E+000,0.123931484411925,3.886002894116967E-002,0.162791513353094,3.886002894116967E-002,6.082594847802985E-002,1.310352604739945E-002,7.620720412933703E-002,0.269819979415263,9.794075508164249E-002 
 09/30  05:00:00,0.891839253620138,2.073936194791368E-002,0.000000000000000E+000,0.000000000000000E+000,0.127912731710970,4.010906589532844E-002,0.168021797606298,4.010906589532844E-002,6.517066420494576E-002,1.403949133554108E-002,8.945989946368259E-002,0.301097411341297,0.237405976353173 
 09/30  06:00:00,1.37576622200229,2.396229326447316E-002,0.000000000000000E+000,0.000000000000000E+000,0.166735788717466,5.228533821850378E-002,0.219021126935969,5.228533821850378E-002,0.121651896956060,2.620704522998941E-002,0.146230364189749,0.347888449502645,0.498123325872672 
 09/30  07:00:00,1.73705885440998,2.546173189838047E-002,0.000000000000000E+000,0.000000000000000E+000,0.196182101242008,6.096619536885755E-002,0.257148296610865,6.096619536885755E-002,0.230269670630969,4.960619459555392E-002,0.230070928193149,0.369657542123167,0.568662196941071 
 09/30  08:00:00,1.65578050868526,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,0.184613529320467,5.692089007409840E-002,0.241534419394565,5.692089007409840E-002,0.191167300787518,4.118250700227925E-002,0.301918793908311,0.312524099804944,0.550809374472444 
 09/30  09:00:00,1.52279457185884,1.832072721659191E-002,0.000000000000000E+000,0.000000000000000E+000,0.197300384377750,5.908215435934095E-002,0.256382538737091,5.908215435934095E-002,9.558365039375914E-002,2.059125350113962E-002,0.375444792904911,0.265983281099002,0.492165041907741 
 09/30  10:00:00,1.58879176021258,1.875160038725495E-002,0.000000000000000E+000,0.000000000000000E+000,0.302215331079671,8.764436942402416E-002,0.389859700503694,8.764436942402416E-002,7.386007972571262E-002,1.591142362802672E-002,0.397296620198725,0.272238767484210,0.422981155357015 
 09/30  11:00:00,1.74451658811019,1.875734536286376E-002,0.000000000000000E+000,0.000000000000000E+000,0.465168968870108,0.125925431785576,0.591094400655684,0.125925431785576,7.386007972571262E-002,1.591142362802672E-002,0.413104165661999,0.272322173969345,0.361580331154222 
 09/30  12:00:00,1.84960580165024,1.844137170437759E-002,0.000000000000000E+000,0.000000000000000E+000,0.600460999391279,0.162577380682294,0.763038380073571,0.162577380682294,7.386007972571262E-002,1.591142362802672E-002,0.397819062986971,0.267734817286861,0.314598024633902 
 09/30  13:00:00,2.05713740196245,1.907906399695885E-002,0.000000000000000E+000,0.000000000000000E+000,0.812672250228386,0.211830933102752,1.02450318333114,0.211830933102752,7.386007972571262E-002,1.591142362802672E-002,0.362611945670944,0.276992937136967,0.286613819154464 
 09/30  14:00:00,2.21222640974328,2.015337443581199E-002,0.000000000000000E+000,0.000000000000000E+000,0.970374761500549,0.250073371551046,1.22044813305159,0.250073371551046,7.386007972571262E-002,1.591142362802672E-002,0.333355082572772,0.292589949857417,0.259417727592556 
 09/30  15:00:00,2.36580166408292,2.127364467953585E-002,0.000000000000000E+000,0.000000000000000E+000,1.07029081225901,0.278998256211888,1.34928906847090,0.278998256211888,7.386007972571262E-002,1.591142362802672E-002,0.338085123906433,0.308854214458954,0.263157740577691 
 09/30  16:00:00,2.42782444717674,2.516299316672079E-002,0.000000000000000E+000,0.000000000000000E+000,0.989922219596042,0.278082953743043,1.26800517333909,0.278082953743043,8.254952711260885E-002,1.778335763671473E-002,0.378535166805636,0.365320404896090,0.298986804071402 
 09/30  17:00:00,2.62109420062434,3.056901521463955E-002,0.000000000000000E+000,0.000000000000000E+000,0.917281877104609,0.269331777970661,1.18661365507527,0.269331777970661,0.121651896956060,2.620704522998941E-002,0.454299752296194,0.443805907409153,0.371871930342470 
 09/30  18:00:00,2.69382242904067,3.318872409227081E-002,0.000000000000000E+000,0.000000000000000E+000,0.789991771547878,0.239290545408266,1.02928231695614,0.239290545408266,0.225924962870586,4.867022930741229E-002,0.416394348374079,0.481839264631212,0.445067269586034 
 09/30  19:00:00,2.65536729579925,3.425728955551500E-002,0.000000000000000E+000,0.000000000000000E+000,0.630916241195653,0.198285604938276,0.829201846133930,0.198285604938276,0.412747555897719,8.891677102154991E-002,0.348977328846029,0.497352870866526,0.461526909718299 
 09/30  20:00:00,2.71888146764115,3.543500955532746E-002,0.000000000000000E+000,0.000000000000000E+000,0.531033449329120,0.168502227394293,0.699535676723413,0.168502227394293,0.616948900301064,0.132907173888254,0.316662628518856,0.514451200319425,0.421731874574930 
 09/30  21:00:00,2.44494136001990,3.460773306765431E-002,0.000000000000000E+000,0.000000000000000E+000,0.421990853759977,0.135117855567682,0.557108709327658,0.135117855567682,0.573501822697230,0.123547521006838,0.302601844930188,0.502440666459828,0.369096782282959 
 09/30  22:00:00,1.90461821888215,2.994855784888489E-002,0.000000000000000E+000,0.000000000000000E+000,0.297471054957592,9.638671915795141E-002,0.393857774115545,9.638671915795141E-002,0.430126386939254,9.266064933614017E-002,0.244764798588447,0.434798007014455,0.291766589573107 
 09/30  23:00:00,1.37763525909473,2.602473950804684E-002,0.000000000000000E+000,0.000000000000000E+000,0.188694657428197,6.153267042470029E-002,0.250227327852897,6.153267042470029E-002,0.299785074462429,6.458165636784376E-002,0.162484040057721,0.377831377666505,0.206081769372131 
 09/30  24:00:00,0.859376467767369,2.152642360632483E-002,0.000000000000000E+000,0.000000000000000E+000,9.555520429230839E-002,3.137135043848083E-002,0.126926554730789,3.137135043848083E-002,0.152064851278744,3.275881940900456E-002,0.104489818790726,0.312524099804944,0.113968310437962 
 10/01  01:00:00,0.639382511072264,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,2.837626445799701E-002,9.322383979673689E-003,3.769864843767045E-002,9.322383979673689E-003,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,7.381368170183229E-002 
 10/01  02:00:00,0.535833362155889,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,6.346493787668829E-002 
 10/01  03:00:00,0.526185228068076,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,6.671127407795045E-002 
 10/01  04:00:00,0.558408922285342,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,9.886948758620095E-002 
 10/01  05:00:00,0.753740666812740,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.239273594417588 
 10/01  06:00:00,1.21639234682899,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.501707707512156 
 10/01  07:00:00,1.59158034923078,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.572823612620671 
 10/01  08:00:00,1.53041641106702,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.554827925756880 
 10/01  09:00:00,1.33612887289698,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.495784451984414 
 10/01  10:00:00,1.26224611075031,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.425979571015115 
 10/01  11:00:00,1.22204516618787,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,3.266063797258225E-003,1.023998275095059E-003,4.290062072353301E-003,1.023998275095059E-003,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.363695438225837 
