Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/01  12:00:00,1.23678923646545,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,6.496389206896236E-002,2.036819947614996E-002,8.533209154511222E-002,2.036819947614996E-002,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.316264920999332 
 10/01  13:00:00,1.27803243777978,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.139015138953858,4.358686650346503E-002,0.182602005457323,4.358686650346503E-002,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.288102428075475 
 10/01  14:00:00,1.36394884997356,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.235756298018132,7.266363098305355E-002,0.308419929001185,7.266363098305355E-002,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.260745700438650 
 10/01  15:00:00,1.53687863252266,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.341236546140074,0.104129858121987,0.445366404262061,0.104129858121987,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.264497285589205 
 10/01  16:00:00,1.74100546071702,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.358051846450165,0.112264104608452,0.470315951058618,0.112264104608452,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.300524901167401 
 10/01  17:00:00,2.02694320845577,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.306803348446316,9.833902407019994E-002,0.405142372516517,9.833902407019994E-002,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.373788471954280 
 10/01  18:00:00,2.41933366152096,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.366128466072966,0.118217414584697,0.484345880657664,0.118217414584697,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.447346256543186 
 10/01  19:00:00,2.57677612276697,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.338160370703966,0.110510293409879,0.448670664113847,0.110510293409879,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.463873113102649 
 10/01  20:00:00,2.52082779479833,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.283520931036474,9.317128363856172E-002,0.376692214675036,9.317128363856172E-002,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.423881434628774 
 10/01  21:00:00,2.21900835746052,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.218593634071237,7.184609479122235E-002,0.290439728862458,7.184609479122235E-002,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.370977846480842 
 10/01  22:00:00,1.69985556126338,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.115900837621411,3.810210993444662E-002,0.154002947555858,3.810210993444662E-002,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.293206439203064 
 10/01  23:00:00,1.21043007963808,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,4.096342242395645E-002,1.347080325536548E-002,5.443422567932209E-002,1.347080325536548E-002,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.207026859011687 
 10/01  24:00:00,0.756109759195507,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.114596661114474 
 10/02  01:00:00,0.595012730402490,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.108957670269087E-002 
 10/02  02:00:00,0.531511413666852,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.175422990387051E-002 
 10/02  03:00:00,0.522930381577023,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.482183285119451E-002 
 10/02  04:00:00,0.551138733145436,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.427045619869547E-002 
 10/02  05:00:00,0.734510659944102,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.224140283426476 
 10/02  06:00:00,1.16944430096478,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.465385182365854 
 10/02  07:00:00,1.52649167700197,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.528896319240522 
 10/02  08:00:00,1.45257765105621,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.509426492588101 
 10/02  09:00:00,1.24977787084213,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.454464544420292 
 10/02  10:00:00,1.17633334631587,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.390983076602953 
 10/02  11:00:00,1.13662740461808,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.335056540238423 
 10/02  12:00:00,1.07870195273222,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.291320273150710 
 10/02  13:00:00,1.10384381052240,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,5.687919542720883E-002,1.721393950654786E-002,7.409313493375663E-002,1.721393950654786E-002,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.266010738726809 
 10/02  14:00:00,1.24139251730754,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.189097104764498,5.599202156608141E-002,0.245089126330579,5.599202156608141E-002,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.240645773918900 
 10/02  15:00:00,1.42003141379199,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.296800524656552,8.885592813368008E-002,0.385656452790232,8.885592813368008E-002,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.244419020832801 
 10/02  16:00:00,1.73510398293265,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.405315728024295,0.120000610544859,0.525316338569154,0.120000610544859,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.275540983854552 
 10/02  17:00:00,2.17329834684059,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.473851987065575,0.143379919261918,0.617231906327494,0.143379919261918,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.343406035024842 
 10/02  18:00:00,2.44195581767644,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.440197891542637,0.141192838294542,0.581390729837178,0.141192838294542,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.407233906506945 
 10/02  19:00:00,2.52057134561544,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.355154645168372,0.116850606595448,0.472005251763819,0.116850606595448,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.418578529890503 
 10/02  20:00:00,2.46185736310228,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.297661351520568,9.799094485412345E-002,0.395652296374692,9.799094485412345E-002,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.380806319444942 
 10/02  21:00:00,2.12920037328838,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.204673119696622,6.740705203304681E-002,0.272080171729669,6.740705203304681E-002,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.335136305395288 
 10/02  22:00:00,1.65363410340868,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.123663165039748,4.074445017906962E-002,0.164407615218818,4.074445017906962E-002,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.264873548244248 
 10/02  23:00:00,1.21231244258129,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,6.736625560140164E-002,2.220088682496778E-002,8.956714242636939E-002,2.220088682496778E-002,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.189311162971495 
 10/02  24:00:00,0.753009854777007,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,7.622308158639592E-003,2.513285134969791E-003,1.013559329360940E-002,2.513285134969791E-003,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.107934851738113 
 10/03  01:00:00,0.594732713441118,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.080955974131886E-002 
 10/03  02:00:00,0.530961053560342,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.120386979736139E-002 
 10/03  03:00:00,0.522381081794595,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.427253306876698E-002 
 10/03  04:00:00,0.550717825422561,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.384954847582065E-002 
 10/03  05:00:00,0.734730675310445,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.224360298792818 
 10/03  06:00:00,1.17114362625413,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.467084507655210 
 10/03  07:00:00,1.52858955064890,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.530994192887445 
 10/03  08:00:00,1.45446314175801,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.511311983289907 
 10/03  09:00:00,1.25139329145318,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.456079965031344 
 10/03  10:00:00,1.17735204963746,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.392001779924540 
 10/03  11:00:00,1.17996670903843,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,3.272667591791201E-002,9.914116650174890E-003,4.264079256808676E-002,9.914116650174890E-003,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.335755052090680 
 10/03  12:00:00,1.29082671881232,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.163322051461120,4.790962848874795E-002,0.211231679949868,4.790962848874795E-002,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.292213359280945 
 10/03  13:00:00,1.44055400279374,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.317469272962065,9.201972646561117E-002,0.409488999427676,9.201972646561117E-002,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.267325066504230 
 10/03  14:00:00,1.60968238142119,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.475665223508930,0.136498836579039,0.612164060087970,0.136498836579039,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.241860704275164 
 10/03  15:00:00,1.85604713871891,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.639231987593395,0.181211583544644,0.820443571138040,0.181211583544644,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.245647627411919 
 10/03  16:00:00,2.17979215606615,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.754670198341090,0.213931425664096,0.968601624005185,0.213931425664096,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.276943871552024 
 10/03  17:00:00,2.61666004561741,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.820909983134722,0.237925240210177,1.05883522334490,0.237925240210177,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.345164416784257 
 10/03  18:00:00,2.75368646868615,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.678310451769994,0.212735630272039,0.891046082042032,0.212735630272039,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.409309205311805 
 10/03  19:00:00,2.80335604180362,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.569861643024375,0.182812270383542,0.752673913407916,0.182812270383542,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.420694564434599 
 10/03  20:00:00,2.67327481354580,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.456515144567023,0.148627394906606,0.605142539473628,0.148627394906606,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.382733526789526 
 10/03  21:00:00,2.28970683050575,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.324136175830125,0.106756678888801,0.430892854718927,0.106756678888801,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.336830079623398 
 10/03  22:00:00,1.74037064255491,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.187922365151742,6.192842837175445E-002,0.249850793523497,6.192842837175445E-002,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.266166909085794 
 10/03  23:00:00,1.21676940419172,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,7.006112603123264E-002,2.310701989920602E-002,9.316814593043850E-002,2.310701989920602E-002,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.190167121077858 
 10/03  24:00:00,0.743402962326627,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.108463552581342 
 10/04  01:00:00,0.595173348781979,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.125019508218074E-002 
 10/04  02:00:00,0.531423034110443,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.166585034746220E-002 
 10/04  03:00:00,0.523034699261977,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.492615053614971E-002 
 10/04  04:00:00,0.551382516772630,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.451423982588887E-002 
 10/04  05:00:00,0.736203220155552,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.225832843637926 
 10/04  06:00:00,1.17380066663978,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.469741548040860 
 10/04  07:00:00,1.53156793785988,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.533972580098433 
 10/04  08:00:00,1.45742287361667,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.514271715148560 
 10/04  09:00:00,1.25404271463014,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.458729388208298 
 10/04  10:00:00,1.17963037845090,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.394280108737982 
 10/04  11:00:00,1.15287056897513,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,1.053685589866195E-002,3.160432442679987E-003,1.369728834134190E-002,3.160432442679987E-003,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.337602416254122 
 10/04  12:00:00,1.24215479516635,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.124491273481424,3.653351310332432E-002,0.161024786584748,3.653351310332432E-002,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.293748329000095 
 10/04  13:00:00,1.31575547622353,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.219064067792331,6.425071513653877E-002,0.283314782928870,6.425071513653877E-002,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.268700756432825 
 10/04  14:00:00,1.48587498360409,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.378504598599814,0.108626403688789,0.487131002288601,0.108626403688789,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.243086364257433 
 10/04  15:00:00,1.71659462899230,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.528177995633208,0.151574089749261,0.679752085382469,0.151574089749261,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.246886603440880 
 10/04  16:00:00,1.97451628745427,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.589144532887121,0.172768507675209,0.761913040562331,0.172768507675209,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.278356586383002 
 10/04  17:00:00,2.41179884193699,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.657541491033527,0.194657593317150,0.852199084350680,0.194657593317150,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.346939352098060 
 10/04  18:00:00,2.49293860412702,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.478228173697866,0.149976570283762,0.628204743981629,0.149976570283762,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.411402678813077 
 10/04  19:00:00,2.62122296352663,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.427733727849172,0.140672188728436,0.568405916577608,0.140672188728436,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.422829482987902 
 10/04  20:00:00,2.53712825683181,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.351418478003566,0.115632792981541,0.467051270985107,0.115632792981541,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.384678238564067 
 10/04  21:00:00,2.15623989810021,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.222475384863195,7.324153652002455E-002,0.295716921383220,7.324153652002455E-002,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.338539080553562 
 10/04  22:00:00,1.65661075467677,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.123955106006599,4.083071957460897E-002,0.164785825581207,4.083071957460897E-002,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.267471989149941 
 10/04  23:00:00,1.17748157379992,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,3.987218185413635E-002,1.314396145021225E-002,5.301614330434849E-002,1.314396145021225E-002,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.191031293312140 
 10/04  24:00:00,0.743902199840064,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.108962790094779 
 10/05  01:00:00,0.595502670979178,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.157951727937800E-002 
 10/05  02:00:00,0.531982053353249,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.222486959026890E-002 
 10/05  03:00:00,0.523530905883204,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.542235715737496E-002 
 10/05  04:00:00,0.552051765545690,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.518348859895107E-002 
 10/05  05:00:00,0.737476144220079,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.227105767702453 
 10/05  06:00:00,1.17671051549519,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.472651396896271 
 10/05  07:00:00,1.53503988922247,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.537444531461017 
 10/05  08:00:00,1.46075314055695,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.517601982088849 
 10/05  09:00:00,1.25713875067089,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.461825424249052 
 10/05  10:00:00,1.18244023601819,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.397089966305274 
 10/05  11:00:00,1.14159103472993,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.340020170350266 
 10/05  12:00:00,1.11916880465422,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,2.808866752219104E-002,8.325346985511316E-003,3.641401450770246E-002,8.325346985511316E-003,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.295373110565010 
 10/05  13:00:00,1.22152071970288,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.145117450253886,4.257394880165957E-002,0.187691399055545,4.257394880165957E-002,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.270089383785501 
 10/05  14:00:00,1.34104220132733,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.263719068768886,7.734233590358783E-002,0.341061404672475,7.734233590358783E-002,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.244323179596803 
 10/05  15:00:00,1.52977219529376,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.380188192937878,0.111490726298482,0.491678919236360,0.111490726298482,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.248137335888447 
 10/05  16:00:00,1.83827405322579,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.483969578144042,0.140272643644956,0.624242221788997,0.140272643644956,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.279785170927844 
 10/05  17:00:00,2.22770015727405,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.511535095618952,0.154774884757845,0.666309980376797,0.154774884757845,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.348729771408997 
 10/05  18:00:00,2.47989770258907,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.464919080995637,0.148131154440458,0.613050235436093,0.148131154440458,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.413516285820667 
 10/05  19:00:00,2.56237926666888,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.382324295603595,0.125082760919652,0.507407056523248,0.125082760919652,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.424984646184509 
 10/05  20:00:00,2.47314809976052,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.301778239234440,9.933038868259569E-002,0.401108627917034,9.933038868259569E-002,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.386640724560843 
 10/05  21:00:00,2.12133375060340,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.194900077560609,6.418587986739670E-002,0.259085957428006,6.418587986739670E-002,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.340263897011972 
 10/05  22:00:00,1.60799470233032,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,8.638456980539279E-002,2.846815506543722E-002,0.114852724870830,2.846815506543722E-002,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.268789037513873 
 10/05  23:00:00,1.12534342579628,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.191909288612855 
 10/05  24:00:00,0.744350835329820,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.109411425584533 
 10/06  01:00:00,0.595990396109174,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.206724240937558E-002 
 10/06  02:00:00,0.532191555860549,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.243437209756855E-002 
 10/06  03:00:00,0.523872187546501,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.576363882067313E-002 
 10/06  04:00:00,0.552520863214945,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.565258626820614E-002 
 10/06  05:00:00,0.738742657142625,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.228372280624999 
 10/06  06:00:00,1.17919025125465,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.475131132655733 
 10/06  07:00:00,1.53786301828176,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.540267660520310 
 10/06  08:00:00,1.46354394225163,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.520392783783530 
 10/06  09:00:00,1.25964880486157,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.464335478439727 
 10/06  10:00:00,1.18448596310649,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.399135693393577 
 10/06  11:00:00,1.14333885584105,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.341767991461388 
 10/06  12:00:00,1.09915805846068,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,1.143708229342010E-002,3.391855302359626E-003,1.482893759577972E-002,3.391855302359626E-003,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.296947441283385 
 10/06  13:00:00,1.19807066880189,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.126232276771583,3.660862929858751E-002,0.162840906070171,3.660862929858751E-002,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.271489825869885 
 10/06  14:00:00,1.33078136615191,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.256759277584954,7.279338274749071E-002,0.329552660332445,7.279338274749071E-002,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.245571088761404 
 10/06  15:00:00,1.52872198518767,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.381281613610711,0.108085498108869,0.489367111719579,0.108085498108869,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.249398933299140 
 10/06  16:00:00,1.76810271426840,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.428459360214500,0.124172538423013,0.552631898637512,0.124172538423013,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.281224155121939 
 10/06  17:00:00,2.20800201683813,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.497533513441234,0.147271697696371,0.644805211137606,0.147271697696371,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.350536400212265 
 10/06  18:00:00,2.47614743610506,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.465212732685688,0.141955368676772,0.607168101362459,0.141955368676772,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.415648153410287 
 10/06  19:00:00,2.58213660955535,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.399667397525457,0.125323090015778,0.524990487541235,0.125323090015778,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.427158558052990 
 10/06  20:00:00,2.52296264599115,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.341170080114732,0.107773062935922,0.448943143050652,0.107773062935922,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.388620755657856 
 10/06  21:00:00,2.21832488247339,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.268729994573746,8.560677732660513E-002,0.354336771900352,8.560677732660513E-002,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.342004214409616 
 10/06  22:00:00,1.76006778110146,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.201427405039283,6.416876254023035E-002,0.265596167579513,6.416876254023035E-002,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.270118673576333 
 10/06  23:00:00,1.30202453062755,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.133117647392932,4.268827403737691E-002,0.175805921430308,4.268827403737691E-002,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.192784472013813 
 10/06  24:00:00,0.849000774780924,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,7.910752031757756E-002,2.536952106465642E-002,0.104477041382234,2.536952106465642E-002,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.109584323653404 
 10/07  01:00:00,0.666930868243179,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,4.835861745273440E-002,1.550813536140823E-002,6.386675281414249E-002,1.550813536140823E-002,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,7.519393449627615E-002 
 10/07  02:00:00,0.563053943835364,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,1.990482122516555E-002,6.430542003146126E-003,2.633536322831167E-002,6.430542003146126E-003,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,6.435015632784971E-002 
 10/07  03:00:00,0.531024656580599,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,3.081536710116896E-003,9.955270913608858E-004,4.077063801477793E-003,9.955270913608858E-004,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,6.747363878899534E-002 
 10/07  04:00:00,0.560060258727568,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.100520824028427 
 10/07  05:00:00,0.759976663013616,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.245509590618463 
 10/07  06:00:00,1.27876192619225,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,3.596420104872643E-002,1.153326019365324E-002,4.749746124237970E-002,1.153326019365324E-002,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.516579825633035 
 10/07  07:00:00,1.65802492878609,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,3.707084587715909E-002,1.188478612338365E-002,4.895563200054260E-002,1.188478612338365E-002,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.590312560175437 
 10/07  08:00:00,1.60717990176675,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,4.514356079945196E-002,1.437650510934741E-002,5.952006590879935E-002,1.437650510934741E-002,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.572071350547817 
 10/07  09:00:00,1.42527311230386,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,5.613564763544106E-002,1.743931075889317E-002,7.357495839433408E-002,1.743931075889317E-002,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.511353732996956 
 10/07  10:00:00,1.36005457189681,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,6.459507189079478E-002,1.971049514877570E-002,8.430556703957051E-002,1.971049514877570E-002,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.439482465122044 
 10/07  11:00:00,1.28414226057758,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,4.160928130582647E-002,1.292725965430161E-002,5.453654096012815E-002,1.292725965430161E-002,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.375546053727767 
 10/07  12:00:00,1.27426559504077,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,8.595821832102159E-002,2.649569863929007E-002,0.112453916960312,2.649569863929007E-002,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.326619454159449 
 10/07  13:00:00,1.28461580155884,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.138477658137190,4.145748082867646E-002,0.179935138965867,4.145748082867646E-002,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.297352658345995 
 10/07  14:00:00,1.32462120259721,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.201245796467084,5.959412199009723E-002,0.260839918457181,5.959412199009723E-002,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.268998063606307 
 10/07  15:00:00,1.37460106249377,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.211447772158842,6.331905419835783E-002,0.274766826357200,6.331905419835783E-002,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.272819293465175 
 10/07  16:00:00,1.51771912939251,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.180457539141697,5.702027696048646E-002,0.237477816102184,5.702027696048646E-002,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.310076704799321 
 10/07  17:00:00,1.85997454145250,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.172240352805925,5.402794962749318E-002,0.226268302433418,5.402794962749318E-002,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.385693875034103 
 10/07  18:00:00,2.23927427358346,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.220473931052564,6.966067255542652E-002,0.290134603607989,6.966067255542652E-002,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.461498145655360 
 10/07  19:00:00,2.44989110448770,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.233455708498843,7.376294586006475E-002,0.307218654358907,7.376294586006475E-002,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.478440104578327 
 10/07  20:00:00,2.46136919400561,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.230925029186124,7.296151507514620E-002,0.303886544261271,7.296151507514620E-002,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.437228504249824 
 10/07  21:00:00,2.21773859888443,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.210865322598629,6.662393360343508E-002,0.277489256202064,6.662393360343508E-002,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.382658560565151 
 10/07  22:00:00,1.78163783599116,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.172378103262133,5.446350100453261E-002,0.226841604266665,5.446350100453261E-002,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.302150057220036 
 10/07  23:00:00,1.33147701478507,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.128885054902908,4.072214240891314E-002,0.169607197311821,4.072214240891314E-002,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.212900822526172 
 10/07  24:00:00,0.870797425215280,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,8.522177965333530E-002,2.692724933603807E-002,0.112149028989374,2.692724933603807E-002,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.117135298144874 
 10/08  01:00:00,0.681644687337272,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,5.953197206642594E-002,1.881085200534570E-002,7.834282407177190E-002,1.881085200534570E-002,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,7.543168233273981E-002 
 10/08  02:00:00,0.585851490717959,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,3.713372121861487E-002,1.183104604029562E-002,4.896476725891052E-002,1.183104604029562E-002,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,6.451829917984776E-002 
 10/08  03:00:00,0.560732818520371,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,2.547954025997487E-002,8.118454688355193E-003,3.359799494833001E-002,8.118454688355193E-003,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,6.766086958191375E-002 
 10/08  04:00:00,0.584197096397111,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,1.801438418412065E-002,5.740265983349002E-003,2.375465016746968E-002,5.740265983349002E-003,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.100903011530503 
 10/08  05:00:00,0.799196809688645,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,2.886543580152711E-002,9.198288349974154E-003,3.806372415150107E-002,9.198288349974154E-003,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.246666013141989 
 10/08  06:00:00,1.32980192609462,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,7.267823633907006E-002,2.316408834534571E-002,9.584232468441563E-002,2.316408834534571E-002,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.519274962093371 
 10/08  07:00:00,1.70797142776725,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,7.256481703413746E-002,2.313496450066005E-002,9.569978153479732E-002,2.313496450066005E-002,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.593514909622339 
 10/08  08:00:00,1.67308832079946,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,9.306190260666863E-002,2.922152462607544E-002,0.122283427232744,2.922152462607544E-002,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.575216408256572 
 10/08  09:00:00,1.48673412399882,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.101012083726922,3.118562495580000E-002,0.132197708682722,3.118562495580000E-002,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.514191994403525 
