Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/08  10:00:00,1.51265240026375,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.180831906379732,5.363038167513963E-002,0.234462288054871,5.363038167513963E-002,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.441923572473686 
 10/08  11:00:00,1.45705755529371,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.173380542520643,5.200462025431792E-002,0.225385162774961,5.200462025431792E-002,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.377612726629067 
 10/08  12:00:00,1.38574936665220,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.170469807327077,5.168893021686914E-002,0.222158737543946,5.168893021686914E-002,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.328398405187245 
 10/08  13:00:00,1.28747627650648,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.137876970948980,4.332988631073576E-002,0.181206857259715,4.332988631073576E-002,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.298941414999788 
 10/08  14:00:00,1.23601825365684,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.130260377311429,4.055940891956868E-002,0.170819786230998,4.055940891956868E-002,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.270415246892117 
 10/08  15:00:00,1.30332778942092,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.154743311359839,4.732093691103035E-002,0.202064248270869,4.732093691103035E-002,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.274248598478656 
 10/08  16:00:00,1.51423670853880,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.177936761612839,5.441754785427345E-002,0.232354309467113,5.441754785427345E-002,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.311717790580689 
 10/08  17:00:00,1.87554764032596,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.182853509336606,5.694173932004529E-002,0.239795248656651,5.694173932004529E-002,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.387740027684332 
 10/08  18:00:00,2.26600907591719,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.239243247228800,7.519535557376439E-002,0.314438602802564,7.519535557376439E-002,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.463928948794515 
 10/08  19:00:00,2.48478410439033,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.257943629638342,8.166597606550664E-002,0.339609605703848,8.166597606550664E-002,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.480942153136009 
 10/08  20:00:00,2.51283643700273,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.268630447884510,8.443206254071126E-002,0.353062510425221,8.443206254071126E-002,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.439519781082988 
 10/08  21:00:00,2.26880301372506,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.248460521127454,7.808629559766735E-002,0.326546816725122,7.808629559766735E-002,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.384665414882722 
 10/08  22:00:00,1.81663940954444,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.197720358591683,6.258683511114692E-002,0.260307193702829,6.258683511114692E-002,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.303686041337158 
 10/08  23:00:00,1.35676357812164,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.147270979590526,4.661420603050665E-002,0.193885185621032,4.661420603050665E-002,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.213909397553533 
 10/08  24:00:00,0.895316849210059,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.103635657342040,3.256434646496522E-002,0.136200003807005,3.256434646496522E-002,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.117603747322020 
 10/09  01:00:00,0.663006772713497,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,5.090022511759585E-002,1.624376311152926E-002,6.714398822912511E-002,1.624376311152926E-002,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.193963078457387E-002 
 10/09  02:00:00,0.531769078640709,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.201189487772815E-002 
 10/09  03:00:00,0.523215553990556,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.510700526472810E-002 
 10/09  04:00:00,0.552422460241520,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.555418329478020E-002 
 10/09  05:00:00,0.740852615105151,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.230482238587525 
 10/09  06:00:00,1.18565906660107,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.481599948002145 
 10/09  07:00:00,1.54560603071273,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.548010672951282 
 10/09  08:00:00,1.47106521126297,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.527914052794868 
 10/09  09:00:00,1.26707820958642,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.471764883164582 
 10/09  10:00:00,1.19161374508605,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.406263475373131 
 10/09  11:00:00,1.14988078322208,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.348309918842418 
 10/09  12:00:00,1.09031201175558,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.302930332174069 
 10/09  13:00:00,1.04085011839681,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.277110181534979 
 10/09  14:00:00,1.00638712645549,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.250729509397437 
 10/09  15:00:00,1.04441247692708,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.254456536758120 
 10/09  16:00:00,1.22088917144595,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.286642510937006 
 10/09  17:00:00,1.56975622807604,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.357095822587785 
 10/09  18:00:00,1.87635238944977,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.423021208117460 
 10/09  19:00:00,2.06425512829475,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.434267564333635 
 10/09  20:00:00,2.08029995069001,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.394901203407363 
 10/09  21:00:00,1.86984823523940,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.347864339075971 
 10/09  22:00:00,1.49954921342727,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.275196273481653 
 10/09  23:00:00,1.13017233650219,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.196738199318762 
 10/09  24:00:00,0.747576417485539,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.112637007740253 
 10/10  01:00:00,0.598264530829556,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.434137712975773E-002 
 10/10  02:00:00,0.534332508034209,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.457532427122947E-002 
 10/10  03:00:00,0.526179531140091,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.807098241426375E-002 
 10/10  04:00:00,0.558859960770880,0.137241049416642,0.000000000000000E+000,0.116795463161842,0.000000000000000E+000,3.230307847849044E-003,3.230307847849044E-003,3.230307847849044E-003,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.876137597629119E-002 
 10/10  05:00:00,0.757062921653128,0.485822015027143,0.000000000000000E+000,0.463006383997828,0.000000000000000E+000,1.245461768795176E-002,1.245461768795176E-002,1.245461768795176E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.234237927447548 
 10/10  06:00:00,1.21625816449440,1.01685696387848,0.000000000000000E+000,0.990495745866493,0.000000000000000E+000,2.574613701719469E-002,2.574613701719469E-002,2.574613701719469E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.486452908878280 
 10/10  07:00:00,1.56965768524529,0.774596343539443,0.000000000000000E+000,0.746585574364396,0.000000000000000E+000,1.881309157957336E-002,1.881309157957336E-002,1.881309157957336E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.553249235904265 
 10/10  08:00:00,1.49384720414008,0.732920750950298,0.000000000000000E+000,0.709239263563362,0.000000000000000E+000,1.756291126312032E-002,1.756291126312032E-002,1.756291126312032E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.533133134408852 
 10/10  09:00:00,1.28328484544395,0.505605145428932,0.000000000000000E+000,0.485450284666473,0.000000000000000E+000,1.192044119117771E-002,1.192044119117771E-002,1.192044119117771E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.476051077830933 
 10/10  10:00:00,1.19987538717276,0.210555092250412,0.000000000000000E+000,0.189926222533049,0.000000000000000E+000,4.636577196232178E-003,4.636577196232178E-003,4.636577196232178E-003,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.409888540263617 
 10/10  11:00:00,1.15273374150222,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.351162877122566 
 10/10  12:00:00,1.09252465049474,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.305142970913234 
 10/10  13:00:00,1.04220037423015,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.278460437368311 
 10/10  14:00:00,1.00696188152163,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.251304264463572 
 10/10  15:00:00,1.06228459205839,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,1.325569102826089E-002,4.281732439764100E-003,1.753742346802499E-002,4.281732439764100E-003,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.254791228421406 
 10/10  16:00:00,1.33244563937514,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,8.403732732912557E-002,2.704314125438844E-002,0.111080468583514,2.704314125438844E-002,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.287118510282677 
 10/10  17:00:00,1.67032021852214,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,7.522896663368987E-002,2.452339946532038E-002,9.975236609901014E-002,2.452339946532038E-002,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.357907446934878 
 10/10  18:00:00,2.03594258032913,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.119043330662142,3.922268457632617E-002,0.158266015238468,3.922268457632617E-002,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.424345383758349 
 10/10  19:00:00,2.13908658772598,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,5.495745891106140E-002,1.811422094284085E-002,7.307167985390239E-002,1.811422094284085E-002,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.436027343910954 
 10/10  20:00:00,2.08215447756012,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.396755730277480 
 10/10  21:00:00,1.87165720362335,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.349673307459917 
 10/10  22:00:00,1.50104043796158,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.276687498015960 
 10/10  23:00:00,1.13146591032595,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.198031773142522 
 10/10  24:00:00,0.748318721773309,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.113379312028023 
 10/11  01:00:00,0.598868563942537,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.494541024273745E-002 
 10/11  02:00:00,0.535423116906373,3.206201644780625E-002,0.000000000000000E+000,1.051040929823327E-002,0.000000000000000E+000,2.938343313774882E-004,2.938343313774882E-004,2.938343313774882E-004,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.537209881201471E-002 
 10/11  03:00:00,0.535432205320616,0.346948806250026,0.000000000000000E+000,0.325700564831591,0.000000000000000E+000,8.897329014762350E-003,8.897329014762350E-003,8.897329014762350E-003,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.842632758002633E-002 
 10/11  04:00:00,0.576598638136355,0.804721066153299,0.000000000000000E+000,0.784275479898499,0.000000000000000E+000,2.061696474124426E-002,2.061696474124426E-002,2.061696474124426E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.911339644837122E-002 
 10/11  05:00:00,0.773118181458098,1.09573725118820,0.000000000000000E+000,1.07292162015888,0.000000000000000E+000,2.739704386297300E-002,2.739704386297300E-002,2.739704386297300E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.235350761077498 
 10/11  06:00:00,1.23502618929068,1.69489134460612,0.000000000000000E+000,1.66853012659413,0.000000000000000E+000,4.197240569311602E-002,4.197240569311602E-002,4.197240569311602E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.488994664998644 
 10/11  07:00:00,1.58525124317100,1.29837122438041,0.000000000000000E+000,1.27036045520537,0.000000000000000E+000,3.143791849974024E-002,3.143791849974024E-002,3.143791849974024E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.556217966909806 
 10/11  08:00:00,1.50528092046446,1.09348924325631,0.000000000000000E+000,1.06980775586937,0.000000000000000E+000,2.610734684140957E-002,2.610734684140957E-002,2.610734684140957E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.536022415154947 
 10/11  09:00:00,1.29024288457234,0.687866854764124,0.000000000000000E+000,0.667711994001665,0.000000000000000E+000,1.628364108667317E-002,1.628364108667317E-002,1.628364108667317E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.478645917063824 
 10/11  10:00:00,1.20576785265025,0.360224347507031,0.000000000000000E+000,0.339595477789668,0.000000000000000E+000,8.281790539425937E-003,8.281790539425937E-003,8.281790539425937E-003,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.412135792397909 
 10/11  11:00:00,1.15465155119250,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.353080686812837 
 10/11  12:00:00,1.09415542385352,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.306773744272013 
 10/11  13:00:00,1.04401210413169,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.280272167269854 
 10/11  14:00:00,1.00885687776870,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.253199260710645 
 10/11  15:00:00,1.04680652249096,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.256850582322007 
 10/11  16:00:00,1.22370764784440,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.289460987335457 
 10/11  17:00:00,1.57322164271638,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.360561237228128 
 10/11  18:00:00,1.88065483667662,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.427323655344309 
 10/11  19:00:00,2.06862801133498,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.438640447373858 
 10/11  20:00:00,2.08441600811232,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.399017260829676 
 10/11  21:00:00,1.87362322870225,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.351639332538822 
 10/11  22:00:00,1.50262278271297,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.278269842767357 
 10/11  23:00:00,1.13261099780143,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.199176860618005 
 10/11  24:00:00,0.748986423829101,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.114047014083816 
 10/12  01:00:00,0.599441144653251,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.551799095345275E-002 
 10/12  02:00:00,0.538564805602047,0.161192710618755,0.000000000000000E+000,0.139641103469182,0.000000000000000E+000,3.405458686179408E-003,3.405458686179408E-003,3.405458686179408E-003,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.540216315288810E-002 
 10/12  03:00:00,0.542258298575142,0.652524825412554,0.000000000000000E+000,0.631276583994119,0.000000000000000E+000,1.552515383978041E-002,1.552515383978041E-002,1.552515383978041E-002,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.862459600953288E-002 
 10/12  04:00:00,0.580975244768888,1.01336698008586,0.000000000000000E+000,0.992921393831063,0.000000000000000E+000,2.463935136955974E-002,2.463935136955974E-002,2.463935136955974E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.946761645258921E-002 
 10/12  05:00:00,0.777958435943726,1.27064360856477,0.000000000000000E+000,1.24782797753546,0.000000000000000E+000,3.111712976560751E-002,3.111712976560751E-002,3.111712976560751E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.236470929660493 
 10/12  06:00:00,1.22710441063274,1.29179987755684,0.000000000000000E+000,1.26543865954485,0.000000000000000E+000,3.149212758743525E-002,3.149212758743525E-002,3.149212758743525E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.491553164446381 
 10/12  07:00:00,1.59918534885542,1.74131830411993,0.000000000000000E+000,1.71330753494489,0.000000000000000E+000,4.238380248260097E-002,4.238380248260097E-002,4.238380248260097E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.559206188611368 
 10/12  08:00:00,1.51174844721525,1.23356221493576,0.000000000000000E+000,1.20988072754882,0.000000000000000E+000,2.966658362405569E-002,2.966658362405569E-002,2.966658362405569E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.538930705123097 
 10/12  09:00:00,1.29372302108961,0.723130464592231,0.000000000000000E+000,0.702975603829772,0.000000000000000E+000,1.715186021964920E-002,1.715186021964920E-002,1.715186021964920E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.481257834448123 
 10/12  10:00:00,1.20547814874382,0.256549124055740,0.000000000000000E+000,0.235920254338377,0.000000000000000E+000,5.753439778278418E-003,5.753439778278418E-003,5.753439778278418E-003,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.414374439252628 
 10/12  11:00:00,1.15663968384013,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.355068819460473 
 10/12  12:00:00,1.09593422767422,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.308552548092708 
 10/12  13:00:00,1.04525200255229,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.281512065690450 
 10/12  14:00:00,1.00962744002349,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.253969822965437 
 10/12  15:00:00,1.05668791154128,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,6.942863123285888E-003,2.264374402995682E-003,9.207237526281572E-003,2.264374402995682E-003,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.257524733846040 
 10/12  16:00:00,1.29912730120980,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,5.652595077268527E-002,1.821781572435995E-002,7.474376649704507E-002,1.821781572435995E-002,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.290136874203805 
 10/12  17:00:00,1.64117187114167,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,5.039836544677372E-002,1.644027463801266E-002,6.683864008478624E-002,1.644027463801266E-002,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.361672825568629 
 10/12  18:00:00,1.99728123946967,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,8.627938293172946E-002,2.888034065718043E-002,0.115159723588910,2.888034065718043E-002,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.428790334548446 
 10/12  19:00:00,2.11317212764069,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,3.193826530322735E-002,1.068821274203963E-002,4.262647804526710E-002,1.068821274203963E-002,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.440558085634306 
 10/12  20:00:00,2.08637067606189,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.400971928779248 
 10/12  21:00:00,1.87524946217737,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.353265566013941 
 10/12  22:00:00,1.50386210512344,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.279509165177825 
 10/12  23:00:00,1.13346553282018,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.200031395636747 
 10/12  24:00:00,0.749313896150604,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.114374486405317 
 10/13  01:00:00,0.599417536433815,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.549438273401619E-002 
 10/13  02:00:00,0.539444895623927,0.162959659655801,0.000000000000000E+000,0.141408052506228,0.000000000000000E+000,3.932849657207820E-003,3.932849657207820E-003,3.932849657207820E-003,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.575486220373962E-002 
 10/13  03:00:00,0.541329791000478,0.556982485526929,0.000000000000000E+000,0.535734244108494,0.000000000000000E+000,1.442183657150628E-002,1.442183657150628E-002,1.442183657150628E-002,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.879940570314413E-002 
 10/13  04:00:00,0.584124580324882,1.07392188351810,0.000000000000000E+000,1.05347629726330,0.000000000000000E+000,2.743226539510381E-002,2.743226539510381E-002,2.743226539510381E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.982403798303816E-002 
 10/13  05:00:00,0.781800701524811,1.35776849898706,0.000000000000000E+000,1.33495286795775,0.000000000000000E+000,3.383222356973137E-002,3.383222356973137E-002,3.383222356973137E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.237598101437452 
 10/13  06:00:00,1.24501327605374,1.89523375275940,0.000000000000000E+000,1.86887253474742,0.000000000000000E+000,4.682651817498540E-002,4.682651817498540E-002,4.682651817498540E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.494127639279829 
 10/13  07:00:00,1.60826021697067,1.97050949958399,0.000000000000000E+000,1.94249873040894,0.000000000000000E+000,4.845176070305088E-002,4.845176070305088E-002,4.845176070305088E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.562213098506166 
 10/13  08:00:00,1.52065935923674,1.48145948633269,0.000000000000000E+000,1.45777799894575,0.000000000000000E+000,3.565104407024716E-002,3.565104407024716E-002,3.565104407024716E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.541857156698387 
 10/13  09:00:00,1.30446129810721,1.05590980194387,0.000000000000000E+000,1.03575494118141,0.000000000000000E+000,2.526191474314076E-002,2.526191474314076E-002,2.526191474314076E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.483886056942233 
 10/13  10:00:00,1.21414650237688,0.518971093611029,0.000000000000000E+000,0.498342223893666,0.000000000000000E+000,1.215318278706662E-002,1.215318278706662E-002,1.215318278706662E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.416643049876898 
 10/13  11:00:00,1.15853961679411,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.356968752414448 
 10/13  12:00:00,1.09747954342372,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.310097863842207 
 10/13  13:00:00,1.04646500096252,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.282725064100681 
 10/13  14:00:00,1.01054170912243,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.254884092064375 
 10/13  15:00:00,1.13547102361033,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,6.701056584492368E-002,2.000035643417679E-002,8.701092227910047E-002,2.000035643417679E-002,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.258504161162278 
 10/13  16:00:00,1.42689283733983,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.154687865142871,4.634382111434862E-002,0.201031686257220,4.634382111434862E-002,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.291614490573670 
 10/13  17:00:00,1.77054619876724,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.148510033680029,4.580200019977418E-002,0.194312033879803,4.580200019977418E-002,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.363573759399183 
 10/13  18:00:00,2.09990363554684,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.161433307141242,5.387318050237436E-002,0.215306487643616,5.387318050237436E-002,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.431265966570911 
 10/13  19:00:00,2.22818649471054,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.116482429900834,3.887105098836869E-002,0.155353480889202,3.887105098836869E-002,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.442845449860213 
 10/13  20:00:00,2.20181899518370,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,8.509233396824188E-002,2.842015846630247E-002,0.113512492434544,2.842015846630247E-002,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.402907755466510 
 10/13  21:00:00,1.93247053249189,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,4.191287333395990E-002,1.401318533264991E-002,5.592605866661003E-002,1.401318533264991E-002,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.354560577661857 
 10/13  22:00:00,1.50415586693639,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.279802926990774 
 10/13  23:00:00,1.13291838671773,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.199484249534303 
 10/13  24:00:00,0.748466423259879,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.113527013514593 
 10/14  01:00:00,0.606153229572218,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,7.828304863945852E-002 
 10/14  02:00:00,0.539666611771647,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,6.729818749244608E-002 
 10/14  03:00:00,0.530111004513650,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,7.063705052352548E-002 
 10/14  04:00:00,0.564986774541527,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.105447339842388 
 10/14  05:00:00,0.770872924615977,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.256405852220824 
 10/14  06:00:00,1.25352707907367,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.538842439756829 
 10/14  07:00:00,1.63484558604532,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.616088849435205 
 10/14  08:00:00,1.57291327381532,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.597324788505182 
 10/14  09:00:00,1.37454457796510,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.534200157052531 
 10/14  10:00:00,1.29526034494932,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.458993805214117 
 10/14  11:00:00,1.24573944108625,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.391679775196572 
 10/14  12:00:00,1.17509445662349,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.339902232702480 
 10/14  13:00:00,1.18097912608318,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,4.999032089103333E-002,1.492964992936564E-002,6.491997082039899E-002,1.492964992936564E-002,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.308731151015807 
 10/14  14:00:00,1.29614424641117,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.171593026904376,5.063851758263499E-002,0.222231544487011,5.063851758263499E-002,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.279129481390440 
 10/14  15:00:00,1.51431090251323,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.313050787841030,9.120827943195045E-002,0.404259067272981,9.120827943195045E-002,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.283036892568847 
 10/14  16:00:00,1.84446781974353,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.428843069683709,0.123655243131869,0.552498312815580,0.123655243131869,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.321804898436946 
 10/14  17:00:00,2.29078255320657,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.496241677888914,0.146217247855301,0.642458925744215,0.146217247855301,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.400311263477382 
 10/14  18:00:00,2.45231552477553,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.365798250196424,0.120002957663227,0.485801207859653,0.120002957663227,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.478872792595769 
 10/14  19:00:00,2.49544171266198,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.251360827414932,8.352549391606001E-002,0.334886321330993,8.352549391606001E-002,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.496323045780522 
 10/14  20:00:00,2.40185814952994,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.171067649769164,5.692467414333844E-002,0.227992323912503,5.692467414333844E-002,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.453611680122920 
 10/14  21:00:00,2.02090179850603,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,4.973479030601902E-002,1.658037866074407E-002,6.631516896676329E-002,1.658037866074407E-002,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.396995847422054 
 10/14  22:00:00,1.56592796471381,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.313281790209357 
 10/14  23:00:00,1.16986138534285,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.220892390395775 
 10/14  24:00:00,0.763460898934467,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.121947800853434 
 10/15  01:00:00,0.606821418249138,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,7.895123731637932E-002 
 10/15  02:00:00,0.540586230581225,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,6.821780630202443E-002 
 10/15  03:00:00,0.531260562394521,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,7.178660840439521E-002 
 10/15  04:00:00,0.569757607197768,0.142840716267760,0.000000000000000E+000,0.122395130012960,0.000000000000000E+000,3.323134671088193E-003,3.323134671088193E-003,3.323134671088193E-003,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.106895037827541 
 10/15  05:00:00,0.782314969629153,0.373175745896941,0.000000000000000E+000,0.350360114867629,0.000000000000000E+000,9.336834317109226E-003,9.336834317109226E-003,9.336834317109226E-003,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.258511062916890 
