Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/15  06:00:00,1.28400672673907,1.07161942580835,0.000000000000000E+000,1.04525820779637,0.000000000000000E+000,2.716990001365834E-002,2.716990001365834E-002,2.716990001365834E-002,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.542152187408572 
 10/15  07:00:00,1.66054151333776,0.897883132404370,0.000000000000000E+000,0.869872363229323,0.000000000000000E+000,2.196195407943915E-002,2.196195407943915E-002,2.196195407943915E-002,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.619822822648211 
 10/15  08:00:00,1.59534344908913,0.777414156522464,0.000000000000000E+000,0.753732669135528,0.000000000000000E+000,1.864410005505264E-002,1.864410005505264E-002,1.864410005505264E-002,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.601110863723937 
 10/15  09:00:00,1.38725731502245,0.389686759785817,0.000000000000000E+000,0.369531899023355,0.000000000000000E+000,9.033418918425408E-003,9.033418918425408E-003,9.033418918425408E-003,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.537879475191453 
 10/15  10:00:00,1.29878890250285,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.462522362767655 
 10/15  11:00:00,1.24869942043093,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.394639754541251 
 10/15  12:00:00,1.17767340214816,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.342481178227157 
 10/15  13:00:00,1.11816407059163,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.310836066344649 
 10/15  14:00:00,1.15594669940217,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,6.240656855345156E-002,1.813659887223163E-002,8.054316742568295E-002,1.813659887223163E-002,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.280620311442761 
 10/15  15:00:00,1.34887597604019,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.184095305226677,5.323237509836684E-002,0.237327680325044,5.323237509836684E-002,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.284533353043748 
 10/15  16:00:00,1.67038233840669,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.292318841665884,8.437634245096551E-002,0.376695184116851,8.437634245096551E-002,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.323522545798838 
 10/15  17:00:00,2.10887128872750,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.353233326031338,0.105173870478338,0.458407196509675,0.105173870478338,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.402451728232853 
 10/15  18:00:00,2.33441322446904,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.275025923921359,9.032859662095309E-002,0.365354520542313,9.032859662095309E-002,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.481417179606619 
 10/15  19:00:00,2.43684111103033,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.205359601815519,6.830710366965505E-002,0.273666705485173,6.830710366965505E-002,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.498942059994684 
 10/15  20:00:00,2.33556357542023,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.119497932204361,3.980035479482642E-002,0.159298286999187,3.980035479482642E-002,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.456011142926523 
 10/15  21:00:00,2.00059582958953,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,3.292499536220966E-002,1.098428512269232E-002,4.390928048490212E-002,1.098428512269232E-002,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.399095766987419 
 10/15  22:00:00,1.56768400664069,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.315037832136231 
 10/15  23:00:00,1.17100852128413,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.222039526337051 
 10/15  24:00:00,0.764004335328940,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.122491237247907 
 10/16  01:00:00,0.599230551612949,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.530739791315014E-002 
 10/16  02:00:00,0.535175332514829,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.541814875184991E-002 
 10/16  03:00:00,0.526806431278722,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.869788255289457E-002 
 10/16  04:00:00,0.557407025018385,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.100538748071645 
 10/16  05:00:00,0.751447418696071,3.233379984865252E-002,0.000000000000000E+000,9.518168819339213E-003,0.000000000000000E+000,2.628500885492829E-004,2.628500885492829E-004,2.628500885492829E-004,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.240814192089895 
 10/16  06:00:00,1.22033832977850,0.554116275949302,0.000000000000000E+000,0.527755057937317,0.000000000000000E+000,1.433999584158844E-002,1.433999584158844E-002,1.433999584158844E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.501939215337984 
 10/16  07:00:00,1.57760457091664,0.360999902559294,0.000000000000000E+000,0.332989133384246,0.000000000000000E+000,8.672385183096400E-003,8.672385183096400E-003,8.672385183096400E-003,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.571336827972094 
 10/16  08:00:00,1.49940718378315,0.240000633209579,0.000000000000000E+000,0.216319145822644,0.000000000000000E+000,5.519270085079758E-003,5.519270085079758E-003,5.519270085079758E-003,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.550736755229963 
 10/16  09:00:00,1.28708166443894,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.491768338017103 
 10/16  10:00:00,1.20833495850877,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.422984688795858 
 10/16  11:00:00,1.16354785422603,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.361976989846369 
 10/16  12:00:00,1.10153171241348,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.314150032831972 
 10/16  13:00:00,1.05002213864537,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.286282201783531 
 10/16  14:00:00,1.15471211024599,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.108948812616193,3.154512101142634E-002,0.140493933627619,3.154512101142634E-002,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.258560559560318 
 10/16  15:00:00,1.33416351689178,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.218086605011100,6.358911066292450E-002,0.281675715674026,6.358911066292450E-002,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.262531861048797 
 10/16  16:00:00,1.61936066768718,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.301194159009354,8.770842671621469E-002,0.388902585725570,8.770842671621469E-002,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.296211421452664 
 10/16  17:00:00,2.05248334092780,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.362628117169342,0.107853178628446,0.470481295797788,0.107853178628446,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.369341639641761 
 10/16  18:00:00,2.29510763870615,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.305846892358951,9.809211939135357E-002,0.403939011750304,9.809211939135357E-002,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.437837445623537 
 10/16  19:00:00,2.38064845824490,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.225912379373479,7.496299919109110E-002,0.300875378564571,7.496299919109110E-002,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.449785515719208 
 10/16  20:00:00,2.30337068771545,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.156703684865275,5.203979786741860E-002,0.208743482732693,5.203979786741860E-002,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.409228457700113 
 10/16  21:00:00,2.01577986043715,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.100333759997343,3.334656527998699E-002,0.133680325277330,3.334656527998699E-002,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.360115638996392 
 10/16  22:00:00,1.57592427415726,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,5.074614220241656E-002,1.687629330665662E-002,6.762243550907318E-002,1.687629330665662E-002,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.283948898702568 
 10/16  23:00:00,1.13544029831345,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.202006161130023 
 10/16  24:00:00,0.749236630498633,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.114297220753346 
 10/17  01:00:00,0.598118223598640,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.419506989884064E-002 
 10/17  02:00:00,0.533687391340633,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.393020757765099E-002 
 10/17  03:00:00,0.525334367969569,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.722581924374264E-002 
 10/17  04:00:00,0.556126705428547,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,9.925842848180702E-002 
 10/17  05:00:00,0.750728593277791,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.240358216760165 
 10/17  06:00:00,1.20690170954925,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.502842590950323 
 10/17  07:00:00,1.57017694128081,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.572581583519362 
 10/17  08:00:00,1.49522113016007,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.552069971691968 
 10/17  09:00:00,1.28822091349733,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.492907587075493 
 10/17  10:00:00,1.20963457125115,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.424284301538236 
 10/17  11:00:00,1.16543349848409,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.363862634104433 
 10/17  12:00:00,1.10399859248059,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.316616912899078 
 10/17  13:00:00,1.05288727612833,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.289147339266497 
 10/17  14:00:00,1.01684746576537,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.261189848707315 
 10/17  15:00:00,1.05497054815580,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.265014607986850 
 10/17  16:00:00,1.23299708572168,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.298750425212732 
 10/17  17:00:00,1.58525682446150,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.372596418973250 
 10/17  18:00:00,1.89475045087402,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.441419269541703 
 10/17  19:00:00,2.08320226143405,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.453214697472929 
 10/17  20:00:00,2.09807348018909,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.412674732906447 
 10/17  21:00:00,1.88543025944222,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.363446363278791 
 10/17  22:00:00,1.51142364290815,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.287070702962531 
 10/17  23:00:00,1.13842446687367,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.204990329690242 
 10/17  24:00:00,0.751777211486199,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.116837801740913 
 10/18  01:00:00,0.600788890318367,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.686573661856676E-002 
 10/18  02:00:00,0.543437662883871,0.285068689571764,0.000000000000000E+000,0.263517082422191,0.000000000000000E+000,7.158339177543955E-003,7.158339177543955E-003,7.158339177543955E-003,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.652213994334576E-002 
 10/18  03:00:00,0.545930061788611,0.709701586879518,0.000000000000000E+000,0.688453345461083,0.000000000000000E+000,1.813699288785073E-002,1.813699288785073E-002,1.813699288785073E-002,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.968452017493182E-002 
 10/18  04:00:00,0.586378345890413,1.10891789026269,0.000000000000000E+000,1.08847230400789,0.000000000000000E+000,2.787429671034731E-002,2.787429671034731E-002,2.787429671034731E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.101635772233327 
 10/18  05:00:00,0.787623545896074,1.36648252064920,0.000000000000000E+000,1.34366688961988,0.000000000000000E+000,3.392603836978120E-002,3.392603836978120E-002,3.392603836978120E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.243327131008668 
 10/18  06:00:00,1.25854382245209,1.91854888119915,0.000000000000000E+000,1.89218766318716,0.000000000000000E+000,4.727193321170909E-002,4.727193321170909E-002,4.727193321170909E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.507212770641456 
 10/18  07:00:00,1.62531189728627,2.04295140448970,0.000000000000000E+000,2.01494063531465,0.000000000000000E+000,5.022040830768894E-002,5.022040830768894E-002,5.022040830768894E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.577496131217130 
 10/18  08:00:00,1.53930751759676,1.63213922721290,0.000000000000000E+000,1.60845773982596,0.000000000000000E+000,3.942511184874174E-002,3.942511184874174E-002,3.942511184874174E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.556731247279919 
 10/18  09:00:00,1.32397873060000,1.30511066325994,0.000000000000000E+000,1.28495580249748,0.000000000000000E+000,3.142104022946374E-002,3.142104022946374E-002,3.142104022946374E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.497244363948695 
 10/18  10:00:00,1.24651264167852,1.35969000318892,0.000000000000000E+000,1.33906113347156,0.000000000000000E+000,3.304952391007242E-002,3.304952391007242E-002,3.304952391007242E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.428112848055527 
 10/18  11:00:00,1.17399331296501,0.233140086907716,0.000000000000000E+000,0.212504897070955,0.000000000000000E+000,5.194292631142920E-003,5.194292631142920E-003,5.194292631142920E-003,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.367228155954209 
 10/18  12:00:00,1.10682563730611,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.319443957724601 
 10/18  13:00:00,1.05535028539680,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.291610348534967 
 10/18  14:00:00,1.01924243637215,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.263584819314088 
 10/18  15:00:00,1.05720337827251,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.267247438103559 
 10/18  16:00:00,1.23538332437200,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.301136663863052 
 10/18  17:00:00,1.58808680858684,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.375426403098591 
 10/18  18:00:00,1.89786498627608,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.444533804943765 
 10/18  19:00:00,2.08641676170809,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.456429197746969 
 10/18  20:00:00,2.10113988890406,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.415741141621419 
 10/18  21:00:00,1.88837994322325,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.366396047059828 
 10/18  22:00:00,1.51421417145247,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.289861231506852 
 10/18  23:00:00,1.14623770604411,0.263948425449745,0.000000000000000E+000,0.235318284573626,0.000000000000000E+000,5.760196945473120E-003,5.760196945473120E-003,5.760196945473120E-003,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.207043371915210 
 10/18  24:00:00,0.782186257164094,1.19377166190080,0.000000000000000E+000,1.17009017451387,0.000000000000000E+000,2.915405057754402E-002,2.915405057754402E-002,2.915405057754402E-002,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.118092796841265 
 10/19  01:00:00,0.639402558505663,1.54021558773222,0.000000000000000E+000,1.51841117580669,0.000000000000000E+000,3.805252438765432E-002,3.805252438765432E-002,3.805252438765432E-002,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.742688041820950E-002 
 10/19  02:00:00,0.580817175443230,1.80496695336284,0.000000000000000E+000,1.78341534621327,0.000000000000000E+000,4.432977088943056E-002,4.432977088943056E-002,4.432977088943056E-002,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.673022079081976E-002 
 10/19  03:00:00,0.577560020638038,2.02248740866349,0.000000000000000E+000,2.00123916724506,0.000000000000000E+000,4.958463863198084E-002,4.958463863198084E-002,4.958463863198084E-002,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.986683328023134E-002 
 10/19  04:00:00,0.609677837832247,2.07585094950152,0.000000000000000E+000,2.05540536324672,0.000000000000000E+000,5.080628317310847E-002,5.080628317310847E-002,5.080628317310847E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.102003277712400 
 10/19  05:00:00,0.805573052670896,2.07574420502068,0.000000000000000E+000,2.05292857399136,0.000000000000000E+000,5.071347832744270E-002,5.071347832744270E-002,5.071347832744270E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.244489197825827 
 10/19  06:00:00,1.26885494423790,2.24662951177867,0.000000000000000E+000,2.22026829376669,0.000000000000000E+000,5.492891786980969E-002,5.492891786980969E-002,5.492891786980969E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.509866907769167 
 10/19  07:00:00,1.62104794218221,1.76610655689163,0.000000000000000E+000,1.73809578771659,0.000000000000000E+000,4.285648197725121E-002,4.285648197725121E-002,4.285648197725121E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.580596102443505 
 10/19  08:00:00,1.54327085429328,1.65975064354025,0.000000000000000E+000,1.63606915615331,0.000000000000000E+000,4.037142248568798E-002,4.037142248568798E-002,4.037142248568798E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.559748273339485 
 10/19  09:00:00,1.33106870606491,1.46757772405763,0.000000000000000E+000,1.44742286329516,0.000000000000000E+000,3.580145408186396E-002,3.580145408186396E-002,3.580145408186396E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.499953925561207 
 10/19  10:00:00,1.25506660094775,1.59814434523018,0.000000000000000E+000,1.57751547551281,0.000000000000000E+000,3.927698974092443E-002,3.927698974092443E-002,3.927698974092443E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.430439341493912 
 10/19  11:00:00,1.17929837514290,0.367881504459418,0.000000000000000E+000,0.347246314622657,0.000000000000000E+000,8.527646330354050E-003,8.527646330354050E-003,8.527646330354050E-003,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.369199864432886 
 10/19  12:00:00,1.10852676637755,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.321145086796039 
 10/19  13:00:00,1.05677330046023,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.293033363598398 
 10/19  14:00:00,1.02023509273463,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.264577475676576 
 10/19  15:00:00,1.05833948813206,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.268383547963107 
 10/19  16:00:00,1.23663166175939,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.302385001250438 
 10/19  17:00:00,1.58923926507536,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.376578859587102 
 10/19  18:00:00,1.89910022410825,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.445769042775935 
 10/19  19:00:00,2.08763047755313,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.457642913592005 
 10/19  20:00:00,2.10198237715118,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.416583629868543 
 10/19  21:00:00,1.88879958345915,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.366815687295723 
 10/19  22:00:00,1.51386336063297,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.289510420687354 
 10/19  23:00:00,1.13994507045359,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.206510933270164 
 10/19  24:00:00,0.752066970553345,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.117127560808060 
 10/20  01:00:00,0.600736411512006,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.681325781220735E-002 
 10/20  02:00:00,0.535922069801257,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.616488603827760E-002 
 10/20  03:00:00,0.527704093331904,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,6.959554460607476E-002 
 10/20  04:00:00,0.559011282777746,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.102143005831006 
 10/20  05:00:00,0.755918043714323,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.245547667196696 
 10/20  06:00:00,1.21658238215803,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.512523263559105 
 10/20  07:00:00,1.58229736821529,6.933349480143312E-002,0.000000000000000E+000,4.132272562638711E-002,0.000000000000000E+000,1.008597315684932E-003,1.008597315684932E-003,1.008597315684932E-003,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.583693413138151 
 10/20  08:00:00,1.51311493889889,0.316347930945523,0.000000000000000E+000,0.292666443558587,0.000000000000000E+000,7.186186745127963E-003,7.186186745127963E-003,7.186186745127963E-003,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.562777593685656 
 10/20  09:00:00,1.30989567326595,0.501283608634741,0.000000000000000E+000,0.481128747872279,0.000000000000000E+000,1.190809350824716E-002,1.190809350824716E-002,1.190809350824716E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.502674253335859 
 10/20  10:00:00,1.23290946267517,0.613175391604593,0.000000000000000E+000,0.592546521887230,0.000000000000000E+000,1.478410789570385E-002,1.478410789570385E-002,1.478410789570385E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.432775085066552 
 10/20  11:00:00,1.18574744204121,0.539757054882043,0.000000000000000E+000,0.519121865045282,0.000000000000000E+000,1.299716839801534E-002,1.299716839801534E-002,1.299716839801534E-002,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.371179409263540 
 10/20  12:00:00,1.11738488287540,0.294979086437522,0.000000000000000E+000,0.274691503167689,0.000000000000000E+000,6.851762617043513E-003,6.851762617043513E-003,6.851762617043513E-003,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.323151440676848 
 10/20  13:00:00,1.06290075117801,0.172085246884228,0.000000000000000E+000,0.151096130361140,0.000000000000000E+000,3.765081266204159E-003,3.765081266204159E-003,3.765081266204159E-003,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.295395733049972 
 10/20  14:00:00,1.02247745687004,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.266819839811980 
 10/20  15:00:00,1.06027739741975,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.270321457250794 
 10/20  16:00:00,1.23867284695986,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.304426186450910 
 10/20  17:00:00,1.59220519237453,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.379544786886273 
 10/20  18:00:00,1.90261606262489,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.449284881292579 
 10/20  19:00:00,2.09139769745165,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.461410133490531 
 10/20  20:00:00,2.10564619103950,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.420247443756855 
 10/20  21:00:00,1.89217884493597,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.370194948772541 
 10/20  22:00:00,1.51696930990254,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.292616369956920 
 10/20  23:00:00,1.14610353003435,0.179227019356042,0.000000000000000E+000,0.150596878479924,0.000000000000000E+000,3.760029134614818E-003,3.760029134614818E-003,3.760029134614818E-003,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.208909363716308 
 10/20  24:00:00,0.769844785243249,0.656675654419728,0.000000000000000E+000,0.632994167032792,0.000000000000000E+000,1.591175472217301E-002,1.591175472217301E-002,1.591175472217301E-002,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.118993620775790 
 10/21  01:00:00,0.637080079241703,1.10606790108952,0.000000000000000E+000,1.08426348916399,0.000000000000000E+000,2.729202858584071E-002,2.729202858584071E-002,2.729202858584071E-002,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,8.191786972310307E-002 
 10/21  02:00:00,0.579628093892518,1.50407426342588,0.000000000000000E+000,1.48252265627630,0.000000000000000E+000,3.719758489598272E-002,3.719758489598272E-002,3.719758489598272E-002,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,7.006208471733376E-002 
 10/21  03:00:00,0.580068504352243,1.90842202606499,0.000000000000000E+000,1.88717378464656,0.000000000000000E+000,4.713034590438044E-002,4.713034590438044E-002,4.713034590438044E-002,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,7.346420445773599E-002 
 10/21  04:00:00,0.624527784198683,2.25698890366421,0.000000000000000E+000,2.23654331740941,0.000000000000000E+000,5.563415739984114E-002,5.563415739984114E-002,5.563415739984114E-002,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.109354192099703 
 10/21  05:00:00,0.839915779952536,2.41889047070195,0.000000000000000E+000,2.39607483967264,0.000000000000000E+000,5.930978112414860E-002,5.930978112414860E-002,5.930978112414860E-002,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.266138926433236 
 10/21  06:00:00,1.34935862354642,3.06050249231006,0.000000000000000E+000,3.03414127429808,0.000000000000000E+000,7.511590696998582E-002,7.511590696998582E-002,7.511590696998582E-002,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.559558077259601 
 10/21  07:00:00,1.73403700805553,3.05465295888708,0.000000000000000E+000,3.02664218971204,0.000000000000000E+000,7.500638101581458E-002,7.500638101581458E-002,7.500638101581458E-002,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.640273890429605 
 10/21  08:00:00,1.65644808264753,2.46685383893329,0.000000000000000E+000,2.44317235154635,0.000000000000000E+000,5.966473030732106E-002,5.966473030732106E-002,5.966473030732106E-002,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.621194867030071 
 10/21  09:00:00,1.44578890604922,2.04308142299495,0.000000000000000E+000,2.02292656223249,0.000000000000000E+000,4.943982791749708E-002,4.943982791749708E-002,4.943982791749708E-002,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.556004657219150 
 10/21  10:00:00,1.36067460152921,1.88918260617876,0.000000000000000E+000,1.86855373646140,0.000000000000000E+000,4.606980450599495E-002,4.606980450599495E-002,4.606980450599495E-002,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.478338257288014 
 10/21  11:00:00,1.27816781739200,0.640794120508956,0.000000000000000E+000,0.620158930672195,0.000000000000000E+000,1.517379327465113E-002,1.517379327465113E-002,1.517379327465113E-002,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.408934358227666 
 10/21  12:00:00,1.19096715522996,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.355774931308953 
 10/21  13:00:00,1.13063365320625,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.323305648959273 
 10/21  14:00:00,1.08677167782670,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.291988457292982 
 10/21  15:00:00,1.12290103123801,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.295886088566618 
 10/21  16:00:00,1.30584863962285,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.335684031131852 
 10/21  17:00:00,1.66547138340922,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.417459019424248 
 10/21  18:00:00,1.98650830140251,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.498866777082394 
 10/21  19:00:00,2.18120508660647,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.516972741055998 
 10/21  20:00:00,2.19327122061107,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.473017075116546 
 10/21  21:00:00,1.97201061752907,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.414419835411859 
 10/21  22:00:00,1.58020124451141,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.327555070006955 
 10/21  23:00:00,1.18962152010031,0.428149295498790,0.000000000000000E+000,0.399519154622671,0.000000000000000E+000,9.833650389749657E-003,9.833650389749657E-003,9.833650389749657E-003,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.230818874763482 
 10/21  24:00:00,0.800171274871133,1.27955777664520,0.000000000000000E+000,1.25587628925827,0.000000000000000E+000,3.143407429292098E-002,3.143407429292098E-002,3.143407429292098E-002,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.127224102497178 
 10/22  01:00:00,0.652158816955739,1.70441605378267,0.000000000000000E+000,1.68261164185715,0.000000000000000E+000,4.211450857670963E-002,4.211450857670963E-002,4.211450857670963E-002,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,8.217412744626992E-002 
 10/22  02:00:00,0.599202252636633,2.28989474625738,0.000000000000000E+000,2.26834313910781,0.000000000000000E+000,5.659052386976037E-002,5.659052386976037E-002,5.659052386976037E-002,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,7.024330448767058E-002 
