Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/22  03:00:00,0.602742470610505,2.82295086430663,0.000000000000000E+000,2.80170262288819,0.000000000000000E+000,6.960254920652342E-002,6.960254920652342E-002,6.960254920652342E-002,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,7.366596741385456E-002 
 10/22  04:00:00,0.647015511582106,3.16475737101732,0.000000000000000E+000,3.14431178476253,0.000000000000000E+000,7.770983205733147E-002,7.770983205733147E-002,7.770983205733147E-002,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.109766244825636 
 10/22  05:00:00,0.863912531613653,3.35818147625525,0.000000000000000E+000,3.33536584522593,0.000000000000000E+000,8.201905982141924E-002,8.201905982141924E-002,8.201905982141924E-002,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.267426399397081 
 10/22  06:00:00,1.37720161815178,4.09019235640077,0.000000000000000E+000,4.06383113838878,0.000000000000000E+000,0.100018512929982,0.100018512929982,0.100018512929982,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.562498465904960 
 10/22  07:00:00,1.75178131736138,3.67144942555236,0.000000000000000E+000,3.64343865637729,0.000000000000000E+000,8.929584179563156E-002,8.929584179563156E-002,8.929584179563156E-002,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.643728738955635 
 10/22  08:00:00,1.67930300344047,3.26828273984254,0.000000000000000E+000,3.24460125245562,0.000000000000000E+000,7.912681326527995E-002,7.912681326527995E-002,7.912681326527995E-002,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.624587704865056 
 10/22  09:00:00,1.46054921201283,2.52713178159913,0.000000000000000E+000,2.50697692083667,0.000000000000000E+000,6.113820443275664E-002,6.113820443275664E-002,6.113820443275664E-002,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.559066586667506 
 10/22  10:00:00,1.36361681578140,1.92145471116308,0.000000000000000E+000,1.90082584144571,0.000000000000000E+000,4.637883444604426E-002,4.637883444604426E-002,4.637883444604426E-002,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.480971441600157 
 10/22  11:00:00,1.27433255188407,0.394149701615615,0.000000000000000E+000,0.373514511778854,0.000000000000000E+000,9.109844152271269E-003,9.109844152271269E-003,9.109844152271269E-003,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.411163041842120 
 10/22  12:00:00,1.19261268514033,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.357420461219321 
 10/22  13:00:00,1.13188606863398,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.324558064387002 
 10/22  14:00:00,1.08765865768913,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.292875437155404 
 10/22  15:00:00,1.12326797590392,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.296253033232520 
 10/22  16:00:00,1.30690063392364,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.336736025432641 
 10/22  17:00:00,1.66651991814656,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.418507554161587 
 10/22  18:00:00,1.98814233611315,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.500500811793035 
 10/22  19:00:00,2.18294266655999,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.518710321009522 
 10/22  20:00:00,2.19485179760561,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.474597652111093 
 10/22  21:00:00,1.97365566531282,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.416064883195607 
 10/22  22:00:00,1.58139690460894,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.328750730104485 
 10/22  23:00:00,1.18093888993568,3.510809857476000E-002,0.000000000000000E+000,6.477957698641069E-003,0.000000000000000E+000,1.579793969360078E-004,1.579793969360078E-004,1.579793969360078E-004,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.231811915591666 
 10/22  24:00:00,0.785413298655056,0.680451874206883,0.000000000000000E+000,0.656770386819947,0.000000000000000E+000,1.617030489005659E-002,1.617030489005659E-002,1.617030489005659E-002,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.127729895683965 
 10/23  01:00:00,0.632603016425467,1.23958087612933,0.000000000000000E+000,1.21777646420381,0.000000000000000E+000,3.033340362109959E-002,3.033340362109959E-002,3.033340362109959E-002,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.834645910456853E-002 
 10/23  02:00:00,0.582357181949326,1.83182874880986,0.000000000000000E+000,1.81027714166029,0.000000000000000E+000,4.521956724621513E-002,4.521956724621513E-002,4.521956724621513E-002,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.738043094012940E-002 
 10/23  03:00:00,0.582412815916455,2.18120789165879,0.000000000000000E+000,2.15995965024036,0.000000000000000E+000,5.371068333981646E-002,5.371068333981646E-002,5.371068333981646E-002,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,7.059358385081023E-002 
 10/23  04:00:00,0.621273890290926,2.48072092655102,0.000000000000000E+000,2.46027534029622,0.000000000000000E+000,6.091872415487284E-002,6.091872415487284E-002,6.091872415487284E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.103486889189313 
 10/23  05:00:00,0.828321301558983,2.80831298783234,0.000000000000000E+000,2.78549735680305,0.000000000000000E+000,6.877066835965039E-002,6.877066835965039E-002,6.877066835965039E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.249180256681707 
 10/23  06:00:00,1.29302489452774,2.79878624773940,0.000000000000000E+000,2.77242502972741,0.000000000000000E+000,6.838472323733205E-002,6.838472323733205E-002,6.838472323733205E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.520581052691481 
 10/23  07:00:00,1.67246550269252,3.35993038859016,0.000000000000000E+000,3.33191961941512,0.000000000000000E+000,8.176021286554795E-002,8.176021286554795E-002,8.176021286554795E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.593109932065522 
 10/23  08:00:00,1.58001387547822,2.68144867505967,0.000000000000000E+000,2.65776718767273,0.000000000000000E+000,6.493545831309286E-002,6.493545831309286E-002,6.493545831309286E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.571927258697019 
 10/23  09:00:00,1.35447635179747,1.99952096348652,0.000000000000000E+000,1.97936610272406,0.000000000000000E+000,4.827124192081737E-002,4.827124192081737E-002,4.827124192081737E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.510891783454811 
 10/23  10:00:00,1.26252730168344,1.54500598420799,0.000000000000000E+000,1.52437711449062,0.000000000000000E+000,3.734616085089144E-002,3.734616085089144E-002,3.734616085089144E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.439830871119638 
 10/23  11:00:00,1.18058621579167,9.667841369327825E-002,0.000000000000000E+000,7.604322385651707E-002,0.000000000000000E+000,1.856157032667352E-003,1.856157032667352E-003,1.856157032667352E-003,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.377159194379342 
 10/23  12:00:00,1.11506946409236,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.327687784510846 
 10/23  13:00:00,1.06243200286551,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.298692066003670 
 10/23  14:00:00,1.02525641609321,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.269598799035153 
 10/23  15:00:00,1.06362953018696,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.273673590018009 
 10/23  16:00:00,1.24261317401709,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.308366513508144 
 10/23  17:00:00,1.59695772098407,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.384297315495820 
 10/23  18:00:00,1.90884044141007,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.455509260077755 
 10/23  19:00:00,2.09734742990157,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.467359865940452 
 10/23  20:00:00,2.11070829158560,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.425309544302958 
 10/23  21:00:00,1.89670112651027,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.374717230346844 
 10/23  22:00:00,1.52023891963674,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.295885979691122 
 10/23  23:00:00,1.14445711257965,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.211022975396223 
 10/23  24:00:00,0.755102581955146,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.120163172209861 
 10/24  01:00:00,0.608122191056428,0.254820171925099,0.000000000000000E+000,0.233015759999578,0.000000000000000E+000,5.682607228052923E-003,5.682607228052923E-003,5.682607228052923E-003,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.851643012857719E-002 
 10/24  02:00:00,0.557347497766064,0.832717234349318,0.000000000000000E+000,0.811165627199744,0.000000000000000E+000,2.004610478890733E-002,2.004610478890733E-002,2.004610478890733E-002,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.754420921417525E-002 
 10/24  03:00:00,0.558188733398966,1.19713527253188,0.000000000000000E+000,1.17588703111345,0.000000000000000E+000,2.930351727539423E-002,2.930351727539423E-002,2.930351727539423E-002,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,7.077666739774445E-002 
 10/24  04:00:00,0.597228636045952,1.48326383756545,0.000000000000000E+000,1.46281825131065,0.000000000000000E+000,3.649971768962357E-002,3.649971768962357E-002,3.649971768962357E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.103860641409589 
 10/24  05:00:00,0.800039633879367,1.59898342200677,0.000000000000000E+000,1.57616779097745,0.000000000000000E+000,3.930730429100633E-002,3.930730429100633E-002,3.930730429100633E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.250361953070736 
 10/24  06:00:00,1.27392723593832,1.90141355840598,0.000000000000000E+000,1.87505234039399,0.000000000000000E+000,4.658809559023388E-002,4.658809559023388E-002,4.658809559023388E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.523280021749163 
 10/24  07:00:00,1.62823852890821,1.42235906102654,0.000000000000000E+000,1.39434829185150,0.000000000000000E+000,3.438091906630269E-002,3.438091906630269E-002,3.438091906630269E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.596262252080456 
 10/24  08:00:00,1.55042843189549,1.33191187733791,0.000000000000000E+000,1.30823038995098,0.000000000000000E+000,3.228204382079384E-002,3.228204382079384E-002,3.228204382079384E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.574995229606588 
 10/24  09:00:00,1.33657408854605,1.13658999682311,0.000000000000000E+000,1.11643513606065,0.000000000000000E+000,2.761365655840635E-002,2.761365655840635E-002,2.761365655840635E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.513647105565808 
 10/24  10:00:00,1.26019674234246,1.32916556034897,0.000000000000000E+000,1.30853669063160,0.000000000000000E+000,3.264981430633333E-002,3.264981430633333E-002,3.264981430633333E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.442196658323208 
 10/24  11:00:00,1.19126065076537,0.445860187385901,0.000000000000000E+000,0.425224997549140,0.000000000000000E+000,1.052558603555290E-002,1.052558603555290E-002,1.052558603555290E-002,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.379164200350162 
 10/24  12:00:00,1.11719848760076,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.329816808019249 
 10/24  13:00:00,1.06471136012345,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.300971423261615 
 10/24  14:00:00,1.02739069146517,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.271733074407113 
 10/24  15:00:00,1.06563750808601,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.275681567917058 
 10/24  16:00:00,1.24497057343012,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.310723912921173 
 10/24  17:00:00,1.59945209040137,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.386791684913111 
 10/24  18:00:00,1.91104226060574,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.457711079273426 
 10/24  19:00:00,2.09975665869434,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.469769094733214 
 10/24  20:00:00,2.11293740598065,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.427538658698009 
 10/24  21:00:00,1.89842375138358,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.376439855220157 
 10/24  22:00:00,1.52118929781745,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.296836357871830 
 10/24  23:00:00,1.14455410194805,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.211119964764620 
 10/24  24:00:00,0.754223462944196,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.119284053198910 
 10/25  01:00:00,0.601555152352337,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.763199865253728E-002 
 10/25  02:00:00,0.536513268680191,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.675608491721048E-002 
 10/25  03:00:00,0.528547980073024,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,7.043943134719555E-002 
 10/25  04:00:00,0.560660911504915,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.103792634558174 
 10/25  05:00:00,0.761602701845957,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.251232325328331 
 10/25  06:00:00,1.22977870562048,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.525719587021558 
 10/25  07:00:00,1.59664905287001,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.599053695108564 
 10/25  08:00:00,1.52092695085825,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.577775792390145 
 10/25  09:00:00,1.31140372739201,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.516090400970165 
 10/25  10:00:00,1.22964732106736,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.444297051354446 
 10/25  11:00:00,1.18216410282330,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.380593238443636 
 10/25  12:00:00,1.11814558263665,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.330763903055141 
 10/25  13:00:00,1.06583988821541,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.302099951353582 
 10/25  14:00:00,1.02864165004675,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.272984032988695 
 10/25  15:00:00,1.06697271343846,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.277016773269504 
 10/25  16:00:00,1.24652669735508,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.312280036846132 
 10/25  17:00:00,1.60163128463871,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.388970879150452 
 10/25  18:00:00,1.91394021276674,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.460609031434425 
 10/25  19:00:00,2.10278899956380,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.472801435602676 
 10/25  20:00:00,2.11562967433282,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.430230927050180 
 10/25  21:00:00,1.90071067188156,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.378726775718131 
 10/25  22:00:00,1.52287253105403,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.298519591108410 
 10/25  23:00:00,1.14561440186529,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.212180264681862 
 10/25  24:00:00,0.754877315508611,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.119937905763326 
 10/26  01:00:00,0.601759698027107,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.783654432730759E-002 
 10/26  02:00:00,0.536587259899301,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.683007613632008E-002 
 10/26  03:00:00,0.528311375951996,2.124824141843534E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,7.020282722616741E-002 
 10/26  04:00:00,0.560691710856004,2.044558625480019E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.103823433909264 
 10/26  05:00:00,0.762429916305401,2.281563102931338E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.252059539787775 
 10/26  06:00:00,1.23215360333400,2.636121801198509E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.528094484735078 
 10/26  07:00:00,1.59943043902015,2.801076917504630E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.601835081258702 
 10/26  08:00:00,1.52353221404131,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.580381055573209 
 10/26  09:00:00,1.31387231729847,2.015486076245996E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.518558990876633 
 10/26  10:00:00,1.23203990409715,2.062886971736260E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.446689634384233 
 10/26  11:00:00,1.18433414080764,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.382763276427982 
 10/26  12:00:00,1.12029348524878,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.332911805667268 
 10/26  13:00:00,1.06752642424076,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.303786487378926 
 10/26  14:00:00,1.03004474218060,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.274387125122541 
 10/26  15:00:00,1.06817907717464,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.278223137005684 
 10/26  16:00:00,1.24777416470492,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.313527504195978 
 10/26  17:00:00,1.60340863760084,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.390748232112588 
 10/26  18:00:00,1.91575485369495,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.462423672362642 
 10/26  19:00:00,2.10460188352009,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.474614319558974 
 10/26  20:00:00,2.11738248745897,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.431983740176321 
 10/26  21:00:00,1.90238520100593,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.380401304842503 
 10/26  22:00:00,1.52421712044270,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.299864180497086 
 10/26  23:00:00,1.14656601252386,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.213131875340432 
 10/26  24:00:00,0.755552042141653,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.120612632396368 
 10/27  01:00:00,0.603695097825636,6.882041110491290E-002,0.000000000000000E+000,4.701599917939175E-002,0.000000000000000E+000,1.153204914001301E-003,1.153204914001301E-003,1.153204914001301E-003,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,7.861873921183632E-002 
 10/27  02:00:00,0.537594624399653,2.155160714957301E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.783744063667214E-002 
 10/27  03:00:00,0.535466588889862,0.265882930644253,0.000000000000000E+000,0.244634689225817,0.000000000000000E+000,6.062384760975706E-003,6.062384760975706E-003,6.062384760975706E-003,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,7.129565540305785E-002 
 10/27  04:00:00,0.578082000373269,0.669200761198750,0.000000000000000E+000,0.648755174943950,0.000000000000000E+000,1.622676147194698E-002,1.622676147194698E-002,1.622676147194698E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.104986961954582 
 10/27  05:00:00,0.788119183811590,0.972899647391601,0.000000000000000E+000,0.950084016362288,0.000000000000000E+000,2.382581708991164E-002,2.382581708991164E-002,2.382581708991164E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.253922990204051 
 10/27  06:00:00,1.27107945969205,1.44615070788852,0.000000000000000E+000,1.41978948987654,0.000000000000000E+000,3.560715262280125E-002,3.560715262280125E-002,3.560715262280125E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.531413188470325 
 10/27  07:00:00,1.63963596942785,1.47482065784715,0.000000000000000E+000,1.44680988867210,0.000000000000000E+000,3.627905679652611E-002,3.627905679652611E-002,3.627905679652611E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.605761554869876 
 10/27  08:00:00,1.56089635734019,1.37237011626613,0.000000000000000E+000,1.34868862887919,0.000000000000000E+000,3.350484698349086E-002,3.350484698349086E-002,3.350484698349086E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.584240351888594 
 10/27  09:00:00,1.34926559544659,1.31133128525262,0.000000000000000E+000,1.29117642449016,0.000000000000000E+000,3.200219047234106E-002,3.200219047234106E-002,3.200219047234106E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.521950078552407 
 10/27  10:00:00,1.27687539412706,1.71220416523595,0.000000000000000E+000,1.69157529551859,0.000000000000000E+000,4.219931299270866E-002,4.219931299270866E-002,4.219931299270866E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.449325811421434 
 10/27  11:00:00,1.20062616234059,0.583550993998147,0.000000000000000E+000,0.562915804161386,0.000000000000000E+000,1.384912835937274E-002,1.384912835937274E-002,1.384912835937274E-002,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.385206169601553 
 10/27  12:00:00,1.12392708110397,7.507014462794766E-002,0.000000000000000E+000,5.478256135811486E-002,0.000000000000000E+000,1.337255373750657E-003,1.337255373750657E-003,1.337255373750657E-003,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.335208146148705 
 10/27  13:00:00,1.06959435102935,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.305854414167511 
 10/27  14:00:00,1.03175749205917,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.276099875001119 
 10/27  15:00:00,1.07003176874141,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.280075828572453 
 10/27  16:00:00,1.25004789544278,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.315801234933836 
 10/27  17:00:00,1.60644485072808,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.393784445239824 
 10/27  18:00:00,1.91938343380934,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.466052252477029 
 10/27  19:00:00,2.10829211404211,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.478304550080992 
 10/27  20:00:00,2.12113517047029,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.435736423187646 
 10/27  21:00:00,1.90615067537125,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.384166779207822 
 10/27  22:00:00,1.53254538632933,0.237628371118757,0.000000000000000E+000,0.204681588693324,0.000000000000000E+000,5.021690762943369E-003,5.021690762943369E-003,5.021690762943369E-003,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.303170755620769 
 10/27  23:00:00,1.16839865171265,0.798919964204846,0.000000000000000E+000,0.770289823328727,0.000000000000000E+000,1.916094484681775E-002,1.916094484681775E-002,1.916094484681775E-002,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.215803569682399 
 10/27  24:00:00,0.793142535417873,1.45972964706962,0.000000000000000E+000,1.43604815968268,0.000000000000000E+000,3.597712100695683E-002,3.597712100695683E-002,3.597712100695683E-002,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.122226004665630 
 10/28  01:00:00,0.658429875944963,1.89385795905908,0.000000000000000E+000,1.87205354713356,0.000000000000000E+000,4.683351760728161E-002,4.683351760728161E-002,4.683351760728161E-002,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,8.372617740492028E-002 
 10/28  02:00:00,0.599932239127207,2.27996625509778,0.000000000000000E+000,2.25841464794820,0.000000000000000E+000,5.622316281755538E-002,5.622316281755538E-002,5.622316281755538E-002,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,7.134065203045124E-002 
 10/28  03:00:00,0.597338062716873,2.56065714171891,0.000000000000000E+000,2.53940890030048,0.000000000000000E+000,6.297652233576645E-002,6.297652233576645E-002,6.297652233576645E-002,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,7.488758639097978E-002 
 10/28  04:00:00,0.643148080102322,2.90395682457485,0.000000000000000E+000,2.88351123832003,0.000000000000000E+000,7.134780972570183E-002,7.134780972570183E-002,7.134780972570183E-002,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.112260835677479 
 10/28  05:00:00,0.866180827269855,3.12006028710304,0.000000000000000E+000,3.09724465607371,0.000000000000000E+000,7.649353012164790E-002,7.649353012164790E-002,7.649353012164790E-002,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.275220224753055 
 10/28  06:00:00,1.38406882589917,3.63672397387432,0.000000000000000E+000,3.61036275586234,0.000000000000000E+000,8.908573003835367E-002,8.908573003835367E-002,8.908573003835367E-002,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.580298456543974 
 10/28  07:00:00,1.77407653954007,3.70029250150716,0.000000000000000E+000,3.67228173233209,0.000000000000000E+000,9.067700044451094E-002,9.067700044451094E-002,9.067700044451094E-002,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.664642802485450 
 10/28  08:00:00,1.69877682813432,3.21500936889780,0.000000000000000E+000,3.19132788151085,0.000000000000000E+000,7.806196772422394E-002,7.806196772422394E-002,7.806196772422394E-002,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.645126375099959 
 10/28  09:00:00,1.48448086469605,2.74550091889480,0.000000000000000E+000,2.72534605813234,0.000000000000000E+000,6.653436105834321E-002,6.653436105834321E-002,6.653436105834321E-002,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.577602082725138 
 10/28  10:00:00,1.40344385226339,2.87061136912726,0.000000000000000E+000,2.84998249940990,0.000000000000000E+000,7.026576088292735E-002,7.026576088292735E-002,7.026576088292735E-002,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.496911551645268 
 10/28  11:00:00,1.32089159208582,1.73961858982834,0.000000000000000E+000,1.71898339999158,0.000000000000000E+000,4.217742788038670E-002,4.217742788038670E-002,4.217742788038670E-002,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.424654498315749 
 10/28  12:00:00,1.23046646359324,1.07557076594098,0.000000000000000E+000,1.05528318267115,0.000000000000000E+000,2.592841477266156E-002,2.592841477266156E-002,2.592841477266156E-002,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.369345824899574 
 10/28  13:00:00,1.15795203737541,0.619143104456201,0.000000000000000E+000,0.598153987933113,0.000000000000000E+000,1.475330295323384E-002,1.475330295323384E-002,1.475330295323384E-002,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.335870730175200 
 10/28  14:00:00,1.10334060730468,0.218647148881793,0.000000000000000E+000,0.196476170031147,0.000000000000000E+000,4.844492494690896E-003,4.844492494690896E-003,4.844492494690896E-003,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.303712894276265 
 10/28  15:00:00,1.13473729538001,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.307722352708610 
 10/28  16:00:00,1.31971510115503,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.349550492664023 
 10/28  17:00:00,1.69200181946696,0.425348064847010,0.000000000000000E+000,0.391718709526520,0.000000000000000E+000,9.738938709714540E-003,9.738938709714540E-003,9.738938709714540E-003,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.434250516772266 
 10/28  18:00:00,2.00840134850137,0.119567562238537,0.000000000000000E+000,8.305623247223753E-002,0.000000000000000E+000,2.065118843302753E-003,2.065118843302753E-003,2.065118843302753E-003,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.518694705337960 
 10/28  19:00:00,2.21362608784637,0.522738616262353,0.000000000000000E+000,0.485051744287896,0.000000000000000E+000,1.217487152502665E-002,1.217487152502665E-002,1.217487152502665E-002,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.537218870770869 
 10/28  20:00:00,2.23399433945741,0.927756264978910,0.000000000000000E+000,0.888773768527718,0.000000000000000E+000,2.238650287915150E-002,2.238650287915150E-002,2.238650287915150E-002,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.491353691083738 
 10/28  21:00:00,2.02328312754167,1.44153406695018,0.000000000000000E+000,1.40346166769240,0.000000000000000E+000,3.525904644871320E-002,3.525904644871320E-002,3.525904644871320E-002,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.430433298975747 
 10/28  22:00:00,1.64493171792476,2.14350833698702,0.000000000000000E+000,2.11056155456159,0.000000000000000E+000,5.279726260185768E-002,5.279726260185768E-002,5.279726260185768E-002,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.339488280818446 
 10/28  23:00:00,1.25561729861529,2.76801684788973,0.000000000000000E+000,2.73938670701361,0.000000000000000E+000,6.810866429292339E-002,6.810866429292339E-002,6.810866429292339E-002,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.238539639375287 
