Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 10/28  24:00:00,0.861760506896993,3.63663763961612,0.000000000000000E+000,3.61295615222916,0.000000000000000E+000,8.945964458840258E-002,8.945964458840258E-002,8.945964458840258E-002,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.130787764227556 
 10/29  01:00:00,0.873497043608559,4.12391921349362,0.000000000000000E+000,4.10023772610667,0.000000000000000E+000,0.100853108486204,0.100853108486204,0.100853108486204,0.150810919083199,3.248867199347680E-002,9.775782933681368E-002,0.343811664352345,0.131130837041321 
 10/29  02:00:00,0.725771613430990,4.66770625677949,0.000000000000000E+000,4.64590184485397,0.000000000000000E+000,0.113823890029676,0.113823890029676,0.113823890029676,9.360675538534440E-002,2.016537788228940E-002,8.089405516241929E-002,0.316559979187506,8.407754246855377E-002 
 10/29  03:00:00,0.667217813487204,5.06947516429333,0.000000000000000E+000,5.04792355714375,0.000000000000000E+000,0.123291079599230,0.123291079599230,0.123291079599230,6.240450093471887E-002,1.344358811519689E-002,6.698660335484008E-002,0.312889718559247,7.155830960877299E-002 
 10/29  04:00:00,0.664362756387566,5.34187990121709,0.000000000000000E+000,5.32063165979864,0.000000000000000E+000,0.129775596899819,0.129775596899819,0.129775596899819,6.240450093471887E-002,1.344358811519689E-002,5.849644581967755E-002,0.308485405805333,7.511320549762049E-002 
 10/29  05:00:00,0.706932928464812,5.54370842072777,0.000000000000000E+000,5.52326283447295,0.000000000000000E+000,0.134697040688016,0.134697040688016,0.134697040688016,6.240450093471887E-002,1.344358811519689E-002,7.021500402342022E-002,0.296832328310603,0.112696453077656 
 10/29  06:00:00,0.929691582913649,5.70983499341378,0.000000000000000E+000,5.68701936238449,0.000000000000000E+000,0.138690607600196,0.138690607600196,0.138690607600196,6.760487800424524E-002,1.456388726781349E-002,8.441327210734366E-002,0.331241021700550,0.276533902918298 
 10/29  07:00:00,1.43419737664738,5.61246499011276,0.000000000000000E+000,5.58610377210078,0.000000000000000E+000,0.136229556627634,0.136229556627634,0.136229556627634,0.140410133078017,3.024806682343410E-002,0.144665999088276,0.382716427011910,0.583283180702907 
 10/29  08:00:00,1.81152202488579,5.13788446978957,0.000000000000000E+000,5.10987370061449,0.000000000000000E+000,0.124615627825355,0.124615627825355,0.124615627825355,0.286020659158625,6.161643623188955E-002,0.232810738293084,0.406664877611314,0.668149660450320 
 10/29  09:00:00,1.72443467790214,4.13550230671198,0.000000000000000E+000,4.11182081932502,0.000000000000000E+000,0.100275889958676,0.100275889958676,0.100275889958676,0.254818380808402,5.489465504580890E-002,0.305419771788383,0.343811664352345,0.648570302633333 
 10/29  10:00:00,1.49040233704335,2.86376666375125,0.000000000000000E+000,2.84361180298879,0.000000000000000E+000,6.934779426709187E-002,6.934779426709187E-002,6.934779426709187E-002,0.124809033735567,2.688717623039378E-002,0.379392669043303,0.292611528588105,0.580710121863687 
 10/29  11:00:00,1.39389906635161,2.39672560808232,0.000000000000000E+000,2.37609673836495,0.000000000000000E+000,5.804814985646301E-002,5.804814985646301E-002,5.804814985646301E-002,9.880714838793546E-002,2.128568046731075E-002,0.400036430298660,0.299493267266094,0.499584376759948 
 10/29  12:00:00,1.29806114092243,0.720948538244569,0.000000000000000E+000,0.700313348407808,0.000000000000000E+000,1.708475250923579E-002,1.708475250923579E-002,1.708475250923579E-002,9.880714838793546E-002,2.128568046731075E-002,0.417737799937434,0.299585023781800,0.426916722523510 
 10/29  13:00:00,1.20624063391725,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.403916966332617,0.294538415417941,0.371048409996243 
 10/29  14:00:00,1.14411805660647,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365867773415168,0.304723388661366,0.336790052359485 
 10/29  15:00:00,1.09882923068124,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.336164521264791,0.321881857098485,0.304046010147519 
 10/29  16:00:00,1.13494172100951,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.344183027252082,0.339774377661257,0.307926778338117 
 10/29  17:00:00,1.32008983875602,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.393610230492980,0.401893538794574,0.349925230265019 
 10/29  18:00:00,1.68385229922776,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.483984265787358,0.488236420074412,0.435839935242789 
 10/29  19:00:00,2.00849468766980,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.436869555600276,0.530077391236588,0.520853163349683 
 10/29  20:00:00,2.20388352019681,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.354604650088013,0.547144103158002,0.539651174646342 
 10/29  21:00:00,2.21744516847115,0.175590007833102,0.000000000000000E+000,0.136607511381909,0.000000000000000E+000,3.331477800413858E-003,3.331477800413858E-003,3.331477800413858E-003,0.676048780042452,0.145638872678135,0.315968290580894,0.565954188877839,0.493859545176220 
 10/29  22:00:00,2.00466121850200,0.623359477646228,0.000000000000000E+000,0.585287078388449,0.000000000000000E+000,1.444061475657684E-002,1.444061475657684E-002,1.444061475657684E-002,0.566840925314658,0.122112587040781,0.299252005830474,0.552741250616099,0.432629821628214 
 10/29  23:00:00,1.62165236387334,1.14848294474345,0.000000000000000E+000,1.11553616231802,0.000000000000000E+000,2.783635940685665E-002,2.783635940685665E-002,2.783635940685665E-002,0.426430792236641,9.186452021734738E-002,0.239380132357161,0.478326716378109,0.341169829962026 
 10/29  24:00:00,1.23033505549904,1.69703125140387,0.000000000000000E+000,1.66840111052775,0.000000000000000E+000,4.172219815535431E-002,4.172219815535431E-002,4.172219815535431E-002,0.296421365498483,6.385704140193225E-002,0.156389558580908,0.415657016150552,0.239643862396615 
 10/30  01:00:00,0.812575589415432,2.19029021625272,0.000000000000000E+000,2.16660872886579,0.000000000000000E+000,5.417890507758716E-002,5.417890507758716E-002,5.417890507758716E-002,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.123457274592559 
 10/30  02:00:00,0.666164810533783,2.52461081298743,0.000000000000000E+000,2.50280640106191,0.000000000000000E+000,6.218078670287651E-002,6.218078670287651E-002,6.218078670287651E-002,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,8.006087013110820E-002 
 10/30  03:00:00,0.603946909991655,2.67397008356024,0.000000000000000E+000,2.65241847641066,0.000000000000000E+000,6.562337440427503E-002,6.562337440427503E-002,6.562337440427503E-002,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.856635182439869E-002 
 10/30  04:00:00,0.598492096796575,2.79128539040728,0.000000000000000E+000,2.77003714898884,0.000000000000000E+000,6.847958358814416E-002,6.847958358814416E-002,6.847958358814416E-002,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,7.190396448260278E-002 
 10/30  05:00:00,0.632916893373671,2.84751281063556,0.000000000000000E+000,2.82706722438078,0.000000000000000E+000,6.991107929920619E-002,6.991107929920619E-002,6.991107929920619E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.106137537127724 
 10/30  06:00:00,0.835283746342746,2.74973073166064,0.000000000000000E+000,2.72691510063133,0.000000000000000E+000,6.740415494104277E-002,6.740415494104277E-002,6.740415494104277E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.257509214884076 
 10/30  07:00:00,1.31454772842458,2.89055230151652,0.000000000000000E+000,2.86419108350453,0.000000000000000E+000,7.090452721212111E-002,7.090452721212111E-002,7.090452721212111E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.539584082613535 
 10/30  08:00:00,1.66953006847891,2.32163880326442,0.000000000000000E+000,2.29362803408937,0.000000000000000E+000,5.663004817448535E-002,5.663004817448535E-002,5.663004817448535E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.615304662542969 
 10/30  09:00:00,1.58807320706083,2.10329825170716,0.000000000000000E+000,2.07961676432023,0.000000000000000E+000,5.139394170910853E-002,5.139394170910853E-002,5.139394170910853E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.593528106883620 
 10/30  10:00:00,1.36983329989380,1.80532430187552,0.000000000000000E+000,1.78516944111307,0.000000000000000E+000,4.422863382234792E-002,4.422863382234792E-002,4.422863382234792E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.530291339649616 
 10/30  11:00:00,1.28729059888581,1.84067737296437,0.000000000000000E+000,1.82004850324700,0.000000000000000E+000,4.545249433631138E-002,4.545249433631138E-002,4.545249433631138E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.456487834836581 
 10/30  12:00:00,1.21347071350334,0.850074917354373,0.000000000000000E+000,0.829439727517612,0.000000000000000E+000,2.062386549033736E-002,2.062386549033736E-002,2.062386549033736E-002,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.391275983633348 
 10/30  13:00:00,1.13430631737220,0.282163636220062,0.000000000000000E+000,0.261876052950228,0.000000000000000E+000,6.499174106830098E-003,6.499174106830098E-003,6.499174106830098E-003,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.340425463683861 
 10/30  14:00:00,1.07455442830792,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.310814491446089 
 10/30  15:00:00,1.03658311696693,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.280925499908870 
 10/30  16:00:00,1.07492611377249,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.284970173603531 
 10/30  17:00:00,1.25559192607627,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.321345265567321 
 10/30  18:00:00,1.61284574819314,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.400185342704882 
 10/30  19:00:00,1.92691768812268,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.473586506790366 
 10/30  20:00:00,2.11569802145230,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.485710457491183 
 10/30  21:00:00,2.12761523271417,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.442216485431528 
 10/30  22:00:00,1.91131876018669,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.389334864023259 
 10/30  23:00:00,1.53119177157057,3.294678242543235E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.306838831624955 
 10/30  24:00:00,1.15150343951599,2.863014087611910E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.218069302332558 
 10/31  01:00:00,0.758433134660033,2.368148738693553E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.150810919083199,3.248867199347680E-002,9.118414100106639E-002,0.343811664352345,0.123493724914748 
 10/31  02:00:00,0.603982728185538,2.180441192552108E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.360675538534440E-002,2.016537788228940E-002,7.694702792945837E-002,0.316559979187506,8.005957448573807E-002 
 10/31  03:00:00,0.540368191267221,0.101534796731854,0.000000000000000E+000,7.998318958228130E-002,0.000000000000000E+000,1.980521098737970E-003,1.980521098737970E-003,1.980521098737970E-003,6.240450093471887E-002,1.344358811519689E-002,6.437536283861907E-002,0.312889718559247,6.863048640550354E-002 
 10/31  04:00:00,0.538454875775423,0.351582686688002,0.000000000000000E+000,0.330334445269567,0.000000000000000E+000,8.257289605440537E-003,8.257289605440537E-003,8.257289605440537E-003,6.240450093471887E-002,1.344358811519689E-002,5.713104055537921E-002,0.308485405805333,7.208903744415604E-002 
 10/31  05:00:00,0.582451972690939,0.775695052830446,0.000000000000000E+000,0.755249466575646,0.000000000000000E+000,1.906833463953473E-002,1.906833463953473E-002,1.906833463953473E-002,6.240450093471887E-002,1.344358811519689E-002,6.754384627102017E-002,0.296832328310603,0.106515361104665 
 10/31  06:00:00,0.794317689916533,1.02160038344582,0.000000000000000E+000,0.998784752416504,0.000000000000000E+000,2.524363358488240E-002,2.524363358488240E-002,2.524363358488240E-002,6.760487800424524E-002,1.456388726781349E-002,8.031657622981735E-002,0.331241021700550,0.258703679814023 
 10/31  07:00:00,1.28238861857167,1.45274896913319,0.000000000000000E+000,1.42638775112121,0.000000000000000E+000,3.601729020688467E-002,3.601729020688467E-002,3.601729020688467E-002,0.140410133078017,3.024806682343410E-002,0.134040478370362,0.382716427011910,0.542312209765860 
 10/31  08:00:00,1.64447488713800,1.15873462219073,0.000000000000000E+000,1.13072385301568,0.000000000000000E+000,2.838848978034032E-002,2.838848978034032E-002,2.838848978034032E-002,0.286020659158625,6.161643623188955E-002,0.211649359444424,0.406664877611314,0.618491039596211 
 10/31  09:00:00,1.56019547068281,0.846189554003004,0.000000000000000E+000,0.822508066616068,0.000000000000000E+000,2.041508873695820E-002,2.041508873695820E-002,2.041508873695820E-002,0.254818380808402,5.489465504580890E-002,0.272982444946349,0.343811664352345,0.596629223477747 
 10/31  10:00:00,1.34082434608485,0.522616244153844,0.000000000000000E+000,0.502461383391385,0.000000000000000E+000,1.243459083915710E-002,1.243459083915710E-002,1.243459083915710E-002,0.124809033735567,2.688717623039378E-002,0.334361574552576,0.292611528588105,0.533076428823857 
 10/31  11:00:00,1.25797316322900,0.572438303679152,0.000000000000000E+000,0.551809433961791,0.000000000000000E+000,1.374370739195795E-002,1.374370739195795E-002,1.374370739195795E-002,9.880714838793546E-002,2.128568046731075E-002,0.349120160276377,0.299493267266094,0.458879186124125 
 10/31  12:00:00,1.19468677562292,2.063518983676127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.365248998427415,0.299585023781800,0.393115911243261 
 10/31  13:00:00,1.12895958538423,2.028758326983269E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.356106421993124,0.294538415417941,0.341577905802725 
 10/31  14:00:00,1.07517422443521,2.098911652308856E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.322279706030025,0.304723388661366,0.311434287573375 
 10/31  15:00:00,1.03691154089576,2.217097885064581E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.880714838793546E-002,2.128568046731075E-002,0.297038917789125,0.321881857098485,0.281253923837701 
 10/31  16:00:00,1.07525741322830,2.340340213339267E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104007541390527,2.240598305233210E-002,0.307124024749640,0.339774377661257,0.285301473059346 
 10/31  17:00:00,1.25607444145810,2.768212296631377E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.130009347072834,2.800747881541513E-002,0.357692282510922,0.401893538794574,0.321827780949158 
 10/31  18:00:00,1.61411831105326,3.362935532049217E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.213215396118320,4.593226868968556E-002,0.448632307290634,0.488236420074412,0.401457905565006 
 10/31  19:00:00,1.92872618046830,3.651132976630016E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.390028120883828,8.402241928422165E-002,0.402559212612476,0.530077391236588,0.475394999135984 
 10/31  20:00:00,2.11794772070655,3.768687197445874E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613644303007330,0.132195275981926,0.320359868498665,0.547144103158002,0.487960156745424 
 10/31  21:00:00,2.13002030499297,3.898249645119248E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.676048780042452,0.145638872678135,0.281112892369017,0.565954188877839,0.444621557710331 
 10/31  22:00:00,1.91396187166036,3.807239925777948E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566840925314658,0.122112587040781,0.263645119876690,0.552741250616099,0.391977975496932 
 10/31  23:00:00,1.54308519991902,0.418229375025055,0.000000000000000E+000,0.385282592599622,0.000000000000000E+000,9.615367100600332E-003,9.615367100600332E-003,9.615367100600332E-003,0.426430792236641,9.186452021734738E-002,0.211086897798320,0.478326716378109,0.309116892872800 
 10/31  24:00:00,1.17690526587250,0.973168519121440,0.000000000000000E+000,0.944538378245320,0.000000000000000E+000,2.374880279182075E-002,2.374880279182075E-002,2.374880279182075E-002,0.296421365498483,6.385704140193225E-002,0.140854700817263,0.415657016150552,0.219722325897246 
 11/01  01:00:00,0.799818323730128,1.52925723479421,0.000000000000000E+000,1.50567260420641,0.000000000000000E+000,3.788486404147865E-002,3.788486404147865E-002,3.788486404147865E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.124388294609151 
 11/01  02:00:00,0.650987604498659,1.98886822485309,0.000000000000000E+000,1.96715299252645,0.000000000000000E+000,4.932436592668978E-002,4.932436592668978E-002,4.932436592668978E-002,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.053038689784409E-002 
 11/01  03:00:00,0.592753223164746,2.27947408689164,0.000000000000000E+000,2.25801062537458,0.000000000000000E+000,5.646191306472292E-002,5.646191306472292E-002,5.646191306472292E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,6.889787726502133E-002 
 11/01  04:00:00,0.589512706549155,2.49122581384714,0.000000000000000E+000,2.47006447730158,0.000000000000000E+000,6.146739919930613E-002,6.146739919930613E-002,6.146739919930613E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.227432284567924E-002 
 11/01  05:00:00,0.628703150661979,2.73098548575556,0.000000000000000E+000,2.71062352153043,0.000000000000000E+000,6.722927951179836E-002,6.722927951179836E-002,6.722927951179836E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.106893316181415 
 11/01  06:00:00,0.841795493638648,2.96116720490354,0.000000000000000E+000,2.93844488933856,0.000000000000000E+000,7.277350680032803E-002,7.277350680032803E-002,7.277350680032803E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.259898557524990 
 11/01  07:00:00,1.30656714317478,3.55413821209149,0.000000000000000E+000,3.52788481092209,0.000000000000000E+000,8.739873911146369E-002,8.739873911146369E-002,8.739873911146369E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.545041277544093 
 11/01  08:00:00,1.60800643916954,2.50974867801995,0.000000000000000E+000,2.48185247231801,0.000000000000000E+000,6.069134204975896E-002,6.069134204975896E-002,6.069134204975896E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.621678515099120 
 11/01  09:00:00,1.53881654649484,1.54995079689013,0.000000000000000E+000,1.52636616630232,0.000000000000000E+000,3.722383159534228E-002,3.722383159534228E-002,3.722383159534228E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.599731407521367 
 11/01  10:00:00,1.34310249999473,0.637671116574102,0.000000000000000E+000,0.617598688779995,0.000000000000000E+000,1.506151675278779E-002,1.506151675278779E-002,1.506151675278779E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.535862476208477 
 11/01  11:00:00,1.25932574105702,0.297848736348646,0.000000000000000E+000,0.277304238286570,0.000000000000000E+000,6.762680210385034E-003,6.762680210385034E-003,6.762680210385034E-003,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.461271359210392 
 11/01  12:00:00,1.20263583704211,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.395127793233346 
 11/01  13:00:00,1.13623776678072,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.342916465564395 
 11/01  14:00:00,1.08254015248969,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.312896431765390 
 11/01  15:00:00,1.05908053089193,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.282575855870465 
 11/01  16:00:00,1.15091495265519,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.286483906316625 
 11/01  17:00:00,1.46496914949025,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.323049988287242 
 11/01  18:00:00,2.00681243518550,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.402869584258487 
 11/01  19:00:00,2.34664779653538,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.476968382222028 
 11/01  20:00:00,2.26412172376821,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.489603468793209 
 11/01  21:00:00,2.13253164456863,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.446040461209025 
 11/01  22:00:00,1.92157181506709,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.393265276094305 
 11/01  23:00:00,1.53423137312399,0.121444234304711,0.000000000000000E+000,8.863220354564000E-002,0.000000000000000E+000,2.164129191813529E-003,2.164129191813529E-003,2.164129191813529E-003,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.310508624374979 
 11/01  24:00:00,1.16098765771918,0.392284677647377,0.000000000000000E+000,0.363771633461957,0.000000000000000E+000,8.956057269458972E-003,8.956057269458972E-003,8.956057269458972E-003,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.220681812319834 
 11/02  01:00:00,0.783960283540870,0.888248962989783,0.000000000000000E+000,0.864664332401976,0.000000000000000E+000,2.156114833878548E-002,2.156114833878548E-002,2.156114833878548E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.124853970122585 
 11/02  02:00:00,0.633364708389961,1.27518620553446,0.000000000000000E+000,1.25347097320782,0.000000000000000E+000,3.146665945446937E-002,3.146665945446937E-002,3.146665945446937E-002,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.076519726136584E-002 
 11/02  03:00:00,0.580609222490823,1.77843845905831,0.000000000000000E+000,1.75697499754125,0.000000000000000E+000,4.415210745378965E-002,4.415210745378965E-002,4.415210745378965E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,6.906368220203073E-002 
 11/02  04:00:00,0.582283111525958,2.17876469330381,0.000000000000000E+000,2.15760335675825,0.000000000000000E+000,5.405257142791783E-002,5.405257142791783E-002,5.405257142791783E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.245955559387116E-002 
 11/02  05:00:00,0.628165520379114,2.67603649957331,0.000000000000000E+000,2.65567453534818,0.000000000000000E+000,6.631367239128907E-002,6.631367239128907E-002,6.631367239128907E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.107271293019062 
 11/02  06:00:00,0.842348171651668,2.92562264924466,0.000000000000000E+000,2.90290033367969,0.000000000000000E+000,7.213124907562948E-002,7.213124907562948E-002,7.213124907562948E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.261093493262710 
 11/02  07:00:00,1.30979210556457,3.56746011828092,0.000000000000000E+000,3.54120671711152,0.000000000000000E+000,8.789450151614801E-002,8.789450151614801E-002,8.789450151614801E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.547770477529198 
 11/02  08:00:00,1.62147889828929,2.90841576487561,0.000000000000000E+000,2.88051955917366,0.000000000000000E+000,7.097617115934012E-002,7.097617115934012E-002,7.097617115934012E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.624866145109294 
 11/02  09:00:00,1.56298942792153,2.40879177655725,0.000000000000000E+000,2.38520714596944,0.000000000000000E+000,5.829437539085439E-002,5.829437539085439E-002,5.829437539085439E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.602833745152544 
 11/02  10:00:00,1.37028926901605,1.63747483533385,0.000000000000000E+000,1.61740240753974,0.000000000000000E+000,3.946209403031636E-002,3.946209403031636E-002,3.946209403031636E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.538648667952273 
 11/02  11:00:00,1.29558331352362,1.66348571423275,0.000000000000000E+000,1.64294121617067,0.000000000000000E+000,4.062795195974529E-002,4.062795195974529E-002,4.062795195974529E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.463663659927640 
 11/02  12:00:00,1.21729485304229,0.526907760022615,0.000000000000000E+000,0.506356967690297,0.000000000000000E+000,1.242930905288209E-002,1.242930905288209E-002,1.242930905288209E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.397357500180643 
 11/02  13:00:00,1.13891497115448,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.345593669938154 
 11/02  14:00:00,1.08483411148603,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.315190390761725 
 11/02  15:00:00,1.06110819192431,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.284603516902840 
 11/02  16:00:00,1.15317587332823,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.288744826989674 
 11/02  17:00:00,1.46770446350899,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.325785302305978 
 11/02  18:00:00,2.01809111947898,0.353410122638630,0.000000000000000E+000,0.319918310693683,0.000000000000000E+000,7.871764126578291E-003,7.871764126578291E-003,7.871764126578291E-003,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.406276504425391 
 11/02  19:00:00,2.35056369473911,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.480884280425758 
 11/02  20:00:00,2.27051219304898,0.129328168085623,0.000000000000000E+000,9.179543464684757E-002,0.000000000000000E+000,2.258441562706221E-003,2.258441562706221E-003,2.258441562706221E-003,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.493735496511276 
 11/02  21:00:00,2.14940456805231,0.573708097394047,0.000000000000000E+000,0.534885038556152,0.000000000000000E+000,1.333894468953888E-002,1.333894468953888E-002,1.333894468953888E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.449574440003170 
 11/02  22:00:00,1.94750167371726,0.963408307596185,0.000000000000000E+000,0.925491623672793,0.000000000000000E+000,2.322528224756529E-002,2.322528224756529E-002,2.322528224756529E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.395969852496906 
 11/02  23:00:00,1.57579681597954,1.70776594227362,0.000000000000000E+000,1.67495391151455,0.000000000000000E+000,4.213791586190016E-002,4.213791586190016E-002,4.213791586190016E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.312100280560441 
 11/02  24:00:00,1.21233725205263,2.39666525407962,0.000000000000000E+000,2.36815220989420,0.000000000000000E+000,5.930256712144935E-002,5.930256712144935E-002,5.930256712144935E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.221684896801292 
 11/03  01:00:00,0.848277216943892,3.44635905369951,0.000000000000000E+000,3.42277442311171,0.000000000000000E+000,8.541244783256498E-002,8.541244783256498E-002,8.541244783256498E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.125319604031829 
 11/03  02:00:00,0.704186584729909,4.14305060027775,0.000000000000000E+000,4.12133536795110,0.000000000000000E+000,0.102053783454847,0.102053783454847,0.102053783454847,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.099994960093672E-002 
 11/03  03:00:00,0.651529677226536,4.69036020429677,0.000000000000000E+000,4.66889674277971,0.000000000000000E+000,0.114906800274125,0.114906800274125,0.114906800274125,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,6.922944411740932E-002 
 11/03  04:00:00,0.654227113262805,5.15615441140687,0.000000000000000E+000,5.13499307486131,0.000000000000000E+000,0.125811371279162,0.125811371279162,0.125811371279162,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.264475747947449E-002 
 11/03  05:00:00,0.698469227115087,5.59790498959374,0.000000000000000E+000,5.57754302536863,0.000000000000000E+000,0.136239486768777,0.136239486768777,0.136239486768777,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.107649185377547 
 11/03  06:00:00,0.913875160169818,5.86327978076560,0.000000000000000E+000,5.84055746520062,0.000000000000000E+000,0.142463554114160,0.142463554114160,0.142463554114160,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.262288176742330 
 11/03  07:00:00,1.38558698077438,6.62646223731888,0.000000000000000E+000,6.60020883614948,0.000000000000000E+000,0.160960762649830,0.160960762649830,0.160960762649830,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.550499091605327 
 11/03  08:00:00,1.69108703103826,5.66188910854183,0.000000000000000E+000,5.63399290283991,0.000000000000000E+000,0.137397439523125,0.137397439523125,0.137397439523125,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.628053009494478 
 11/03  09:00:00,1.61824366933685,4.55247462966943,0.000000000000000E+000,4.52888999908163,0.000000000000000E+000,0.110447048920144,0.110447048920144,0.110447048920144,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.605935313038577 
 11/03  10:00:00,1.41321563503836,3.28419832289778,0.000000000000000E+000,3.26412589510365,0.000000000000000E+000,7.960296507336861E-002,7.960296507336861E-002,7.960296507336861E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.541434162931525 
 11/03  11:00:00,1.32900965268080,2.94602724503494,0.000000000000000E+000,2.92548274697285,0.000000000000000E+000,7.166259392059454E-002,7.166259392059454E-002,7.166259392059454E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.466055357123971 
 11/03  12:00:00,1.23561917767077,1.19743907022668,0.000000000000000E+000,1.17688827789436,0.000000000000000E+000,2.872666517483459E-002,2.872666517483459E-002,2.872666517483459E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.399384468687175 
 11/03  13:00:00,1.15386504590071,0.556285377545368,0.000000000000000E+000,0.536080770076231,0.000000000000000E+000,1.314863364126719E-002,1.314863364126719E-002,1.314863364126719E-002,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.347395111043116 
 11/03  14:00:00,1.08968985807052,0.139475007691380,0.000000000000000E+000,0.118571736225646,0.000000000000000E+000,2.918480139762633E-003,2.918480139762633E-003,2.918480139762633E-003,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.317127657206453 
 11/03  15:00:00,1.06287981737179,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.286375142350322 
 11/03  16:00:00,1.15484146203004,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.290410415691474 
 11/03  17:00:00,1.46937138039936,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.327452219196355 
 11/03  18:00:00,2.02836675713324,0.674873036688378,0.000000000000000E+000,0.641381224743430,0.000000000000000E+000,1.607778022353469E-002,1.607778022353469E-002,1.607778022353469E-002,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.408346125982689 
 11/03  19:00:00,2.35581350349343,0.145676758523602,0.000000000000000E+000,0.109314759349394,0.000000000000000E+000,2.727954833567641E-003,2.727954833567641E-003,2.727954833567641E-003,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.483406134346504 
 11/03  20:00:00,2.27955015695446,0.390142921321443,0.000000000000000E+000,0.352610187882666,0.000000000000000E+000,8.843315580089665E-003,8.843315580089665E-003,8.843315580089665E-003,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.496188586399368 
 11/03  21:00:00,2.15848628593803,0.839701604003660,0.000000000000000E+000,0.800878545165765,0.000000000000000E+000,2.021298285740040E-002,2.021298285740040E-002,2.021298285740040E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.451782119721021 
 11/03  22:00:00,1.95777869430148,1.28953114198205,0.000000000000000E+000,1.25161445805866,0.000000000000000E+000,3.156206543053076E-002,3.156206543053076E-002,3.156206543053076E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.397910089898164 
 11/03  23:00:00,1.58326016844547,1.94650786694327,0.000000000000000E+000,1.91369583618420,0.000000000000000E+000,4.811962532322279E-002,4.811962532322279E-002,4.811962532322279E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.313581923565055 
 11/03  24:00:00,1.21673285701886,2.53575161156312,0.000000000000000E+000,2.50723856737770,0.000000000000000E+000,6.271710940469877E-002,6.271710940469877E-002,6.271710940469877E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.222665959484275 
 11/04  01:00:00,0.859737844149886,3.29040125378620,0.000000000000000E+000,3.26681662319840,0.000000000000000E+000,8.140801991979828E-002,8.140801991979828E-002,8.140801991979828E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.134210970814841 
 11/04  02:00:00,0.702090524701551,3.70328237872767,0.000000000000000E+000,3.68156714640103,0.000000000000000E+000,9.136643247899527E-002,9.136643247899527E-002,9.136643247899527E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,8.564421331547056E-002 
 11/04  03:00:00,0.645270303398794,4.17499477811815,0.000000000000000E+000,4.15353131660109,0.000000000000000E+000,0.102600986621753,0.102600986621753,0.102600986621753,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.266464342581795E-002 
 11/04  04:00:00,0.642631016415105,4.45000062811304,0.000000000000000E+000,4.42883929156749,0.000000000000000E+000,0.109150337810490,0.109150337810490,0.109150337810490,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,7.634428883614582E-002 
 11/04  05:00:00,0.688141523509887,4.72546512314274,0.000000000000000E+000,4.70510315891760,0.000000000000000E+000,0.115679743031009,0.115679743031009,0.115679743031009,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.115210067757712 
 11/04  06:00:00,0.913137637868292,4.73236817452901,0.000000000000000E+000,4.70964585896403,0.000000000000000E+000,0.115530431289778,0.115530431289778,0.115530431289778,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.284387081387658 
 11/04  07:00:00,1.41613072957806,5.33110504116840,0.000000000000000E+000,5.30485163999900,0.000000000000000E+000,0.130158944497763,0.130158944497763,0.130158944497763,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.601219137843162 
 11/04  08:00:00,1.74325710436700,4.41634042060615,0.000000000000000E+000,4.38844421490420,0.000000000000000E+000,0.107235569659928,0.107235569659928,0.107235569659928,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.689223573837757 
 11/04  09:00:00,1.68920326224509,3.53520535261124,0.000000000000000E+000,3.51162072202344,0.000000000000000E+000,8.563867653066447E-002,8.563867653066447E-002,8.563867653066447E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.669265951494261 
 11/04  10:00:00,1.49556542445412,2.43808196867104,0.000000000000000E+000,2.41800954087694,0.000000000000000E+000,5.896853712604307E-002,5.896853712604307E-002,5.896853712604307E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.599387285803884 
 11/04  11:00:00,1.39538493652041,1.55769878532821,0.000000000000000E+000,1.53715428726613,0.000000000000000E+000,3.753066339680253E-002,3.753066339680253E-002,3.753066339680253E-002,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.515646301465086 
 11/04  12:00:00,1.30427073194044,0.174801225881957,0.000000000000000E+000,0.154250433549641,0.000000000000000E+000,3.762616146614231E-003,3.762616146614231E-003,3.762616146614231E-003,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.440511270475046 
 11/04  13:00:00,1.22362461146618,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.382492765910360 
 11/04  14:00:00,1.16017357481767,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.346941786708218 
 11/04  15:00:00,1.12855999434175,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.312929715844620 
 11/04  16:00:00,1.21845755715654,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.316967508315534 
 11/04  17:00:00,1.53813728188928,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.360300172704216 
 11/04  18:00:00,2.08761734471460,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.448322535290861 
 11/04  19:00:00,2.43964812889909,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.535658371597935 
 11/04  20:00:00,2.36349739075913,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.554734354194778 
 11/04  21:00:00,2.22899738230188,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.507650800730399 
 11/04  22:00:00,2.00893438543308,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.445020960506509 
 11/04  23:00:00,1.60088510580018,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.351033251684138 
