Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/04  24:00:00,1.19977353242727,0.301574859109180,0.000000000000000E+000,0.273061814923761,0.000000000000000E+000,6.679073298117864E-003,6.679073298117864E-003,6.679073298117864E-003,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.246209813235626 
 11/05  01:00:00,0.800767501335319,0.908712980048675,0.000000000000000E+000,0.885128349460866,0.000000000000000E+000,2.192998355416400E-002,2.192998355416400E-002,2.192998355416400E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.134718664365908 
 11/05  02:00:00,0.639768675519336,1.17089240019210,0.000000000000000E+000,1.14917716786545,0.000000000000000E+000,2.878378392801428E-002,2.878378392801428E-002,2.878378392801428E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,8.590501268423739E-002 
 11/05  03:00:00,0.576719871316114,1.37037862218615,0.000000000000000E+000,1.34891516066909,0.000000000000000E+000,3.386638114298296E-002,3.386638114298296E-002,3.386638114298296E-002,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.284881682190768E-002 
 11/05  04:00:00,0.570910713577278,1.50225455701090,0.000000000000000E+000,1.48109322046534,0.000000000000000E+000,3.722508706123777E-002,3.722508706123777E-002,3.722508706123777E-002,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,7.654923674757179E-002 
 11/05  05:00:00,0.611864793043954,1.57063719547503,0.000000000000000E+000,1.55027523124991,0.000000000000000E+000,3.898459899072008E-002,3.898459899072008E-002,3.898459899072008E-002,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.115628481332069 
 11/05  06:00:00,0.835861553847711,1.49233093238550,0.000000000000000E+000,1.46960861682052,0.000000000000000E+000,3.694712853402668E-002,3.694712853402668E-002,3.694712853402668E-002,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.285694300122829 
 11/05  07:00:00,1.31760833168516,1.16653025916829,0.000000000000000E+000,1.14027685799889,0.000000000000000E+000,2.865087435538365E-002,2.865087435538365E-002,2.865087435538365E-002,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.604204810092636 
 11/05  08:00:00,1.66299471018985,0.964470912088562,0.000000000000000E+000,0.936574706386624,0.000000000000000E+000,2.346512348932080E-002,2.346512348932080E-002,2.346512348932080E-002,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.692731625831216 
 11/05  09:00:00,1.62461897319091,0.726755798667788,0.000000000000000E+000,0.703171168079982,0.000000000000000E+000,1.760929423181267E-002,1.760929423181267E-002,1.760929423181267E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.672711044738933 
 11/05  10:00:00,1.45172078408633,0.499704392904131,0.000000000000000E+000,0.479631965110023,0.000000000000000E+000,1.201480851965096E-002,1.201480851965096E-002,1.201480851965096E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.602496374042483 
 11/05  11:00:00,1.36441206545114,0.176323552468670,0.000000000000000E+000,0.155779054406594,0.000000000000000E+000,3.895342020181984E-003,3.895342020181984E-003,3.895342020181984E-003,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.518308751772436 
 11/05  12:00:00,1.30213482180838,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.442137976489598 
 11/05  13:00:00,1.22518845495389,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.384056609398064 
 11/05  14:00:00,1.16202065803839,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.348788869928942 
 11/05  15:00:00,1.13057474592005,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.314944467422914 
 11/05  16:00:00,1.22034782089882,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.318857772057819 
 11/05  17:00:00,1.54038172258599,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.362544613400923 
 11/05  18:00:00,2.09009280617534,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.450797996751598 
 11/05  19:00:00,2.44216582515080,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.538176067849649 
 11/05  20:00:00,2.36601903505871,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.557255998494359 
 11/05  21:00:00,2.23096492241627,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.509618340844785 
 11/05  22:00:00,2.01017963594129,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.446266211014722 
 11/05  23:00:00,1.60136963889904,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.351517784783003 
 11/05  24:00:00,1.19310218394169,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.246217538048160 
 11/06  01:00:00,0.763150118502201,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.125604953422702 
 11/06  02:00:00,0.601983177498629,2.171523232664374E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.085032582450280E-002 
 11/06  03:00:00,0.536566799664171,2.146346151705942E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,6.917336682916836E-002 
 11/06  04:00:00,0.528649048373045,2.116133654555830E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.287806386887667E-002 
 11/06  05:00:00,0.563455694889801,2.925338514647939E-002,0.000000000000000E+000,8.891420921351046E-003,0.000000000000000E+000,2.219684910252335E-004,2.219684910252335E-004,2.219684910252335E-004,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.108653171430011 
 11/06  06:00:00,0.777252737842718,0.113324266944243,0.000000000000000E+000,9.060195137926257E-002,0.000000000000000E+000,2.262595156499849E-003,2.262595156499849E-003,2.262595156499849E-003,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.265866713372888 
 11/06  07:00:00,1.23279956666314,2.625340116940027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.558672440143914 
 11/06  08:00:00,1.56530530334576,0.112522674963350,0.000000000000000E+000,8.462646926141235E-002,0.000000000000000E+000,2.115421061539315E-003,2.115421061539315E-003,2.115421061539315E-003,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.637553300263560 
 11/06  09:00:00,1.51707861964373,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.615217312265603 
 11/06  10:00:00,1.34254908879366,4.401757989668991E-002,0.000000000000000E+000,2.394515210258361E-002,0.000000000000000E+000,5.994065451070385E-004,5.994065451070385E-004,5.994065451070385E-004,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.549771175215094 
 11/06  11:00:00,1.27144189567559,0.296011016222829,0.000000000000000E+000,0.275466518160751,0.000000000000000E+000,6.930388304307347E-003,6.930388304307347E-003,6.930388304307347E-003,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.473219805735044 
 11/06  12:00:00,1.21262881065320,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.405120766844438 
 11/06  13:00:00,1.14507349804667,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.351752196830346 
 11/06  14:00:00,1.09002299959398,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.320379278869679 
 11/06  15:00:00,1.06554861088759,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.289043935866119 
 11/06  16:00:00,1.15773752107493,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.293306474736367 
 11/06  17:00:00,1.47283983446170,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.330920673258691 
 11/06  18:00:00,2.01647047011629,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.412527619189281 
 11/06  19:00:00,2.35795166101045,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.488272246697096 
 11/06  20:00:00,2.27567445349237,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.501156198517369 
 11/06  21:00:00,2.14275330056702,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.456262117207418 
 11/06  22:00:00,1.93008561930828,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.401779080335493 
 11/06  23:00:00,1.53787756746748,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.316318947910278 
 11/06  24:00:00,1.15576237081077,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.224412582680879 
 11/07  01:00:00,0.763959221245535,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.126414056166037 
 11/07  02:00:00,0.602734078811213,2.171523232664374E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.160122713708921E-002 
 11/07  03:00:00,0.538272762542802,6.996074770263228E-002,0.000000000000000E+000,4.849728618557263E-002,0.000000000000000E+000,1.218052520204837E-003,1.218052520204837E-003,1.218052520204837E-003,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,6.966127718759495E-002 
 11/07  04:00:00,0.537379048129967,0.347734215588322,0.000000000000000E+000,0.326572879042764,0.000000000000000E+000,8.224491789983529E-003,8.224491789983529E-003,8.224491789983529E-003,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.338357183581412E-002 
 11/07  05:00:00,0.579784489383890,0.654797684103156,0.000000000000000E+000,0.634435719878025,0.000000000000000E+000,1.604639174278507E-002,1.604639174278507E-002,1.604639174278507E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.109157542672341 
 11/07  06:00:00,0.794249873517535,0.737852979699773,0.000000000000000E+000,0.715130664134790,0.000000000000000E+000,1.806977743826730E-002,1.806977743826730E-002,1.806977743826730E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.267056666765937 
 11/07  07:00:00,1.25200313993102,0.680231527945206,0.000000000000000E+000,0.653978126775808,0.000000000000000E+000,1.648582760622378E-002,1.648582760622378E-002,1.648582760622378E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.561390185805570 
 11/07  08:00:00,1.57804588273641,0.492799809745455,0.000000000000000E+000,0.464903604043516,0.000000000000000E+000,1.163571341213570E-002,1.163571341213570E-002,1.163571341213570E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.640773587303612 
 11/07  09:00:00,1.52636095101789,0.271730054119786,0.000000000000000E+000,0.248145423531979,0.000000000000000E+000,6.184104547713041E-003,6.184104547713041E-003,6.184104547713041E-003,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.618315539092047 
 11/07  10:00:00,1.34457326322492,2.007242779410633E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.552394756191457 
 11/07  11:00:00,1.26637318328343,2.054449806207686E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.475081481647190 
 11/07  12:00:00,1.21396264775312,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.406454603944362 
 11/07  13:00:00,1.14600933366177,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.352688032445445 
 11/07  14:00:00,1.09110164679427,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.321457926069963 
 11/07  15:00:00,1.06639794389689,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.289893268875421 
 11/07  16:00:00,1.15825550871624,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.293824462377679 
 11/07  17:00:00,1.47368375098740,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.331764589784396 
 11/07  18:00:00,2.01801921271594,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.414076361788924 
 11/07  19:00:00,2.36009498397007,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.490415569656717 
 11/07  20:00:00,2.27784301476792,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.503324759792911 
 11/07  21:00:00,2.14483761051151,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.458346427151907 
 11/07  22:00:00,1.93214361577592,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.403837076803131 
 11/07  23:00:00,1.53982579865133,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.318267179094131 
 11/07  24:00:00,1.15706884915102,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.225719061021139 
 11/08  01:00:00,0.766465526583525,7.898913642422108E-002,0.000000000000000E+000,5.540450583641421E-002,0.000000000000000E+000,1.374762764996068E-003,1.374762764996068E-003,1.374762764996068E-003,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.127545598739030 
 11/08  02:00:00,0.615816092736233,0.521610309493830,0.000000000000000E+000,0.499895077167186,0.000000000000000E+000,1.253066252625564E-002,1.253066252625564E-002,1.253066252625564E-002,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.215257853585246E-002 
 11/08  03:00:00,0.563717125159750,1.06443768380610,0.000000000000000E+000,1.04297422228904,0.000000000000000E+000,2.626771526925454E-002,2.626771526925454E-002,2.626771526925454E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.005597705549320E-002 
 11/08  04:00:00,0.568349938437395,1.57368351787054,0.000000000000000E+000,1.55252218132498,0.000000000000000E+000,3.901091404435266E-002,3.901091404435266E-002,3.901091404435266E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.356803988887427E-002 
 11/08  05:00:00,0.615138043265158,2.06148950455886,0.000000000000000E+000,2.04112754033373,0.000000000000000E+000,5.102419347563267E-002,5.102419347563267E-002,5.102419347563267E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.109533294820761 
 11/08  06:00:00,0.836611233571190,2.40639123145491,0.000000000000000E+000,2.38366891588993,0.000000000000000E+000,5.924327397198904E-002,5.924327397198904E-002,5.924327397198904E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.268244530285871 
 11/08  07:00:00,1.31219487007699,3.00822097712883,0.000000000000000E+000,2.98196757595943,0.000000000000000E+000,7.396452140668229E-002,7.396452140668229E-002,7.396452140668229E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.564103222151083 
 11/08  08:00:00,1.62415056799110,2.25832319254837,0.000000000000000E+000,2.23042698684643,0.000000000000000E+000,5.457164736335407E-002,5.457164736335407E-002,5.457164736335407E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.643942338607092 
 11/08  09:00:00,1.56230857398349,1.62474133255341,0.000000000000000E+000,1.60115670196561,0.000000000000000E+000,3.904776504323842E-002,3.904776504323842E-002,3.904776504323842E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.621399501562117 
 11/08  10:00:00,1.36620377129585,0.786983848976298,0.000000000000000E+000,0.766911421182191,0.000000000000000E+000,1.870283960747616E-002,1.870283960747616E-002,1.870283960747616E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.555322424654909 
 11/08  11:00:00,1.27958128208965,0.443282352556307,0.000000000000000E+000,0.422737854494230,0.000000000000000E+000,1.030940219461913E-002,1.030940219461913E-002,1.030940219461913E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.477980178258795 
 11/08  12:00:00,1.21652535951418,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.409017315705419 
 11/08  13:00:00,1.14823153967182,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.354910238455500 
 11/08  14:00:00,1.09272061595266,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.323076895228359 
 11/08  15:00:00,1.06796933486629,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.291464659844822 
 11/08  16:00:00,1.16000643385756,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.295575387518999 
 11/08  17:00:00,1.47547714983689,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.333557988633886 
 11/08  18:00:00,2.02061236092892,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.416669510001900 
 11/08  19:00:00,2.36315754704303,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.493478132729674 
 11/08  20:00:00,2.28113625928288,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.506618004307874 
 11/08  21:00:00,2.14821241153158,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.461721228171973 
 11/08  22:00:00,1.93540661203722,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.407100073064431 
 11/08  23:00:00,1.54852394723065,0.278372159702113,0.000000000000000E+000,0.245560128943042,0.000000000000000E+000,6.019694977101656E-003,6.019694977101656E-003,6.019694977101656E-003,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.320945632696348 
 11/08  24:00:00,1.18315996578299,1.00148932000170,0.000000000000000E+000,0.972976275816284,0.000000000000000E+000,2.425274936503589E-002,2.425274936503589E-002,2.425274936503589E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.227557428288069 
 11/09  01:00:00,0.806933988170218,1.67245802544713,0.000000000000000E+000,1.64887339485932,0.000000000000000E+000,4.128458152123018E-002,4.128458152123018E-002,4.128458152123018E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.128104241569490 
 11/09  02:00:00,0.660176867045841,2.29137383131227,0.000000000000000E+000,2.26965859898563,0.000000000000000E+000,5.664044154338949E-002,5.664044154338949E-002,5.664044154338949E-002,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.240357382832493E-002 
 11/09  03:00:00,0.605743129115052,2.76470679509461,0.000000000000000E+000,2.74324333357755,0.000000000000000E+000,6.812921568629922E-002,6.812921568629922E-002,6.812921568629922E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.022048059375065E-002 
 11/09  04:00:00,0.607900531629958,3.19456813750019,0.000000000000000E+000,3.17340680095463,0.000000000000000E+000,7.837774851189171E-002,7.837774851189171E-002,7.837774851189171E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.375179861389780E-002 
 11/09  05:00:00,0.651672495718888,3.55964604837139,0.000000000000000E+000,3.53928408414628,0.000000000000000E+000,8.718367008109804E-002,8.718367008109804E-002,8.718367008109804E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.109908270669025 
 11/09  06:00:00,0.869192318224515,3.71511494475122,0.000000000000000E+000,3.69239262918624,0.000000000000000E+000,9.063887370846706E-002,9.063887370846706E-002,9.063887370846706E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.269430015202720 
 11/09  07:00:00,1.33039774300477,3.67812033256991,0.000000000000000E+000,3.65186693140051,0.000000000000000E+000,8.945986691516017E-002,8.945986691516017E-002,8.945986691516017E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.566810749570379 
 11/09  08:00:00,1.65504885428700,3.40189596432612,0.000000000000000E+000,3.37399975862420,0.000000000000000E+000,8.230762100962219E-002,8.230762100962219E-002,8.230762100962219E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.647104651256726 
 11/09  09:00:00,1.58916284161799,2.59970153604529,0.000000000000000E+000,2.57611690545748,0.000000000000000E+000,6.282433663409104E-002,6.282433663409104E-002,6.282433663409104E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.624477197605767 
 11/09  10:00:00,1.38993599731691,1.64678536350972,0.000000000000000E+000,1.62671293571561,0.000000000000000E+000,3.967101060667087E-002,3.967101060667087E-002,3.967101060667087E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.558086479676774 
 11/09  11:00:00,1.30451456601620,1.35923085566771,0.000000000000000E+000,1.33868635760563,0.000000000000000E+000,3.286939608754334E-002,3.286939608754334E-002,3.286939608754334E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.480353468292420 
 11/09  12:00:00,1.23404574064888,0.630570104255660,0.000000000000000E+000,0.610019311923342,0.000000000000000E+000,1.503556715290246E-002,1.503556715290246E-002,1.503556715290246E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.411502129687218 
 11/09  13:00:00,1.15416565325337,0.143336574644840,0.000000000000000E+000,0.123131967175702,0.000000000000000E+000,3.033494399376578E-003,3.033494399376578E-003,3.033494399376578E-003,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.357810857637665 
 11/09  14:00:00,1.09592335799983,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.326279637275526 
 11/09  15:00:00,1.07103458466063,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.294529909639159 
 11/09  16:00:00,1.16318034714566,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.298749300807094 
 11/09  17:00:00,1.47886121010837,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.336942048905365 
 11/09  18:00:00,2.02390725159030,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.419964400663285 
 11/09  19:00:00,2.36638532100484,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.496705906691488 
 11/09  20:00:00,2.28411675685413,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.509598501879131 
 11/09  21:00:00,2.15039983499674,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.463908651637133 
 11/09  22:00:00,1.93686312051793,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.408556581545140 
 11/09  23:00:00,1.54335448769647,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.321795868139277 
 11/09  24:00:00,1.15933127005494,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.227981481925052 
 11/10  01:00:00,0.767332160052006,7.546115040754091E-002,0.000000000000000E+000,5.187651981973377E-002,0.000000000000000E+000,1.276942277304618E-003,1.276942277304618E-003,1.276942277304618E-003,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.128510052695204 
 11/10  02:00:00,0.612270757284631,0.364336202763293,0.000000000000000E+000,0.342620970436649,0.000000000000000E+000,8.502003961443034E-003,8.502003961443034E-003,8.502003961443034E-003,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.263590164906176E-002 
 11/10  03:00:00,0.553435114899052,0.646289176336486,0.000000000000000E+000,0.624825714819428,0.000000000000000E+000,1.565708333398773E-002,1.565708333398773E-002,1.565708333398773E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.038459873006143E-002 
 11/10  04:00:00,0.549894052514776,0.823246751847052,0.000000000000000E+000,0.802085415301497,0.000000000000000E+000,2.018793332155565E-002,2.018793332155565E-002,2.018793332155565E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.393513468905043E-002 
 11/10  05:00:00,0.589460017474412,0.996040412293159,0.000000000000000E+000,0.975678448068031,0.000000000000000E+000,2.459708294187353E-002,2.459708294187353E-002,2.459708294187353E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.110282379563773 
 11/10  06:00:00,0.805437758321397,1.04206570617480,0.000000000000000E+000,1.01934339060981,0.000000000000000E+000,2.570166843875494E-002,2.570166843875494E-002,2.570166843875494E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.270612660569314 
 11/10  07:00:00,1.26632779227073,0.927869870882047,0.000000000000000E+000,0.901616469712649,0.000000000000000E+000,2.268871100280461E-002,2.268871100280461E-002,2.268871100280461E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.569511954748699 
 11/10  08:00:00,1.60231721996208,1.08132886598333,0.000000000000000E+000,1.05343266028139,0.000000000000000E+000,2.642104935481921E-002,2.642104935481921E-002,2.642104935481921E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.650259588586599 
 11/10  09:00:00,1.54667310400969,0.714187239050556,0.000000000000000E+000,0.690602608462750,0.000000000000000E+000,1.726408084013112E-002,1.726408084013112E-002,1.726408084013112E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.627547715791432 
 11/10  10:00:00,1.35329048340534,3.094007999710447E-002,0.000000000000000E+000,1.086765220299820E-002,0.000000000000000E+000,2.678884556394861E-004,2.678884556394861E-004,2.678884556394861E-004,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.560844087916239 
 11/10  11:00:00,1.27392290721523,2.054449806207686E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.482631205578992 
 11/10  12:00:00,1.22070405055422,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.413196006745452 
 11/10  13:00:00,1.15234571351137,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.359024412295042 
 11/10  14:00:00,1.09684282219614,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.327199101471833 
 11/10  15:00:00,1.07190909048663,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.295404415465163 
 11/10  16:00:00,1.16398482517255,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.299553778833992 
 11/10  17:00:00,1.48001935090123,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.338100189698219 
 11/10  18:00:00,2.02530883178714,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.421365980860121 
 11/10  19:00:00,2.36831142317918,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.498632008865830 
 11/10  20:00:00,2.28620763278863,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.511689377813628 
 11/10  21:00:00,2.15233118719239,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.465840003832783 
 11/10  22:00:00,1.93866347261883,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.410356933646045 
 11/10  23:00:00,1.54476794046962,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.323209320912416 
 11/10  24:00:00,1.16481967064371,0.191402869772667,0.000000000000000E+000,0.162889825587248,0.000000000000000E+000,4.027454852245138E-003,4.027454852245138E-003,4.027454852245138E-003,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.229442427661576 
 11/11  01:00:00,0.797363261765021,0.642399281743928,0.000000000000000E+000,0.618814651156122,0.000000000000000E+000,1.547149316918708E-002,1.547149316918708E-002,1.547149316918708E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.137772915180588 
 11/11  02:00:00,0.642382751454004,1.20821047188742,0.000000000000000E+000,1.18649523956078,0.000000000000000E+000,2.984172909877890E-002,2.984172909877890E-002,2.984172909877890E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,8.746114344813795E-002 
 11/11  03:00:00,0.583723693693909,1.60484893621974,0.000000000000000E+000,1.58338547470267,0.000000000000000E+000,3.977135087627552E-002,3.977135087627552E-002,3.977135087627552E-002,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.394766946641046E-002 
 11/11  04:00:00,0.580924266165902,1.85562096039776,0.000000000000000E+000,1.83445962385221,0.000000000000000E+000,4.601591512901210E-002,4.601591512901210E-002,4.601591512901210E-002,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,7.777196126842396E-002 
 11/11  05:00:00,0.628358901207602,2.14299379029770,0.000000000000000E+000,2.12263182607257,0.000000000000000E+000,5.298239186448152E-002,5.298239186448152E-002,5.298239186448152E-002,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.118124796621957 
 11/11  06:00:00,0.861800030151742,2.23290446714553,0.000000000000000E+000,2.21018215158055,0.000000000000000E+000,5.508661155528010E-002,5.508661155528010E-002,5.508661155528010E-002,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.293493293405608 
 11/11  07:00:00,1.35948015168216,2.14788021619179,0.000000000000000E+000,2.12162681502239,0.000000000000000E+000,5.271066037582540E-002,5.271066037582540E-002,5.271066037582540E-002,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.622016844069199 
 11/11  08:00:00,1.70824027731968,1.95921378141972,0.000000000000000E+000,1.93131757571779,0.000000000000000E+000,4.778237056296865E-002,4.778237056296865E-002,4.778237056296865E-002,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.713659945887397 
 11/11  09:00:00,1.66701766317489,1.62244333009800,0.000000000000000E+000,1.59885869951020,0.000000000000000E+000,3.945530416437224E-002,3.945530416437224E-002,3.945530416437224E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.693263724790356 
 11/11  10:00:00,1.48805416539960,1.22699670083947,0.000000000000000E+000,1.20692427304536,0.000000000000000E+000,2.980004762006569E-002,2.980004762006569E-002,2.980004762006569E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.621044516255335 
 11/11  11:00:00,1.39636656095848,0.824068124588542,0.000000000000000E+000,0.803523626526465,0.000000000000000E+000,1.988757474506232E-002,1.988757474506232E-002,1.988757474506232E-002,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.534271014554900 
 11/11  12:00:00,1.31682049157041,4.292635791463108E-002,0.000000000000000E+000,2.237556558231470E-002,0.000000000000000E+000,5.487272855938522E-004,5.487272855938522E-004,5.487272855938522E-004,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.456274918966032 
 11/11  13:00:00,1.23725392766290,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.396122082107079 
 11/11  14:00:00,1.17264673170497,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.359414943595517 
 11/11  15:00:00,1.14014116249331,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.324510883996180 
 11/11  16:00:00,1.23006904219777,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.328578993356770 
 11/11  17:00:00,1.55142252476501,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.373585415579941 
 11/11  18:00:00,2.10413567527030,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.464840865846565 
 11/11  19:00:00,2.45913138741146,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.555141630110302 
 11/11  20:00:00,2.38341438110583,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.574651344541483 
