Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/11  21:00:00,2.24727855705214,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.525931975480655 
 11/11  22:00:00,2.02796921471298,0.158630762857734,0.000000000000000E+000,0.120714078934343,0.000000000000000E+000,2.970123789061547E-003,2.970123789061547E-003,2.970123789061547E-003,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.461085665997340 
 11/11  23:00:00,1.62538679496644,0.537342622160951,0.000000000000000E+000,0.504530591401881,0.000000000000000E+000,1.255267604635350E-002,1.255267604635350E-002,1.255267604635350E-002,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.362982264804043 
 11/11  24:00:00,1.22613340059537,1.03734396321274,0.000000000000000E+000,1.00883091902732,0.000000000000000E+000,2.527485117718876E-002,2.527485117718876E-002,2.527485117718876E-002,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.253973903524656 
 11/12  01:00:00,0.819918595241151,1.51708097501079,0.000000000000000E+000,1.49349634442299,0.000000000000000E+000,3.750881368444749E-002,3.750881368444749E-002,3.750881368444749E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.138290928141457 
 11/12  02:00:00,0.661177300867254,1.94993638665338,0.000000000000000E+000,1.92822115432673,0.000000000000000E+000,4.837908993445515E-002,4.837908993445515E-002,4.837908993445515E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,8.771833202571197E-002 
 11/12  03:00:00,0.595170334070367,2.06977584616181,0.000000000000000E+000,2.04831238464475,0.000000000000000E+000,5.103639947322608E-002,5.103639947322608E-002,5.103639947322608E-002,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.412926124591737E-002 
 11/12  04:00:00,0.591879331406306,2.30280421375820,0.000000000000000E+000,2.28164287721264,0.000000000000000E+000,5.676892119293034E-002,5.676892119293034E-002,5.676892119293034E-002,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,7.797402044490701E-002 
 11/12  05:00:00,0.635002587926847,2.39647292443837,0.000000000000000E+000,2.37611096021324,0.000000000000000E+000,5.921355920788308E-002,5.921355920788308E-002,5.921355920788308E-002,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.118537315997801 
 11/12  06:00:00,0.871217270395262,2.56355876914320,0.000000000000000E+000,2.54083645357822,0.000000000000000E+000,6.321507159667099E-002,6.321507159667099E-002,6.321507159667099E-002,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.294782073607737 
 11/12  07:00:00,1.38605960380776,3.09094630944921,0.000000000000000E+000,3.06469290827981,0.000000000000000E+000,7.634667334221398E-002,7.634667334221398E-002,7.634667334221398E-002,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.624960283228407 
 11/12  08:00:00,1.73749083603188,2.97903965534896,0.000000000000000E+000,2.95114344964701,0.000000000000000E+000,7.357452349096727E-002,7.357452349096727E-002,7.357452349096727E-002,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.717118351671595 
 11/12  09:00:00,1.67469410656102,1.81251129647917,0.000000000000000E+000,1.78892666589136,0.000000000000000E+000,4.373541629082559E-002,4.373541629082559E-002,4.373541629082559E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.696660056050032 
 11/12  10:00:00,1.48503009484563,0.992339487789763,0.000000000000000E+000,0.972267059995656,0.000000000000000E+000,2.371089330068963E-002,2.371089330068963E-002,2.371089330068963E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.624109600020750 
 11/12  11:00:00,1.38962397356285,0.451357591692784,0.000000000000000E+000,0.430813093630707,0.000000000000000E+000,1.050908705526361E-002,1.050908705526361E-002,1.050908705526361E-002,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.536906914849069 
 11/12  12:00:00,1.31813759271228,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.458140747393499 
 11/12  13:00:00,1.23862491925406,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.397493073698243 
 11/12  14:00:00,1.17354238895558,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.360310600846133 
 11/12  15:00:00,1.14076569014068,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.325135411643543 
 11/12  16:00:00,1.23067262398599,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.329182575144994 
 11/12  17:00:00,1.55222469989437,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.374387590709302 
 11/12  18:00:00,2.10541866166603,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.466123852242292 
 11/12  19:00:00,2.46080253556364,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.556812778262486 
 11/12  20:00:00,2.38526077742330,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.576497740858946 
 11/12  21:00:00,2.24899307326753,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.527646491696050 
 11/12  22:00:00,2.02659874639649,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.462685321469917 
 11/12  23:00:00,1.61829126571975,0.189440980275740,0.000000000000000E+000,0.156628949516669,0.000000000000000E+000,3.838608725827274E-003,3.838608725827274E-003,3.838608725827274E-003,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.364600802877884 
 11/12  24:00:00,1.22805111086578,1.07273341993624,0.000000000000000E+000,1.04422037575082,0.000000000000000E+000,2.610366534904699E-002,2.610366534904699E-002,2.610366534904699E-002,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.255062799623203 
 11/13  01:00:00,0.814501978182781,1.89306793974195,0.000000000000000E+000,1.86948330915414,0.000000000000000E+000,4.701483628295199E-002,4.701483628295199E-002,4.701483628295199E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.129941976820330 
 11/13  02:00:00,0.665436205929111,2.45884617051912,0.000000000000000E+000,2.43713093819247,0.000000000000000E+000,6.097382369533021E-002,6.097382369533021E-002,6.097382369533021E-002,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.332953055965500E-002 
 11/13  03:00:00,0.607805074869779,2.80849501239507,0.000000000000000E+000,2.78703155087801,0.000000000000000E+000,6.953743699852759E-002,6.953743699852759E-002,6.953743699852759E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.087420503624839E-002 
 11/13  04:00:00,0.609831451245565,3.23219551899837,0.000000000000000E+000,3.21103418245282,0.000000000000000E+000,7.957842736787374E-002,7.957842736787374E-002,7.957842736787374E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.448203937352216E-002 
 11/13  05:00:00,0.656303661845920,3.67000900043285,0.000000000000000E+000,3.64964703620774,0.000000000000000E+000,9.032474665034700E-002,9.032474665034700E-002,9.032474665034700E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.111398360226809 
 11/13  06:00:00,0.881662875633278,4.00991144750334,0.000000000000000E+000,3.98718913193836,0.000000000000000E+000,9.839879059069588E-002,9.839879059069588E-002,9.839879059069588E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.274140655729253 
 11/13  07:00:00,1.37061032705360,4.84394578255033,0.000000000000000E+000,4.81769238138093,0.000000000000000E+000,0.118913450685992,0.118913450685992,0.118913450685992,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.577569749848388 
 11/13  08:00:00,1.68091259499613,3.93217025893869,0.000000000000000E+000,3.90427405323674,0.000000000000000E+000,9.560517861568309E-002,9.560517861568309E-002,9.560517861568309E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.659670834359790 
 11/13  09:00:00,1.61461135133199,3.14173065409207,0.000000000000000E+000,3.11814602350427,0.000000000000000E+000,7.604292143725376E-002,7.604292143725376E-002,7.604292143725376E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.636707122516602 
 11/13  10:00:00,1.41340549979746,2.15877051765873,0.000000000000000E+000,2.13869808986463,0.000000000000000E+000,5.215690657194049E-002,5.215690657194049E-002,5.215690657194049E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.569070086192052 
 11/13  11:00:00,1.33186379456093,2.08076935264732,0.000000000000000E+000,2.06022485458524,0.000000000000000E+000,5.078781100898547E-002,5.078781100898547E-002,5.078781100898547E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.489784281915701 
 11/13  12:00:00,1.24465071510198,0.740795259999276,0.000000000000000E+000,0.720244467666960,0.000000000000000E+000,1.764792023935790E-002,1.764792023935790E-002,1.764792023935790E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.419494751053855 
 11/13  13:00:00,1.16736686646574,0.400469253208285,0.000000000000000E+000,0.380264645739145,0.000000000000000E+000,9.364647593413192E-003,9.364647593413192E-003,9.364647593413192E-003,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.364680917656006 
 11/13  14:00:00,1.10221531319235,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.332571592468050 
 11/13  15:00:00,1.07680914247566,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.300304467454196 
 11/13  16:00:00,1.16916426090425,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.304733214565688 
 11/13  17:00:00,1.48772104184364,0.101781752953157,0.000000000000000E+000,7.421284930367888E-002,0.000000000000000E+000,1.827390371435716E-003,1.827390371435716E-003,1.827390371435716E-003,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.343974490269197 
 11/13  18:00:00,2.05973022422296,1.12043643304732,0.000000000000000E+000,1.08694462110237,0.000000000000000E+000,2.734139170608570E-002,2.734139170608570E-002,2.734139170608570E-002,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.428445981589864 
 11/13  19:00:00,2.39837077261906,0.899342847481894,0.000000000000000E+000,0.862980848307685,0.000000000000000E+000,2.170127644654427E-002,2.170127644654427E-002,2.170127644654427E-002,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.506990081859163 
 11/13  20:00:00,2.32025537829912,1.05282921637659,0.000000000000000E+000,1.01529648293781,0.000000000000000E+000,2.549948562421038E-002,2.549948562421038E-002,2.549948562421038E-002,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.520237637699908 
 11/13  21:00:00,2.19560927663801,1.44949804823204,0.000000000000000E+000,1.41067498939415,0.000000000000000E+000,3.543296648688273E-002,3.543296648688273E-002,3.543296648688273E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.473685126791529 
 11/13  22:00:00,1.99188209001861,1.89040509170729,0.000000000000000E+000,1.85248840778390,0.000000000000000E+000,4.641568406706477E-002,4.641568406706477E-002,4.641568406706477E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.417159866978754 
 11/13  23:00:00,1.61172213904305,2.50815142451634,0.000000000000000E+000,2.47533939375727,0.000000000000000E+000,6.188167990372181E-002,6.188167990372181E-002,6.188167990372181E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.328281839582131 
 11/13  24:00:00,1.24267241004135,3.19539900064752,0.000000000000000E+000,3.16688595646210,0.000000000000000E+000,7.892316049572537E-002,7.892316049572537E-002,7.892316049572537E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.232399461415740 
 11/14  01:00:00,0.864052846720327,3.89216922273803,0.000000000000000E+000,3.86858459215023,0.000000000000000E+000,9.610986711578441E-002,9.610986711578441E-002,9.610986711578441E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.130397814525045 
 11/14  02:00:00,0.714607267232320,4.45902854408170,0.000000000000000E+000,4.43731331175506,0.000000000000000E+000,0.109915254343923,0.109915254343923,0.109915254343923,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.355916121427383E-002 
 11/14  03:00:00,0.653028257532271,4.66776450085345,0.000000000000000E+000,4.64630103933639,0.000000000000000E+000,0.114598439158758,0.114598439158758,0.114598439158758,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.103638553851019E-002 
 11/14  04:00:00,0.652564043808195,4.98638140668410,0.000000000000000E+000,4.96522007013855,0.000000000000000E+000,0.122129842251944,0.122129842251944,0.122129842251944,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.466321705208141E-002 
 11/14  05:00:00,0.695458195338495,5.27495037041239,0.000000000000000E+000,5.25458840618725,0.000000000000000E+000,0.129109684017535,0.129109684017535,0.129109684017535,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.111767956352194 
 11/14  06:00:00,0.918147472608440,5.47688892059619,0.000000000000000E+000,5.45416660503121,0.000000000000000E+000,0.133715249290064,0.133715249290064,0.133715249290064,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.275308794005048 
 11/14  07:00:00,1.40173869350570,6.03961371169360,0.000000000000000E+000,6.01336031052421,0.000000000000000E+000,0.147373886170708,0.147373886170708,0.147373886170708,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.580237680815768 
 11/14  08:00:00,1.71550880993332,5.22532307651167,0.000000000000000E+000,5.19742687080973,0.000000000000000E+000,0.127085227579538,0.127085227579538,0.127085227579538,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.662787000333121 
 11/14  09:00:00,1.65165139087672,4.53620224881740,0.000000000000000E+000,4.51261761822960,0.000000000000000E+000,0.110050210744702,0.110050210744702,0.110050210744702,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.639739872753889 
 11/14  10:00:00,1.44629971826217,3.39591586304879,0.000000000000000E+000,3.37584343525470,0.000000000000000E+000,8.232744560277018E-002,8.232744560277018E-002,8.232744560277018E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.571793765625938 
 11/14  11:00:00,1.36456004491686,3.31695265065914,0.000000000000000E+000,3.29640815259705,0.000000000000000E+000,8.114543618427479E-002,8.114543618427479E-002,8.114543618427479E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.492122907096344 
 11/14  12:00:00,1.27700579117173,1.97289016436375,0.000000000000000E+000,1.95233937203143,0.000000000000000E+000,4.802100567319103E-002,4.802100567319103E-002,4.802100567319103E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.421476741689776 
 11/14  13:00:00,1.19150276222106,1.30400548342160,0.000000000000000E+000,1.28380087595246,0.000000000000000E+000,3.179692436721192E-002,3.179692436721192E-002,3.179692436721192E-002,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.366384536637525 
 11/14  14:00:00,1.12217346856875,0.759423533486088,0.000000000000000E+000,0.738520262020354,0.000000000000000E+000,1.838004887618658E-002,1.838004887618658E-002,1.838004887618658E-002,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.334149698968259 
 11/14  15:00:00,1.09075943993126,0.522080228689710,0.000000000000000E+000,0.499999928689167,0.000000000000000E+000,1.250035003102136E-002,1.250035003102136E-002,1.250035003102136E-002,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.301754414878772 
 11/14  16:00:00,1.18215153229004,0.483220805360591,0.000000000000000E+000,0.459913122663329,0.000000000000000E+000,1.155179116730929E-002,1.155179116730929E-002,1.155179116730929E-002,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.306168694784174 
 11/14  17:00:00,1.50030971743488,0.535350720027036,0.000000000000000E+000,0.507781816377559,0.000000000000000E+000,1.284089070318454E-002,1.284089070318454E-002,1.284089070318454E-002,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.345549665528692 
 11/14  18:00:00,2.07464944670477,1.61328201232799,0.000000000000000E+000,1.57979020038304,0.000000000000000E+000,4.029075921884964E-002,4.029075921884964E-002,4.029075921884964E-002,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.430415836558902 
 11/14  19:00:00,2.40981501344830,1.25760803398849,0.000000000000000E+000,1.22124603481429,0.000000000000000E+000,3.082118874488543E-002,3.082118874488543E-002,3.082118874488543E-002,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.509314410390055 
 11/14  20:00:00,2.32932106087783,1.32167173065657,0.000000000000000E+000,1.28413899721779,0.000000000000000E+000,3.219499992082322E-002,3.219499992082322E-002,3.219499992082322E-002,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.522607805982008 
 11/14  21:00:00,2.20213601565029,1.62848212231701,0.000000000000000E+000,1.58965906347912,0.000000000000000E+000,3.980104300321310E-002,3.980104300321310E-002,3.980104300321310E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.475843789287477 
 11/14  22:00:00,1.99926795112168,2.11234023651714,0.000000000000000E+000,2.07442355259375,0.000000000000000E+000,5.190436682922164E-002,5.190436682922164E-002,5.190436682922164E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.419057045319671 
 11/14  23:00:00,1.62213525594946,2.86654401127710,0.000000000000000E+000,2.83373198051805,0.000000000000000E+000,7.084603477668859E-002,7.084603477668859E-002,7.084603477668859E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.329730601615567 
 11/14  24:00:00,1.25331382215217,3.58677264945144,0.000000000000000E+000,3.55825960526602,0.000000000000000E+000,8.860529910323395E-002,8.860529910323395E-002,8.860529910323395E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.233358734919047 
 11/15  01:00:00,0.874918433758140,4.32012277445987,0.000000000000000E+000,4.29653814387207,0.000000000000000E+000,0.106521316968212,0.106521316968212,0.106521316968212,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.130851951710428 
 11/15  02:00:00,0.727729419865190,4.99628719376808,0.000000000000000E+000,4.97457196144144,0.000000000000000E+000,0.122808649609057,0.122808649609057,0.122808649609057,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.378791858200903E-002 
 11/15  03:00:00,0.673015441430811,5.49062153285771,0.000000000000000E+000,5.46915807134065,0.000000000000000E+000,0.134424195957005,0.134424195957005,0.134424195957005,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.119781263880370E-002 
 11/15  04:00:00,0.674531843965288,5.89848152776489,0.000000000000000E+000,5.87732019121934,0.000000000000000E+000,0.143917307962298,0.143917307962298,0.143917307962298,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.484355149881941E-002 
 11/15  05:00:00,0.719267082857509,6.26718042736122,0.000000000000000E+000,6.24681846313608,0.000000000000000E+000,0.152550512156258,0.152550512156258,0.152550512156258,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.112136015732487 
 11/15  06:00:00,0.944206694305523,6.52481198902030,0.000000000000000E+000,6.50208967345533,0.000000000000000E+000,0.158610843345255,0.158610843345255,0.158610843345255,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.276472421646938 
 11/15  07:00:00,1.43661541937800,7.38717098023556,0.000000000000000E+000,7.36091757906616,0.000000000000000E+000,0.179592880022514,0.179592880022514,0.179592880022514,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.582895412836263 
 11/15  08:00:00,1.74860053133598,6.46723982127861,0.000000000000000E+000,6.43934361557666,0.000000000000000E+000,0.157072896135084,0.157072896135084,0.157072896135084,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.665891053180233 
 11/15  09:00:00,1.66916866005675,5.13062168424070,0.000000000000000E+000,5.10703705365287,0.000000000000000E+000,0.124546449884225,0.124546449884225,0.124546449884225,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.642760902794394 
 11/15  10:00:00,1.45546144232588,3.66033937997072,0.000000000000000E+000,3.64026695217662,0.000000000000000E+000,8.877600079290160E-002,8.877600079290160E-002,8.877600079290160E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.574506934499513 
 11/15  11:00:00,1.36605990159146,3.29373448927507,0.000000000000000E+000,3.27318999121301,0.000000000000000E+000,8.031569801573174E-002,8.031569801573174E-002,8.031569801573174E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.494452501939485 
 11/15  12:00:00,1.26947767298228,1.59309487280742,0.000000000000000E+000,1.57254408047510,0.000000000000000E+000,3.851855510628943E-002,3.851855510628943E-002,3.851855510628943E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.423451074067230 
 11/15  13:00:00,1.17676947352607,0.645233890202438,0.000000000000000E+000,0.625029282733298,0.000000000000000E+000,1.536659476728609E-002,1.536659476728609E-002,1.536659476728609E-002,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.368081577542457 
 11/15  14:00:00,1.10529219554823,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.335648474823926 
 11/15  15:00:00,1.07925646996357,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.302751794942101 
 11/15  16:00:00,1.17149458233091,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.307063535992346 
 11/15  17:00:00,1.48833297913642,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.346413817933408 
 11/15  18:00:00,2.05585822645601,0.820788578286565,0.000000000000000E+000,0.787296766341617,0.000000000000000E+000,1.969693728474550E-002,1.969693728474550E-002,1.969693728474550E-002,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.432218438244246 
 11/15  19:00:00,2.39257989891313,0.485929551678333,0.000000000000000E+000,0.449567552504124,0.000000000000000E+000,1.127074002036272E-002,1.127074002036272E-002,1.127074002036272E-002,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.511629744579410 
 11/15  20:00:00,2.32108965854926,0.894255814787249,0.000000000000000E+000,0.856723081348475,0.000000000000000E+000,2.160256991105857E-002,2.160256991105857E-002,2.160256991105857E-002,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.524968833663195 
 11/15  21:00:00,2.19994205976431,1.44378127550096,0.000000000000000E+000,1.40495821666307,0.000000000000000E+000,3.545674683962783E-002,3.545674683962783E-002,3.545674683962783E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.477994129565081 
 11/15  22:00:00,2.00487038580727,2.24827571388856,0.000000000000000E+000,2.21035902996516,0.000000000000000E+000,5.561694491618255E-002,5.561694491618255E-002,5.561694491618255E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.420946901918299 
 11/15  23:00:00,1.63021720869358,3.13113646312575,0.000000000000000E+000,3.09832443236667,0.000000000000000E+000,7.748481110864680E-002,7.748481110864680E-002,7.748481110864680E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.331173778027735 
 11/15  24:00:00,1.26159088941264,3.89064308724073,0.000000000000000E+000,3.86213004305531,0.000000000000000E+000,9.592677460993218E-002,9.592677460993218E-002,9.592677460993218E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.234314326672827 
 11/16  01:00:00,0.883431692586775,4.66096323055196,0.000000000000000E+000,4.63737859996416,0.000000000000000E+000,0.114582279625473,0.114582279625473,0.114582279625473,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.131304247881803 
 11/16  02:00:00,0.736531193661114,5.36023252788634,0.000000000000000E+000,5.33851729555970,0.000000000000000E+000,0.131382593042882,0.131382593042882,0.131382593042882,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.401574894410593E-002 
 11/16  03:00:00,0.680958072211353,5.82472644455004,0.000000000000000E+000,5.80326298303298,0.000000000000000E+000,0.142205996338971,0.142205996338971,0.142205996338971,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.135864303737988E-002 
 11/16  04:00:00,0.682364935755015,6.22479672610537,0.000000000000000E+000,6.20363538955979,0.000000000000000E+000,0.151570795236858,0.151570795236858,0.151570795236858,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.502315601398819E-002 
 11/16  05:00:00,0.727148527970843,6.58208265653808,0.000000000000000E+000,6.56172069231297,0.000000000000000E+000,0.160065406355123,0.160065406355123,0.160065406355123,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.112502566646955 
 11/16  06:00:00,0.950235624057133,6.72627134538149,0.000000000000000E+000,6.70354902981652,0.000000000000000E+000,0.163480942965023,0.163480942965023,0.163480942965023,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.277631251778781 
 11/16  07:00:00,1.44257800367299,7.52636499140223,0.000000000000000E+000,7.50011159023283,0.000000000000000E+000,0.182908829750682,0.182908829750682,0.182908829750682,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.585542047403080 
 11/16  08:00:00,1.75030977906175,6.41201713143532,0.000000000000000E+000,6.38412092573338,0.000000000000000E+000,0.155690978659136,0.155690978659136,0.155690978659136,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.668982218381958 
 11/16  09:00:00,1.67207432123193,5.12640686702168,0.000000000000000E+000,5.10282223643388,0.000000000000000E+000,0.124443662198132,0.124443662198132,0.124443662198132,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.645769351655663 
 11/16  10:00:00,1.45903257121617,3.69598373570454,0.000000000000000E+000,3.67591130791042,0.000000000000000E+000,8.964526763361896E-002,8.964526763361896E-002,8.964526763361896E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.577208796549090 
 11/16  11:00:00,1.35018330230616,2.56774774919334,0.000000000000000E+000,2.54720325113127,0.000000000000000E+000,6.211921290742168E-002,6.211921290742168E-002,6.211921290742168E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.496772387762498 
 11/16  12:00:00,1.25227605564277,0.814033275810713,0.000000000000000E+000,0.793482483478396,0.000000000000000E+000,1.935083402065122E-002,1.935083402065122E-002,1.935083402065122E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.425417177813353 
 11/16  13:00:00,1.16298332482173,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.369662023605402 
 11/16  14:00:00,1.10615938284561,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.336515662121303 
 11/16  15:00:00,1.07973042474510,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.303225749723633 
 11/16  16:00:00,1.17195086015144,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.307519813812874 
 11/16  17:00:00,1.48902520675187,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.347106045548862 
 11/16  18:00:00,2.03745889921407,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.433516048287056 
 11/16  19:00:00,2.38317027949180,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.513490865178444 
 11/16  20:00:00,2.30291470512092,8.776173645572855E-002,0.000000000000000E+000,5.022900301695276E-002,0.000000000000000E+000,1.224945881783044E-003,1.224945881783044E-003,1.224945881783044E-003,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.527171504264135 
 11/16  21:00:00,2.17892824086730,0.538324536475435,0.000000000000000E+000,0.499501477637540,0.000000000000000E+000,1.230164838366619E-002,1.230164838366619E-002,1.230164838366619E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.480135409124031 
 11/16  22:00:00,1.98243465340268,1.28629080060611,0.000000000000000E+000,1.24837411668271,0.000000000000000E+000,3.129923278599175E-002,3.129923278599175E-002,3.129923278599175E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.422828881643901 
 11/16  23:00:00,1.60640758744718,2.10825652082647,0.000000000000000E+000,2.07544449006740,0.000000000000000E+000,5.223803504415988E-002,5.223803504415988E-002,5.223803504415988E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.332610932845825 
 11/16  24:00:00,1.23925586953661,2.92898761316224,0.000000000000000E+000,2.90047456897683,0.000000000000000E+000,7.264014785479235E-002,7.264014785479235E-002,7.264014785479235E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.235265933551932 
 11/17  01:00:00,0.864531892042299,3.84694749898995,0.000000000000000E+000,3.82336286840213,0.000000000000000E+000,9.523216964122531E-002,9.523216964122531E-002,9.523216964122531E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.131754557321575 
 11/17  02:00:00,0.717113884039465,4.53541994042502,0.000000000000000E+000,4.51370470809838,0.000000000000000E+000,0.111738511292101,0.111738511292101,0.111738511292101,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.424252107323850E-002 
 11/17  03:00:00,0.664239298686453,5.10769969186318,0.000000000000000E+000,5.08623623034612,0.000000000000000E+000,0.125327127576481,0.125327127576481,0.125327127576481,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.151873827496762E-002 
 11/17  04:00:00,0.664965682838623,5.48249062481030,0.000000000000000E+000,5.46132928826474,0.000000000000000E+000,0.133992689292742,0.133992689292742,0.133992689292742,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.520200904171161E-002 
 11/17  05:00:00,0.709651571333278,5.82971037171220,0.000000000000000E+000,5.80934840748706,0.000000000000000E+000,0.142203582753167,0.142203582753167,0.142203582753167,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.112867433611345 
 11/17  06:00:00,0.933641313966781,5.98207319539773,0.000000000000000E+000,5.95935087983275,0.000000000000000E+000,0.145733129995348,0.145733129995348,0.145733129995348,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.278784754658103 
 11/17  07:00:00,1.42708394016293,6.76931151935310,0.000000000000000E+000,6.74305811818371,0.000000000000000E+000,0.164780102228839,0.164780102228839,0.164780102228839,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.588176711414862 
 11/17  08:00:00,1.73457358217687,5.63598923388147,0.000000000000000E+000,5.60809302817953,0.000000000000000E+000,0.136877492335750,0.136877492335750,0.136877492335750,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.672059507820459 
 11/17  09:00:00,1.65668838929456,4.37269671592724,0.000000000000000E+000,4.34911208533944,0.000000000000000E+000,0.106062764904000,0.106062764904000,0.106062764904000,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.648764317012427 
 11/17  10:00:00,1.43934434654222,2.77837285798856,0.000000000000000E+000,2.75830043019446,0.000000000000000E+000,6.726728682125613E-002,6.726728682125613E-002,6.726728682125613E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.579898552687496 
 11/17  11:00:00,1.33306697803443,1.77119046972681,0.000000000000000E+000,1.75064597166473,0.000000000000000E+000,4.269339315229914E-002,4.269339315229914E-002,4.269339315229914E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.499081883245896 
 11/17  12:00:00,1.23495241599621,2.339597910697584E-002,0.000000000000000E+000,2.845186774659404E-003,0.000000000000000E+000,6.938620345194473E-005,6.938620345194473E-005,6.938620345194473E-005,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.427374985983990 
 11/17  13:00:00,1.16396847229999,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.370647171083661 
 11/17  14:00:00,1.10675713279677,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.337113412072464 
 11/17  15:00:00,1.08015360742388,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.303648932402410 
 11/17  16:00:00,1.17240362110353,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.307972574764965 
 11/17  17:00:00,1.48959373447683,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.347674573273817 
 11/17  18:00:00,2.03831944841897,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.434376597491956 
 11/17  19:00:00,2.38426801258041,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.514588598267060 
 11/17  20:00:00,2.30275253953527,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.528234284560267 
 11/17  21:00:00,2.16809997981303,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.481608796453426 
 11/17  22:00:00,1.95348844717886,6.080360767224916E-002,0.000000000000000E+000,2.288692374885741E-002,0.000000000000000E+000,5.581485060211753E-004,5.581485060211753E-004,5.581485060211753E-004,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.424623759700050 
 11/17  23:00:00,1.57392923186973,0.782057402662210,0.000000000000000E+000,0.749245371903140,0.000000000000000E+000,1.832906026779532E-002,1.832906026779532E-002,1.832906026779532E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.334041552044736 
 11/17  24:00:00,1.20440242571595,1.50684178579635,0.000000000000000E+000,1.47832874161093,0.000000000000000E+000,3.683936290124924E-002,3.683936290124924E-002,3.683936290124924E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.236213274684818 
 11/18  01:00:00,0.843849596931482,2.35386381470158,0.000000000000000E+000,2.33027918411377,0.000000000000000E+000,5.844222969631135E-002,5.844222969631135E-002,5.844222969631135E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.141288513819924 
 11/18  02:00:00,0.688220291407387,2.97905653950121,0.000000000000000E+000,2.95734130717457,0.000000000000000E+000,7.389905268460485E-002,7.389905268460485E-002,7.389905268460485E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,8.924135981569546E-002 
 11/18  03:00:00,0.634784204313040,3.62339715442168,0.000000000000000E+000,3.60193369290462,0.000000000000000E+000,8.957490712200558E-002,8.957490712200558E-002,8.957490712200558E-002,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.520462383981148E-002 
 11/18  04:00:00,0.634894187571160,4.00095653873325,0.000000000000000E+000,3.97979520218770,0.000000000000000E+000,9.858723289652654E-002,9.858723289652654E-002,9.858723289652654E-002,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,7.917056490616625E-002 
 11/18  05:00:00,0.685761719041000,4.37926393085440,0.000000000000000E+000,4.35890196662926,0.000000000000000E+000,0.107529884357091,0.107529884357091,0.107529884357091,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.120980121962745 
 11/18  06:00:00,0.928699909882470,4.61866560676461,0.000000000000000E+000,4.59594329119964,0.000000000000000E+000,0.113066026978709,0.113066026978709,0.113066026978709,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.302413757712904 
 11/18  07:00:00,1.45545411674070,5.24276812419073,0.000000000000000E+000,5.21651472302133,0.000000000000000E+000,0.128311225056173,0.128311225056173,0.128311225056173,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.642390244447390 
 11/18  08:00:00,1.78905903991995,4.31161458934611,0.000000000000000E+000,4.28371838364419,0.000000000000000E+000,0.104663322679942,0.104663322679942,0.104663322679942,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.737597756370689 
 11/18  09:00:00,1.72612853318509,3.10134471985496,0.000000000000000E+000,3.07776008926716,0.000000000000000E+000,7.505802066570098E-002,7.505802066570098E-002,7.505802066570098E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.716771878299230 
 11/18  10:00:00,1.52314894897220,1.81115262384660,0.000000000000000E+000,1.79108019605249,0.000000000000000E+000,4.367947158650903E-002,4.367947158650903E-002,4.367947158650903E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.642259875861503 
 11/18  11:00:00,1.41299364852001,0.769705116861098,0.000000000000000E+000,0.749160618799021,0.000000000000000E+000,1.826994683693344E-002,1.826994683693344E-002,1.826994683693344E-002,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.552515730024555 
 11/18  12:00:00,1.33141396652196,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.471417121203179 
 11/18  13:00:00,1.24995316176804,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.408821316212216 
 11/18  14:00:00,1.18369644316772,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.370464655058276 
 11/18  15:00:00,1.14946384445779,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.333833565960658 
 11/18  16:00:00,1.23957692262446,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.338086873783463 
 11/18  17:00:00,1.56237968015933,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.384542570974266 
 11/18  18:00:00,2.11809596828265,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.478801158858915 
 11/18  19:00:00,2.47611859123567,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.572128833934515 
 11/18  20:00:00,2.40112051155208,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.592357474987726 
 11/18  21:00:00,2.26350491144826,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.542158329876778 
 11/18  22:00:00,2.03923244318583,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.475319018259258 
