Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/18  23:00:00,1.62617013913038,0.113138715598345,0.000000000000000E+000,8.032668483927367E-002,0.000000000000000E+000,1.958944750664136E-003,1.958944750664136E-003,1.958944750664136E-003,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.374359340263674 
 11/18  24:00:00,1.22573754874100,0.731145589255292,0.000000000000000E+000,0.702632545069872,0.000000000000000E+000,1.734168792364932E-002,1.734168792364932E-002,1.734168792364932E-002,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.261511214923826 
 11/19  01:00:00,0.820935613598696,1.42363769916162,0.000000000000000E+000,1.40005306857381,0.000000000000000E+000,3.503647573185149E-002,3.503647573185149E-002,3.503647573185149E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.141780284451598 
 11/19  02:00:00,0.666078335550856,2.07516902979319,0.000000000000000E+000,2.05345379746655,0.000000000000000E+000,5.150729664185157E-002,5.150729664185157E-002,5.150729664185157E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,8.949116000191738E-002 
 11/19  03:00:00,0.610633933471170,2.63172110809142,0.000000000000000E+000,2.61025764657436,0.000000000000000E+000,6.524826589002485E-002,6.524826589002485E-002,6.524826589002485E-002,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.538099422992102E-002 
 11/19  04:00:00,0.613302218254385,3.10523225949882,0.000000000000000E+000,3.08407092295326,0.000000000000000E+000,7.679902412701987E-002,7.679902412701987E-002,7.679902412701987E-002,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,7.936680435889769E-002 
 11/19  05:00:00,0.662428703338069,3.39993023167795,0.000000000000000E+000,3.37956826745281,0.000000000000000E+000,8.379625063223520E-002,8.379625063223520E-002,8.379625063223520E-002,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.121380739984670 
 11/19  06:00:00,0.905935062289217,3.62579782995053,0.000000000000000E+000,3.60307551438555,0.000000000000000E+000,8.904958747181325E-002,8.904958747181325E-002,8.904958747181325E-002,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.303665349626549 
 11/19  07:00:00,1.41630740007787,3.52268476433314,0.000000000000000E+000,3.49643136316374,0.000000000000000E+000,8.630599035058593E-002,8.630599035058593E-002,8.630599035058593E-002,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.645248762490147 
 11/19  08:00:00,1.76377123516600,3.13366685383359,0.000000000000000E+000,3.10577064813164,0.000000000000000E+000,7.601689050842654E-002,7.601689050842654E-002,7.601689050842654E-002,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.740956383788255 
 11/19  09:00:00,1.71223418621686,2.39529889791302,0.000000000000000E+000,2.37171426732521,0.000000000000000E+000,5.786532989544604E-002,5.786532989544604E-002,5.786532989544604E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.720070222101250 
 11/19  10:00:00,1.51046302076603,1.16890721055353,0.000000000000000E+000,1.14883478275943,0.000000000000000E+000,2.801688967458325E-002,2.801688967458325E-002,2.801688967458325E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.645236529567255 
 11/19  11:00:00,1.39723056004750,2.054449806207686E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.555022588388974 
 11/19  12:00:00,1.33311333123259,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.473116485913803 
 11/19  13:00:00,1.25132723914785,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.410195393592027 
 11/19  14:00:00,1.18466764796382,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.371435859854370 
 11/19  15:00:00,1.15022671973418,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.334596441237050 
 11/19  16:00:00,1.24036251932138,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.338872470480379 
 11/19  17:00:00,1.56331372991489,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.385476620729819 
 11/19  18:00:00,2.11922621525740,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.479931405833659 
 11/19  19:00:00,2.47748720270743,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.573497445406281 
 11/19  20:00:00,2.40259499718875,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.593831960624399 
 11/19  21:00:00,2.26475687584969,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.543410294278215 
 11/19  22:00:00,2.04012497240900,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.476211547482422 
 11/19  23:00:00,1.62456093534220,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.374709081226161 
 11/19  24:00:00,1.20874913129316,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.261864485399636 
 11/20  01:00:00,0.773942797671859,0.169307273254314,0.000000000000000E+000,0.145722642666507,0.000000000000000E+000,3.553770536847655E-003,3.553770536847655E-003,3.553770536847655E-003,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.132843862055514 
 11/20  02:00:00,0.621210272852487,0.642199715812012,0.000000000000000E+000,0.620484483485367,0.000000000000000E+000,1.518957310081362E-002,1.518957310081362E-002,1.518957310081362E-002,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.488784807754997E-002 
 11/20  03:00:00,0.568468235011349,1.19598433834784,0.000000000000000E+000,1.17452087683078,0.000000000000000E+000,2.908057949085776E-002,2.908057949085776E-002,2.908057949085776E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.199422268549013E-002 
 11/20  04:00:00,0.572640965308064,1.66773793948734,0.000000000000000E+000,1.64657660294178,0.000000000000000E+000,4.113683553365988E-002,4.113683553365988E-002,4.113683553365988E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.573314527023552E-002 
 11/20  05:00:00,0.619903676548575,2.07712101418585,0.000000000000000E+000,2.05675904996072,0.000000000000000E+000,5.137189681951346E-002,5.137189681951346E-002,5.137189681951346E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.113951224760298 
 11/20  06:00:00,0.847756475153362,2.28348570974057,0.000000000000000E+000,2.26076339417558,0.000000000000000E+000,5.642210113722813E-002,5.642210113722813E-002,5.642210113722813E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.282210944702806 
 11/20  07:00:00,1.32648963778341,2.29535506806439,0.000000000000000E+000,2.26910166689499,0.000000000000000E+000,5.636052257848338E-002,5.636052257848338E-002,5.636052257848338E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.596001988685701 
 11/20  08:00:00,1.65739322397124,2.07935557185469,0.000000000000000E+000,2.05145936615275,0.000000000000000E+000,5.055742678683268E-002,5.055742678683268E-002,5.055742678683268E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.681199215163750 
 11/20  09:00:00,1.59447164565507,1.45144555732821,0.000000000000000E+000,1.42786092674040,0.000000000000000E+000,3.495087243833975E-002,3.495087243833975E-002,3.495087243833975E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.657659465838602 
 11/20  10:00:00,1.39272713978976,0.539035751810334,0.000000000000000E+000,0.518963324016230,0.000000000000000E+000,1.266141602743113E-002,1.266141602743113E-002,1.266141602743113E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.587887216728861 
 11/20  11:00:00,1.29692914639377,2.054449806207686E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.505637444757535 
 11/20  12:00:00,1.23983027061219,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.432322226803427 
 11/20  13:00:00,1.16809115141986,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.374769850203532 
 11/20  14:00:00,1.11052664264538,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.340882921921078 
 11/20  15:00:00,1.08372717351151,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.307222498490044 
 11/20  16:00:00,1.17599025581474,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.311559209476179 
 11/20  17:00:00,1.49388534028881,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.351966179085799 
 11/20  18:00:00,2.04321567198600,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.439272821058990 
 11/20  19:00:00,2.38977091986594,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.520091505552588 
 11/20  20:00:00,2.30820213553455,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.533683880559549 
 11/20  21:00:00,2.17229755061864,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.485806367259041 
 11/20  22:00:00,1.95606441476021,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.427757875787421 
 11/20  23:00:00,1.55769310766970,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.336134488112500 
 11/20  24:00:00,1.16869905397065,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.237349265840767 
 11/21  01:00:00,0.769919743477713,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.132374578398214 
 11/21  02:00:00,0.605867725065942,2.171523232664374E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.473487339181836E-002 
 11/21  03:00:00,0.541852148707392,0.122478548168152,0.000000000000000E+000,0.101015086651093,0.000000000000000E+000,2.463477412630515E-003,2.463477412630515E-003,2.463477412630515E-003,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.199523845975969E-002 
 11/21  04:00:00,0.547844985182382,0.676962638711197,0.000000000000000E+000,0.655801302165639,0.000000000000000E+000,1.616588688040521E-002,1.616588688040521E-002,1.616588688040521E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.590811379780663E-002 
 11/21  05:00:00,0.590756524519972,0.901063486973852,0.000000000000000E+000,0.880701522748724,0.000000000000000E+000,2.186753214147477E-002,2.186753214147477E-002,2.186753214147477E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.114308437409733 
 11/21  06:00:00,0.819594339018141,1.10927392771327,0.000000000000000E+000,1.08655161214829,0.000000000000000E+000,2.713055698941211E-002,2.713055698941211E-002,2.713055698941211E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.283340352715401 
 11/21  07:00:00,1.30715498305144,1.40319951659411,0.000000000000000E+000,1.37694611542471,0.000000000000000E+000,3.444634900295437E-002,3.444634900295437E-002,3.444634900295437E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.598581507529262 
 11/21  08:00:00,1.63617679065000,1.08545799057355,0.000000000000000E+000,1.05756178487161,0.000000000000000E+000,2.632817509522462E-002,2.632817509522462E-002,2.632817509522462E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.684212033534122 
 11/21  09:00:00,1.58587595111647,0.966293637400239,0.000000000000000E+000,0.942709006812433,0.000000000000000E+000,2.342297114870134E-002,2.342297114870134E-002,2.342297114870134E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.660591672589638 
 11/21  10:00:00,1.40220862682539,0.804452799060091,0.000000000000000E+000,0.784380371265984,0.000000000000000E+000,1.950950922761278E-002,1.950950922761278E-002,1.950950922761278E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.590520610564313 
 11/21  11:00:00,1.30755778384583,0.346175352007010,0.000000000000000E+000,0.325630853944933,0.000000000000000E+000,8.063824016789662E-003,8.063824016789662E-003,8.063824016789662E-003,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.508202258192804 
 11/21  12:00:00,1.24202317011045,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.434515126301690 
 11/21  13:00:00,1.17021024371979,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.376888942503463 
 11/21  14:00:00,1.11242426466286,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.342780543938555 
 11/21  15:00:00,1.08526733104962,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.308762656028149 
 11/21  16:00:00,1.17763503144880,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.313203985110238 
 11/21  17:00:00,1.49551971750489,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.353600556301877 
 11/21  18:00:00,2.04536423772697,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.441421386799960 
 11/21  19:00:00,2.39234786611486,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.522668451801510 
 11/21  20:00:00,2.31061020591016,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.536091950935159 
 11/21  21:00:00,2.17466673922499,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.488175555865385 
 11/21  22:00:00,1.95822889675918,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.429922357786389 
 11/21  23:00:00,1.55951182310381,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.337953203546610 
 11/21  24:00:00,1.16995317731068,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.238603389180795 
 11/22  01:00:00,0.770676291138609,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.133131126059110 
 11/22  02:00:00,0.608076628051658,8.922180449036815E-002,0.000000000000000E+000,6.750657216372424E-002,0.000000000000000E+000,1.664906327682422E-003,1.664906327682422E-003,1.664906327682422E-003,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.527887004985035E-002 
 11/22  03:00:00,0.548092013902066,0.359800770612511,0.000000000000000E+000,0.338337309095453,0.000000000000000E+000,8.415196440173795E-003,8.415196440173795E-003,8.415196440173795E-003,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.228338462688866E-002 
 11/22  04:00:00,0.548320180097682,0.680416401422391,0.000000000000000E+000,0.659255064876833,0.000000000000000E+000,1.646692124574676E-002,1.646692124574676E-002,1.646692124574676E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.608227434776718E-002 
 11/22  05:00:00,0.592228810584322,0.935589349957726,0.000000000000000E+000,0.915227385732598,0.000000000000000E+000,2.298465738371128E-002,2.298465738371128E-002,2.298465738371128E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.114663598231847 
 11/22  06:00:00,0.820735353544433,1.10401232964169,0.000000000000000E+000,1.08129001407671,0.000000000000000E+000,2.714903556698125E-002,2.714903556698125E-002,2.714903556698125E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.284462888664121 
 11/22  07:00:00,1.30059611364403,1.03687508677874,0.000000000000000E+000,1.01062168560934,0.000000000000000E+000,2.532365536655997E-002,2.532365536655997E-002,2.532365536655997E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.601145331758245 
 11/22  08:00:00,1.63224245678376,0.809179392736435,0.000000000000000E+000,0.781283187034500,0.000000000000000E+000,1.939937718711672E-002,1.939937718711672E-002,1.939937718711672E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.687206497575980 
 11/22  09:00:00,1.57706090714027,0.496759747292138,0.000000000000000E+000,0.473175116704332,0.000000000000000E+000,1.169359320945522E-002,1.169359320945522E-002,1.169359320945522E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.663506006552692 
 11/22  10:00:00,1.38526296899524,2.007242779410633E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.593084461961771 
 11/22  11:00:00,1.30110066432537,2.054449806207686E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.509808962689130 
 11/22  12:00:00,1.24356812481891,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.436060081010147 
 11/22  13:00:00,1.17172200327468,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.378400702058358 
 11/22  14:00:00,1.11417149421551,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.344527773491207 
 11/22  15:00:00,1.08709151050315,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.310586835481684 
 11/22  16:00:00,1.17925421600951,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.314823169670945 
 11/22  17:00:00,1.49752873415480,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.355609572951789 
 11/22  18:00:00,2.04748403622152,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.443541185294500 
 11/22  19:00:00,2.39457216195592,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.524892747642568 
 11/22  20:00:00,2.31304426699042,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.538526012015418 
 11/22  21:00:00,2.17662836570557,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.490137182345971 
 11/22  22:00:00,1.95967544580544,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.431368906832658 
 11/22  23:00:00,1.56019932625442,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.338640706697221 
 11/22  24:00:00,1.17016005134704,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.238810263217152 
 11/23  01:00:00,0.770094154903084,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.132548989823585 
 11/23  02:00:00,0.605113690432604,2.171523232664374E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.398083875847837E-002 
 11/23  03:00:00,0.538374154012995,2.146346151705942E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.098072117799289E-002 
 11/23  04:00:00,0.530752952061975,2.116133654555830E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.498196755780522E-002 
 11/23  05:00:00,0.568473987891851,2.036196422512821E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.113893432923086 
 11/23  06:00:00,0.793696619140532,2.272231556498080E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.284573189827203 
 11/23  07:00:00,1.27686628943843,2.625340116940027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.602739162919208 
 11/23  08:00:00,1.61491318608399,2.789620570193754E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.689276604063331 
 11/23  09:00:00,1.56733937450474,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.665478067126608 
 11/23  10:00:00,1.38687412715888,2.007242779410633E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.594695620125421 
 11/23  11:00:00,1.30294866312495,2.054449806207686E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.511656961488714 
 11/23  12:00:00,1.24533351971085,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.437825475902089 
 11/23  13:00:00,1.17336836081866,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.380047059602338 
 11/23  14:00:00,1.11575172329987,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.346108002575569 
 11/23  15:00:00,1.08871554514667,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.312210870125202 
 11/23  16:00:00,1.18115113724948,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.316720090910914 
 11/23  17:00:00,1.49965195569287,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.357732794489859 
 11/23  18:00:00,2.04991199867671,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.445969147749694 
 11/23  19:00:00,2.39746228724970,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.527782872936344 
 11/23  20:00:00,2.31593280693303,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.541414551958031 
 11/23  21:00:00,2.17936594048964,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.492874757130035 
 11/23  22:00:00,1.96226123343210,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.433954694459311 
 11/23  23:00:00,1.56262351626844,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.341064896711246 
 11/23  24:00:00,1.17221983064204,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.240870042512159 
 11/24  01:00:00,0.772054553467057,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.134509388387558 
 11/24  02:00:00,0.611019968590456,0.192977652619710,0.000000000000000E+000,0.171262420293066,0.000000000000000E+000,4.206683462667522E-003,4.206683462667522E-003,4.206683462667522E-003,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.568043345366358E-002 
 11/24  03:00:00,0.552814210495378,0.538131849279588,0.000000000000000E+000,0.516668387762530,0.000000000000000E+000,1.281888680725283E-002,1.281888680725283E-002,1.281888680725283E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.260189085312260E-002 
 11/24  04:00:00,0.554759905123983,0.923491125291159,0.000000000000000E+000,0.902329788745601,0.000000000000000E+000,2.256198603089722E-002,2.256198603089722E-002,2.256198603089722E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.642693458891542E-002 
 11/24  05:00:00,0.602032328238350,1.30097162496750,0.000000000000000E+000,1.28060966074237,0.000000000000000E+000,3.208492504040616E-002,3.208492504040616E-002,3.208492504040616E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.115366848229180 
 11/24  06:00:00,0.831671410239329,1.45848282973052,0.000000000000000E+000,1.43576051416554,0.000000000000000E+000,3.586199957819699E-002,3.586199957819699E-002,3.586199957819699E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.286685981347804 
 11/24  07:00:00,1.32830515782389,1.94840380479181,0.000000000000000E+000,1.92215040362242,0.000000000000000E+000,4.795527525323062E-002,4.795527525323062E-002,4.795527525323062E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.606222756051436 
 11/24  08:00:00,1.66564854404208,1.90598740322527,0.000000000000000E+000,1.87809119752333,0.000000000000000E+000,4.687518025563476E-002,4.687518025563476E-002,4.687518025563476E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.693136781765787 
 11/24  09:00:00,1.59974363189635,1.19007679882571,0.000000000000000E+000,1.16649216823790,0.000000000000000E+000,2.860471518054495E-002,2.860471518054495E-002,2.860471518054495E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.669277609337673 
 11/24  10:00:00,1.40258006228111,0.515147089842701,0.000000000000000E+000,0.495074662048593,0.000000000000000E+000,1.208017047242879E-002,1.208017047242879E-002,1.208017047242879E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.598321384775219 
 11/24  11:00:00,1.31412634712847,0.346275301480878,0.000000000000000E+000,0.325730803418801,0.000000000000000E+000,7.950004462114286E-003,7.950004462114286E-003,7.950004462114286E-003,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.514884641030119 
 11/24  12:00:00,1.24781247387204,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.440304430063273 
 11/24  13:00:00,1.17512398704545,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.381802685829124 
 11/24  14:00:00,1.11723824389888,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.347594523174579 
 11/24  15:00:00,1.08949837738333,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.312993702361862 
 11/24  16:00:00,1.18178900750679,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.317357961168227 
 11/24  17:00:00,1.50051083169691,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.358591670493899 
 11/24  18:00:00,2.05178539487970,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.447842543952682 
 11/24  19:00:00,2.39993837240799,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.530258958094633 
 11/24  20:00:00,2.31877933764274,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.544261082667737 
 11/24  21:00:00,2.18248963754778,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.495998454188179 
 11/24  22:00:00,1.96593231951344,5.005627187692435E-002,0.000000000000000E+000,1.213958795353243E-002,0.000000000000000E+000,2.960508347180144E-004,2.960508347180144E-004,2.960508347180144E-004,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.437329729705937 
 11/24  23:00:00,1.57320330902651,0.351775243929462,0.000000000000000E+000,0.318963213170391,0.000000000000000E+000,7.845400580041776E-003,7.845400580041776E-003,7.845400580041776E-003,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.343799288889267 
 11/24  24:00:00,1.19107890911625,0.718254573904005,0.000000000000000E+000,0.689741529718585,0.000000000000000E+000,1.702724940921005E-002,1.702724940921005E-002,1.702724940921005E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.242701871577156 
 11/25  01:00:00,0.818593174256232,1.22091946076352,0.000000000000000E+000,1.19733483017571,0.000000000000000E+000,2.980329946488494E-002,2.980329946488494E-002,2.980329946488494E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.144671021376102 
 11/25  02:00:00,0.657258631926051,1.67033031741847,0.000000000000000E+000,1.64861508509183,0.000000000000000E+000,4.121974686830445E-002,4.121974686830445E-002,4.121974686830445E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,9.095900615066004E-002 
 11/25  03:00:00,0.600714602628687,2.19776052999295,0.000000000000000E+000,2.17629706847589,0.000000000000000E+000,5.429263748398636E-002,5.429263748398636E-002,5.429263748398636E-002,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.641729179347591E-002 
 11/25  04:00:00,0.600077282752492,2.53331096558460,0.000000000000000E+000,2.51214962903904,0.000000000000000E+000,6.242103719957314E-002,6.242103719957314E-002,6.242103719957314E-002,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,8.051985578445255E-002 
 11/25  05:00:00,0.648953851646346,2.76017896733654,0.000000000000000E+000,2.73981700311142,0.000000000000000E+000,6.796750403670500E-002,6.796750403670500E-002,6.796750403670500E-002,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.123734634888476 
 11/25  06:00:00,0.895595054046901,2.90991576679433,0.000000000000000E+000,2.88719345122933,0.000000000000000E+000,7.135577728886977E-002,7.135577728886977E-002,7.135577728886977E-002,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.311019151567175 
 11/25  07:00:00,1.41608625711394,2.83582756677335,0.000000000000000E+000,2.80957416560395,0.000000000000000E+000,6.928957985490676E-002,6.928957985490676E-002,6.928957985490676E-002,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.662044030021898 
 11/25  08:00:00,1.77278395893007,2.68434910314340,0.000000000000000E+000,2.65645289744146,0.000000000000000E+000,6.529594732348801E-002,6.529594732348801E-002,6.529594732348801E-002,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.760690050737259 
 11/25  09:00:00,1.73221465625588,2.40338184830487,0.000000000000000E+000,2.37979721771706,0.000000000000000E+000,5.846633029557070E-002,5.846633029557070E-002,5.846633029557070E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.739449691740150 
 11/25  10:00:00,1.53922182820316,1.62579029026587,0.000000000000000E+000,1.60571786247176,0.000000000000000E+000,3.928632734053868E-002,3.928632734053868E-002,3.928632734053868E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.662725899338429 
 11/25  11:00:00,1.44461780653101,1.33163675139226,0.000000000000000E+000,1.31109225333019,0.000000000000000E+000,3.229380264594812E-002,3.229380264594812E-002,3.229380264594812E-002,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.570116032226536 
 11/25  12:00:00,1.35367993990892,0.309825778098308,0.000000000000000E+000,0.289274985765992,0.000000000000000E+000,7.069550807171510E-003,7.069550807171510E-003,7.069550807171510E-003,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.486613543782965 
 11/25  13:00:00,1.26344560929489,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.422313763739071 
 11/25  14:00:00,1.19600431936156,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.382772531252116 
 11/25  15:00:00,1.16097366915858,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.345343390661444 
 11/25  16:00:00,1.25104268954779,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.349552640706789 
 11/25  17:00:00,1.57568928054694,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.397852171361869 
 11/25  18:00:00,2.13412364404745,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.494828834623718 
 11/25  19:00:00,2.49458895592341,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.590599198622253 
