Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 11/25  20:00:00,2.41992318773959,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.611160151175244 
 11/25  21:00:00,2.28051540522003,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.559168823648548 
 11/25  22:00:00,2.05383617457774,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.489922749651169 
 11/25  23:00:00,1.63484956082382,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.384997706707783 
 11/25  24:00:00,1.22046719185893,0.225310125863900,0.000000000000000E+000,0.196797081678480,0.000000000000000E+000,4.800856287892013E-003,4.800856287892013E-003,4.800856287892013E-003,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.268781689677513 
 11/26  01:00:00,0.803062682273521,0.582691157327378,0.000000000000000E+000,0.559106526739572,0.000000000000000E+000,1.380235207782749E-002,1.380235207782749E-002,1.380235207782749E-002,0.154351564731153,3.325142097611550E-002,9.746637271672108E-002,0.342405481676058,0.145141476780449 
 11/26  02:00:00,0.637155533033852,0.859175414698882,0.000000000000000E+000,0.837460182372240,0.000000000000000E+000,2.087784236258883E-002,2.087784236258883E-002,2.087784236258883E-002,9.261093883869180E-002,1.995085258566930E-002,8.060881882127541E-002,0.315265255346250,9.119781176417660E-002 
 11/26  03:00:00,0.575120843925482,1.15692760933782,0.000000000000000E+000,1.13546414782076,0.000000000000000E+000,2.853029156766583E-002,2.853029156766583E-002,2.853029156766583E-002,6.174062589246120E-002,1.330057182285095E-002,6.670945631181069E-002,0.311610006008900,7.658587900659142E-002 
 11/26  04:00:00,0.574270335224273,1.46887950533689,0.000000000000000E+000,1.44771816879133,0.000000000000000E+000,3.642653473393753E-002,3.642653473393753E-002,3.642653473393753E-002,6.174062589246120E-002,1.330057182285095E-002,5.822747193387166E-002,0.307223706804083,8.070741072186692E-002 
 11/26  05:00:00,0.622354193006412,1.65130880900108,0.000000000000000E+000,1.63094684477595,0.000000000000000E+000,4.098490088130114E-002,4.098490088130114E-002,4.098490088130114E-002,6.174062589246120E-002,1.330057182285095E-002,6.994821153264806E-002,0.295618290158004,0.124117579403945 
 11/26  06:00:00,0.867651470160049,1.70506609337367,0.000000000000000E+000,1.68234377780869,0.000000000000000E+000,4.221591473921144E-002,4.221591473921144E-002,4.221591473921144E-002,6.791468848170731E-002,1.463062694569319E-002,8.414454375261503E-002,0.329886252695641,0.312215430229980 
 11/26  07:00:00,1.38898323792099,1.60321654669318,0.000000000000000E+000,1.57696314552378,0.000000000000000E+000,3.945439417434203E-002,3.945439417434203E-002,3.945439417434203E-002,0.117307189195676,2.527107994184778E-002,0.144379240132471,0.381151124651945,0.664776196509512 
 11/26  08:00:00,1.75992550343327,2.00157856540643,0.000000000000000E+000,1.97368235970449,0.000000000000000E+000,4.922732173065087E-002,4.922732173065087E-002,4.922732173065087E-002,0.228440315802106,4.921210304465094E-002,0.232499890129222,0.405001626578139,0.763900220833302 
 11/26  09:00:00,1.71707328430703,1.63331766419656,0.000000000000000E+000,1.60973303360875,0.000000000000000E+000,4.017240722272923E-002,4.017240722272923E-002,4.017240722272923E-002,0.222266253212860,4.788204620560632E-002,0.305100839810440,0.342405481676058,0.742602242864136 
 11/26  10:00:00,1.53691759062551,1.39332566543244,0.000000000000000E+000,1.37325323763834,0.000000000000000E+000,3.413702121879346E-002,3.413702121879346E-002,3.413702121879346E-002,0.123481251784922,2.660113678089240E-002,0.379068446223123,0.291414753420055,0.665570967882523 
 11/26  11:00:00,1.45640998597282,1.68307569178130,0.000000000000000E+000,1.66253119371922,0.000000000000000E+000,4.163929061040333E-002,4.163929061040333E-002,4.163929061040333E-002,0.104959064017184,2.261096626375854E-002,0.399725582134799,0.298268345927583,0.572562723703896 
 11/26  12:00:00,1.36851056662561,0.816802952503400,0.000000000000000E+000,0.796252160171082,0.000000000000000E+000,1.982933333711962E-002,1.982933333711962E-002,1.982933333711962E-002,0.104959064017184,2.261096626375854E-002,0.417423074561626,0.298359727161016,0.488684387969706 
 11/26  13:00:00,1.27411702534091,0.363054206492897,0.000000000000000E+000,0.342849599023760,0.000000000000000E+000,8.522718301889798E-003,8.522718301889798E-003,8.522718301889798E-003,0.104959064017184,2.261096626375854E-002,0.403584042637515,0.293333759322161,0.424462461483198 
 11/26  14:00:00,1.19901625647362,4.810433660858739E-002,0.000000000000000E+000,2.720106514285301E-002,0.000000000000000E+000,6.747946343605367E-004,6.747946343605367E-004,6.747946343605367E-004,0.104959064017184,2.261096626375854E-002,0.365540668280003,0.303477076233303,0.385109673729806 
 11/26  15:00:00,1.16283627267914,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.335842629159005,0.320565366885402,0.347205994182009 
 11/26  16:00:00,1.25305501267876,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.343850103556979,0.338384707404974,0.351564963837754 
 11/26  17:00:00,1.57764712630333,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.393241424282010,0.400249802439586,0.399810017118263 
 11/26  18:00:00,2.13628304734337,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.483552845584525,0.486239543100693,0.496988237919636 
 11/26  19:00:00,2.49688050551501,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.436446088148850,0.527909385546457,0.592890748213855 
 11/26  20:00:00,2.42226103889140,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.354222481993378,0.544906294965126,0.613498002327048 
 11/26  21:00:00,2.28261215220829,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.315609966163240,0.563639447819034,0.561265570636808 
 11/26  22:00:00,2.05555697644019,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.298905720251707,0.550480550204582,0.491643551513618 
 11/26  23:00:00,1.63619994121747,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.239053213196901,0.476370369889855,0.386348087101428 
 11/26  24:00:00,1.21617925167231,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.156085895403710,0.413956987454639,0.269294605778781 
 11/27  01:00:00,0.779548800772519,0.264308594128764,0.000000000000000E+000,0.240723963540957,0.000000000000000E+000,5.994143943513124E-003,5.994143943513124E-003,5.994143943513124E-003,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.136009491749508 
 11/27  02:00:00,0.621153165313026,0.563494113941847,0.000000000000000E+000,0.541778881615203,0.000000000000000E+000,1.358892165668332E-002,1.358892165668332E-002,1.358892165668332E-002,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.643139198221772E-002 
 11/27  03:00:00,0.558995538029445,0.755929123824018,0.000000000000000E+000,0.734465662306957,0.000000000000000E+000,1.853214006780717E-002,1.853214006780717E-002,1.853214006780717E-002,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.306996512663562E-002 
 11/27  04:00:00,0.558970438893318,1.06246992218279,0.000000000000000E+000,1.04130858563724,0.000000000000000E+000,2.626481168293118E-002,2.626481168293118E-002,2.626481168293118E-002,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.693464270621936E-002 
 11/27  05:00:00,0.602332519313641,1.26181227463614,0.000000000000000E+000,1.24145031041101,0.000000000000000E+000,3.134919898443496E-002,3.134919898443496E-002,3.134919898443496E-002,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.116402765360443 
 11/27  06:00:00,0.832257081042429,1.33833128603988,0.000000000000000E+000,1.31560897047490,0.000000000000000E+000,3.317292783053659E-002,3.317292783053659E-002,3.317292783053659E-002,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.289960723898563 
 11/27  07:00:00,1.31782799559274,1.21871737520181,0.000000000000000E+000,1.19246397403241,0.000000000000000E+000,2.999873293065742E-002,2.999873293065742E-002,2.999873293065742E-002,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.613702136142855 
 11/27  08:00:00,1.66206483746449,1.40589550298061,0.000000000000000E+000,1.37799929727868,0.000000000000000E+000,3.455575770891183E-002,3.455575770891183E-002,3.455575770891183E-002,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.701872497734921 
 11/27  09:00:00,1.60637918061972,1.08993718176594,0.000000000000000E+000,1.06635255117813,0.000000000000000E+000,2.673829651877496E-002,2.673829651877496E-002,2.673829651877496E-002,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.677779576722816 
 11/27  10:00:00,1.42112341798529,0.938626965458208,0.000000000000000E+000,0.918554537664103,0.000000000000000E+000,2.298797631946565E-002,2.298797631946565E-002,2.298797631946565E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.605956934632363 
 11/27  11:00:00,1.33831957518569,1.03791110513573,0.000000000000000E+000,1.01736660707365,0.000000000000000E+000,2.557158418761871E-002,2.557158418761871E-002,2.557158418761871E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.521456289361831 
 11/27  12:00:00,1.26049183672503,0.286481266772633,0.000000000000000E+000,0.265930474440316,0.000000000000000E+000,6.646991686321150E-003,6.646991686321150E-003,6.646991686321150E-003,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.446336801229947 
 11/27  13:00:00,1.18061681561418,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.387295514397855 
 11/27  14:00:00,1.12192503167084,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.352281310946537 
 11/27  15:00:00,1.09409280812851,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.317588133107042 
 11/27  16:00:00,1.18659604793441,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.322165001595848 
 11/27  17:00:00,1.50567018305209,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.363751021849085 
 11/27  18:00:00,2.05762112255192,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.453678271624905 
 11/27  19:00:00,2.40625535446247,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.536575940149117 
 11/27  20:00:00,2.32487998890007,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.550361733925068 
 11/27  21:00:00,2.18748406923504,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.500992885875432 
 11/27  22:00:00,1.96941453466118,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.441107995688389 
 11/27  23:00:00,1.56789625246372,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.346337632906521 
 11/27  24:00:00,1.17537383377836,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.244024045648475 
 11/28  01:00:00,0.773246413963725,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.135701248884225 
 11/28  02:00:00,0.607043161008393,2.171523232664374E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.591030933426776E-002 
 11/28  03:00:00,0.540110119363733,2.146346151705942E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.271668652872963E-002 
 11/28  04:00:00,0.532596189710141,2.116133654555830E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.682520520597222E-002 
 11/28  05:00:00,0.572193093640892,5.944349271613891E-002,0.000000000000000E+000,3.908152849101056E-002,0.000000000000000E+000,9.729801276162711E-004,9.729801276162711E-004,9.729801276162711E-004,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.116639558544512 
 11/28  06:00:00,0.802283549192923,0.107959444255551,0.000000000000000E+000,8.523712869057007E-002,0.000000000000000E+000,2.125181728780809E-003,2.125181728780809E-003,2.125181728780809E-003,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.291034938150814 
 11/28  07:00:00,1.29028296788582,2.625340116940027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.616155841366595 
 11/28  08:00:00,1.63272131931493,0.123329844877834,0.000000000000000E+000,9.543363917589692E-002,0.000000000000000E+000,2.379874059140555E-003,2.379874059140555E-003,2.379874059140555E-003,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.704704863235131 
 11/28  09:00:00,1.58240994633376,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.680548638955626 
 11/28  10:00:00,1.40061055852518,2.007242779410633E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.608432051491716 
 11/28  11:00:00,1.31698110794202,0.103983047800221,0.000000000000000E+000,8.343854973814416E-002,0.000000000000000E+000,2.086905521095067E-003,2.086905521095067E-003,2.086905521095067E-003,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.523602500784682 
 11/28  12:00:00,1.25539966454521,2.055079233231644E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.447891620736449 
 11/28  13:00:00,1.18201497160067,2.020460746913807E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.388693670384343 
 11/28  14:00:00,1.12358654870990,2.090327146573440E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.353942827985597 
 11/28  15:00:00,1.09574650313457,2.208030000054092E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.319241828113103 
 11/28  16:00:00,1.18824216083813,2.330768269726424E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.323811114499568 
 11/28  17:00:00,1.50766804348449,2.756890364947811E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.365748882281486 
 11/28  18:00:00,2.05997860424991,3.349181194494812E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.456035753322897 
 11/28  19:00:00,2.40925574714899,3.636199917420884E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.539576332835632 
 11/28  20:00:00,2.32755397543868,3.753273343877579E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.553035720463684 
 11/28  21:00:00,2.18994393954779,3.882305883789528E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.503452756188191 
 11/28  22:00:00,1.97147187932051,3.791668392339176E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.443165340347719 
 11/28  23:00:00,1.56938225679399,3.281203075907055E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.347823637236795 
 11/28  24:00:00,1.17630708717000,2.851304418541905E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.244957299040114 
 11/29  01:00:00,0.773348659828680,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.135803494749182 
 11/29  02:00:00,0.607062351920715,2.171523232664374E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.592950024658964E-002 
 11/29  03:00:00,0.539981138245662,2.146346151705942E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.258770541065981E-002 
 11/29  04:00:00,0.532405849655803,2.116133654555830E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.663486515163363E-002 
 11/29  05:00:00,0.571147989003598,2.036196422512821E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.116567434034835 
 11/29  06:00:00,0.800845223904594,2.272231556498080E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.291721794591266 
 11/29  07:00:00,1.29235318574984,2.625340116940027E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.618226059230613 
 11/29  08:00:00,1.63275075320347,2.789620570193754E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.707114171182809 
 11/29  09:00:00,1.58481761844523,2.358463058780699E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.682956311067095 
 11/29  10:00:00,1.41211268166850,0.380034108206343,0.000000000000000E+000,0.359961680412236,0.000000000000000E+000,9.059201390605592E-003,9.059201390605592E-003,9.059201390605592E-003,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.610874973244429 
 11/29  11:00:00,1.35511795779316,1.52431100753483,0.000000000000000E+000,1.50376650947275,0.000000000000000E+000,3.808673806333662E-002,3.808673806333662E-002,3.808673806333662E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.525739518093589 
 11/29  12:00:00,1.29069838903968,1.33984398486532,0.000000000000000E+000,1.31929319253301,0.000000000000000E+000,3.322348323302588E-002,3.322348323302588E-002,3.322348323302588E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.449966861997893 
 11/29  13:00:00,1.21987614812463,1.44350694991623,0.000000000000000E+000,1.42330234244709,0.000000000000000E+000,3.568159414472164E-002,3.568159414472164E-002,3.568159414472164E-002,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.390873252763580 
 11/29  14:00:00,1.16243818847528,1.48760877091063,0.000000000000000E+000,1.46670549944489,0.000000000000000E+000,3.669310012602217E-002,3.669310012602217E-002,3.669310012602217E-002,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.356101367624961 
 11/29  15:00:00,1.15547823700951,2.31912440051610,0.000000000000000E+000,2.29704410051556,0.000000000000000E+000,5.766108886213530E-002,5.766108886213530E-002,5.766108886213530E-002,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.321312473125909 
 11/29  16:00:00,1.26225213057210,2.89400331618908,0.000000000000000E+000,2.87069563349181,0.000000000000000E+000,7.187751896045222E-002,7.187751896045222E-002,7.187751896045222E-002,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.325943565273091 
 11/29  17:00:00,1.58195707101841,2.90207874783786,0.000000000000000E+000,2.87450984418840,0.000000000000000E+000,7.192074265647448E-002,7.192074265647448E-002,7.192074265647448E-002,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.368117167158926 
 11/29  18:00:00,2.14632506773870,3.39793028990056,0.000000000000000E+000,3.36443847795563,0.000000000000000E+000,8.365054478557590E-002,8.365054478557590E-002,8.365054478557590E-002,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.458731672026113 
 11/29  19:00:00,2.47750700797368,2.68014585439636,0.000000000000000E+000,2.64378385522215,0.000000000000000E+000,6.510187288005330E-002,6.510187288005330E-002,6.510187288005330E-002,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.542725720780271 
 11/29  20:00:00,2.39650532757211,2.69342176715775,0.000000000000000E+000,2.65588903371897,0.000000000000000E+000,6.530907489537617E-002,6.530907489537617E-002,6.530907489537617E-002,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.556677997701736 
 11/29  21:00:00,2.26308184576040,2.86917223629681,0.000000000000000E+000,2.83034917745892,0.000000000000000E+000,6.971699235025815E-002,6.971699235025815E-002,6.971699235025815E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.506873670050537 
 11/29  22:00:00,2.04991304962819,3.09160366267398,0.000000000000000E+000,3.05368697875060,0.000000000000000E+000,7.527840077352550E-002,7.527840077352550E-002,7.527840077352550E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.446328109881877 
 11/29  23:00:00,1.65025323033751,3.20347012813000,0.000000000000000E+000,3.17065809737092,0.000000000000000E+000,7.813870537586956E-002,7.813870537586956E-002,7.813870537586956E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.350555905404442 
 11/29  24:00:00,1.26414003659464,3.50565703867853,0.000000000000000E+000,3.47714399449311,0.000000000000000E+000,8.564213115453150E-002,8.564213115453150E-002,8.564213115453150E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.247148117310225 
 11/30  01:00:00,0.870408557883445,3.89679277577442,0.000000000000000E+000,3.87320814518662,0.000000000000000E+000,9.549407746887809E-002,9.549407746887809E-002,9.549407746887809E-002,0.154351564731153,3.325142097611550E-002,9.089268438097377E-002,0.342405481676058,0.137369315335067 
 11/30  02:00:00,0.709837331678325,4.14265842244836,0.000000000000000E+000,4.12094319012175,0.000000000000000E+000,0.101635934991683,0.101635934991683,0.101635934991683,9.261093883869180E-002,1.995085258566930E-002,7.666179158831476E-002,0.315265255346250,8.706854501251668E-002 
 11/30  03:00:00,0.645720839703706,4.28386660332787,0.000000000000000E+000,4.26240314181081,0.000000000000000E+000,0.104813898827452,0.104813898827452,0.104813898827452,6.174062589246120E-002,1.330057182285095E-002,6.409821579558966E-002,0.311610006008900,7.351350804125160E-002 
 11/30  04:00:00,0.644846801986457,4.56469507172230,0.000000000000000E+000,4.54353373517675,0.000000000000000E+000,0.111645679934722,0.111645679934722,0.111645679934722,6.174062589246120E-002,1.330057182285095E-002,5.686206666957333E-002,0.307223706804083,7.743013754756549E-002 
 11/30  05:00:00,0.685715691018108,4.65327731535426,0.000000000000000E+000,4.63291535112915,0.000000000000000E+000,0.113721407281801,0.113721407281801,0.113721407281801,6.174062589246120E-002,1.330057182285095E-002,6.727705378024802E-002,0.295618290158004,0.117413728767544 
 11/30  06:00:00,0.920866180451630,4.85985564426418,0.000000000000000E+000,4.83713332869921,0.000000000000000E+000,0.118586685604491,0.118586685604491,0.118586685604491,6.791468848170731E-002,1.463062694569319E-002,8.004784787508873E-002,0.329886252695641,0.293156065533809 
 11/30  07:00:00,1.41131434007376,4.76540994943849,0.000000000000000E+000,4.73915654826909,0.000000000000000E+000,0.116187443203385,0.116187443203385,0.116187443203385,0.117307189195676,2.527107994184778E-002,0.133753719414558,0.381151124651945,0.620999770351149 
 11/30  08:00:00,1.76281422705129,5.21783295843580,0.000000000000000E+000,5.18993675273386,0.000000000000000E+000,0.126781735499965,0.126781735499965,0.126781735499965,0.228440315802106,4.921210304465094E-002,0.211338511280563,0.405001626578139,0.710395909530667 
 11/30  09:00:00,1.68946904937393,4.18338276623845,0.000000000000000E+000,4.15979813565065,0.000000000000000E+000,0.101532822736192,0.101532822736192,0.101532822736192,0.222266253212860,4.788204620560632E-002,0.272663512968407,0.342405481676058,0.686074919259607 
 11/30  10:00:00,1.47736173929332,2.96326531185669,0.000000000000000E+000,2.94319288406256,0.000000000000000E+000,7.177630026637788E-002,7.177630026637788E-002,7.177630026637788E-002,0.123481251784922,2.660113678089240E-002,0.334037351732395,0.291414753420055,0.613406931993472 
 11/30  11:00:00,1.39731472638848,3.19447499672220,0.000000000000000E+000,3.17393049866012,0.000000000000000E+000,7.816995723884297E-002,7.816995723884297E-002,7.816995723884297E-002,0.104959064017184,2.261096626375854E-002,0.348809312112515,0.298268345927583,0.527853067513402 
 11/30  12:00:00,1.30121839209489,1.73719810536584,0.000000000000000E+000,1.71664731303352,0.000000000000000E+000,4.195226698221478E-002,4.195226698221478E-002,4.195226698221478E-002,0.104959064017184,2.261096626375854E-002,0.364934273051607,0.298359727161016,0.451758081303909 
 11/30  13:00:00,1.20715602363202,0.898527506272788,0.000000000000000E+000,0.878322898803649,0.000000000000000E+000,2.142184998418872E-002,2.142184998418872E-002,2.142184998418872E-002,0.104959064017184,2.261096626375854E-002,0.355773498298021,0.293333759322161,0.392412872431502 
 11/30  14:00:00,1.14190456877391,0.622490148400859,0.000000000000000E+000,0.601586876935125,0.000000000000000E+000,1.477946134313573E-002,1.477946134313573E-002,1.477946134313573E-002,0.104959064017184,2.261096626375854E-002,0.321952600894858,0.303477076233303,0.357481386706467 
 11/30  15:00:00,1.11119601148020,0.513892514367544,0.000000000000000E+000,0.491812214367004,0.000000000000000E+000,1.214926041059936E-002,1.214926041059936E-002,1.214926041059936E-002,0.117307189195676,2.527107994184778E-002,0.296717025683342,0.320565366885402,0.322542076048135 
 11/30  16:00:00,1.20525869894114,0.572745410234700,0.000000000000000E+000,0.549437727537436,0.000000000000000E+000,1.364083808039282E-002,1.364083808039282E-002,1.364083808039282E-002,0.166699689909645,3.591153465420474E-002,0.306791101054537,0.338384707404974,0.327186814522184 
 11/30  17:00:00,1.52589654952584,0.603006456242287,0.000000000000000E+000,0.575437552592807,0.000000000000000E+000,1.444139866999011E-002,1.444139866999011E-002,1.444139866999011E-002,0.302529066873060,6.517280227521011E-002,0.357323476299952,0.400249802439586,0.369535989652841 
 11/30  18:00:00,2.10181503658313,1.50897219119001,0.000000000000000E+000,1.47548037924506,0.000000000000000E+000,3.736029245385088E-002,3.736029245385088E-002,3.736029245385088E-002,0.537143445264412,0.115714962158906,0.448200887087803,0.486239543100693,0.460511893202261 
 11/30  19:00:00,2.43845780940210,0.992841543330055,0.000000000000000E+000,0.956479544155845,0.000000000000000E+000,2.395216245122380E-002,2.395216245122380E-002,2.395216245122380E-002,0.734713448120288,0.158276798170357,0.402135745161050,0.527909385546457,0.544826232637518 
 11/30  20:00:00,2.36219536487561,1.19092397335641,0.000000000000000E+000,1.15339123991764,0.000000000000000E+000,2.885713002761833E-002,2.885713002761833E-002,2.885713002761833E-002,0.734713448120288,0.158276798170357,0.319977700404031,0.544906294965126,0.558819979872990 
 11/30  21:00:00,2.23093452788349,1.46267764988823,0.000000000000000E+000,1.42385459105034,0.000000000000000E+000,3.561881912140055E-002,3.561881912140055E-002,3.561881912140055E-002,0.679146884817073,0.146306269456932,0.280754567951364,0.563639447819034,0.508824525402484 
 11/30  22:00:00,2.02199262494419,1.86369700790409,0.000000000000000E+000,1.82578032398069,0.000000000000000E+000,4.564343962389916E-002,4.564343962389916E-002,4.564343962389916E-002,0.574187820799889,0.123695320355197,0.263298834297921,0.550480550204582,0.448042646347500 
 11/30  23:00:00,1.63039648679250,2.31506974898146,0.000000000000000E+000,2.28225771822239,0.000000000000000E+000,5.697264658570080E-002,5.697264658570080E-002,5.697264658570080E-002,0.426010318657982,9.177393905610251E-002,0.210759978638061,0.476370369889855,0.351865220649601 
 11/30  24:00:00,1.24679963656936,2.73522118652688,0.000000000000000E+000,2.70670814234146,0.000000000000000E+000,6.743477743040600E-002,6.743477743040600E-002,6.743477743040600E-002,0.296355004283814,6.384274543616549E-002,0.140551037640066,0.413956987454639,0.248015071009071 
 12/01  01:00:00,0.907883446771340,3.06184284800296,0.000000000000000E+000,3.03387544725458,0.000000000000000E+000,7.547076551546217E-002,7.547076551546217E-002,7.547076551546217E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.137778327817418 
 12/01  02:00:00,0.743399567517045,3.26791113168590,0.000000000000000E+000,3.24216052251004,0.000000000000000E+000,8.042569301402015E-002,8.042569301402015E-002,8.042569301402015E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.727426776626640E-002 
 12/01  03:00:00,0.675810529870508,3.40500231313617,0.000000000000000E+000,3.37955026174788,0.000000000000000E+000,8.365500227782049E-002,8.365500227782049E-002,8.365500227782049E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.365870023349999E-002 
 12/01  04:00:00,0.668915502791452,3.46854478955586,0.000000000000000E+000,3.44345100751260,0.000000000000000E+000,8.513212955412582E-002,8.513212955412582E-002,8.513212955412582E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.759219254797160E-002 
 12/01  05:00:00,0.710636864907695,3.66176399645416,0.000000000000000E+000,3.63761813538637,0.000000000000000E+000,8.992267376436673E-002,8.992267376436673E-002,8.992267376436673E-002,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.117744389738333 
 12/01  06:00:00,0.954757329113744,3.91109079236480,0.000000000000000E+000,3.88414595203878,0.000000000000000E+000,9.605096455346350E-002,9.605096455346350E-002,9.605096455346350E-002,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.294201787924703 
 12/01  07:00:00,1.50898725921539,4.78398582488338,0.000000000000000E+000,4.75285371158701,0.000000000000000E+000,0.117767679913027,0.117767679913027,0.117767679913027,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.623388516979370 
 12/01  08:00:00,1.87079563072764,3.74781003131757,0.000000000000000E+000,3.71472982845746,0.000000000000000E+000,9.133120538374113E-002,9.133120538374113E-002,9.133120538374113E-002,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.713185922611440 
 12/01  09:00:00,1.78869983921490,2.88371290258123,0.000000000000000E+000,2.85574550183285,0.000000000000000E+000,6.964370148278551E-002,6.964370148278551E-002,6.964370148278551E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.688790279170010 
 12/01  10:00:00,1.53504846813230,1.72020398967203,0.000000000000000E+000,1.69640147005992,0.000000000000000E+000,4.137052041226568E-002,4.137052041226568E-002,4.137052041226568E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.615845563347348 
 12/01  11:00:00,1.42511304920659,1.11650620052353,0.000000000000000E+000,1.09214388505977,0.000000000000000E+000,2.663922798581670E-002,2.663922798581670E-002,2.663922798581670E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.529946923914069 
 12/01  12:00:00,1.33818324906360,2.436977940844507E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.453304870027445 
 12/01  13:00:00,1.26249842459184,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.392853756543129 
 12/01  14:00:00,1.20472788749132,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.357053171512873 
 12/01  15:00:00,1.18024094531320,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.321370119777123 
 12/01  16:00:00,1.28069631795566,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.325921704697075 
 12/01  17:00:00,1.63279399160793,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.368214922183952 
 12/01  18:00:00,2.23257394249629,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.459987373056090 
 12/01  19:00:00,2.58399638097337,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.544783202910341 
 12/01  20:00:00,2.44085652377652,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.558977334265990 
 12/01  21:00:00,2.29339079572925,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.509457682433423 
 12/01  22:00:00,2.07088216117925,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.449189041426235 
 12/01  23:00:00,1.66432661051915,0.340136696325064,0.000000000000000E+000,0.301227152663127,0.000000000000000E+000,7.354853996487490E-003,7.354853996487490E-003,7.354853996487490E-003,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.353139089523223 
 12/01  24:00:00,1.28217605963390,1.10921213441544,0.000000000000000E+000,1.07540046497585,0.000000000000000E+000,2.675137997356799E-002,2.675137997356799E-002,2.675137997356799E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.248873919763278 
 12/02  01:00:00,0.898139229757948,1.98386689881821,0.000000000000000E+000,1.95589949806984,0.000000000000000E+000,4.904776839701443E-002,4.904776839701443E-002,4.904776839701443E-002,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.147883419586725 
 12/02  02:00:00,0.740226613879795,2.74926250542483,0.000000000000000E+000,2.72351189624899,0.000000000000000E+000,6.799078226584312E-002,6.799078226584312E-002,6.799078226584312E-002,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.258919764423357E-002 
 12/02  03:00:00,0.682378420252235,3.40016792125938,0.000000000000000E+000,3.37471586987109,0.000000000000000E+000,8.370226541610486E-002,8.370226541610486E-002,8.370226541610486E-002,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,7.756808696072270E-002 
 12/02  04:00:00,0.686262397247306,3.95208398639924,0.000000000000000E+000,3.92699020435598,0.000000000000000E+000,9.690561721392980E-002,9.690561721392980E-002,9.690561721392980E-002,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.180019407972373E-002 
 12/02  05:00:00,0.738476607667505,4.35912275418839,0.000000000000000E+000,4.33497689312060,0.000000000000000E+000,0.106487211009747,0.106487211009747,0.106487211009747,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.126348437500363 
 12/02  06:00:00,0.999405220646673,4.58527670035006,0.000000000000000E+000,4.55833186002404,0.000000000000000E+000,0.111619187636239,0.111619187636239,0.111619187636239,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.319184760497329 
 12/02  07:00:00,1.58673993811143,5.24481870271880,0.000000000000000E+000,5.21368658942244,0.000000000000000E+000,0.127589983863769,0.127589983863769,0.127589983863769,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.680693371206759 
 12/02  08:00:00,1.97206856181429,4.21341806854465,0.000000000000000E+000,4.18033786568453,0.000000000000000E+000,0.102026538849757,0.102026538849757,0.102026538849757,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.782602141383418 
 12/02  09:00:00,1.90441452577801,3.33883488920586,0.000000000000000E+000,3.31086748845748,0.000000000000000E+000,8.074286271910545E-002,8.074286271910545E-002,8.074286271910545E-002,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.760968477654764 
 12/02  10:00:00,1.65779466868290,2.18826695593683,0.000000000000000E+000,2.16446443632472,0.000000000000000E+000,5.278527620082273E-002,5.278527620082273E-002,5.278527620082273E-002,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.682145913618664 
 12/02  11:00:00,1.54880159203241,1.76229973881849,0.000000000000000E+000,1.73793742335474,0.000000000000000E+000,4.254163560532431E-002,4.254163560532431E-002,4.254163560532431E-002,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.586816789098103 
 12/02  12:00:00,1.44733657855657,0.402180579432792,0.000000000000000E+000,0.377810800024345,0.000000000000000E+000,9.220604724444626E-003,9.220604724444626E-003,9.220604724444626E-003,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.500748793285956 
 12/02  13:00:00,1.35197254627104,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.434517333882836 
 12/02  14:00:00,1.28483985680399,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.393577073440404 
 12/02  15:00:00,1.25279371311832,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.354797284106584 
 12/02  16:00:00,1.35088864725997,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.359055031498948 
 12/02  17:00:00,1.70924714334581,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.408750125939767 
 12/02  18:00:00,2.31679160033493,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.508853072398010 
