Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/02  19:00:00,2.68111543389649,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.607591912845658 
 12/02  20:00:00,2.54496426869749,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.628840297597613 
 12/02  21:00:00,2.39708774057160,0.151339290129742,0.000000000000000E+000,0.105301679290144,0.000000000000000E+000,2.568015501875791E-003,2.568015501875791E-003,2.568015501875791E-003,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.575731213562030 
 12/02  22:00:00,2.17706435844383,0.670158232083159,0.000000000000000E+000,0.625195429278727,0.000000000000000E+000,1.544710169370377E-002,1.544710169370377E-002,1.544710169370377E-002,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.504317251043322 
 12/02  23:00:00,1.76003823266755,1.31138361799417,0.000000000000000E+000,1.27247407433223,0.000000000000000E+000,3.186204338196848E-002,3.186204338196848E-002,3.186204338196848E-002,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.396050287727304 
 12/02  24:00:00,1.34774618481065,2.02564352352743,0.000000000000000E+000,1.99183185408784,0.000000000000000E+000,4.997847312877207E-002,4.997847312877207E-002,4.997847312877207E-002,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.275682094021183 
 12/03  01:00:00,0.918371376633505,2.78178925910618,0.000000000000000E+000,2.75382185835781,0.000000000000000E+000,6.883763726884964E-002,6.883763726884964E-002,6.883763726884964E-002,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.148325697590448 
 12/03  02:00:00,0.751582263779683,3.20669549457876,0.000000000000000E+000,3.18094488540293,0.000000000000000E+000,7.912208138827113E-002,7.912208138827113E-002,7.912208138827113E-002,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.281354842169266E-002 
 12/03  03:00:00,0.684314277212559,3.48359302565066,0.000000000000000E+000,3.45814097426237,0.000000000000000E+000,8.547974944468707E-002,8.547974944468707E-002,8.547974944468707E-002,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,7.772645989246427E-002 
 12/03  04:00:00,0.677557754845667,3.59774920960673,0.000000000000000E+000,3.57265542756350,0.000000000000000E+000,8.802478405258063E-002,8.802478405258063E-002,8.802478405258063E-002,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.197638483943180E-002 
 12/03  05:00:00,0.721493657705053,3.64025152888989,0.000000000000000E+000,3.61610566782211,0.000000000000000E+000,8.914461898146840E-002,8.914461898146840E-002,8.914461898146840E-002,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.126708079566189 
 12/03  06:00:00,0.975914658086549,3.55374707743450,0.000000000000000E+000,3.52680223710848,0.000000000000000E+000,8.700502188314181E-002,8.700502188314181E-002,8.700502188314181E-002,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.320308363690303 
 12/03  07:00:00,1.55305870218020,3.72322024466892,0.000000000000000E+000,3.69208813137256,0.000000000000000E+000,9.134256527598543E-002,9.134256527598543E-002,9.134256527598543E-002,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.683259553863303 
 12/03  08:00:00,1.94325972448793,2.88623611977872,0.000000000000000E+000,2.85315591691860,0.000000000000000E+000,7.020252214353667E-002,7.020252214353667E-002,7.020252214353667E-002,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.785617320763279 
 12/03  09:00:00,1.88549251465181,2.41654207093177,0.000000000000000E+000,2.38857467018339,0.000000000000000E+000,5.885978562620194E-002,5.885978562620194E-002,5.885978562620194E-002,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.763929543621463 
 12/03  10:00:00,1.65030971222029,1.75288940939152,0.000000000000000E+000,1.72908688977941,0.000000000000000E+000,4.262805001331467E-002,4.262805001331467E-002,4.262805001331467E-002,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.684818183343558 
 12/03  11:00:00,1.54841024905499,1.62598097903869,0.000000000000000E+000,1.60161866357494,0.000000000000000E+000,3.985220281859369E-002,3.985220281859369E-002,3.985220281859369E-002,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.589114878907415 
 12/03  12:00:00,1.45266151774240,0.533049385719295,0.000000000000000E+000,0.508679606310851,0.000000000000000E+000,1.260048057722540E-002,1.260048057722540E-002,1.260048057722540E-002,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.502693856618997 
 12/03  13:00:00,1.35369758279863,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.436242370410423 
 12/03  14:00:00,1.28626193597704,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.394999152613453 
 12/03  15:00:00,1.25434721467077,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.356350785659034 
 12/03  16:00:00,1.35268412008001,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.360850504318986 
 12/03  17:00:00,1.71111143053484,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.410614413128795 
 12/03  18:00:00,2.31852540657947,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.510586878642554 
 12/03  19:00:00,2.68287472665654,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.609351205605711 
 12/03  20:00:00,2.54656119393290,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.630437222833022 
 12/03  21:00:00,2.39546067211701,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.576672160609312 
 12/03  22:00:00,2.16227720067083,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.504977194964033 
 12/03  23:00:00,1.72856858833968,3.890954366193698E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.396442686781401 
 12/03  24:00:00,1.29808672947746,3.381166943958835E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.276001111816764 
 12/04  01:00:00,0.835061188582386,9.412903314468156E-002,0.000000000000000E+000,6.616163239630662E-002,0.000000000000000E+000,1.633138762982326E-003,1.633138762982326E-003,1.633138762982326E-003,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.138793696380944 
 12/04  02:00:00,0.677232908537468,0.571744753884415,0.000000000000000E+000,0.545994144708569,0.000000000000000E+000,1.365408785041176E-002,1.365408785041176E-002,1.365408785041176E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.787921395029936E-002 
 12/04  03:00:00,0.619141114155048,1.07780643222712,0.000000000000000E+000,1.05235438083882,0.000000000000000E+000,2.655858128191525E-002,2.655858128191525E-002,2.655858128191525E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.408570551394589E-002 
 12/04  04:00:00,0.623816577936066,1.59066291590211,0.000000000000000E+000,1.56556913385887,0.000000000000000E+000,3.955629737578952E-002,3.955629737578952E-002,3.955629737578952E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.806909987092077E-002 
 12/04  05:00:00,0.667581350376359,1.84890318427897,0.000000000000000E+000,1.82475732321119,0.000000000000000E+000,4.589412675760814E-002,4.589412675760814E-002,4.589412675760814E-002,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.118717422213755 
 12/04  06:00:00,0.909988156220609,1.95154215165715,0.000000000000000E+000,1.92459731133112,0.000000000000000E+000,4.820593691841090E-002,4.820593691841090E-002,4.820593691841090E-002,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.297277642666621 
 12/04  07:00:00,1.44305957012294,1.82584135433849,0.000000000000000E+000,1.79470924104212,0.000000000000000E+000,4.481490001662244E-002,4.481490001662244E-002,4.481490001662244E-002,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.630413607783327 
 12/04  08:00:00,1.82438391230478,1.51474277687574,0.000000000000000E+000,1.48166257401564,0.000000000000000E+000,3.671437523067141E-002,3.671437523067141E-002,3.671437523067141E-002,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.721391034341646 
 12/04  09:00:00,1.75591583224166,1.19381061251955,0.000000000000000E+000,1.16584321177117,0.000000000000000E+000,2.887413356811087E-002,2.887413356811087E-002,2.887413356811087E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.696775840111440 
 12/04  10:00:00,1.51460236934240,0.581698783628274,0.000000000000000E+000,0.557896264016165,0.000000000000000E+000,1.375265509100299E-002,1.375265509100299E-002,1.375265509100299E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.623017329878715 
 12/04  11:00:00,1.41261607625010,0.347580209059478,0.000000000000000E+000,0.323217893595722,0.000000000000000E+000,7.984389099317585E-003,7.984389099317585E-003,7.984389099317585E-003,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.536104789844089 
 12/04  12:00:00,1.34321159371296,2.436977940844507E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.458333214676806 
 12/04  13:00:00,1.26733025150438,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.397685583455662 
 12/04  14:00:00,1.20949236538616,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.361817649407710 
 12/04  15:00:00,1.18498882160933,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.326117996073252 
 12/04  16:00:00,1.28506081090195,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.330286197643366 
 12/04  17:00:00,1.63780647156487,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.373227402140880 
 12/04  18:00:00,2.23824400731369,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.465657437873497 
 12/04  19:00:00,2.59025901091516,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.551045832852133 
 12/04  20:00:00,2.44703470806995,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.565155518559423 
 12/04  21:00:00,2.29840563487786,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.514472521582032 
 12/04  22:00:00,2.07452736536275,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.452834245609740 
 12/04  23:00:00,1.65900820249366,3.890954366193698E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.355175535494221 
 12/04  24:00:00,1.25637737598185,3.381166943958835E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.249826616084803 
 12/05  01:00:00,0.832683167182912,2.796740074837464E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.138048813744451 
 12/05  02:00:00,0.662736800168499,2.575060917584547E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.703719343174014E-002 
 12/05  03:00:00,0.591924870085481,2.545205138829946E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.342804272629551E-002 
 12/05  04:00:00,0.583811232861490,2.509378204324418E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.762005217213483E-002 
 12/05  05:00:00,0.621620834062689,2.414586106778554E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.118651032657693 
 12/05  06:00:00,0.862473915809228,2.694484032602962E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.297969339173650 
 12/05  07:00:00,1.40020834308920,3.113211329636266E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.632377280766211 
 12/05  08:00:00,1.78994248165031,3.308020286010056E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.723663978917859 
 12/05  09:00:00,1.72921583083593,2.796740074837464E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.698949972273822 
 12/05  10:00:00,1.50274942445500,2.380251961210762E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.624917040082315 
 12/05  11:00:00,1.40632837424804,2.436231546375639E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.537801476941343 
 12/05  12:00:00,1.34512883576787,2.436977940844507E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.460250456731718 
 12/05  13:00:00,1.26939032885513,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.399745660806420 
 12/05  14:00:00,1.21172739460923,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.364052678630779 
 12/05  15:00:00,1.18694503476172,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.328074209225646 
 12/05  16:00:00,1.28732821721761,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.332553603959029 
 12/05  17:00:00,1.64021356124305,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.375634491819067 
 12/05  18:00:00,2.24116984640884,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.468583276968644 
 12/05  19:00:00,2.59354134426614,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.554328166203114 
 12/05  20:00:00,2.45032734521147,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.568448155700939 
 12/05  21:00:00,2.30168981233217,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.517756699036353 
 12/05  22:00:00,2.07833691047403,6.517791240177431E-002,0.000000000000000E+000,2.021510959734143E-002,0.000000000000000E+000,4.978259048230691E-004,4.978259048230691E-004,4.978259048230691E-004,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.456145964816191 
 12/05  23:00:00,1.67379186517710,0.510233016168795,0.000000000000000E+000,0.471323472506857,0.000000000000000E+000,1.175822839293921E-002,1.175822839293921E-002,1.175822839293921E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.358200969784724 
 12/05  24:00:00,1.28615343668007,1.12222234885415,0.000000000000000E+000,1.08841067941456,0.000000000000000E+000,2.737856716478832E-002,2.737856716478832E-002,2.737856716478832E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.252224109618228 
 12/06  01:00:00,0.879186735780540,1.80689184385647,0.000000000000000E+000,1.77892444310809,0.000000000000000E+000,4.478973383000034E-002,4.478973383000034E-002,4.478973383000034E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.139762648512079 
 12/06  02:00:00,0.725387262021117,2.47462795034010,0.000000000000000E+000,2.44887734116426,0.000000000000000E+000,6.141563984971479E-002,6.141563984971479E-002,6.141563984971479E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.827201543464473E-002 
 12/06  03:00:00,0.669613558173173,3.10182915479987,0.000000000000000E+000,3.07637710341158,0.000000000000000E+000,7.675388699418491E-002,7.675388699418491E-002,7.675388699418491E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.436284381980246E-002 
 12/06  04:00:00,0.676193558601320,3.71559722728477,0.000000000000000E+000,3.69050344524151,0.000000000000000E+000,9.162378490277649E-002,9.162378490277649E-002,9.162378490277649E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.837859300918786E-002 
 12/06  05:00:00,0.726036331611273,4.22187429621771,0.000000000000000E+000,4.19772843514992,0.000000000000000E+000,0.103717670240610,0.103717670240610,0.103717670240610,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.119348859965669 
 12/06  06:00:00,0.976978584026759,4.62800025726552,0.000000000000000E+000,4.60105541693950,0.000000000000000E+000,0.113200344612401,0.113200344612401,0.113200344612401,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.299273662778780 
 12/06  07:00:00,1.53766686864212,5.51628369707634,0.000000000000000E+000,5.48515158377998,0.000000000000000E+000,0.134863355340529,0.134863355340529,0.134863355340529,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.634972450978602 
 12/06  08:00:00,1.90388298206459,4.57073090198119,0.000000000000000E+000,4.53765069912110,0.000000000000000E+000,0.110888824343160,0.110888824343160,0.110888824343160,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.726715654988970 
 12/06  09:00:00,1.82127055596327,3.67933711212558,0.000000000000000E+000,3.65136971137721,0.000000000000000E+000,8.904676625393629E-002,8.904676625393629E-002,8.904676625393629E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.701957931147221 
 12/06  10:00:00,1.56651829663047,2.52571056449743,0.000000000000000E+000,2.50190804488533,0.000000000000000E+000,6.101458862617212E-002,6.101458862617212E-002,6.101458862617212E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.627671323631615 
 12/06  11:00:00,1.46451256775677,2.30141971398843,0.000000000000000E+000,2.27705739852468,0.000000000000000E+000,5.588483397777336E-002,5.588483397777336E-002,5.588483397777336E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.540100836472296 
 12/06  12:00:00,1.36743215528085,0.860451900089706,0.000000000000000E+000,0.836082120681261,0.000000000000000E+000,2.041570495084517E-002,2.041570495084517E-002,2.041570495084517E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.462138071293853 
 12/06  13:00:00,1.27176370125767,5.610837470355080E-002,0.000000000000000E+000,3.214911225298173E-002,0.000000000000000E+000,7.840275596148903E-004,7.840275596148903E-004,7.840275596148903E-004,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.401335005649348 
 12/06  14:00:00,1.21284321303180,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.365168497053356 
 12/06  15:00:00,1.18805178476530,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.329180959229221 
 12/06  16:00:00,1.28841972112578,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.333645107867195 
 12/06  17:00:00,1.64168866812236,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.377109598698371 
 12/06  18:00:00,2.25958699975392,0.697384797990698,0.000000000000000E+000,0.657669148302387,0.000000000000000E+000,1.624903516664485E-002,1.624903516664485E-002,1.624903516664485E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.470751395147081 
 12/06  19:00:00,2.60307053987582,0.321062385577103,0.000000000000000E+000,0.277943177110767,0.000000000000000E+000,6.858200554960804E-003,6.858200554960804E-003,6.858200554960804E-003,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.556999161257828 
 12/06  20:00:00,2.46749534928851,0.622058916296107,0.000000000000000E+000,0.577551414117684,0.000000000000000E+000,1.438316789283241E-002,1.438316789283241E-002,1.438316789283241E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.571232991885150 
 12/06  21:00:00,2.33028179968401,1.09142891852849,0.000000000000000E+000,1.04539130768889,0.000000000000000E+000,2.621883224357557E-002,2.621883224357557E-002,2.621883224357557E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.520129854144609 
 12/06  22:00:00,2.12093377682840,1.68962079063725,0.000000000000000E+000,1.64465798783282,0.000000000000000E+000,4.126215154567594E-002,4.126215154567594E-002,4.126215154567594E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.457978505529714 
 12/06  23:00:00,1.72109925927194,2.35160978581193,0.000000000000000E+000,2.31270024214999,0.000000000000000E+000,5.781397030653257E-002,5.781397030653257E-002,5.781397030653257E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.359452621965968 
 12/06  24:00:00,1.33351791319387,3.00629920070677,0.000000000000000E+000,2.97248753126718,0.000000000000000E+000,7.392810297670618E-002,7.392810297670618E-002,7.392810297670618E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.253039050320112 
 12/07  01:00:00,0.924687926379205,3.65755084491872,0.000000000000000E+000,3.62958344417035,0.000000000000000E+000,8.990704216083480E-002,8.990704216083480E-002,8.990704216083480E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.140146530779908 
 12/07  02:00:00,0.767691669726414,4.22149986613558,0.000000000000000E+000,4.19574925695972,0.000000000000000E+000,0.103527075987302,0.103527075987302,0.103527075987302,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.846498700235493E-002 
 12/07  03:00:00,0.708309698737614,4.71117241414944,0.000000000000000E+000,4.68572036276113,0.000000000000000E+000,0.115313865698872,0.115313865698872,0.115313865698872,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.449900567955631E-002 
 12/07  04:00:00,0.709937255093580,5.12592665133576,0.000000000000000E+000,5.10083286929250,0.000000000000000E+000,0.125215354317786,0.125215354317786,0.125215354317786,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.853072008643804E-002 
 12/07  05:00:00,0.752795858262874,5.33255341920866,0.000000000000000E+000,5.30840755814087,0.000000000000000E+000,0.130166927693976,0.130166927693976,0.130166927693976,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.119659129163905 
 12/07  06:00:00,0.996325751398997,5.40698926131962,0.000000000000000E+000,5.38004442099359,0.000000000000000E+000,0.131566757810749,0.131566757810749,0.131566757810749,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.300254416952672 
 12/07  07:00:00,1.53274945976128,5.26294214670765,0.000000000000000E+000,5.23181003341129,0.000000000000000E+000,0.127706003382610,0.127706003382610,0.127706003382610,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.637212394055677 
 12/07  08:00:00,1.91301186791395,4.84713952112265,0.000000000000000E+000,4.81405931826254,0.000000000000000E+000,0.117401536609729,0.117401536609729,0.117401536609729,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.729331828571766 
 12/07  09:00:00,1.84098985256783,4.38352027665019,0.000000000000000E+000,4.35555287590182,0.000000000000000E+000,0.106219837897708,0.106219837897708,0.106219837897708,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.704504156108016 
 12/07  10:00:00,1.59506715209045,3.60258995945452,0.000000000000000E+000,3.57878743984241,0.000000000000000E+000,8.727668623508730E-002,8.727668623508730E-002,8.727668623508730E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.629958081482676 
 12/07  11:00:00,1.49883457104770,3.60836746624036,0.000000000000000E+000,3.58400515077660,0.000000000000000E+000,8.824336959762002E-002,8.824336959762002E-002,8.824336959762002E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.542064304143380 
 12/07  12:00:00,1.39786488761412,2.03251753005491,0.000000000000000E+000,2.00814775064647,0.000000000000000E+000,4.918439213470445E-002,4.918439213470445E-002,4.918439213470445E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.463802116443269 
 12/07  13:00:00,1.30586375297593,1.37866880151986,0.000000000000000E+000,1.35470953906929,0.000000000000000E+000,3.345374706618236E-002,3.345374706618236E-002,3.345374706618236E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.402765337861032 
 12/07  14:00:00,1.23271947487801,0.760554237523867,0.000000000000000E+000,0.735766477212858,0.000000000000000E+000,1.828346132166041E-002,1.828346132166041E-002,1.828346132166041E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.366761297577906 
 12/07  15:00:00,1.20524281133767,0.647542929754479,0.000000000000000E+000,0.621359411786690,0.000000000000000E+000,1.556185557709195E-002,1.556185557709195E-002,1.556185557709195E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.330810130224501 
 12/07  16:00:00,1.30456576953649,0.594971272690004,0.000000000000000E+000,0.567332285507929,0.000000000000000E+000,1.424462612550337E-002,1.424462612550337E-002,1.424462612550337E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.335546530152407 
 12/07  17:00:00,1.65795617323379,0.597008342275689,0.000000000000000E+000,0.564316264539398,0.000000000000000E+000,1.430082933795207E-002,1.430082933795207E-002,1.430082933795207E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.379076274471855 
 12/07  18:00:00,2.27687753468237,1.28804399706647,0.000000000000000E+000,1.24832834737816,0.000000000000000E+000,3.180871131183730E-002,3.180871131183730E-002,3.180871131183730E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.472482253930342 
 12/07  19:00:00,2.61551890506866,0.730702941271055,0.000000000000000E+000,0.687583732804718,0.000000000000000E+000,1.735508430046344E-002,1.735508430046344E-002,1.735508430046344E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.558950642705165 
 12/07  20:00:00,2.47332425371831,0.768436905257827,0.000000000000000E+000,0.723929403079403,0.000000000000000E+000,1.822211860774261E-002,1.822211860774261E-002,1.822211860774261E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.573222945600037 
 12/07  21:00:00,2.32874891590854,0.954558623873841,0.000000000000000E+000,0.908521013034243,0.000000000000000E+000,2.287357107148733E-002,2.287357107148733E-002,2.287357107148733E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.521942231541235 
 12/07  22:00:00,2.10991291313603,1.18298401985789,0.000000000000000E+000,1.13802121705346,0.000000000000000E+000,2.864845604888567E-002,2.864845604888567E-002,2.864845604888567E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.459571337334134 
 12/07  23:00:00,1.70250545884643,1.54883280744741,0.000000000000000E+000,1.50992326378548,0.000000000000000E+000,3.800380955073859E-002,3.800380955073859E-002,3.800380955073859E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.360668982296252 
 12/07  24:00:00,1.30830427203164,1.93811423520273,0.000000000000000E+000,1.90430256576314,0.000000000000000E+000,4.790905707586833E-002,4.790905707586833E-002,4.790905707586833E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.253844455058725 
 12/08  01:00:00,0.893295993368381,2.34032355087255,0.000000000000000E+000,2.31235615012418,0.000000000000000E+000,5.813581682222541E-002,5.813581682222541E-002,5.813581682222541E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.140525823107694 
 12/08  02:00:00,0.729801129178342,2.63269475987993,0.000000000000000E+000,2.60694415070409,0.000000000000000E+000,6.544593837403798E-002,6.544593837403798E-002,6.544593837403798E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.865558406754663E-002 
 12/08  03:00:00,0.663801361225270,2.84697374695598,0.000000000000000E+000,2.82152169556766,0.000000000000000E+000,7.067102589832548E-002,7.067102589832548E-002,7.067102589832548E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.463350796775639E-002 
 12/08  04:00:00,0.659392288732820,3.00582934616211,0.000000000000000E+000,2.98073556411885,0.000000000000000E+000,7.452021789422134E-002,7.452021789422134E-002,7.452021789422134E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.868089014924148E-002 
 12/08  05:00:00,0.701932682421044,3.18828974248581,0.000000000000000E+000,3.16414388141802,0.000000000000000E+000,7.899725878920480E-002,7.899725878920480E-002,7.899725878920480E-002,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.119965622226843 
 12/08  06:00:00,0.947097750857883,3.28924000923043,0.000000000000000E+000,3.26229516890438,0.000000000000000E+000,8.136989062991848E-002,8.136989062991848E-002,8.136989062991848E-002,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.301223283592387 
 12/08  07:00:00,1.50340958929826,3.88334985631726,0.000000000000000E+000,3.85221774302090,0.000000000000000E+000,9.615330811763995E-002,9.615330811763995E-002,9.615330811763995E-002,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.639425218857624 
 12/08  08:00:00,1.88142527833465,3.38113426943520,0.000000000000000E+000,3.34805406657511,0.000000000000000E+000,8.323043148264747E-002,8.323043148264747E-002,8.323043148264747E-002,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.731916344119549 
 12/08  09:00:00,1.82183434514798,3.44685293466561,0.000000000000000E+000,3.41888553391724,0.000000000000000E+000,8.454897094627570E-002,8.454897094627570E-002,8.454897094627570E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.707019515639596 
 12/08  10:00:00,1.60346304034067,3.78576792920820,0.000000000000000E+000,3.76196540959609,0.000000000000000E+000,9.341355780844951E-002,9.341355780844951E-002,9.341355780844951E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.632217098159535 
 12/08  11:00:00,1.52895933892213,4.69662329677610,0.000000000000000E+000,4.67226098131235,0.000000000000000E+000,0.116428490855530,0.116428490855530,0.116428490855530,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.544003950759904 
 12/08  12:00:00,1.44272218018781,3.76078732731679,0.000000000000000E+000,3.73641754790834,0.000000000000000E+000,9.239783568448107E-002,9.239783568448107E-002,9.239783568448107E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.465445965467174 
 12/08  13:00:00,1.36514511281635,3.72775134220922,0.000000000000000E+000,3.70379207975865,0.000000000000000E+000,9.132212997183274E-002,9.132212997183274E-002,9.132212997183274E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.404178314795802 
 12/08  14:00:00,1.30078779590640,3.45039688594647,0.000000000000000E+000,3.42560912563547,0.000000000000000E+000,8.508519284398343E-002,8.508519284398343E-002,8.508519284398343E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.368027887083966 
 12/08  15:00:00,1.27503313973225,3.41664442556696,0.000000000000000E+000,3.39046090759917,0.000000000000000E+000,8.422369888082519E-002,8.422369888082519E-002,8.422369888082519E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.331938615315352 
 12/08  16:00:00,1.37475221792479,3.37778370836139,0.000000000000000E+000,3.35014472117933,0.000000000000000E+000,8.329007825118262E-002,8.329007825118262E-002,8.329007825118262E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.336687526415022 
 12/08  17:00:00,1.72537964433846,3.26418802788861,0.000000000000000E+000,3.23149595015233,0.000000000000000E+000,8.042217130279695E-002,8.042217130279695E-002,8.042217130279695E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.380378403611682 
 12/08  18:00:00,2.34694809321600,4.05343595856692,0.000000000000000E+000,4.01372030887862,0.000000000000000E+000,0.100245465843386,0.100245465843386,0.100245465843386,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.474116057932421 
 12/08  19:00:00,2.67383199218851,3.01330577238102,0.000000000000000E+000,2.97018656391468,0.000000000000000E+000,7.374036710001954E-002,7.374036710001954E-002,7.374036710001954E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.560878447025457 
 12/08  20:00:00,2.52755183830620,2.89814553440018,0.000000000000000E+000,2.85363803222177,0.000000000000000E+000,7.048387833207449E-002,7.048387833207449E-002,7.048387833207449E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.575188770463598 
 12/08  21:00:00,2.38011755349968,2.97213423454560,0.000000000000000E+000,2.92609662370601,0.000000000000000E+000,7.245180612591964E-002,7.245180612591964E-002,7.245180612591964E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.523732634077936 
 12/08  22:00:00,2.16237617857832,3.25383942504482,0.000000000000000E+000,3.20887662224038,0.000000000000000E+000,7.953819986388343E-002,7.953819986388343E-002,7.953819986388343E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.461144858961420 
 12/08  23:00:00,1.74929800497885,3.40594536560900,0.000000000000000E+000,3.36703582194706,0.000000000000000E+000,8.359475607023831E-002,8.359475607023831E-002,8.359475607023831E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.361870581909170 
 12/08  24:00:00,1.35086053145065,3.64956435457304,0.000000000000000E+000,3.61575268513344,0.000000000000000E+000,8.966969164875120E-002,8.966969164875120E-002,8.966969164875120E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.254640079904844 
 12/09  01:00:00,0.951211737232389,4.02355777166189,0.000000000000000E+000,3.99559037091352,0.000000000000000E+000,9.912455216847635E-002,9.912455216847635E-002,9.912455216847635E-002,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.150879143289704 
 12/09  02:00:00,0.774627924085332,4.08728487832690,0.000000000000000E+000,4.06153426915107,0.000000000000000E+000,0.100872988465441,0.100872988465441,0.100872988465441,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.410830165017081E-002 
 12/09  03:00:00,0.701761166815362,4.14085227503886,0.000000000000000E+000,4.11540022365057,0.000000000000000E+000,0.102012767514748,0.102012767514748,0.102012767514748,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,7.864033142520536E-002 
 12/09  04:00:00,0.692337965453924,4.13169642262327,0.000000000000000E+000,4.10660264058001,0.000000000000000E+000,0.101788278081416,0.101788278081416,0.101788278081416,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.299310141885385E-002 
 12/09  05:00:00,0.738502307008126,4.22179646817178,0.000000000000000E+000,4.19765060710397,0.000000000000000E+000,0.104077781960748,0.104077781960748,0.104077781960748,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.128783565889983 
 12/09  06:00:00,1.00043524212659,4.26481992489140,0.000000000000000E+000,4.23787508456538,0.000000000000000E+000,0.105041775519356,0.105041775519356,0.105041775519356,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.326792194094132 
 12/09  07:00:00,1.59380965829860,4.75911320257168,0.000000000000000E+000,4.72798108927532,0.000000000000000E+000,0.117285191003223,0.117285191003223,0.117285191003223,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.698067884254472 
 12/09  08:00:00,2.00091586936034,4.48401482006193,0.000000000000000E+000,4.45093461720185,0.000000000000000E+000,0.110459562709505,0.110459562709505,0.110459562709505,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.803016425069723 
 12/09  09:00:00,1.92836581275152,3.48850183452982,0.000000000000000E+000,3.46053443378144,0.000000000000000E+000,8.464627246082518E-002,8.464627246082518E-002,8.464627246082518E-002,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.781016354886556 
 12/09  10:00:00,1.68335606707738,2.49206158334684,0.000000000000000E+000,2.46825906373473,0.000000000000000E+000,6.025410026398331E-002,6.025410026398331E-002,6.025410026398331E-002,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.700238487949984 
 12/09  11:00:00,1.57981098338142,2.37110710573702,0.000000000000000E+000,2.34674479027327,0.000000000000000E+000,5.799183206398215E-002,5.799183206398215E-002,5.799183206398215E-002,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.602375983988454 
 12/09  12:00:00,1.47509762814715,0.994854010843300,0.000000000000000E+000,0.970484231434856,0.000000000000000E+000,2.381260907199988E-002,2.381260907199988E-002,2.381260907199988E-002,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.513917838528975 
 12/09  13:00:00,1.37012080010883,0.289547799976210,0.000000000000000E+000,0.265588537525642,0.000000000000000E+000,6.482292777949990E-003,6.482292777949990E-003,6.482292777949990E-003,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.446183294942670 
 12/09  14:00:00,1.29565574750443,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.404392964140840 
 12/09  15:00:00,1.26262676773847,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.364630338726729 
 12/09  16:00:00,1.36093961678006,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.369106001019034 
 12/09  17:00:00,1.72066275926216,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.420165741856116 
 12/09  18:00:00,2.34432281630295,0.595999014215402,0.000000000000000E+000,0.556283364527088,0.000000000000000E+000,1.379604236254620E-002,1.379604236254620E-002,1.379604236254620E-002,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.522588246003490 
