Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/09  19:00:00,2.70220474759468,0.243377615229186,0.000000000000000E+000,0.200258406762850,0.000000000000000E+000,4.964562062820278E-003,4.964562062820278E-003,4.964562062820278E-003,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.623716664481027 
 12/09  20:00:00,2.57481678392655,0.579211029274580,0.000000000000000E+000,0.534703527096154,0.000000000000000E+000,1.337812841560142E-002,1.337812841560142E-002,1.337812841560142E-002,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.645314684411068 
 12/09  21:00:00,2.43644107282556,1.12720225115160,0.000000000000000E+000,1.08116464031200,0.000000000000000E+000,2.726268163137252E-002,2.726268163137252E-002,2.726268163137252E-002,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.590389879686492 
 12/09  22:00:00,2.21873922858860,1.80280746717668,0.000000000000000E+000,1.75784466437225,0.000000000000000E+000,4.433540216446919E-002,4.433540216446919E-002,4.433540216446919E-002,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.517103820717328 
 12/09  23:00:00,1.79766175975324,2.41724423721721,0.000000000000000E+000,2.37833469355527,0.000000000000000E+000,5.969683227482901E-002,5.969683227482901E-002,5.969683227482901E-002,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.405839025920128 
 12/09  24:00:00,1.37861868067864,3.01319680154479,0.000000000000000E+000,2.97938513210520,0.000000000000000E+000,7.442301865620757E-002,7.442301865620757E-002,7.442301865620757E-002,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.282110044361735 
 12/10  01:00:00,0.940959523083574,3.58109416841093,0.000000000000000E+000,3.55312676766256,0.000000000000000E+000,8.846464022023917E-002,8.846464022023917E-002,8.846464022023917E-002,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.151286841089128 
 12/10  02:00:00,0.772433132261695,3.98802736457309,0.000000000000000E+000,3.96227675539723,0.000000000000000E+000,9.847155651510969E-002,9.847155651510969E-002,9.847155651510969E-002,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.431494177686499E-002 
 12/10  03:00:00,0.706163185401010,4.31467244175480,0.000000000000000E+000,4.28922039036651,0.000000000000000E+000,0.106268942835314,0.106268942835314,0.106268942835314,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,7.878617469028988E-002 
 12/10  04:00:00,0.702611198053786,4.54986140786708,0.000000000000000E+000,4.52476762582382,0.000000000000000E+000,0.111899260678989,0.111899260678989,0.111899260678989,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.315535142114458E-002 
 12/10  05:00:00,0.750364970725832,4.70580573398699,0.000000000000000E+000,4.68165987291921,0.000000000000000E+000,0.115609242020732,0.115609242020732,0.115609242020732,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.129114769547705 
 12/10  06:00:00,1.01233681957104,4.72599461214180,0.000000000000000E+000,4.69904977181578,0.000000000000000E+000,0.115908680750200,0.115908680750200,0.115908680750200,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.327826866307736 
 12/10  07:00:00,1.59036591001353,4.55672252870302,0.000000000000000E+000,4.52559041540666,0.000000000000000E+000,0.111478371864530,0.111478371864530,0.111478371864530,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.700430955108094 
 12/10  08:00:00,1.99439473722029,4.15455692202349,0.000000000000000E+000,4.12147671916338,0.000000000000000E+000,0.101161930838422,0.101161930838422,0.101161930838422,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.805792924800755 
 12/10  09:00:00,1.93334178824708,3.57258719692786,0.000000000000000E+000,3.54461979617948,0.000000000000000E+000,8.689558329714436E-002,8.689558329714436E-002,8.689558329714436E-002,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.783743019545797 
 12/10  10:00:00,1.68920006346021,2.62607736357528,0.000000000000000E+000,2.60227484396317,0.000000000000000E+000,6.363736810683819E-002,6.363736810683819E-002,6.363736810683819E-002,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.702699216489960 
 12/10  11:00:00,1.58610351264243,2.53749740889902,0.000000000000000E+000,2.51313509343527,0.000000000000000E+000,6.216819031828440E-002,6.216819031828440E-002,6.216819031828440E-002,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.604492154995162 
 12/10  12:00:00,1.48321096259618,1.24826274311726,0.000000000000000E+000,1.22389296370882,0.000000000000000E+000,3.013485044001218E-002,3.013485044001218E-002,3.013485044001218E-002,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.515708931609990 
 12/10  13:00:00,1.37906870621575,0.588201358228368,0.000000000000000E+000,0.564242095777799,0.000000000000000E+000,1.388843548008961E-002,1.388843548008961E-002,1.388843548008961E-002,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.447725058347457 
 12/10  14:00:00,1.30475727536066,0.332683984564780,0.000000000000000E+000,0.307896224253768,0.000000000000000E+000,7.602971236558178E-003,7.602971236558178E-003,7.602971236558178E-003,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.405891520760512 
 12/10  15:00:00,1.27191353643180,0.338950260953086,0.000000000000000E+000,0.312766742985300,0.000000000000000E+000,7.736488579930746E-003,7.736488579930746E-003,7.736488579930746E-003,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.366180618840127 
 12/10  16:00:00,1.37008258521019,0.325515647382468,0.000000000000000E+000,0.297876660200393,0.000000000000000E+000,7.447042507173406E-003,7.447042507173406E-003,7.447042507173406E-003,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.370801926941993 
 12/10  17:00:00,1.73633647013061,0.579313259240789,0.000000000000000E+000,0.546621181504501,0.000000000000000E+000,1.378010585523767E-002,1.378010585523767E-002,1.378010585523767E-002,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.422059346869330 
 12/10  18:00:00,2.37442426184391,1.69106261288682,0.000000000000000E+000,1.65134696319851,0.000000000000000E+000,4.202958802232518E-002,4.202958802232518E-002,4.202958802232518E-002,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.524456145884667 
 12/10  19:00:00,2.73217460582323,1.34762837986209,0.000000000000000E+000,1.30450917139575,0.000000000000000E+000,3.282716854261244E-002,3.282716854261244E-002,3.282716854261244E-002,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.625823916229788 
 12/10  20:00:00,2.60437447828022,1.66866417455353,0.000000000000000E+000,1.62415667237510,0.000000000000000E+000,4.076684950479768E-002,4.076684950479768E-002,4.076684950479768E-002,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.647483657675540 
 12/10  21:00:00,2.46416373135369,2.15992523158786,0.000000000000000E+000,2.11388762074827,0.000000000000000E+000,5.299815027429491E-002,5.299815027429491E-002,5.299815027429491E-002,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.592377069571693 
 12/10  22:00:00,2.24355646894565,2.74103879343739,0.000000000000000E+000,2.69607599063296,0.000000000000000E+000,6.741357783185829E-002,6.741357783185829E-002,6.741357783185829E-002,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.518842885406990 
 12/10  23:00:00,1.82186224984180,3.35253115333883,0.000000000000000E+000,3.31362160967692,0.000000000000000E+000,8.256597904339399E-002,8.256597904339399E-002,8.256597904339399E-002,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.407170369240124 
 12/10  24:00:00,1.40250260285115,3.95681871716633,0.000000000000000E+000,3.92300704772674,0.000000000000000E+000,9.743269028458543E-002,9.743269028458543E-002,9.743269028458543E-002,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.282984294905869 
 12/11  01:00:00,0.948708760768485,4.56574311285960,0.000000000000000E+000,4.53777571211122,0.000000000000000E+000,0.112439369599573,0.112439369599573,0.112439369599573,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.141635037730452 
 12/11  02:00:00,0.790891833687902,5.12393017356205,0.000000000000000E+000,5.09817956438619,0.000000000000000E+000,0.125979316000194,0.125979316000194,0.125979316000194,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.921291095095056E-002 
 12/11  03:00:00,0.731577921418136,5.62508018659433,0.000000000000000E+000,5.59962813520601,0.000000000000000E+000,0.138054266318318,0.138054266318318,0.138054266318318,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.502682774063028E-002 
 12/11  04:00:00,0.733897821067551,6.06585802979157,0.000000000000000E+000,6.04076424774834,0.000000000000000E+000,0.148586473137932,0.148586473137932,0.148586473137932,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.912016724026372E-002 
 12/11  05:00:00,0.779441478338770,6.36437283611320,0.000000000000000E+000,6.34022697504541,0.000000000000000E+000,0.155609974345294,0.155609974345294,0.155609974345294,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.120861702588482 
 12/11  06:00:00,1.02741601558139,6.51642386478912,0.000000000000000E+000,6.48947902446309,0.000000000000000E+000,0.158855705987678,0.158855705987678,0.158855705987678,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.304055732958136 
 12/11  07:00:00,1.57061031776113,6.44740180841204,0.000000000000000E+000,6.41626969511568,0.000000000000000E+000,0.156885050492719,0.156885050492719,0.156885050492719,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.645894204945417 
 12/11  08:00:00,1.95304068911035,6.07195524447903,0.000000000000000E+000,6.03887504161892,0.000000000000000E+000,0.147290256902955,0.147290256902955,0.147290256902955,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.739471929474940 
 12/11  09:00:00,1.87478182746365,5.36449303983455,0.000000000000000E+000,5.33652563908621,0.000000000000000E+000,0.130143039120684,0.130143039120684,0.130143039120684,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.714372929780862 
 12/11  10:00:00,1.62266855285358,4.37095631426237,0.000000000000000E+000,4.34715379465028,0.000000000000000E+000,0.106015007632883,0.106015007632883,0.106015007632883,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.638821160848012 
 12/11  11:00:00,1.52774294033165,4.47378071883630,0.000000000000000E+000,4.44941840337254,0.000000000000000E+000,0.109541662284300,0.109541662284300,0.109541662284300,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.549674380740656 
 12/11  12:00:00,1.42031179391555,2.69195452783881,0.000000000000000E+000,2.66758474843037,0.000000000000000E+000,6.518175232928820E-002,6.518175232928820E-002,6.518175232928820E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.470251662550110 
 12/11  13:00:00,1.32029354706988,1.74967331598222,0.000000000000000E+000,1.72571405353166,0.000000000000000E+000,4.233983488334497E-002,4.233983488334497E-002,4.233983488334497E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.408309044137827 
 12/11  14:00:00,1.24991432346473,1.25697597155250,0.000000000000000E+000,1.23218821124149,0.000000000000000E+000,3.050895580758012E-002,3.050895580758012E-002,3.050895580758012E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.371730651678706 
 12/11  15:00:00,1.22406843203124,1.22781010553502,0.000000000000000E+000,1.20162658756723,0.000000000000000E+000,2.995996836882441E-002,2.995996836882441E-002,2.995996836882441E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.335237638126343 
 12/11  16:00:00,1.32853088569602,1.36805397744498,0.000000000000000E+000,1.34041499026290,0.000000000000000E+000,3.373313540725451E-002,3.373313540725451E-002,3.373313540725451E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.340023137030181 
 12/11  17:00:00,1.68778476211236,1.57500479234290,0.000000000000000E+000,1.54231271460661,0.000000000000000E+000,3.902063561184240E-002,3.902063561184240E-002,3.902063561184240E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.384185057076533 
 12/11  18:00:00,2.32266758184573,2.84271696022397,0.000000000000000E+000,2.80300131053564,0.000000000000000E+000,7.118867972378710E-002,7.118867972378710E-002,7.118867972378710E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.478892332681746 
 12/11  19:00:00,2.66007492441497,2.21783602366802,0.000000000000000E+000,2.17471681520169,0.000000000000000E+000,5.434752947977908E-002,5.434752947977908E-002,5.434752947977908E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.566514216872158 
 12/11  20:00:00,2.52511632998000,2.54073703068971,0.000000000000000E+000,2.49622952851129,0.000000000000000E+000,6.230145995414754E-002,6.230145995414754E-002,6.230145995414754E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.580935680515323 
 12/11  21:00:00,2.38894979064724,3.09358605812498,0.000000000000000E+000,3.04754844728539,0.000000000000000E+000,7.604996671566469E-002,7.604996671566469E-002,7.604996671566469E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.528966710635749 
 12/11  22:00:00,2.18024370956143,3.77387416362655,0.000000000000000E+000,3.72891136082212,0.000000000000000E+000,9.280568230270811E-002,9.280568230270811E-002,9.280568230270811E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.465744907505706 
 12/11  23:00:00,1.77697792236919,4.38992493343319,0.000000000000000E+000,4.35101538977128,0.000000000000000E+000,0.107761892338383,0.107761892338383,0.107761892338383,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.365383363031368 
 12/11  24:00:00,1.38599231517062,4.99940674040666,0.000000000000000E+000,4.96559507096710,0.000000000000000E+000,0.122475504078229,0.122475504078229,0.122475504078229,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.256966051195341 
 12/12  01:00:00,0.973523627039001,5.59489055965467,0.000000000000000E+000,5.56692315890630,0.000000000000000E+000,0.136894420020469,0.136894420020469,0.136894420020469,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.141994853580071 
 12/12  02:00:00,0.810223237683097,5.93336115534838,0.000000000000000E+000,5.90761054617254,0.000000000000000E+000,0.145129977661235,0.145129977661235,0.145129977661235,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.939365328510458E-002 
 12/12  03:00:00,0.744136812431054,6.17466850115518,0.000000000000000E+000,6.14921644976686,0.000000000000000E+000,0.150485679074220,0.150485679074220,0.150485679074220,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.515430599764754E-002 
 12/12  04:00:00,0.738376753026302,6.28672492978475,0.000000000000000E+000,6.26163114774149,0.000000000000000E+000,0.152923070579475,0.152923070579475,0.152923070579475,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.926250175747096E-002 
 12/12  05:00:00,0.776519067336696,6.26792731051811,0.000000000000000E+000,6.24378144945033,0.000000000000000E+000,0.152397032468080,0.152397032468080,0.152397032468080,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.121152233463620 
 12/12  06:00:00,1.01811627457916,6.11752253104319,0.000000000000000E+000,6.09057769071714,0.000000000000000E+000,0.148637550974716,0.148637550974716,0.148637550974716,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.304974146968867 
 12/12  07:00:00,1.57121103294854,6.37947360905869,0.000000000000000E+000,6.34834149576233,0.000000000000000E+000,0.155388064373797,0.155388064373797,0.155388064373797,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.647991906251746 
 12/12  08:00:00,1.94111285731224,5.47614983615914,0.000000000000000E+000,5.44306963329903,0.000000000000000E+000,0.132912370226754,0.132912370226754,0.132912370226754,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.741921984353026 
 12/12  09:00:00,1.87054030340693,5.07972595759590,0.000000000000000E+000,5.05175855684753,0.000000000000000E+000,0.123517018134299,0.123517018134299,0.123517018134299,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.716757426710530 
 12/12  10:00:00,1.63656258432695,4.81679234321732,0.000000000000000E+000,4.79298982360521,0.000000000000000E+000,0.117767559000812,0.117767559000812,0.117767559000812,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.640962640953455 
 12/12  11:00:00,1.55561239513210,5.48892147499389,0.000000000000000E+000,5.46455915953014,0.000000000000000E+000,0.135572395896072,0.135572395896072,0.135572395896072,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.551513101929331 
 12/12  12:00:00,1.45558188716355,4.03730714130752,0.000000000000000E+000,4.01293736189907,0.000000000000000E+000,9.889351605670371E-002,9.889351605670371E-002,9.889351605670371E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.471809992070694 
 12/12  13:00:00,1.36187452796747,3.35546442713087,0.000000000000000E+000,3.33150516468031,0.000000000000000E+000,8.258134593110668E-002,8.258134593110668E-002,8.258134593110668E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.409648513987649 
 12/12  14:00:00,1.29382227177024,2.95585079181969,0.000000000000000E+000,2.93106303150866,0.000000000000000E+000,7.321621110285563E-002,7.321621110285563E-002,7.321621110285563E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.372931344688934 
 12/12  15:00:00,1.26227765715587,2.70204916703798,0.000000000000000E+000,2.67586564907019,0.000000000000000E+000,6.709942052563653E-002,6.709942052563653E-002,6.709942052563653E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.336307411094164 
 12/12  16:00:00,1.35871502107291,2.52678228360391,0.000000000000000E+000,2.49914329642183,0.000000000000000E+000,6.283565197463192E-002,6.283565197463192E-002,6.283565197463192E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.341104755839689 
 12/12  17:00:00,1.70967818317074,2.40009030981250,0.000000000000000E+000,2.36739823207621,0.000000000000000E+000,5.967967420925450E-002,5.967967420925450E-002,5.967967420925450E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.385419439537502 
 12/12  18:00:00,2.33556166570445,3.30153528364861,0.000000000000000E+000,3.26181963396031,0.000000000000000E+000,8.253396317736966E-002,8.253396317736966E-002,8.253396317736966E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.480441133086885 
 12/12  19:00:00,2.66911035556138,2.50662697541492,0.000000000000000E+000,2.46350776694858,0.000000000000000E+000,6.155546021345183E-002,6.155546021345183E-002,6.155546021345183E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.568341717284904 
 12/12  20:00:00,2.52591316500345,2.49962943830780,0.000000000000000E+000,2.45512193612937,0.000000000000000E+000,6.123474946389816E-002,6.123474946389816E-002,6.123474946389816E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.582799226029019 
 12/12  21:00:00,2.38048992867958,2.68731247703456,0.000000000000000E+000,2.64127486619496,0.000000000000000E+000,6.589285380429531E-002,6.589285380429531E-002,6.589285380429531E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.530663961579466 
 12/12  22:00:00,2.16140631305389,2.95229919318602,0.000000000000000E+000,2.90733639038158,0.000000000000000E+000,7.247663512879866E-002,7.247663512879866E-002,7.247663512879866E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.467236558172084 
 12/12  23:00:00,1.75106342183039,3.27960590251687,0.000000000000000E+000,3.24069635885493,0.000000000000000E+000,8.070830188338235E-002,8.070830188338235E-002,8.070830188338235E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.366522452947569 
 12/12  24:00:00,1.35333121213819,3.61225171680287,0.000000000000000E+000,3.57844004736328,0.000000000000000E+000,8.906015667126528E-002,8.906015667126528E-002,8.906015667126528E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.257720295569869 
 12/13  01:00:00,0.934933277299243,3.96758015184933,0.000000000000000E+000,3.93961275110096,0.000000000000000E+000,9.794939459267187E-002,9.794939459267187E-002,9.794939459267187E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.142349529268111 
 12/13  02:00:00,0.768477052296994,4.17823781835661,0.000000000000000E+000,4.15248720918078,0.000000000000000E+000,0.103205661131376,0.103205661131376,0.103205661131376,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.957178442886077E-002 
 12/13  03:00:00,0.699849517400802,4.29492780163621,0.000000000000000E+000,4.26947575024792,0.000000000000000E+000,0.106072709559626,0.106072709559626,0.106072709559626,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.527998048198899E-002 
 12/13  04:00:00,0.692842323610626,4.34169809406686,0.000000000000000E+000,4.31660431202360,0.000000000000000E+000,0.107248302704293,0.107248302704293,0.107248302704293,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.940284021697691E-002 
 12/13  05:00:00,0.728952223852932,4.23250544804765,0.000000000000000E+000,4.20835958697987,0.000000000000000E+000,0.104543876915764,0.104543876915764,0.104543876915764,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.121438545532173 
 12/13  06:00:00,0.968800428568553,3.98996799893446,0.000000000000000E+000,3.96302315860844,0.000000000000000E+000,9.841660866929755E-002,9.841660866929755E-002,9.841660866929755E-002,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.305879243263679 
 12/13  07:00:00,1.51688765741455,4.01178562835105,0.000000000000000E+000,3.98065351505468,0.000000000000000E+000,9.899740062283657E-002,9.899740062283657E-002,9.899740062283657E-002,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.650059194468723 
 12/13  08:00:00,1.89143877107569,3.29018209046307,0.000000000000000E+000,3.25710188760295,0.000000000000000E+000,8.082369495145422E-002,8.082369495145422E-002,8.082369495145422E-002,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.744336573391774 
 12/13  09:00:00,1.82529776477088,3.07886392719795,0.000000000000000E+000,3.05089652644957,0.000000000000000E+000,7.592449836847316E-002,7.592449836847316E-002,7.592449836847316E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.719107407840297 
 12/13  10:00:00,1.59303639988894,2.91086418868349,0.000000000000000E+000,2.88706166907138,0.000000000000000E+000,7.213086734719799E-002,7.213086734719799E-002,7.213086734719799E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.643073148169060 
 12/13  11:00:00,1.49695811120784,3.01405399003248,0.000000000000000E+000,2.98969167456873,0.000000000000000E+000,7.510598121965358E-002,7.510598121965358E-002,7.510598121965358E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.553325232681488 
 12/13  12:00:00,1.40809096642140,2.01453560274453,0.000000000000000E+000,1.99016582333609,0.000000000000000E+000,4.986683657742290E-002,4.986683657742290E-002,4.986683657742290E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.473345750807823 
 12/13  13:00:00,1.31435902872675,1.36738061807350,0.000000000000000E+000,1.34342135562293,0.000000000000000E+000,3.374577710652647E-002,3.374577710652647E-002,3.374577710652647E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.410968583571509 
 12/13  14:00:00,1.24236221361018,0.840576791167909,0.000000000000000E+000,0.815789030856900,0.000000000000000E+000,2.057283940788080E-002,2.057283940788080E-002,2.057283940788080E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.374114658223854 
 12/13  15:00:00,1.20025532072416,0.185937384895073,0.000000000000000E+000,0.159753866927285,0.000000000000000E+000,4.022790259526271E-003,4.022790259526271E-003,4.022790259526271E-003,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.337361704928559 
 12/13  16:00:00,1.29694512020567,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.342170506947081 
 12/13  17:00:00,1.65118761461769,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.386608545193703 
 12/13  18:00:00,2.25676128520342,0.127798190250773,0.000000000000000E+000,8.808254056246191E-002,0.000000000000000E+000,2.219388252923307E-003,2.219388252923307E-003,2.219388252923307E-003,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.481955327510301 
 12/13  19:00:00,2.60921792111337,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.570004743050338 
 12/13  20:00:00,2.46637383680393,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.584494647293397 
 12/13  21:00:00,2.31740898601499,9.168318190391878E-002,0.000000000000000E+000,4.564557106432014E-002,0.000000000000000E+000,1.151254464056482E-003,1.151254464056482E-003,1.151254464056482E-003,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.532324618255118 
 12/13  22:00:00,2.09830625402574,0.357134624816574,0.000000000000000E+000,0.312171822012141,0.000000000000000E+000,7.909516199873064E-003,7.909516199873064E-003,7.909516199873064E-003,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.468703618072853 
 12/13  23:00:00,1.69089702944851,0.801755212349748,0.000000000000000E+000,0.762845668687813,0.000000000000000E+000,1.941930368678383E-002,1.941930368678383E-002,1.941930368678383E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.367645058762287 
 12/13  24:00:00,1.29792382213027,1.32641600807176,0.000000000000000E+000,1.29260433863217,0.000000000000000E+000,3.290944102733982E-002,3.290944102733982E-002,3.290944102733982E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.258463621205874 
 12/14  01:00:00,0.884770951188881,1.89654002758499,0.000000000000000E+000,1.86857262683662,0.000000000000000E+000,4.743763907507589E-002,4.743763907507589E-002,4.743763907507589E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.142698958675346 
 12/14  02:00:00,0.724858719888331,2.37693065791305,0.000000000000000E+000,2.35118004873721,0.000000000000000E+000,5.941184719602779E-002,5.941184719602779E-002,5.941184719602779E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.974726595554643E-002 
 12/14  03:00:00,0.664290337408067,2.82160459561845,0.000000000000000E+000,2.79615254423016,0.000000000000000E+000,7.038970591507052E-002,7.038970591507052E-002,7.038970591507052E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.540380413380920E-002 
 12/14  04:00:00,0.666047476643841,3.22585510588327,0.000000000000000E+000,3.20076132384004,0.000000000000000E+000,8.031517603461498E-002,8.031517603461498E-002,8.031517603461498E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.954111991987002E-002 
 12/14  05:00:00,0.713314784877760,3.56532209434662,0.000000000000000E+000,3.54117623327883,0.000000000000000E+000,8.862434704799396E-002,8.862434704799396E-002,8.862434704799396E-002,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.121720636424772 
 12/14  06:00:00,0.965970293645619,3.82268433379177,0.000000000000000E+000,3.79573949346575,0.000000000000000E+000,9.469483337500859E-002,9.469483337500859E-002,9.469483337500859E-002,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.306770883635033 
 12/14  07:00:00,1.53185047564796,4.51914844406150,0.000000000000000E+000,4.48801633076514,0.000000000000000E+000,0.111923800997184,0.111923800997184,0.111923800997184,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.652095612327778 
 12/14  08:00:00,1.91981081301681,4.31586093731701,0.000000000000000E+000,4.28278073445693,0.000000000000000E+000,0.106817294545048,0.106817294545048,0.106817294545048,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.746715015739304 
 12/14  09:00:00,1.83713530717491,3.50632506162575,0.000000000000000E+000,3.47835766087737,0.000000000000000E+000,8.544724128768279E-002,8.544724128768279E-002,8.544724128768279E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.721422207325115 
 12/14  10:00:00,1.59020498264876,2.75976900443248,0.000000000000000E+000,2.73596648482037,0.000000000000000E+000,6.722055384399477E-002,6.722055384399477E-002,6.722055384399477E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.645152044432081 
 12/14  11:00:00,1.49489167329661,2.88823982371484,0.000000000000000E+000,2.86387750825109,0.000000000000000E+000,7.125454312305973E-002,7.125454312305973E-002,7.125454312305973E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.555110232866850 
 12/14  12:00:00,1.39322426080783,1.38155278052982,0.000000000000000E+000,1.35718300112137,0.000000000000000E+000,3.348733192481272E-002,3.348733192481272E-002,3.348733192481272E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.474858549846861 
 12/14  13:00:00,1.29657004114934,0.618496834486688,0.000000000000000E+000,0.594537572036119,0.000000000000000E+000,1.465646659838942E-002,1.465646659838942E-002,1.465646659838942E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.412268906502239 
 12/14  14:00:00,1.22714099184143,0.194440425116897,0.000000000000000E+000,0.169652664805887,0.000000000000000E+000,4.186016036138566E-003,4.186016036138566E-003,4.186016036138566E-003,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.375280259826848 
 12/14  15:00:00,1.19710010694501,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.338229281408939 
 12/14  16:00:00,1.29769265444757,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.342918041188986 
 12/14  17:00:00,1.65208490636698,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.387505836942999 
 12/14  18:00:00,2.28010443885320,0.994395439593399,0.000000000000000E+000,0.954679789905088,0.000000000000000E+000,2.404706278056000E-002,2.404706278056000E-002,2.404706278056000E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.483470806632447 
 12/14  19:00:00,2.62646984847781,0.652572985630310,0.000000000000000E+000,0.609453777163973,0.000000000000000E+000,1.533980545826408E-002,1.533980545826408E-002,1.533980545826408E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.571916864956520 
 12/14  20:00:00,2.49195339576558,0.981362473895818,0.000000000000000E+000,0.936854971717394,0.000000000000000E+000,2.362932283304725E-002,2.362932283304725E-002,2.362932283304725E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.586444883422004 
 12/14  21:00:00,2.35635718134411,1.56896646720203,0.000000000000000E+000,1.52292885636243,0.000000000000000E+000,3.843977291424151E-002,3.843977291424151E-002,3.843977291424151E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.533984295134042 
 12/14  22:00:00,2.14769219625367,2.26561740369224,0.000000000000000E+000,2.22065460088781,0.000000000000000E+000,5.584439348359210E-002,5.584439348359210E-002,5.584439348359210E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.470154683017065 
 12/14  23:00:00,1.74663398358240,2.99956129351342,0.000000000000000E+000,2.96065174985148,0.000000000000000E+000,7.405046396505545E-002,7.405046396505545E-002,7.405046396505545E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.368750852617902 
 12/14  24:00:00,1.35806435842329,3.74309766111326,0.000000000000000E+000,3.70928599167367,0.000000000000000E+000,9.231777804889084E-002,9.231777804889084E-002,9.231777804889084E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.259195820477344 
 12/15  01:00:00,0.947391864639152,4.45366825450209,0.000000000000000E+000,4.42570085375371,0.000000000000000E+000,0.109714469706033,0.109714469706033,0.109714469706033,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.143043041494657 
 12/15  02:00:00,0.788966712496523,5.01723940095348,0.000000000000000E+000,4.99148879177762,0.000000000000000E+000,0.123347074603768,0.123347074603768,0.123347074603768,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,8.992003115599793E-002 
 12/15  03:00:00,0.727946138537634,5.46296477061526,0.000000000000000E+000,5.43751271922697,0.000000000000000E+000,0.133923584940699,0.133923584940699,0.133923584940699,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.552572623774820E-002 
 12/15  04:00:00,0.728549739252797,5.83491159789482,0.000000000000000E+000,5.80981781585159,0.000000000000000E+000,0.142681304104259,0.142681304104259,0.142681304104259,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,7.967725445918174E-002 
 12/15  05:00:00,0.771338200237628,5.99825551132251,0.000000000000000E+000,5.97410965025473,0.000000000000000E+000,0.146370057183425,0.146370057183425,0.146370057183425,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.121998341649208 
 12/15  06:00:00,1.01864547163974,6.01647963830883,0.000000000000000E+000,5.98953479798281,0.000000000000000E+000,0.146492223468820,0.146492223468820,0.146492223468820,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.307648671535340 
 12/15  07:00:00,1.57918613901283,6.46235635571128,0.000000000000000E+000,6.43122424241492,0.000000000000000E+000,0.157254658968033,0.157254658968033,0.157254658968033,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.654100417721807 
 12/15  08:00:00,1.94725071883437,5.43766323741142,0.000000000000000E+000,5.40458303455130,0.000000000000000E+000,0.131915643175153,0.131915643175153,0.131915643175153,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.749056572926760 
 12/15  09:00:00,1.87164992446758,4.85356635679609,0.000000000000000E+000,4.82559895604772,0.000000000000000E+000,0.117682956326092,0.117682956326092,0.117682956326092,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.723701109579374 
 12/15  10:00:00,1.63331703847195,4.44338456480239,0.000000000000000E+000,4.41958204519028,0.000000000000000E+000,0.108285950462710,0.108285950462710,0.108285950462710,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.647198703636554 
 12/15  11:00:00,1.54782869841758,4.96628951413093,0.000000000000000E+000,4.94192719866718,0.000000000000000E+000,0.122434257931925,0.122434257931925,0.122434257931925,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.556867543178953 
 12/15  12:00:00,1.45211541636883,3.70801953313039,0.000000000000000E+000,3.68364975372195,0.000000000000000E+000,9.088917107939481E-002,9.088917107939481E-002,9.088917107939481E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.476347866253277 
 12/15  13:00:00,1.36307827761091,3.23967814915220,0.000000000000000E+000,3.21571888670161,0.000000000000000E+000,7.988455823282073E-002,7.988455823282073E-002,7.988455823282073E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.413549051329379 
 12/15  14:00:00,1.29592456823639,2.89951601754112,0.000000000000000E+000,2.87472825723013,0.000000000000000E+000,7.182206981494878E-002,7.182206981494878E-002,7.182206981494878E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.376427782442991 
 12/15  15:00:00,1.26234154720352,2.58168111552461,0.000000000000000E+000,2.55549759755682,0.000000000000000E+000,6.404811147906569E-002,6.404811147906569E-002,6.404811147906569E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.339422610188376 
 12/15  16:00:00,1.36322954423317,2.58178905437971,0.000000000000000E+000,2.55415006719764,0.000000000000000E+000,6.420044003560454E-002,6.420044003560454E-002,6.420044003560454E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.344254490938983 
 12/15  17:00:00,1.71065596875738,2.30194024593478,0.000000000000000E+000,2.26924816819849,0.000000000000000E+000,5.706291528201875E-002,5.706291528201875E-002,5.706291528201875E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.389013984051377 
 12/15  18:00:00,2.32680312351059,2.79129953753209,0.000000000000000E+000,2.75158388784379,0.000000000000000E+000,6.926528367622733E-002,6.926528367622733E-002,6.926528367622733E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.484951270394167 
 12/15  19:00:00,2.65830893458260,1.85576554833928,0.000000000000000E+000,1.81264633987295,0.000000000000000E+000,4.543235956511969E-002,4.543235956511969E-002,4.543235956511969E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.573663396954450 
 12/15  20:00:00,2.51268301743670,1.75158992636108,0.000000000000000E+000,1.70708242418266,0.000000000000000E+000,4.257796164856457E-002,4.257796164856457E-002,4.257796164856457E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.588225866277605 
 12/15  21:00:00,2.36452719437867,1.84390823620974,0.000000000000000E+000,1.79787062537014,0.000000000000000E+000,4.498772508646822E-002,4.498772508646822E-002,4.498772508646822E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.535606355996378 
 12/15  22:00:00,2.14574913023550,2.13745467188926,0.000000000000000E+000,2.09249186908482,0.000000000000000E+000,5.247576028318075E-002,5.247576028318075E-002,5.247576028318075E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.471580250199304 
 12/15  23:00:00,1.73223120701397,2.37311336126123,0.000000000000000E+000,2.33420381759929,0.000000000000000E+000,5.855907277312240E-002,5.855907277312240E-002,5.855907277312240E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.369839467241401 
 12/15  24:00:00,1.33390195604424,2.72385872556592,0.000000000000000E+000,2.69004705612633,0.000000000000000E+000,6.743456396969384E-002,6.743456396969384E-002,6.743456396969384E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.259916632177499 
 12/16  01:00:00,0.935533572423565,3.24808055066358,0.000000000000000E+000,3.22011314991521,0.000000000000000E+000,8.071077801800243E-002,8.071077801800243E-002,8.071077801800243E-002,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.153614752631355 
 12/16  02:00:00,0.760934403570439,3.44854027904296,0.000000000000000E+000,3.42278966986713,0.000000000000000E+000,8.579347022452681E-002,8.579347022452681E-002,8.579347022452681E-002,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.549429937619282E-002 
 12/16  03:00:00,0.692024399612760,3.68252340976745,0.000000000000000E+000,3.65707135837916,0.000000000000000E+000,9.129784725347159E-002,9.129784725347159E-002,9.129784725347159E-002,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,7.961848448388079E-002 
 12/16  04:00:00,0.690557123183468,3.99054026147735,0.000000000000000E+000,3.96544647943409,0.000000000000000E+000,9.891928083840719E-002,9.891928083840719E-002,9.891928083840719E-002,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.408125639140601E-002 
 12/16  05:00:00,0.736132368332504,4.01323910836572,0.000000000000000E+000,3.98909324729793,0.000000000000000E+000,9.948660257986394E-002,9.948660257986394E-002,9.948660257986394E-002,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.131004806595245 
 12/16  06:00:00,1.00170784279991,4.02255613508047,0.000000000000000E+000,3.99561129475445,0.000000000000000E+000,9.937533417555595E-002,9.937533417555595E-002,9.937533417555595E-002,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.333731236111256 
 12/16  07:00:00,1.59092401097429,3.99791907696367,0.000000000000000E+000,3.96678696366731,0.000000000000000E+000,9.855159317584146E-002,9.855159317584146E-002,9.855159317584146E-002,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.713915834757542 
 12/16  08:00:00,2.01366558072749,4.24659818454394,0.000000000000000E+000,4.21351798168386,0.000000000000000E+000,0.104588660061019,0.104588660061019,0.104588660061019,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.821637039085353 
 12/16  09:00:00,1.95597374906696,3.81709422028485,0.000000000000000E+000,3.78912681953647,0.000000000000000E+000,9.396781400275661E-002,9.396781400275661E-002,9.396781400275661E-002,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.799302749660069 
 12/16  10:00:00,1.73662848286111,3.94651743016664,0.000000000000000E+000,3.92271491055453,0.000000000000000E+000,9.702362363665792E-002,9.702362363665792E-002,9.702362363665792E-002,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.716741380361032 
 12/16  11:00:00,1.65284697190196,4.70948116886967,0.000000000000000E+000,4.68511885340592,0.000000000000000E+000,0.116835719906914,0.116835719906914,0.116835719906914,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.616568084666062 
 12/16  12:00:00,1.55442580794124,3.70211774205924,0.000000000000000E+000,3.67774796265079,0.000000000000000E+000,9.112883193285527E-002,9.112883193285527E-002,9.112883193285527E-002,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.525929795462211 
 12/16  13:00:00,1.46438279272327,3.68026982527534,0.000000000000000E+000,3.65631056282475,0.000000000000000E+000,9.040444745757788E-002,9.040444745757788E-002,9.040444745757788E-002,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.456523132877489 
 12/16  14:00:00,1.38814553977732,3.35903475764582,0.000000000000000E+000,3.33424699733480,0.000000000000000E+000,8.313139634058442E-002,8.313139634058442E-002,8.313139634058442E-002,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.413751360073148 
 12/16  15:00:00,1.35349375394794,3.32808542557985,0.000000000000000E+000,3.30190190761205,0.000000000000000E+000,8.230469864696568E-002,8.230469864696568E-002,8.230469864696568E-002,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.373192626289237 
 12/16  16:00:00,1.45669888774034,3.50799854862429,0.000000000000000E+000,3.48035956144220,0.000000000000000E+000,8.699159078723639E-002,8.699159078723639E-002,8.699159078723639E-002,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.377873681192073 
 12/16  17:00:00,1.81601240622898,3.45187815476584,0.000000000000000E+000,3.41918607702956,0.000000000000000E+000,8.533906739840930E-002,8.533906739840930E-002,8.533906739840930E-002,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.430176321424524 
 12/16  18:00:00,2.45298416885460,4.45509530982301,0.000000000000000E+000,4.41537966013471,0.000000000000000E+000,0.110473158281793,0.110473158281793,0.110473158281793,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.534572482635886 
 12/16  19:00:00,2.80133164493580,3.67566319110545,0.000000000000000E+000,3.63254398263911,0.000000000000000E+000,8.995924923522765E-002,8.995924923522765E-002,8.995924923522765E-002,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.637848874649736 
 12/16  20:00:00,2.66117286967160,3.49539934848260,0.000000000000000E+000,3.45089184630416,0.000000000000000E+000,8.518801242430681E-002,8.518801242430681E-002,8.518801242430681E-002,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.659860886147414 
 12/16  21:00:00,2.50924888043983,3.55668058847442,0.000000000000000E+000,3.51064297763483,0.000000000000000E+000,8.674342213016857E-002,8.674342213016857E-002,8.674342213016857E-002,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.603716946801963 
 12/16  22:00:00,2.28103395391161,3.88585852123216,0.000000000000000E+000,3.84089571842773,0.000000000000000E+000,9.496707983202085E-002,9.496707983202085E-002,9.496707983202085E-002,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.528766868372795 
