Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/16  23:00:00,1.84622392722645,4.04816418811698,0.000000000000000E+000,4.00925464445507,0.000000000000000E+000,9.933033534378054E-002,9.933033534378054E-002,9.933033534378054E-002,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.414767690324384 
 12/16  24:00:00,1.41845245986622,4.41500133140666,0.000000000000000E+000,4.38118966196706,0.000000000000000E+000,0.108393630708984,0.108393630708984,0.108393630708984,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.287973211496535 
 12/17  01:00:00,0.977440610431807,4.96519550224639,0.000000000000000E+000,4.93722810149802,0.000000000000000E+000,0.122250577046204,0.122250577046204,0.122250577046204,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.153981991611395 
 12/17  02:00:00,0.806132748532569,5.30302238652188,0.000000000000000E+000,5.27727177734604,0.000000000000000E+000,0.130805875994561,0.130805875994561,0.130805875994561,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.568023856828795E-002 
 12/17  03:00:00,0.738611788253002,5.59638437843120,0.000000000000000E+000,5.57093232704288,0.000000000000000E+000,0.137754025874114,0.137754025874114,0.137754025874114,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,7.974969450347956E-002 
 12/17  04:00:00,0.735005078181795,5.82500953654968,0.000000000000000E+000,5.79991575450645,0.000000000000000E+000,0.143221218319668,0.143221218319668,0.143221218319668,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.422727390847326E-002 
 12/17  05:00:00,0.784334797300744,6.00146480896609,0.000000000000000E+000,5.97731894789830,0.000000000000000E+000,0.147391003571783,0.147391003571783,0.147391003571783,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.131302834571565 
 12/17  06:00:00,1.05202976762421,6.06935533815139,0.000000000000000E+000,6.04241049782534,0.000000000000000E+000,0.148766438364722,0.148766438364722,0.148766438364722,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.334662056746381 
 12/17  07:00:00,1.65527048212998,6.56024596513221,0.000000000000000E+000,6.52911385183585,0.000000000000000E+000,0.160772294164296,0.160772294164296,0.160772294164296,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.716041604924773 
 12/17  08:00:00,2.06955808408505,6.44201996302693,0.000000000000000E+000,6.40893976016685,0.000000000000000E+000,0.157983576766291,0.157983576766291,0.157983576766291,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.824134625737637 
 12/17  09:00:00,2.00242393308257,5.66908371383562,0.000000000000000E+000,5.64111631308725,0.000000000000000E+000,0.137965254011510,0.137965254011510,0.137965254011510,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.801755493666918 
 12/17  10:00:00,1.77051473942134,5.28089333547532,0.000000000000000E+000,5.25709081586323,0.000000000000000E+000,0.128696323364224,0.128696323364224,0.128696323364224,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.718954937193701 
 12/17  11:00:00,1.67688353473449,5.65454962268830,0.000000000000000E+000,5.63018730722452,0.000000000000000E+000,0.138968698408273,0.138968698408273,0.138968698408273,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.618471668997231 
 12/17  12:00:00,1.55869751096508,3.86161717195868,0.000000000000000E+000,3.83724739255024,0.000000000000000E+000,9.378935580526906E-002,9.378935580526906E-002,9.378935580526906E-002,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.527540974613634 
 12/17  13:00:00,1.44546696588344,2.88236462911841,0.000000000000000E+000,2.85840536666785,0.000000000000000E+000,7.010172837826423E-002,7.010172837826423E-002,7.010172837826423E-002,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.457910025116966 
 12/17  14:00:00,1.36333292380901,2.33361100119217,0.000000000000000E+000,2.30882324088116,0.000000000000000E+000,5.707979862532209E-002,5.707979862532209E-002,5.707979862532209E-002,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.414990341820091 
 12/17  15:00:00,1.32045877755833,1.96390692283137,0.000000000000000E+000,1.93772340486359,0.000000000000000E+000,4.816439097777279E-002,4.816439097777279E-002,4.816439097777279E-002,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.374297957568815 
 12/17  16:00:00,1.41807713274510,1.92517732191818,0.000000000000000E+000,1.89753833473610,0.000000000000000E+000,4.725508640611277E-002,4.725508640611277E-002,4.725508640611277E-002,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.378988430577966 
 12/17  17:00:00,1.78548687599804,2.16259840535095,0.000000000000000E+000,2.12990632761467,0.000000000000000E+000,5.353402545358665E-002,5.353402545358665E-002,5.353402545358665E-002,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.431455833138407 
 12/17  18:00:00,2.43760944403134,3.73873724386199,0.000000000000000E+000,3.69902159417369,0.000000000000000E+000,9.350374759246712E-002,9.350374759246712E-002,9.350374759246712E-002,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.536167168501956 
 12/17  19:00:00,2.79012879055905,3.13845068657848,0.000000000000000E+000,3.09533147811215,0.000000000000000E+000,7.686084428303706E-002,7.686084428303706E-002,7.686084428303706E-002,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.639744425225200 
 12/17  20:00:00,2.66181289422938,3.43206862990346,0.000000000000000E+000,3.38756112772501,0.000000000000000E+000,8.387695661238381E-002,8.387695661238381E-002,8.387695661238381E-002,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.661811966517116 
 12/17  21:00:00,2.52008236466251,3.91753751128017,0.000000000000000E+000,3.87149990044058,0.000000000000000E+000,9.578935246218899E-002,9.578935246218899E-002,9.578935246218899E-002,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.605504500692624 
 12/17  22:00:00,2.29711661660199,4.47914425840048,0.000000000000000E+000,4.43418145559605,0.000000000000000E+000,0.109485384528883,0.109485384528883,0.109485384528883,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.530331226366308 
 12/17  23:00:00,1.87253876245754,5.09180125845991,0.000000000000000E+000,5.05289171479797,0.000000000000000E+000,0.124447550917785,0.124447550917785,0.124447550917785,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.415965309981473 
 12/17  24:00:00,1.45077143850218,5.72792536739313,0.000000000000000E+000,5.69411369795354,0.000000000000000E+000,0.139926177960631,0.139926177960631,0.139926177960631,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.288759642880854 
 12/18  01:00:00,0.994041747778890,6.36768023245036,0.000000000000000E+000,6.33971283170199,0.000000000000000E+000,0.155365210891170,0.155365210891170,0.155365210891170,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.144042183449259 
 12/18  02:00:00,0.835574907427036,6.95785349781554,0.000000000000000E+000,6.93210288863971,0.000000000000000E+000,0.169453747980519,0.169453747980519,0.169453747980519,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.042155270975957E-002 
 12/18  03:00:00,0.776956134253391,7.50859796227009,0.000000000000000E+000,7.48314591088180,0.000000000000000E+000,0.182579730391653,0.182579730391653,0.182579730391653,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.587957650255041E-002 
 12/18  04:00:00,0.780565185303754,7.99244719859359,0.000000000000000E+000,7.96735341655033,0.000000000000000E+000,0.194301621973652,0.194301621973652,0.194301621973652,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.007238264074680E-002 
 12/18  05:00:00,0.823594423007564,8.13578010738088,0.000000000000000E+000,8.11163424631309,0.000000000000000E+000,0.197820230698147,0.197820230698147,0.197820230698147,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.122804390904424 
 12/18  06:00:00,1.07207413203461,8.12024194969053,0.000000000000000E+000,8.09329710936451,0.000000000000000E+000,0.197373038855990,0.197373038855990,0.197373038855990,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.310196516543042 
 12/18  07:00:00,1.61818622914159,7.83996092782809,0.000000000000000E+000,7.80882881453172,0.000000000000000E+000,0.190435647203289,0.190435647203289,0.190435647203289,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.659919519615310 
 12/18  08:00:00,1.99990419534248,7.32265852422630,0.000000000000000E+000,7.28957832136619,0.000000000000000E+000,0.177772569797547,0.177772569797547,0.177772569797547,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.755853122812473 
 12/18  09:00:00,1.91936651434866,6.53895305669462,0.000000000000000E+000,6.51098565594625,0.000000000000000E+000,0.158784857085615,0.158784857085615,0.158784857085615,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.730315798700938 
 12/18  10:00:00,1.66114020064097,5.36137209812305,0.000000000000000E+000,5.33756957851094,0.000000000000000E+000,0.130168497903904,0.130168497903904,0.130168497903904,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.653139318364378 
 12/18  11:00:00,1.56246426518784,5.40618135558010,0.000000000000000E+000,5.38181904011631,0.000000000000000E+000,0.131969047737390,0.131969047737390,0.131969047737390,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.561968320143755 
 12/18  12:00:00,1.44623200603101,3.32915745118647,0.000000000000000E+000,3.30478767177802,0.000000000000000E+000,8.068283683459811E-002,8.068283683459811E-002,8.068283683459811E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.480670790160261 
 12/18  13:00:00,1.34045266633002,2.20656229077370,0.000000000000000E+000,2.18260302832313,0.000000000000000E+000,5.354318258918791E-002,5.354318258918791E-002,5.354318258918791E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.417264815692122 
 12/18  14:00:00,1.26571218894468,1.56943883554018,0.000000000000000E+000,1.54465107522917,0.000000000000000E+000,3.827890351166247E-002,3.827890351166247E-002,3.827890351166247E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.379758569454568 
 12/18  15:00:00,1.22830505221250,1.11034537042164,0.000000000000000E+000,1.08416185245385,0.000000000000000E+000,2.704401511061150E-002,2.704401511061150E-002,2.704401511061150E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.342390211565820 
 12/18  16:00:00,1.32573717359982,0.976425872499845,0.000000000000000E+000,0.948786885317770,0.000000000000000E+000,2.370756968326002E-002,2.370756968326002E-002,2.370756968326002E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.347254990657976 
 12/18  17:00:00,1.68939373815410,1.31073659178552,0.000000000000000E+000,1.27804451404923,0.000000000000000E+000,3.237645074770516E-002,3.237645074770516E-002,3.237645074770516E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.392438217982404 
 12/18  18:00:00,2.33840565202816,3.04191834151195,0.000000000000000E+000,3.00220269182365,0.000000000000000E+000,7.657136343481535E-002,7.657136343481535E-002,7.657136343481535E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.489247719153154 
 12/18  19:00:00,2.68302171704710,2.64166307548114,0.000000000000000E+000,2.59854386701481,0.000000000000000E+000,6.507549355309625E-002,6.507549355309625E-002,6.507549355309625E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.578733045430969 
 12/18  20:00:00,2.55025229372926,3.05506401482870,0.000000000000000E+000,3.01055651265028,0.000000000000000E+000,7.497761902012307E-002,7.497761902012307E-002,7.497761902012307E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.593395485198608 
 12/18  21:00:00,2.41512996704498,3.70342289508214,0.000000000000000E+000,3.65738528424255,0.000000000000000E+000,9.088220244457407E-002,9.088220244457407E-002,9.088220244457407E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.540314651304578 
 12/18  22:00:00,2.20549962000971,4.41141093590262,0.000000000000000E+000,4.36644813309818,0.000000000000000E+000,0.108088288371041,0.108088288371041,0.108088288371041,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.475718211885654 
 12/18  23:00:00,1.80271171110816,5.14485495492489,0.000000000000000E+000,5.10594541126295,0.000000000000000E+000,0.125879656706474,0.125879656706474,0.125879656706474,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.372999387402246 
 12/18  24:00:00,1.41135738566632,5.84833073767240,0.000000000000000E+000,5.81451906823281,0.000000000000000E+000,0.142797657848103,0.142797657848103,0.142797657848103,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.262008967921164 
 12/19  01:00:00,0.998453124870305,6.54074322618667,0.000000000000000E+000,6.51277582543830,0.000000000000000E+000,0.159454904180396,0.159454904180396,0.159454904180396,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.144363867251448 
 12/19  02:00:00,0.836414224960278,6.99189960633949,0.000000000000000E+000,6.96614899716366,0.000000000000000E+000,0.170131648235602,0.170131648235602,0.170131648235602,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.058296998791829E-002 
 12/19  03:00:00,0.771586758124407,7.28730956971594,0.000000000000000E+000,7.26185751832764,0.000000000000000E+000,0.177096536400859,0.177096536400859,0.177096536400859,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.599339436436019E-002 
 12/19  04:00:00,0.768335115563117,7.48573939575898,0.000000000000000E+000,7.46064561371574,0.000000000000000E+000,0.181944425950070,0.181944425950070,0.181944425950070,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.019950892369247E-002 
 12/19  05:00:00,0.813132224554079,7.69614000831911,0.000000000000000E+000,7.67199414725132,0.000000000000000E+000,0.187098629701395,0.187098629701395,0.187098629701395,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.123063793447690 
 12/19  06:00:00,1.06501790249790,7.79727904126369,0.000000000000000E+000,7.77033420093766,0.000000000000000E+000,0.189496870489426,0.189496870489426,0.189496870489426,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.311016455372893 
 12/19  07:00:00,1.61773373455322,7.74461691393438,0.000000000000000E+000,7.71348480063801,0.000000000000000E+000,0.188110471504852,0.188110471504852,0.188110471504852,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.661792200725376 
 12/19  08:00:00,2.00057102094408,7.26031382452794,0.000000000000000E+000,7.22723362166783,0.000000000000000E+000,0.176252155722820,0.176252155722820,0.176252155722820,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.758040362488799 
 12/19  09:00:00,1.91959871687074,6.46118645555928,0.000000000000000E+000,6.43321905481090,0.000000000000000E+000,0.156888345666329,0.156888345666329,0.156888345666329,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.732444512642300 
 12/19  10:00:00,1.66155633522209,5.30004301784547,0.000000000000000E+000,5.27624049823335,0.000000000000000E+000,0.128672851966154,0.128672851966154,0.128672851966154,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.655051098883252 
 12/19  11:00:00,1.56668494994475,5.49568293282491,0.000000000000000E+000,5.47132061736116,0.000000000000000E+000,0.134548230197475,0.134548230197475,0.134548230197475,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.563609822440581 
 12/19  12:00:00,1.46643658412848,4.07538872445132,0.000000000000000E+000,4.05101894504287,0.000000000000000E+000,9.949624338706270E-002,9.949624338706270E-002,9.949624338706270E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.482061961705264 
 12/19  13:00:00,1.37589188958549,3.56604607057327,0.000000000000000E+000,3.54208680812271,0.000000000000000E+000,8.778662222382937E-002,8.778662222382937E-002,8.778662222382937E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.418460599312951 
 12/19  14:00:00,1.31097347871932,3.33058854443620,0.000000000000000E+000,3.30580078412521,0.000000000000000E+000,8.246829782462825E-002,8.246829782462825E-002,8.246829782462825E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.380830464916248 
 12/19  15:00:00,1.28283090655920,3.25018550933869,0.000000000000000E+000,3.22400199137092,0.000000000000000E+000,8.061484901741651E-002,8.061484901741651E-002,8.061484901741651E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.343345232005710 
 12/19  16:00:00,1.38973526019148,3.47717146257919,0.000000000000000E+000,3.44953247539713,0.000000000000000E+000,8.674004693717648E-002,8.674004693717648E-002,8.674004693717648E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.348220599995718 
 12/19  17:00:00,1.74013163309663,3.30671715280163,0.000000000000000E+000,3.27402507506533,0.000000000000000E+000,8.201237182971886E-002,8.201237182971886E-002,8.201237182971886E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.393540191842929 
 12/19  18:00:00,2.36739382834762,4.19069239804701,0.000000000000000E+000,4.15097674835871,0.000000000000000E+000,0.104176877142589,0.104176877142589,0.104176877142589,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.490630381764836 
 12/19  19:00:00,2.69724076211960,3.15752676277047,0.000000000000000E+000,3.11440755430413,0.000000000000000E+000,7.766307397570196E-002,7.766307397570196E-002,7.766307397570196E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.580364510080873 
 12/19  20:00:00,2.55185019718987,3.06474620687470,0.000000000000000E+000,3.02023870469628,0.000000000000000E+000,7.491187762351553E-002,7.491187762351553E-002,7.491187762351553E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.595059130055829 
 12/19  21:00:00,2.40322153371525,3.16130025061534,0.000000000000000E+000,3.11526263977576,0.000000000000000E+000,7.745858052261735E-002,7.745858052261735E-002,7.745858052261735E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.541829839896811 
 12/19  22:00:00,2.18095059247959,3.34728697096666,0.000000000000000E+000,3.30232416816225,0.000000000000000E+000,8.220762766773951E-002,8.220762766773951E-002,8.220762766773951E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.477049845058840 
 12/19  23:00:00,1.76496734576057,3.53763775848066,0.000000000000000E+000,3.49872821481872,0.000000000000000E+000,8.711839147083020E-002,8.711839147083020E-002,8.711839147083020E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.374016287290302 
 12/19  24:00:00,1.36139344614812,3.73672883413543,0.000000000000000E+000,3.70291716469586,0.000000000000000E+000,9.216038116756345E-002,9.216038116756345E-002,9.216038116756345E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.262682305083501 
 12/20  01:00:00,0.936203209669982,3.91987622761395,0.000000000000000E+000,3.89190882686557,0.000000000000000E+000,9.688914695881806E-002,9.688914695881806E-002,9.688914695881806E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.144679709272703 
 12/20  02:00:00,0.768815857764450,4.13723044311798,0.000000000000000E+000,4.11147983394212,0.000000000000000E+000,0.102374822420082,0.102374822420082,0.102374822420082,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.074142860760842E-002 
 12/20  03:00:00,0.702307232993615,4.34631568525279,0.000000000000000E+000,4.32086363386450,0.000000000000000E+000,0.107705228834320,0.107705228834320,0.107705228834320,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.610517680010828E-002 
 12/20  04:00:00,0.699398163851325,4.55576947179969,0.000000000000000E+000,4.53067568975643,0.000000000000000E+000,0.112882654124729,0.112882654124729,0.112882654124729,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.032432903723986E-002 
 12/20  05:00:00,0.741129646652085,4.63526252414758,0.000000000000000E+000,4.61111666307980,0.000000000000000E+000,0.114841418006485,0.114841418006485,0.114841418006485,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.123318427240603 
 12/20  06:00:00,0.990242830973592,4.61043275049080,0.000000000000000E+000,4.58348791016476,0.000000000000000E+000,0.113916939808955,0.113916939808955,0.113916939808955,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.311821314529060 
 12/20  07:00:00,1.54001851721910,4.40512632249113,0.000000000000000E+000,4.37399420919476,0.000000000000000E+000,0.108557015441865,0.108557015441865,0.108557015441865,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.663630439454243 
 12/20  08:00:00,1.94206130745906,4.69931874224407,0.000000000000000E+000,4.66623853938396,0.000000000000000E+000,0.115595430322963,0.115595430322963,0.115595430322963,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.760187374403638 
 12/20  09:00:00,1.86605203690381,4.11844031057106,0.000000000000000E+000,4.09047290982268,0.000000000000000E+000,0.101252103113066,0.101252103113066,0.101252103113066,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.734534075228632 
 12/20  10:00:00,1.62924880386883,3.83846804086464,0.000000000000000E+000,3.81466552125253,0.000000000000000E+000,9.448870767038983E-002,9.448870767038983E-002,9.448870767038983E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.656927711825760 
 12/20  11:00:00,1.54107407927863,4.31974229728663,0.000000000000000E+000,4.29537998182288,0.000000000000000E+000,0.107326065003366,0.107326065003366,0.107326065003366,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.565221116968565 
 12/20  12:00:00,1.44425388544501,3.07608909223422,0.000000000000000E+000,3.05171931282580,0.000000000000000E+000,7.594798589265400E-002,7.594798589265400E-002,7.594798589265400E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.483427520516210 
 12/20  13:00:00,1.34914290228599,2.41749269055862,0.000000000000000E+000,2.39353342810805,0.000000000000000E+000,5.986385847850374E-002,5.986385847850374E-002,5.986385847850374E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.419634375758771 
 12/20  14:00:00,1.27732320576194,1.92215292627548,0.000000000000000E+000,1.89736516596447,0.000000000000000E+000,4.776585238435689E-002,4.776585238435689E-002,4.776585238435689E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.381882637399132 
 12/20  15:00:00,1.24099169075364,1.52168389984671,0.000000000000000E+000,1.49550038187892,0.000000000000000E+000,3.783817835110152E-002,3.783817835110152E-002,3.783817835110152E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.344282686866460 
 12/20  16:00:00,1.33329331966404,1.18390404013737,0.000000000000000E+000,1.15626505295529,0.000000000000000E+000,2.935025659113899E-002,2.935025659113899E-002,2.935025659113899E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.349168449814311 
 12/20  17:00:00,1.68285553993152,0.963521270522486,0.000000000000000E+000,0.930829192786195,0.000000000000000E+000,2.365457233229103E-002,2.365457233229103E-002,2.365457233229103E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.394621898175249 
 12/20  18:00:00,2.29171381044181,1.10286332028487,0.000000000000000E+000,1.06314767059656,0.000000000000000E+000,2.713962355196028E-002,2.713962355196028E-002,2.713962355196028E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.491987617449654 
 12/20  19:00:00,2.63123308274520,0.438589945536692,0.000000000000000E+000,0.395470737070356,0.000000000000000E+000,1.005394110577531E-002,1.005394110577531E-002,1.005394110577531E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.581965963576398 
 12/20  20:00:00,2.48798383079628,0.415486197327664,0.000000000000000E+000,0.370978695149238,0.000000000000000E+000,9.412462461942474E-003,9.412462461942474E-003,9.412462461942474E-003,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.596692178823808 
 12/20  21:00:00,2.34121774228980,0.595546415652054,0.000000000000000E+000,0.549508804812456,0.000000000000000E+000,1.396746368897993E-002,1.396746368897993E-002,1.396746368897993E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.543317165305004 
 12/20  22:00:00,2.12111649993172,0.872470875779281,0.000000000000000E+000,0.827508072974848,0.000000000000000E+000,2.106638053363328E-002,2.106638053363328E-002,2.106638053363328E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.478356999645071 
 12/20  23:00:00,1.71112836359287,1.30631814995916,0.000000000000000E+000,1.26740860629722,0.000000000000000E+000,3.228121245506486E-002,3.228121245506486E-002,3.228121245506486E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.375014484138364 
 12/20  24:00:00,1.31450876662798,1.78901189946509,0.000000000000000E+000,1.75520023002550,0.000000000000000E+000,4.461474841670156E-002,4.461474841670156E-002,4.461474841670156E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.263343258314229 
 12/21  01:00:00,0.898628345900043,2.35667707679700,0.000000000000000E+000,2.32870967604862,0.000000000000000E+000,5.900438309301204E-002,5.900438309301204E-002,5.900438309301204E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.144989609368571 
 12/21  02:00:00,0.738386204488977,2.87101072458810,0.000000000000000E+000,2.84526011541227,0.000000000000000E+000,7.178972550696029E-002,7.178972550696029E-002,7.178972550696029E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.089687224525962E-002 
 12/21  03:00:00,0.678838785728727,3.37204011848746,0.000000000000000E+000,3.34658806709917,0.000000000000000E+000,8.412712543430262E-002,8.412712543430262E-002,8.412712543430262E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.621483293523867E-002 
 12/21  04:00:00,0.682011232233619,3.83285440355490,0.000000000000000E+000,3.80776062151164,0.000000000000000E+000,9.537327511142488E-002,9.537327511142488E-002,9.537327511142488E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.044677643283826E-002 
 12/21  05:00:00,0.731168200136953,4.21623739858814,0.000000000000000E+000,4.19209153752035,0.000000000000000E+000,0.104630181657796,0.104630181657796,0.104630181657796,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.123568217074163 
 12/21  06:00:00,0.988472006989153,4.50190155921870,0.000000000000000E+000,4.47495671889268,0.000000000000000E+000,0.111356574509395,0.111356574509395,0.111356574509395,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.312610855844182 
 12/21  07:00:00,1.56109025241323,5.17242733935017,0.000000000000000E+000,5.14129522605381,0.000000000000000E+000,0.127825481523947,0.127825481523947,0.127825481523947,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.665433708566291 
 12/21  08:00:00,1.94756257596527,4.84013857148540,0.000000000000000E+000,4.80705836862528,0.000000000000000E+000,0.118990541369843,0.118990541369843,0.118990541369843,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.762293531862971 
 12/21  09:00:00,1.88732110668917,4.91811661495667,0.000000000000000E+000,4.89014921420830,0.000000000000000E+000,0.120471380407254,0.120471380407254,0.120471380407254,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.736583867719806 
 12/21  10:00:00,1.66210891467389,5.11154166170156,0.000000000000000E+000,5.08773914208945,0.000000000000000E+000,0.125507915708040,0.125507915708040,0.125507915708040,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.658768614593167 
 12/21  11:00:00,1.57967730340790,5.84972227641699,0.000000000000000E+000,5.82535996095324,0.000000000000000E+000,0.144348630741749,0.144348630741749,0.144348630741749,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.566801775359449 
 12/21  12:00:00,1.48372403984512,4.66624119084072,0.000000000000000E+000,4.64187141143227,0.000000000000000E+000,0.114078520028846,0.114078520028846,0.114078520028846,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.484767140780116 
 12/21  13:00:00,1.38830791699594,4.00223900602348,0.000000000000000E+000,3.97827974357292,0.000000000000000E+000,9.787740648774282E-002,9.787740648774282E-002,9.787740648774282E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.420785842459482 
 12/21  14:00:00,1.31063244141174,3.27046455460361,0.000000000000000E+000,3.24567679429261,0.000000000000000E+000,8.004291949944410E-002,8.004291949944410E-002,8.004291949944410E-002,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.382914805933850 
 12/21  15:00:00,1.27263128849657,2.79709865054746,0.000000000000000E+000,2.77091513257967,0.000000000000000E+000,6.855815950773539E-002,6.855815950773539E-002,6.855815950773539E-002,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.345202303452764 
 12/21  16:00:00,1.36968949351098,2.64330855048790,0.000000000000000E+000,2.61566956330583,0.000000000000000E+000,6.481662080439878E-002,6.481662080439878E-002,6.481662080439878E-002,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.350098259448003 
 12/21  17:00:00,1.72666011619610,2.69195214663531,0.000000000000000E+000,2.65926006889902,0.000000000000000E+000,6.639803012983327E-002,6.639803012983327E-002,6.639803012983327E-002,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.395683016642277 
 12/21  18:00:00,2.36762306137231,4.08322293060801,0.000000000000000E+000,4.04350728091968,0.000000000000000E+000,0.101717470749079,0.101717470749079,0.101717470749079,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.493319021183035 
 12/21  19:00:00,2.70455686551098,3.34665402780014,0.000000000000000E+000,3.30353481933380,0.000000000000000E+000,8.180670066027095E-002,8.180670066027095E-002,8.180670066027095E-002,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.583536986787680 
 12/21  20:00:00,2.57010214530592,3.67577525539388,0.000000000000000E+000,3.63126775321546,0.000000000000000E+000,8.992878679228994E-002,8.992878679228994E-002,8.992878679228994E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.598294169003097 
 12/21  21:00:00,2.43291538140014,4.25296039901632,0.000000000000000E+000,4.20692278817670,0.000000000000000E+000,0.104206074434706,0.104206074434706,0.104206074434706,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.544776193669612 
 12/21  22:00:00,2.22268332032575,4.95543878973192,0.000000000000000E+000,4.91047598692751,0.000000000000000E+000,0.121350894695856,0.121350894695856,0.121350894695856,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.479639305876879 
 12/21  23:00:00,1.82049472783314,5.74824590764285,0.000000000000000E+000,5.70933636398091,0.000000000000000E+000,0.140668369640904,0.140668369640904,0.140668369640904,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.375993691192801 
 12/21  24:00:00,1.43157218975128,6.59093579472617,0.000000000000000E+000,6.55712412528660,0.000000000000000E+000,0.161029778619810,0.161029778619810,0.161029778619810,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.263991651234415 
 12/22  01:00:00,0.888095180093137,7.65628328393328,0.000000000000000E+000,7.62831588318491,0.000000000000000E+000,0.186931124803983,0.186931124803983,0.186931124803983,0.152691897041840,3.289388453575658E-002,5.437655819150814E-002,0.406035247778074,3.852245442677388E-002 
 12/22  02:00:00,0.797505374941876,8.30029482433969,0.000000000000000E+000,8.27454421516385,0.000000000000000E+000,0.202091804767859,0.202091804767859,0.202091804767859,9.294290424268391E-002,2.002236673855058E-002,5.343035197700961E-002,0.373851509163160,3.852242473741375E-002 
 12/22  03:00:00,0.757497764491274,8.76042431733390,0.000000000000000E+000,8.73497226594558,0.000000000000000E+000,0.213021713790493,0.213021713790493,0.213021713790493,5.974899279915599E-002,1.287151951340837E-002,4.717211757171164E-002,0.369516998911993,3.852240858931138E-002 
 12/22  04:00:00,0.759622128704164,9.11143491874749,0.000000000000000E+000,9.08634113670423,0.000000000000000E+000,0.221590624686003,0.221590624686003,0.221590624686003,5.974899279915599E-002,1.287151951340837E-002,4.592884661545178E-002,0.364315586610592,3.852254516435397E-002 
 12/22  05:00:00,0.758671970723866,9.44328149791113,0.000000000000000E+000,9.41913563684334,0.000000000000000E+000,0.229706558268994,0.229706558268994,0.229706558268994,5.974899279915599E-002,1.287151951340837E-002,5.062474052704279E-002,0.350553516563136,3.852262973692692E-002 
 12/22  06:00:00,0.819127171050026,9.71024466794319,0.000000000000000E+000,9.68329982761717,0.000000000000000E+000,0.236148789214604,0.236148789214604,0.236148789214604,6.638777508786146E-002,1.430168930167729E-002,5.593273430611247E-002,0.391189550167829,3.852261965674302E-002 
 12/22  07:00:00,1.01660268002068,10.7430922823833,0.000000000000000E+000,10.7119601690870,0.000000000000000E+000,0.261234958028500,0.261234958028500,0.261234958028500,0.139414316531364,3.003354152681400E-002,7.877216034481591E-002,0.451981056440445,3.852263383354269E-002 
 12/22  08:00:00,1.23656829901401,9.53095040161253,0.000000000000000E+000,9.49787019875241,0.000000000000000E+000,0.231626675563219,0.231626675563219,0.231626675563219,0.285467383485305,6.149726313911115E-002,0.107546716839640,0.480263735829312,3.852249884222997E-002 
 12/22  09:00:00,1.11403701154551,8.23512145226595,0.000000000000000E+000,8.20715405151757,0.000000000000000E+000,0.200149693458426,0.200149693458426,0.200149693458426,0.278828633062728,6.006710021565172E-002,0.113789914435366,0.406035247778074,3.852240928006221E-002 
 12/22  10:00:00,0.866098457239903,6.67308429998175,0.000000000000000E+000,6.64928178036964,0.000000000000000E+000,0.162157515468300,0.162157515468300,0.162157515468300,0.152691897041840,3.289388453575658E-002,0.117619891551346,0.345568829774295,3.852242555316495E-002 
 12/22  11:00:00,0.830416731620440,6.60743605604400,0.000000000000000E+000,6.58307374058022,0.000000000000000E+000,0.160697582848876,0.160697582848876,0.160697582848876,0.126136736020888,2.717321567989515E-002,0.107546716839640,0.353696036495233,3.852243042070746E-002 
 12/22  12:00:00,0.783587243946196,4.25236265863399,0.000000000000000E+000,4.22799287922554,0.000000000000000E+000,0.103128711176154,0.103128711176154,0.103128711176154,0.126136736020888,2.717321567989515E-002,0.118177741207352,0.353804399251512,3.852242729519357E-002 
 12/22  13:00:00,0.759879337804284,2.98722095776605,0.000000000000000E+000,2.96326169531549,0.000000000000000E+000,7.257126801077629E-002,7.257126801077629E-002,7.257126801077629E-002,0.126136736020888,2.717321567989515E-002,0.130987240347980,0.347844447656158,3.852241677338710E-002 
 12/22  14:00:00,0.736890475293270,2.18734916589327,0.000000000000000E+000,2.16256140558226,0.000000000000000E+000,5.350819862243687E-002,5.350819862243687E-002,5.350819862243687E-002,0.126136736020888,2.717321567989515E-002,0.115033185391626,0.359872713603146,3.852241266007797E-002 
 12/22  15:00:00,0.755105055628953,1.59571776931049,0.000000000000000E+000,1.56953425134271,0.000000000000000E+000,3.912497893288227E-002,3.912497893288227E-002,3.912497893288227E-002,0.139414316531364,3.003354152681400E-002,0.111229247483061,0.380136549027352,3.852240881228045E-002 
 12/22  16:00:00,0.853470563765033,1.30752424995058,0.000000000000000E+000,1.27988526276850,0.000000000000000E+000,3.205016045293368E-002,3.205016045293368E-002,3.205016045293368E-002,0.192524558907944,4.147489640056057E-002,0.130987240347980,0.401267286501792,3.852240783862384E-002 
 12/22  17:00:00,1.17616662193333,1.61731980832483,0.000000000000000E+000,1.58462773058854,0.000000000000000E+000,4.012022535968239E-002,4.012022535968239E-002,4.012022535968239E-002,0.345216376284461,7.436878093631716E-002,0.186665945704317,0.474628872502794,3.852240783055689E-002 
 12/22  18:00:00,1.73323849765391,3.51459766468119,0.000000000000000E+000,3.47488201499286,0.000000000000000E+000,8.864838168347194E-002,8.864838168347194E-002,8.864838168347194E-002,0.604128678414137,0.130145358057543,0.278551425895993,0.576598226161501,3.852241412606553E-002 
 12/22  19:00:00,1.98903700643540,3.21228550348415,0.000000000000000E+000,3.16916629501781,0.000000000000000E+000,7.943897940734684E-002,7.943897940734684E-002,7.943897940734684E-002,0.796653237322080,0.171620237296080,0.230146448180496,0.626011643024805,3.852242388939168E-002 
 12/22  20:00:00,1.83985739226461,3.71289123907225,0.000000000000000E+000,3.66838373689384,0.000000000000000E+000,9.129609252740976E-002,9.129609252740976E-002,9.129609252740976E-002,0.743542994945501,0.160178916746381,0.143505839125948,0.646167115692732,3.852241991144044E-002 
 12/22  21:00:00,1.76009766532047,4.43135937257972,0.000000000000000E+000,4.38532176174013,0.000000000000000E+000,0.108789886491818,0.108789886491818,0.108789886491818,0.677155251723768,0.145877218863692,0.104727394940463,0.668381480729962,3.852241925556713E-002 
 12/22  22:00:00,1.61797990910426,5.23556878005987,0.000000000000000E+000,5.19060597725543,0.000000000000000E+000,0.128279722668330,0.128279722668330,0.128279722668330,0.570934846635931,0.122994526278222,8.782713376961081E-002,0.652777243825761,3.852242261120788E-002 
 12/22  23:00:00,1.35710044232694,6.08459755691118,0.000000000000000E+000,6.04568801324924,0.000000000000000E+000,0.148811591046363,0.148811591046363,0.148811591046363,0.424881779681991,9.153080466592514E-002,7.181479419005439E-002,0.564895048483349,3.852241094405327E-002 
 12/22  24:00:00,1.13901477136095,6.91064532592498,0.000000000000000E+000,6.87683365648541,0.000000000000000E+000,0.168615601620458,0.168615601620458,0.168615601620458,0.298744963995780,6.435760614805372E-002,6.124689246428477E-002,0.490883285944670,3.852240787250136E-002 
 12/23  01:00:00,0.889497167001792,7.73193430544180,0.000000000000000E+000,7.70396690469343,0.000000000000000E+000,0.188333158307938,0.188333158307938,0.188333158307938,0.152691897041840,3.289388453575658E-002,5.437655819150814E-002,0.406035247778074,3.852240783147550E-002 
 12/23  02:00:00,0.798163038501112,8.33354079593511,0.000000000000000E+000,8.30779018675928,0.000000000000000E+000,0.202749485233942,0.202749485233942,0.202749485233942,9.294290424268391E-002,2.002236673855058E-002,5.343035197700961E-002,0.373851509163160,3.852240783056661E-002 
 12/23  03:00:00,0.758282423874268,8.79259581740928,0.000000000000000E+000,8.76714376602098,0.000000000000000E+000,0.213806287326918,0.213806287326918,0.213806287326918,5.974899279915599E-002,1.287151951340837E-002,4.717211757171164E-002,0.369516998911993,3.852249443587978E-002 
 12/23  04:00:00,0.760763768043158,9.15824788062547,0.000000000000000E+000,9.13315409858224,0.000000000000000E+000,0.222732262811832,0.222732262811832,0.222732262811832,5.974899279915599E-002,1.287151951340837E-002,4.592884661545178E-002,0.364315586610592,3.852254637751912E-002 
 12/23  05:00:00,0.756078192502742,9.33693138196944,0.000000000000000E+000,9.31278552090165,0.000000000000000E+000,0.227112974309026,0.227112974309026,0.227112974309026,5.974899279915599E-002,1.287151951340837E-002,5.062474052704279E-002,0.350553516563136,3.852243547577316E-002 
 12/23  06:00:00,0.811631741656949,9.40290254323532,0.000000000000000E+000,9.37595770290930,0.000000000000000E+000,0.228653568379098,0.228653568379098,0.228653568379098,6.638777508786146E-002,1.430168930167729E-002,5.593273430611247E-002,0.391189550167829,3.852241109917200E-002 
 12/23  07:00:00,0.980774674250228,9.27397131609276,0.000000000000000E+000,9.24283920279639,0.000000000000000E+000,0.225407177873449,0.225407177873449,0.225407177873449,0.139414316531364,3.003354152681400E-002,7.877216034481591E-002,0.451981056440445,3.852240821814026E-002 
 12/23  08:00:00,1.21311383814563,8.56920210527787,0.000000000000000E+000,8.53612190241778,0.000000000000000E+000,0.208172305694293,0.208172305694293,0.208172305694293,0.285467383485305,6.149726313911115E-002,0.107546716839640,0.480263735829312,3.852240784276856E-002 
 12/23  09:00:00,1.09259946767256,7.35607332525615,0.000000000000000E+000,7.32810592450777,0.000000000000000E+000,0.178712151034852,0.178712151034852,0.178712151034852,0.278828633062728,6.006710021565172E-002,0.113789914435366,0.406035247778074,3.852240783068438E-002 
 12/23  10:00:00,0.841388651432444,5.65985727149053,0.000000000000000E+000,5.63605475187842,0.000000000000000E+000,0.137447722294768,0.137447722294768,0.137447722294768,0.152691897041840,3.289388453575658E-002,0.117619891551346,0.345568829774295,3.852241291923902E-002 
 12/23  11:00:00,0.791590486678599,5.01822607409809,0.000000000000000E+000,4.99386375863434,0.000000000000000E+000,0.121871355221798,0.121871355221798,0.121871355221798,0.126136736020888,2.717321567989515E-002,0.107546716839640,0.353696036495233,3.852241310594583E-002 
 12/23  12:00:00,0.744956060400510,2.66873195396173,0.000000000000000E+000,2.64436217455328,0.000000000000000E+000,6.449754421185909E-002,6.449754421185909E-002,6.449754421185909E-002,0.126136736020888,2.717321567989515E-002,0.118177741207352,0.353804399251512,3.852241071380475E-002 
 12/23  13:00:00,0.716753314719701,1.22967303467322,0.000000000000000E+000,1.20571377222265,0.000000000000000E+000,2.944525334550661E-002,2.944525334550661E-002,2.944525334550661E-002,0.126136736020888,2.717321567989515E-002,0.130987240347980,0.347844447656158,3.852240835407508E-002 
 12/23  14:00:00,0.695127025382887,0.502167722970979,0.000000000000000E+000,0.477379962659970,0.000000000000000E+000,1.174475361957599E-002,1.174475361957599E-002,1.174475361957599E-002,0.126136736020888,2.717321567989515E-002,0.115033185391626,0.359872713603146,3.852240775255460E-002 
 12/23  15:00:00,0.716547778026928,4.927746565077876E-002,0.000000000000000E+000,2.309394768299145E-002,0.000000000000000E+000,5.677023282086659E-004,5.677023282086659E-004,5.677023282086659E-004,0.139414316531364,3.003354152681400E-002,0.111229247483061,0.380136549027352,3.852240781492827E-002 
 12/23  16:00:00,0.821420403304003,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.130987240347980,0.401267286501792,3.852240783052661E-002 
 12/23  17:00:00,1.13915871190519,0.159913871381150,0.000000000000000E+000,0.127221793644859,0.000000000000000E+000,3.144183895318548E-003,3.144183895318548E-003,3.144183895318548E-003,0.345216376284461,7.436878093631716E-002,0.186665945704317,0.474628872502794,3.849053926678483E-002 
 12/23  18:00:00,1.68168103073645,1.50342132343845,0.000000000000000E+000,1.46370567375014,0.000000000000000E+000,3.709094370632511E-002,3.709094370632511E-002,3.709094370632511E-002,0.604128678414137,0.130145358057543,0.278551425895993,0.576598226161501,3.852238518575683E-002 
 12/23  19:00:00,1.94135683643288,1.29588804930981,0.000000000000000E+000,1.25276884084347,0.000000000000000E+000,3.175882844085631E-002,3.175882844085631E-002,3.175882844085631E-002,0.796653237322080,0.171620237296080,0.230146448180496,0.626011643024805,3.852240485336089E-002 
 12/23  20:00:00,1.79183842173393,1.75417023684219,0.000000000000000E+000,1.70966273466377,0.000000000000000E+000,4.327713648426482E-002,4.327713648426482E-002,4.327713648426482E-002,0.743542994945501,0.160178916746381,0.143505839125948,0.646167115692732,3.852240542390190E-002 
 12/23  21:00:00,1.71095111897703,2.40912206607833,0.000000000000000E+000,2.36308445523873,0.000000000000000E+000,5.964335297588615E-002,5.964335297588615E-002,5.964335297588615E-002,0.677155251723768,0.145877218863692,0.104727394940463,0.668381480729962,3.852240642805271E-002 
 12/23  22:00:00,1.56817204737499,3.16849250541573,0.000000000000000E+000,3.12352970261129,0.000000000000000E+000,7.847187671004420E-002,7.847187671004420E-002,7.847187671004420E-002,0.570934846635931,0.122994526278222,8.782713376961081E-002,0.652777243825761,3.852240684021804E-002 
 12/23  23:00:00,1.30445235987244,3.88601874488354,0.000000000000000E+000,3.84710920122159,0.000000000000000E+000,9.616351196300026E-002,9.616351196300026E-002,9.616351196300026E-002,0.424881779681991,9.153080466592514E-002,7.181479419005439E-002,0.564895048483349,3.852240757292112E-002 
 12/23  24:00:00,1.08299617291078,4.55809492904472,0.000000000000000E+000,4.52428325960513,0.000000000000000E+000,0.112597003215781,0.112597003215781,0.112597003215781,0.298744963995780,6.435760614805372E-002,6.124689246428477E-002,0.490883285944670,3.852240782700605E-002 
 12/24  01:00:00,0.829573748659582,5.20629195941187,0.000000000000000E+000,5.17832455866350,0.000000000000000E+000,0.128409740195585,0.128409740195585,0.128409740195585,0.152691897041840,3.289388453575658E-002,5.437655819150814E-002,0.406035247778074,3.852240760161670E-002 
 12/24  02:00:00,0.736926976484251,5.75036614724404,0.000000000000000E+000,5.72461553806818,0.000000000000000E+000,0.141513421040676,0.141513421040676,0.141513421040676,9.294290424268391E-002,2.002236673855058E-002,5.343035197700961E-002,0.373851509163160,3.852241000697057E-002 
 12/24  03:00:00,0.696199291781952,6.17786167377991,0.000000000000000E+000,6.15240962239162,0.000000000000000E+000,0.151723240666966,0.151723240666966,0.151723240666966,5.974899279915599E-002,1.287151951340837E-002,4.717211757171164E-002,0.369516998911993,3.852240900351615E-002 
