Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Electricity [kWh](Hourly) 
 12/24  04:00:00,0.698355658542969,6.54175053998372,0.000000000000000E+000,6.51665675794049,0.000000000000000E+000,0.160324276638360,0.160324276638360,0.160324276638360,5.974899279915599E-002,1.287151951340837E-002,4.592884661545178E-002,0.364315586610592,3.852242305080156E-002 
 12/24  05:00:00,0.696423193227676,6.84297374227020,0.000000000000000E+000,6.81882788120241,0.000000000000000E+000,0.167457977627843,0.167457977627843,0.167457977627843,5.974899279915599E-002,1.287151951340837E-002,5.062474052704279E-002,0.350553516563136,3.852243288188887E-002 
 12/24  06:00:00,0.755833284920505,7.07705225153202,0.000000000000000E+000,7.05010741120597,0.000000000000000E+000,0.172855085127041,0.172855085127041,0.172855085127041,6.638777508786146E-002,1.430168930167729E-002,5.593273430611247E-002,0.391189550167829,3.852243761478460E-002 
 12/24  07:00:00,0.948526101376524,7.90562617129924,0.000000000000000E+000,7.87449405800287,0.000000000000000E+000,0.193158569843522,0.193158569843522,0.193158569843522,0.139414316531364,3.003354152681400E-002,7.877216034481591E-002,0.451981056440445,3.852244337436282E-002 
 12/24  08:00:00,1.17317131704169,6.90686530441943,0.000000000000000E+000,6.87378510155932,0.000000000000000E+000,0.168229758962492,0.168229758962492,0.168229758962492,0.285467383485305,6.149726313911115E-002,0.107546716839640,0.480263735829312,3.852243347063295E-002 
 12/24  09:00:00,1.05825416642299,5.94774132864873,0.000000000000000E+000,5.91977392790035,0.000000000000000E+000,0.144366845020212,0.144366845020212,0.144366845020212,0.278828633062728,6.006710021565172E-002,0.113789914435366,0.406035247778074,3.852241259576209E-002 
 12/24  10:00:00,0.815734033038715,4.60788800455770,0.000000000000000E+000,4.58408548494559,0.000000000000000E+000,0.111793113525075,0.111793113525075,0.111793113525075,0.152691897041840,3.289388453575658E-002,0.117619891551346,0.345568829774295,3.852240329520298E-002 
 12/24  11:00:00,0.767125561955847,3.99819390178890,0.000000000000000E+000,3.97383158632514,0.000000000000000E+000,9.740644118789171E-002,9.740644118789171E-002,9.740644118789171E-002,0.126136736020888,2.717321567989515E-002,0.107546716839640,0.353696036495233,3.852240241709839E-002 
 12/24  12:00:00,0.724560777001611,1.83094871211140,0.000000000000000E+000,1.80657893270296,0.000000000000000E+000,4.410226885499074E-002,4.410226885499074E-002,4.410226885499074E-002,0.126136736020888,2.717321567989515E-002,0.118177741207352,0.353804399251512,3.852240267177193E-002 
 12/24  13:00:00,0.697980223980991,0.461572190605949,0.000000000000000E+000,0.437612928155379,0.000000000000000E+000,1.067216392843842E-002,1.067216392843842E-002,1.067216392843842E-002,0.126136736020888,2.717321567989515E-002,0.130987240347980,0.347844447656158,3.852240703243180E-002 
 12/24  14:00:00,0.683254472031224,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.115033185391626,0.359872713603146,3.839460802046796E-002 
 12/24  15:00:00,0.715571628618456,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.111229247483061,0.380136549027352,3.811396073466558E-002 
 12/24  16:00:00,0.820774313126392,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.130987240347980,0.401267286501792,3.787631765291627E-002 
 12/24  17:00:00,1.13541622798617,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.186665945704317,0.474628872502794,3.789223924308186E-002 
 12/24  18:00:00,1.64709382686950,0.148694180154514,0.000000000000000E+000,0.108978530466203,0.000000000000000E+000,2.659063925583400E-003,2.659063925583400E-003,2.659063925583400E-003,0.604128678414137,0.130145358057543,0.278551425895993,0.576598226161501,3.836706109954182E-002 
 12/24  19:00:00,1.90951439483755,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.230146448180496,0.626011643024805,3.843879169889070E-002 
 12/24  20:00:00,1.75063648826548,0.130622310459428,0.000000000000000E+000,8.611480828100261E-002,0.000000000000000E+000,2.104495813374792E-003,2.104495813374792E-003,2.104495813374792E-003,0.743542994945501,0.160178916746381,0.143505839125948,0.646167115692732,3.849311262634963E-002 
 12/24  21:00:00,1.65810952414689,0.322247450262384,0.000000000000000E+000,0.276209839422785,0.000000000000000E+000,6.804348780178447E-003,6.804348780178447E-003,6.804348780178447E-003,0.677155251723768,0.145877218863692,0.104727394940463,0.668381480729962,3.851981579362381E-002 
 12/24  22:00:00,1.50586938989181,0.691936165822568,0.000000000000000E+000,0.646973363018135,0.000000000000000E+000,1.616922135269376E-002,1.616922135269376E-002,1.616922135269376E-002,0.570934846635931,0.122994526278222,8.782713376961081E-002,0.652777243825761,3.852240471439495E-002 
 12/24  23:00:00,1.23725069456821,1.18644424117320,0.000000000000000E+000,1.14753469751127,0.000000000000000E+000,2.896184798819097E-002,2.896184798819097E-002,2.896184798819097E-002,0.424881779681991,9.153080466592514E-002,7.181479419005439E-002,0.564895048483349,3.852240624349618E-002 
 12/24  24:00:00,1.00849121938489,1.53446840988295,0.000000000000000E+000,1.50065674044336,0.000000000000000E+000,3.809204968743787E-002,3.809204968743787E-002,3.809204968743787E-002,0.298744963995780,6.435760614805372E-002,6.124689246428477E-002,0.490883285944670,3.852240782946049E-002 
 12/25  01:00:00,0.750193892048181,1.95951037490518,0.000000000000000E+000,1.93154297415681,0.000000000000000E+000,4.902988335530780E-002,4.902988335530780E-002,4.902988335530780E-002,0.152691897041840,3.289388453575658E-002,5.437655819150814E-002,0.406035247778074,3.852240783049438E-002 
 12/25  02:00:00,0.654314912075933,2.34726933769184,0.000000000000000E+000,2.32151872851599,0.000000000000000E+000,5.890135880880407E-002,5.890135880880407E-002,5.890135880880407E-002,9.294290424268391E-002,2.002236673855058E-002,5.343035197700961E-002,0.373851509163160,3.852240783052550E-002 
 12/25  03:00:00,0.607992270376872,2.53219164454224,0.000000000000000E+000,2.50673959315394,0.000000000000000E+000,6.351622043487735E-002,6.351622043487735E-002,6.351622043487735E-002,5.974899279915599E-002,1.287151951340837E-002,4.717211757171164E-002,0.369516998911993,3.852240783052661E-002 
 12/25  04:00:00,0.608683733931250,2.82086276238607,0.000000000000000E+000,2.79576898034281,0.000000000000000E+000,7.065236724691441E-002,7.065236724691441E-002,7.065236724691441E-002,5.974899279915599E-002,1.287151951340837E-002,4.592884661545178E-002,0.364315586610592,3.852240783052661E-002 
 12/25  05:00:00,0.602028554381683,2.91933226680706,0.000000000000000E+000,2.89518640573927,0.000000000000000E+000,7.306339181614863E-002,7.306339181614863E-002,7.306339181614863E-002,5.974899279915599E-002,1.287151951340837E-002,5.062474052704279E-002,0.350553516563136,3.852237984759033E-002 
 12/25  06:00:00,0.657318275742283,2.97669694645937,0.000000000000000E+000,2.94975210613335,0.000000000000000E+000,7.434010799829353E-002,7.434010799829353E-002,7.434010799829353E-002,6.638777508786146E-002,1.430168930167729E-002,5.593273430611247E-002,0.391189550167829,3.852240556530897E-002 
 12/25  07:00:00,0.829835999982116,2.99071159720281,0.000000000000000E+000,2.95957948390644,0.000000000000000E+000,7.446850410496174E-002,7.446850410496174E-002,7.446850410496174E-002,0.139414316531364,3.003354152681400E-002,7.877216034481591E-002,0.451981056440445,3.852240771851458E-002 
 12/25  08:00:00,1.08439271841679,3.19396471138514,0.000000000000000E+000,3.16088450852503,0.000000000000000E+000,7.945118598323656E-002,7.945118598323656E-002,7.945118598323656E-002,0.285467383485305,6.149726313911115E-002,0.107546716839640,0.480263735829312,3.852240782498299E-002 
 12/25  09:00:00,0.983911596033653,2.81142724866117,0.000000000000000E+000,2.78345984791279,0.000000000000000E+000,7.002427939639369E-002,7.002427939639369E-002,7.002427939639369E-002,0.278828633062728,6.006710021565172E-002,0.113789914435366,0.406035247778074,3.852240783023827E-002 
 12/25  10:00:00,0.771408242959945,2.71432977009289,0.000000000000000E+000,2.69052725048078,0.000000000000000E+000,6.746731891098527E-002,6.746731891098527E-002,6.746731891098527E-002,0.152691897041840,3.289388453575658E-002,0.117619891551346,0.345568829774295,3.852240783052189E-002 
 12/25  11:00:00,0.748825626687550,3.16212157224132,0.000000000000000E+000,3.13775925677756,0.000000000000000E+000,7.910650050616588E-002,7.910650050616588E-002,7.910650050616588E-002,0.126136736020888,2.717321567989515E-002,0.107546716839640,0.353696036495233,3.852240783052661E-002 
 12/25  12:00:00,0.737235081261993,2.28529723731869,0.000000000000000E+000,2.26092745791025,0.000000000000000E+000,5.677656795661969E-002,5.677656795661969E-002,5.677656795661969E-002,0.126136736020888,2.717321567989515E-002,0.118177741207352,0.353804399251512,3.852240783052661E-002 
 12/25  13:00:00,0.733458274009586,1.85693061171650,0.000000000000000E+000,1.83297134926593,0.000000000000000E+000,4.615021998288672E-002,4.615021998288672E-002,4.615021998288672E-002,0.126136736020888,2.717321567989515E-002,0.130987240347980,0.347844447656158,3.852240100658003E-002 
 12/25  14:00:00,0.722060365867928,1.55420504632916,0.000000000000000E+000,1.52941728601815,0.000000000000000E+000,3.867809541224046E-002,3.867809541224046E-002,3.867809541224046E-002,0.126136736020888,2.717321567989515E-002,0.115033185391626,0.359872713603146,3.852240644493217E-002 
 12/25  15:00:00,0.748322437027818,1.30038993373662,0.000000000000000E+000,1.27420641576884,0.000000000000000E+000,3.234236131877919E-002,3.234236131877919E-002,3.234236131877919E-002,0.139414316531364,3.003354152681400E-002,0.111229247483061,0.380136549027352,3.852240782524854E-002 
 12/25  16:00:00,0.847519656662322,1.05319164044717,0.000000000000000E+000,1.02555265326509,0.000000000000000E+000,2.609925335834465E-002,2.609925335834465E-002,2.609925335834465E-002,0.192524558907944,4.147489640056057E-002,0.130987240347980,0.401267286501792,3.852240783050077E-002 
 12/25  17:00:00,1.15752704781310,0.876037613946086,0.000000000000000E+000,0.843345536209795,0.000000000000000E+000,2.148065123948124E-002,2.148065123948124E-002,2.148065123948124E-002,0.345216376284461,7.436878093631716E-002,0.186665945704317,0.474628872502794,3.852240783052661E-002 
 12/25  18:00:00,1.67206042680468,1.11379037780813,0.000000000000000E+000,1.07407472811982,0.000000000000000E+000,2.747031712978465E-002,2.747031712978465E-002,2.747031712978465E-002,0.604128678414137,0.130145358057543,0.278551425895993,0.576598226161501,3.852240783052661E-002 
 12/25  19:00:00,1.92241675478275,0.546154558757153,0.000000000000000E+000,0.503035350290817,0.000000000000000E+000,1.281874381356087E-002,1.281874381356087E-002,1.281874381356087E-002,0.796653237322080,0.171620237296080,0.230146448180496,0.626011643024805,3.852240783052661E-002 
 12/25  20:00:00,1.75887368143309,0.449986362249199,0.000000000000000E+000,0.405478860070776,0.000000000000000E+000,1.031239377680862E-002,1.031239377680862E-002,1.031239377680862E-002,0.743542994945501,0.160178916746381,0.143505839125948,0.646167115692732,3.852240783052661E-002 
 12/25  21:00:00,1.66211649360028,0.471154389233893,0.000000000000000E+000,0.425116778394295,0.000000000000000E+000,1.080872619667137E-002,1.080872619667137E-002,1.080872619667137E-002,0.677155251723768,0.145877218863692,0.104727394940463,0.668381480729962,3.852240783052661E-002 
 12/25  22:00:00,1.50273644412765,0.557397921078430,0.000000000000000E+000,0.512435118273997,0.000000000000000E+000,1.303627247239530E-002,1.303627247239530E-002,1.303627247239530E-002,0.570934846635931,0.122994526278222,8.782713376961081E-002,0.652777243825761,3.852240783052661E-002 
 12/25  23:00:00,1.22561967261235,0.719468106371075,0.000000000000000E+000,0.680558562709137,0.000000000000000E+000,1.733082444530724E-002,1.733082444530724E-002,1.733082444530724E-002,0.424881779681991,9.153080466592514E-002,7.181479419005439E-002,0.564895048483349,3.852240783052661E-002 
 12/25  24:00:00,0.992798555734845,0.912352105741976,0.000000000000000E+000,0.878540436302387,0.000000000000000E+000,2.239938603633049E-002,2.239938603633049E-002,2.239938603633049E-002,0.298744963995780,6.435760614805372E-002,6.124689246428477E-002,0.490883285944670,3.852240783052661E-002 
 12/26  01:00:00,0.863970717870813,0.941796448373195,0.000000000000000E+000,0.913829047624820,0.000000000000000E+000,2.331352809133561E-002,2.331352809133561E-002,2.331352809133561E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.146022836341017 
 12/26  02:00:00,0.694102449988610,1.07890009791596,0.000000000000000E+000,1.05314948874012,0.000000000000000E+000,2.683675800877640E-002,2.683675800877640E-002,2.683675800877640E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.156608524307458E-002 
 12/26  03:00:00,0.625037058384094,1.19582857552376,0.000000000000000E+000,1.17037652413546,0.000000000000000E+000,2.983283482851155E-002,2.983283482851155E-002,2.983283482851155E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.670739619639647E-002 
 12/26  04:00:00,0.619466358733513,1.29133099550610,0.000000000000000E+000,1.26623721346285,0.000000000000000E+000,3.226728975320671E-002,3.226728975320671E-002,3.226728975320671E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.100788829094963E-002 
 12/26  05:00:00,0.660785639246414,1.32345329478043,0.000000000000000E+000,1.29930743371264,0.000000000000000E+000,3.308599850855846E-002,3.308599850855846E-002,3.308599850855846E-002,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.124729839332860 
 12/26  06:00:00,0.912273782910148,1.26375392342046,0.000000000000000E+000,1.23680908309443,0.000000000000000E+000,3.145334494705138E-002,3.145334494705138E-002,3.145334494705138E-002,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.316315861327520 
 12/26  07:00:00,1.46750653688174,1.04599085466095,0.000000000000000E+000,1.01485874136459,0.000000000000000E+000,2.576873892816524E-002,2.576873892816524E-002,2.576873892816524E-002,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.673906735630585 
 12/26  08:00:00,1.85794992386079,0.802586005305688,0.000000000000000E+000,0.769505802445588,0.000000000000000E+000,1.948150667090112E-002,1.948150667090112E-002,1.948150667090112E-002,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.772189914457429 
 12/26  09:00:00,1.79352013946031,0.700859293295903,0.000000000000000E+000,0.672891892547531,0.000000000000000E+000,1.703882724449745E-002,1.703882724449745E-002,1.703882724449745E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.746215453653702 
 12/26  10:00:00,1.55945253927762,0.583648290506309,0.000000000000000E+000,0.559845770894203,0.000000000000000E+000,1.420149250715291E-002,1.420149250715291E-002,1.420149250715291E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.667418662397783 
 12/26  11:00:00,1.45540791333128,0.521808045521480,0.000000000000000E+000,0.497445730057724,0.000000000000000E+000,1.265208602211064E-002,1.265208602211064E-002,1.265208602211064E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.574228930002474 
 12/26  12:00:00,1.38121847997915,0.231722655077530,0.000000000000000E+000,0.207352875669085,0.000000000000000E+000,5.278436510934498E-003,5.278436510934498E-003,5.278436510934498E-003,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.491061664432064 
 12/26  13:00:00,1.29579848148302,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.426153813434311 
 12/26  14:00:00,1.23537442820114,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.387699712222697 
 12/26  15:00:00,1.20827430896204,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.349403483425963 
 12/26  16:00:00,1.30906320694818,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.354288593689595 
 12/26  17:00:00,1.66498072328178,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.400401653857795 
 12/26  18:00:00,2.27183333112653,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.499246761686337 
 12/26  19:00:00,2.62958862386837,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.590375445805340 
 12/26  20:00:00,2.48693138044995,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.605052190939424 
 12/26  21:00:00,2.33482280071753,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.550889687421711 
 12/26  22:00:00,2.10668794039097,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.484994820637960 
 12/26  23:00:00,1.68387926270807,3.890954366193698E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.380046595708625 
 12/26  24:00:00,1.27342456442704,3.381166943958835E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.266873804529989 
 12/27  01:00:00,0.849963945797979,0.365353106661249,0.000000000000000E+000,0.337385705912874,0.000000000000000E+000,8.610559296492008E-003,8.610559296492008E-003,8.610559296492008E-003,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.146719033063028 
 12/27  02:00:00,0.685535247738457,0.733264615092431,0.000000000000000E+000,0.707514005916585,0.000000000000000E+000,1.807168403476555E-002,1.807168403476555E-002,1.807168403476555E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.176395696693407E-002 
 12/27  03:00:00,0.622123572483915,1.07677725625520,0.000000000000000E+000,1.05132520486690,0.000000000000000E+000,2.680033553229249E-002,2.680033553229249E-002,2.680033553229249E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.682640959243713E-002 
 12/27  04:00:00,0.621784927019027,1.38164792436908,0.000000000000000E+000,1.35655414232583,0.000000000000000E+000,3.446411800665179E-002,3.446411800665179E-002,3.446411800665179E-002,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.112962832301990E-002 
 12/27  05:00:00,0.667269975078072,1.57820890824351,0.000000000000000E+000,1.55406304717573,0.000000000000000E+000,3.933899932393262E-002,3.933899932393262E-002,3.933899932393262E-002,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.124961174349146 
 12/27  06:00:00,0.922562012265614,1.65349731229352,0.000000000000000E+000,1.62655247196749,0.000000000000000E+000,4.104378000512607E-002,4.104378000512607E-002,4.104378000512607E-002,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.317013655624911 
 12/27  07:00:00,1.48122174636071,1.53642500129610,0.000000000000000E+000,1.50529288799973,0.000000000000000E+000,3.790136278852597E-002,3.790136278852597E-002,3.790136278852597E-002,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.675489321249188 
 12/27  08:00:00,1.88299833821408,1.73440307032405,0.000000000000000E+000,1.70132286746395,0.000000000000000E+000,4.268161591238458E-002,4.268161591238458E-002,4.268161591238458E-002,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.774038219569236 
 12/27  09:00:00,1.81532520048488,1.50443442414370,0.000000000000000E+000,1.47646702339532,0.000000000000000E+000,3.704503975774004E-002,3.704503975774004E-002,3.704503975774004E-002,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.748014302165032 
 12/27  10:00:00,1.57935367627410,1.32085070091946,0.000000000000000E+000,1.29704818130735,0.000000000000000E+000,3.248709227678747E-002,3.248709227678747E-002,3.248709227678747E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.669034199624632 
 12/27  11:00:00,1.47873485376177,1.39965681374943,0.000000000000000E+000,1.37529449828567,0.000000000000000E+000,3.459188200695652E-002,3.459188200695652E-002,3.459188200695652E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.575616074448119 
 12/27  12:00:00,1.38913958073182,0.505271548912482,0.000000000000000E+000,0.480901769504036,0.000000000000000E+000,1.202393655914913E-002,1.202393655914913E-002,1.202393655914913E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.492237265136519 
 12/27  13:00:00,1.29657543985530,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.426930771806583 
 12/27  14:00:00,1.23558751908780,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.387912803109355 
 12/27  15:00:00,1.20820600826314,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.349335182727070 
 12/27  16:00:00,1.30887829923122,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.354103685972639 
 12/27  17:00:00,1.66491657847956,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.400337509055576 
 12/27  18:00:00,2.27280982353750,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.500223254097303 
 12/27  19:00:00,2.63123079940038,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.592017621337351 
 12/27  20:00:00,2.48959354856441,6.845298268130595E-002,0.000000000000000E+000,2.394548050288094E-002,0.000000000000000E+000,5.947306420543275E-004,5.947306420543275E-004,5.947306420543275E-004,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.607119628411823 
 12/27  21:00:00,2.34430384739267,0.344711191645477,0.000000000000000E+000,0.298673580805879,0.000000000000000E+000,7.475549707267036E-003,7.475549707267036E-003,7.475549707267036E-003,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.552895184389583 
 12/27  22:00:00,2.12730788487833,0.792694750302523,0.000000000000000E+000,0.747731947498091,0.000000000000000E+000,1.882499739640106E-002,1.882499739640106E-002,1.882499739640106E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.486789767728914 
 12/27  23:00:00,1.71848401511809,1.35431089843865,0.000000000000000E+000,1.31540135477671,0.000000000000000E+000,3.319725274952068E-002,3.319725274952068E-002,3.319725274952068E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.381454095369129 
 12/27  24:00:00,1.32235499412973,1.94780383536834,0.000000000000000E+000,1.91399216592875,0.000000000000000E+000,4.819700940212222E-002,4.819700940212222E-002,4.819700940212222E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.267607224830551 
 12/28  01:00:00,0.904311868778275,2.52743086601747,0.000000000000000E+000,2.49946346526910,0.000000000000000E+000,6.269221277301204E-002,6.269221277301204E-002,6.269221277301204E-002,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.146985302566802 
 12/28  02:00:00,0.745824668974147,3.15580942947372,0.000000000000000E+000,3.13005882029786,0.000000000000000E+000,7.822791155442584E-002,7.822791155442584E-002,7.822791155442584E-002,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.189715068296339E-002 
 12/28  03:00:00,0.688223344316849,3.75254184385182,0.000000000000000E+000,3.72708979246350,0.000000000000000E+000,9.280618540107087E-002,9.280618540107087E-002,9.280618540107087E-002,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.692033155659019E-002 
 12/28  04:00:00,0.694749929528627,4.35124385781430,0.000000000000000E+000,4.32615007577107,0.000000000000000E+000,0.107324257333330,0.107324257333330,0.107324257333330,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.123449150594148E-002 
 12/28  05:00:00,0.745750646386393,4.78672251580937,0.000000000000000E+000,4.76257665474155,0.000000000000000E+000,0.117605779851323,0.117605779851323,0.117605779851323,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.125175065130076 
 12/28  06:00:00,1.00653138092809,5.08307020166488,0.000000000000000E+000,5.05612536133886,0.000000000000000E+000,0.124337118071100,0.124337118071100,0.124337118071100,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.317689686221418 
 12/28  07:00:00,1.58828207757588,5.86459577736484,0.000000000000000E+000,5.83346366406848,0.000000000000000E+000,0.143417702071204,0.143417702071204,0.143417702071204,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.677033313181687 
 12/28  08:00:00,1.98150147611125,5.69978099895515,0.000000000000000E+000,5.66670079609507,0.000000000000000E+000,0.139381414084261,0.139381414084261,0.139381414084261,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.775841559294526 
 12/28  09:00:00,1.89065254494613,4.56383847309341,0.000000000000000E+000,4.53587107234504,0.000000000000000E+000,0.110617297908394,0.110617297908394,0.110617297908394,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.749769388475628 
 12/28  10:00:00,1.63056609854845,3.39127411873296,0.000000000000000E+000,3.36747159912085,0.000000000000000E+000,8.212327977069764E-002,8.212327977069764E-002,8.212327977069764E-002,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.670610434405074 
 12/28  11:00:00,1.52102887272929,3.10557410221599,0.000000000000000E+000,3.08121178675221,0.000000000000000E+000,7.553249944219148E-002,7.553249944219148E-002,7.553249944219148E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.576969475980398 
 12/28  12:00:00,1.40978254336490,1.31550910437722,0.000000000000000E+000,1.29113932496878,0.000000000000000E+000,3.151988937605966E-002,3.151988937605966E-002,3.151988937605966E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.493384274952687 
 12/28  13:00:00,1.30348098026047,0.255376050423651,0.000000000000000E+000,0.231416787973082,0.000000000000000E+000,5.643612741176859E-003,5.643612741176859E-003,5.643612741176859E-003,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.428192699470580 
 12/28  14:00:00,1.23692889422420,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.389254178245752 
 12/28  15:00:00,1.20917710175316,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.350306276217086 
 12/28  16:00:00,1.30994587958583,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.355171266327244 
 12/28  17:00:00,1.66609719293501,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.401518123511022 
 12/28  18:00:00,2.28454997015841,0.458044808340942,0.000000000000000E+000,0.418329158652629,0.000000000000000E+000,1.026878574175830E-002,1.026878574175830E-002,1.026878574175830E-002,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.501694614976463 
 12/28  19:00:00,2.63906873912102,0.295434361039439,0.000000000000000E+000,0.252315152573102,0.000000000000000E+000,6.213065638803562E-003,6.213065638803562E-003,6.213065638803562E-003,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.593642495419186 
 12/28  20:00:00,2.50926756578791,0.796197945713586,0.000000000000000E+000,0.751690443535163,0.000000000000000E+000,1.878935954670161E-002,1.878935954670161E-002,1.878935954670161E-002,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.608599016730677 
 12/28  21:00:00,2.37315556998364,1.43912152464873,0.000000000000000E+000,1.39308391380913,0.000000000000000E+000,3.506097638208756E-002,3.506097638208756E-002,3.506097638208756E-002,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.554161480305727 
 12/28  22:00:00,2.16520556414226,2.25897606148535,0.000000000000000E+000,2.21401325868092,0.000000000000000E+000,5.562474257843263E-002,5.562474257843263E-002,5.562474257843263E-002,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.487887701810813 
 12/28  23:00:00,1.76118515035023,3.04538787870710,0.000000000000000E+000,3.00647833504519,0.000000000000000E+000,7.505997460007330E-002,7.505997460007330E-002,7.505997460007330E-002,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.382292508750718 
 12/28  24:00:00,1.36813971660896,3.79777639420018,0.000000000000000E+000,3.76396472476059,0.000000000000000E+000,9.342658982548234E-002,9.342658982548234E-002,9.342658982548234E-002,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.268162366886429 
 12/29  01:00:00,0.952554493498866,4.50599484172171,0.000000000000000E+000,4.47802744097334,0.000000000000000E+000,0.110675585478553,0.110675585478553,0.110675585478553,0.152691897041840,3.289388453575658E-002,8.636931076758889E-002,0.406035247778074,0.147244554581851 
 12/29  02:00:00,0.792621666253351,5.09867583687252,0.000000000000000E+000,5.07292522769669,0.000000000000000E+000,0.124895050199998,0.124895050199998,0.124895050199998,9.294290424268391E-002,2.002236673855058E-002,7.223881327716383E-002,0.373851509163160,9.202700931659466E-002 
 12/29  03:00:00,0.731429555878752,5.56133072490427,0.000000000000000E+000,5.53587867351598,0.000000000000000E+000,0.135920824890155,0.135920824890155,0.135920824890155,5.974899279915599E-002,1.287151951340837E-002,5.971530281942931E-002,0.369516998911993,7.701190362941139E-002 
 12/29  04:00:00,0.732532158325558,5.94695057039548,0.000000000000000E+000,5.92185678835225,0.000000000000000E+000,0.145004211938156,0.145004211938156,0.145004211938156,5.974899279915599E-002,1.287151951340837E-002,5.261106845099969E-002,0.364315586610592,8.133676569804495E-002 
 12/29  05:00:00,0.780171478910725,6.23811863300955,0.000000000000000E+000,6.21397277194177,0.000000000000000E+000,0.151818002675138,0.151818002675138,0.151818002675138,5.974899279915599E-002,1.287151951340837E-002,6.315175921409334E-002,0.350553516563136,0.125383674830594 
 12/29  06:00:00,1.03810552059936,6.39073163699039,0.000000000000000E+000,6.36378679666434,0.000000000000000E+000,0.155252180688585,0.155252180688585,0.155252180688585,6.638777508786146E-002,1.430168930167729E-002,7.598154876300982E-002,0.391189550167829,0.318348763275193 
 12/29  07:00:00,1.61888642904993,7.09996938630605,0.000000000000000E+000,7.06883727300968,0.000000000000000E+000,0.172516915128154,0.172516915128154,0.172516915128154,0.139414316531364,3.003354152681400E-002,0.129758134509170,0.451981056440445,0.678538451598788 
 12/29  08:00:00,1.99071672777725,6.05121654150044,0.000000000000000E+000,6.01813633864036,0.000000000000000E+000,0.146838786331564,0.146838786331564,0.146838786331564,0.285467383485305,6.149726313911115E-002,0.207406094963531,0.480263735829312,0.777599438713225 
 12/29  09:00:00,1.90990889542295,5.28329496573881,0.000000000000000E+000,5.25532756499044,0.000000000000000E+000,0.128162843606178,0.128162843606178,0.128162843606178,0.278828633062728,6.006710021565172E-002,0.268690864190452,0.406035247778074,0.751480193254665 
 12/29  10:00:00,1.65935747344212,4.50886411503188,0.000000000000000E+000,4.48506159541977,0.000000000000000E+000,0.109378195880147,0.109378195880147,0.109378195880147,0.152691897041840,3.289388453575658E-002,0.330033759705594,0.345568829774295,0.672146893189290 
 12/29  11:00:00,1.54549727563581,4.05481830853377,0.000000000000000E+000,4.03045599307002,0.000000000000000E+000,9.868166494536547E-002,9.868166494536547E-002,9.868166494536547E-002,0.126136736020888,2.717321567989515E-002,0.344876895795482,0.353696036495233,0.578288713383751 
 12/29  12:00:00,1.42665307915606,1.96125117151296,0.000000000000000E+000,1.93688139210452,0.000000000000000E+000,4.727237115266639E-002,4.727237115266639E-002,4.727237115266639E-002,0.126136736020888,2.717321567989515E-002,0.361120014768658,0.353804399251512,0.494502328967244 
 12/29  13:00:00,1.31654773075634,0.751772121361302,0.000000000000000E+000,0.727812858910735,0.000000000000000E+000,1.774933426272755E-002,1.774933426272755E-002,1.774933426272755E-002,0.126136736020888,2.717321567989515E-002,0.351846255376571,0.347844447656158,0.429153728444897 
 12/29  14:00:00,1.24328917607385,0.237888253790912,0.000000000000000E+000,0.213100493479903,0.000000000000000E+000,5.198715913865126E-003,5.198715913865126E-003,5.198715913865126E-003,0.126136736020888,2.717321567989515E-002,0.317848037359318,0.359872713603146,0.390415744181534 
 12/29  15:00:00,1.21042332463974,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.292642405135342,0.380136549027352,0.351552499103671 
 12/29  16:00:00,1.31113741691124,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.302863858133087,0.401267286501792,0.356362803652656 
 12/29  17:00:00,1.66736631046550,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.353721026385214,0.474628872502794,0.402787241041513 
 12/29  18:00:00,2.27498708361593,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.445070293491817,0.576598226161501,0.502400514175734 
 12/29  19:00:00,2.63331096220195,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.398284023104866,0.626011643024805,0.594097784138925 
 12/29  20:00:00,2.49091139998286,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.315346148810717,0.646167115692732,0.609032210472337 
 12/29  21:00:00,2.33843644472212,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.677155251723768,0.145877218863692,0.275875148663200,0.668381480729962,0.554503331426302 
 12/29  22:00:00,2.10988811104579,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.258342489697899,0.652777243825761,0.488194991292781 
 12/29  23:00:00,1.68622531712585,3.890954366193698E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.424881779681991,9.153080466592514E-002,0.205881020852975,0.564895048483349,0.382392650126411 
 12/29  24:00:00,1.27469207059944,3.381166943958835E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.298744963995780,6.435760614805372E-002,0.135920890493347,0.490883285944670,0.268141310702382 
 12/30  01:00:00,0.859018225541433,2.796740074837464E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.157810183767227 
 12/30  02:00:00,0.682147277021641,0.220343771888441,0.000000000000000E+000,0.194593162712595,0.000000000000000E+000,4.761853606978143E-003,4.761853606978143E-003,4.761853606978143E-003,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.773878944494288E-002 
 12/30  03:00:00,0.615010329089847,0.534200293282648,0.000000000000000E+000,0.508748241894348,0.000000000000000E+000,1.266490433423153E-002,1.266490433423153E-002,1.266490433423153E-002,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,8.123735688020851E-002 
 12/30  04:00:00,0.614658371868643,0.866330725124914,0.000000000000000E+000,0.841236943081672,0.000000000000000E+000,2.121977294982181E-002,2.121977294982181E-002,2.121977294982181E-002,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.588201296516569E-002 
 12/30  05:00:00,0.666613627884992,1.06186857673046,0.000000000000000E+000,1.03772271566267,0.000000000000000E+000,2.629232173665765E-002,2.629232173665765E-002,2.629232173665765E-002,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.134680346990941 
 12/30  06:00:00,0.942296077608281,1.15076809417829,0.000000000000000E+000,1.12382325385226,0.000000000000000E+000,2.848185460422462E-002,2.848185460422462E-002,2.848185460422462E-002,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.345212950490953 
 12/30  07:00:00,1.55254278940696,1.37134065831897,0.000000000000000E+000,1.34020854502260,0.000000000000000E+000,3.394759699840476E-002,3.394759699840476E-002,3.394759699840476E-002,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.740138609367644 
 12/30  08:00:00,1.96509317699880,1.03180590299736,0.000000000000000E+000,0.998725700137263,0.000000000000000E+000,2.520568413422145E-002,2.520568413422145E-002,2.520568413422145E-002,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.852447611283463 
 12/30  09:00:00,1.91335737915389,0.868165053381959,0.000000000000000E+000,0.840197652633584,0.000000000000000E+000,2.109387484293771E-002,2.109387484293771E-002,2.109387484293771E-002,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.829560318906816 
 12/30  10:00:00,1.67988546357669,0.542231201559800,0.000000000000000E+000,0.518428681947694,0.000000000000000E+000,1.297410587606834E-002,1.297410587606834E-002,1.297410587606834E-002,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.744047878837207 
 12/30  11:00:00,1.57126800034264,0.493502669594670,0.000000000000000E+000,0.469140354130914,0.000000000000000E+000,1.177379838633184E-002,1.177379838633184E-002,1.177379838633184E-002,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.640051034627324 
 12/30  12:00:00,1.48415268480118,6.353661870330374E-002,0.000000000000000E+000,3.916683929485859E-002,0.000000000000000E+000,9.801278637069943E-004,9.801278637069943E-004,9.801278637069943E-004,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.545805376391305 
 12/30  13:00:00,1.39104622735798,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.473591014969773 
 12/30  14:00:00,1.32024013247815,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.428977349114555 
 12/30  15:00:00,1.28487873425213,2.949338117341301E-002,0.000000000000000E+000,3.309863205625640E-003,0.000000000000000E+000,8.273189602060693E-005,8.273189602060693E-005,8.273189602060693E-005,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.386799573344372 
 12/30  16:00:00,1.38543962798550,0.106945102598021,0.000000000000000E+000,7.930611541594713E-002,0.000000000000000E+000,1.986214636149007E-003,1.986214636149007E-003,1.986214636149007E-003,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.391619797588323 
 12/30  17:00:00,1.74728870163726,6.582789990055307E-002,0.000000000000000E+000,3.313582216426236E-002,0.000000000000000E+000,8.310338789083601E-004,8.310338789083601E-004,8.310338789083601E-004,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.445960650352313 
 12/30  18:00:00,2.37401910321883,0.507933072140752,0.000000000000000E+000,0.468217422452441,0.000000000000000E+000,1.183577986920215E-002,1.183577986920215E-002,1.183577986920215E-002,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.554244795412718 
 12/30  19:00:00,2.73468983563379,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.661166314582962 
 12/30  20:00:00,2.59992249821109,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.683798527111217 
 12/30  21:00:00,2.44526715504271,7.663922026506523E-002,0.000000000000000E+000,3.060160942546657E-002,0.000000000000000E+000,7.695283640792293E-004,7.695283640792293E-004,7.695283640792293E-004,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.625709115170931 
 12/30  22:00:00,2.21085673673859,0.263170703113128,0.000000000000000E+000,0.218207900308695,0.000000000000000E+000,5.499896466692681E-003,5.499896466692681E-003,5.499896466692681E-003,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.548056834565100 
 12/30  23:00:00,1.77061495219023,0.392844598665491,0.000000000000000E+000,0.353935055003554,0.000000000000000E+000,8.947552282804989E-003,8.947552282804989E-003,8.947552282804989E-003,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.429541498349149 
 12/30  24:00:00,1.33289487562466,0.552514550454717,0.000000000000000E+000,0.518702881015128,0.000000000000000E+000,1.313456138829604E-002,1.313456138829604E-002,1.313456138829604E-002,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.297674696575672 
 12/31  01:00:00,0.876606963395676,0.697830593060489,0.000000000000000E+000,0.669863192312114,0.000000000000000E+000,1.697648861681711E-002,1.697648861681711E-002,1.697648861681711E-002,0.152691897041840,3.289388453575658E-002,9.294299910333617E-002,0.406035247778074,0.158422433004653 
 12/31  02:00:00,0.698862450426563,0.865226996595607,0.000000000000000E+000,0.839476387419761,0.000000000000000E+000,2.129016866903212E-002,2.129016866903212E-002,2.129016866903212E-002,9.294290424268391E-002,2.002236673855058E-002,7.618584051012475E-002,0.373851509163160,9.792564778781222E-002 
 12/31  03:00:00,0.626335360727157,0.966989071133799,0.000000000000000E+000,0.941537019745499,0.000000000000000E+000,2.389342994899225E-002,2.389342994899225E-002,2.389342994899225E-002,5.974899279915599E-002,1.287151951340837E-002,6.232654333565033E-002,0.369516998911993,8.133386290275632E-002 
 12/31  04:00:00,0.619362876467696,1.04235368914775,0.000000000000000E+000,1.01725990710450,0.000000000000000E+000,2.581697490902685E-002,2.581697490902685E-002,2.581697490902685E-002,5.974899279915599E-002,1.287151951340837E-002,5.397647371529803E-002,0.364315586610592,8.598931560501549E-002 
 12/31  05:00:00,0.667164465501962,1.07361675324141,0.000000000000000E+000,1.04947089217362,0.000000000000000E+000,2.662416097688932E-002,2.662416097688932E-002,2.662416097688932E-002,5.974899279915599E-002,1.287151951340837E-002,6.582291696649339E-002,0.350553516563136,0.134899345367679 
 12/31  06:00:00,0.939509180274993,1.01362583302956,0.000000000000000E+000,0.986680992703526,0.000000000000000E+000,2.501086156480788E-002,2.501086156480788E-002,2.501086156480788E-002,6.638777508786146E-002,1.430168930167729E-002,8.007824464053613E-002,0.391189550167829,0.345897046197082 
 12/31  07:00:00,1.53970855487580,0.803552965560791,0.000000000000000E+000,0.772420852264429,0.000000000000000E+000,1.955098930542496E-002,1.955098930542496E-002,1.955098930542496E-002,0.139414316531364,3.003354152681400E-002,0.140383655227083,0.451981056440445,0.741700982529467 
 12/31  08:00:00,1.95549612209268,0.579055775469283,0.000000000000000E+000,0.545975572609184,0.000000000000000E+000,1.377292928768739E-002,1.377292928768739E-002,1.377292928768739E-002,0.285467383485305,6.149726313911115E-002,0.228567473812190,0.480263735829312,0.854283311223877 
 12/31  09:00:00,1.90552026917261,0.482263461466786,0.000000000000000E+000,0.454296060718411,0.000000000000000E+000,1.145402612389348E-002,1.145402612389348E-002,1.145402612389348E-002,0.278828633062728,6.006710021565172E-002,0.301128191032485,0.406035247778074,0.831363057644572 
 12/31  10:00:00,1.67828392514800,0.409686305876802,0.000000000000000E+000,0.385883786264696,0.000000000000000E+000,9.745652865037860E-003,9.745652865037860E-003,9.745652865037860E-003,0.152691897041840,3.289388453575658E-002,0.375064854196324,0.345568829774295,0.745674793419552 
 12/31  11:00:00,1.56502450455937,0.187906523482124,0.000000000000000E+000,0.163544208018368,0.000000000000000E+000,4.131192329963109E-003,4.131192329963109E-003,4.131192329963109E-003,0.126136736020888,2.717321567989515E-002,0.395793165817765,0.353696036495233,0.641450144900428 
 12/31  12:00:00,1.48398957536545,2.436977940844507E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.413608816278677,0.353804399251512,0.546622394819283 
 12/31  13:00:00,1.39132669605611,2.395926245056926E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.399656799716067,0.347844447656158,0.473871483667900 
 12/31  14:00:00,1.32028871457510,2.478776031100949E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126136736020888,2.717321567989515E-002,0.361436104744461,0.359872713603146,0.429025931211509 
 12/31  15:00:00,1.28451135041803,2.618351796778723E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139414316531364,3.003354152681400E-002,0.331768008611008,0.380136549027352,0.386514921406290 
 12/31  16:00:00,1.38252564464852,2.763898718207414E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192524558907944,4.147489640056057E-002,0.339922860635529,0.401267286501792,0.390692028887495 
 12/31  17:00:00,1.74565589607666,3.269207773629071E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.345216376284461,7.436878093631716E-002,0.389638974367272,0.474628872502794,0.445158878670621 
 12/31  18:00:00,2.36162434777508,3.971564968831127E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.604128678414137,0.130145358057543,0.480422251988538,0.576598226161501,0.553685819838163 
 12/31  19:00:00,2.73423841404671,4.311920846633611E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.796653237322080,0.171620237296080,0.432594366092666,0.626011643024805,0.660714892995880 
 12/31  20:00:00,2.59955573294139,4.450750217842520E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.743542994945501,0.160178916746381,0.349590930400065,0.646167115692732,0.683431761841517 
 12/31  21:00:00,2.44400305501457,4.603761083959837E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.677155251723768,0.145877218863692,0.310730546875078,0.668381480729962,0.625214543506868 
 12/31  22:00:00,2.20476899760111,4.496280280443291E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.570934846635931,0.122994526278222,0.293949375651685,0.652777243825761,0.547468991894315 
 12/31  23:00:00,1.76115486109023,3.890954366193698E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.424881779681991,9.153080466592514E-002,0.234174255411816,0.564895048483349,0.429028959531949 
 12/31  24:00:00,1.31936610460508,3.381166943958835E-002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.298744963995780,6.435760614805372E-002,0.151455748256992,0.490883285944670,0.297280486944383 
